Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,189.0,16.0,1.4,0.5,34.0,79.99,7.61
2016,1,1,8,0,378.0,32.0,1.6,1.0,68.0,177.41,130.97
2016,1,1,8,15,471.0,40.0,1.6,1.5,108.0,241.97,194.41
2016,1,1,8,30,564.0,48.0,1.6,2.0,148.0,315.19,261.09
2016,1,1,8,45,620.5,53.5,1.6,2.5,189.0,376.02,316.31
2016,1,1,9,0,677.0,59.0,1.6,3.0,230.0,440.59,372.88
2016,1,1,9,15,714.0,63.0,1.6,3.5,268.0,492.25,417.22
2016,1,1,9,30,751.0,67.0,1.6,4.0,306.0,548.37,463.49
2016,1,1,9,45,769.0,72.0,1.65,5.0,339.0,593.97,499.21
2016,1,1,10,0,787.0,77.0,1.7,6.0,372.0,638.4,532.87
2016,1,1,10,15,805.0,79.0,1.6,6.5,400.0,677.95,560.93
2016,1,1,10,30,823.0,81.0,1.5,7.0,428.0,715.72,586.39
2016,1,1,10,45,833.0,83.5,1.45,7.5,449.5,745.99,606.2
2016,1,1,11,0,843.0,86.0,1.4,8.0,471.0,773.63,623.84
2016,1,1,11,15,850.0,87.0,1.3,8.0,485.0,794.33,636.77
2016,1,1,11,30,857.0,88.0,1.2,8.0,499.0,811.97,647.43
2016,1,1,11,45,860.0,88.5,1.15,8.5,505.5,822.58,652.58
2016,1,1,12,0,863.0,89.0,1.1,9.0,512.0,829.85,655.51
2016,1,1,12,15,862.5,89.0,1.05,9.0,511.0,830.29,654.92
2016,1,1,12,30,862.0,89.0,1.0,9.0,510.0,827.31,652.15
2016,1,1,12,45,863.0,86.5,1.0,9.5,502.5,819.19,645.55
2016,1,1,13,0,864.0,84.0,1.0,10.0,495.0,807.68,636.77
2016,1,1,13,15,855.5,83.0,1.0,10.0,478.5,787.17,622.88
2016,1,1,13,30,847.0,82.0,1.0,10.0,462.0,763.68,606.99
2016,1,1,13,45,834.0,80.0,1.0,10.0,439.0,732.86,585.76
2016,1,1,14,0,821.0,78.0,1.0,10.0,416.0,699.62,562.65
2016,1,1,14,15,801.5,75.5,0.95,9.5,386.0,659.13,534.3
2016,1,1,14,30,782.0,73.0,0.9,9.0,356.0,617.09,503.16
2016,1,1,14,45,755.5,69.5,0.9,9.0,321.5,568.29,465.34
2016,1,1,15,0,729.0,66.0,0.9,9.0,287.0,519.05,426.07
2016,1,1,15,15,687.5,61.5,0.85,8.5,248.0,463.93,381.1
2016,1,1,15,30,646.0,57.0,0.8,8.0,209.0,407.15,333.33
2016,1,1,15,45,582.5,51.0,0.75,7.5,168.0,340.75,276.31
2016,1,1,16,0,519.0,45.0,0.7,7.0,127.0,279.02,221.51
2016,1,1,16,15,415.0,35.5,0.75,6.5,88.5,204.49,155.31
2016,1,1,16,30,311.0,26.0,0.8,6.0,50.0,137.6,81.95
2016,1,1,16,45,155.5,13.0,0.9,5.5,25.0,51.28,0.0
2016,1,1,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,45,24.0,16.5,1.35,2.0,19.0,25.45,0.0
2016,1,2,8,0,48.0,33.0,1.5,3.0,38.0,56.56,39.6
2016,1,2,8,15,68.0,50.5,1.5,3.5,60.5,86.65,68.14
2016,1,2,8,30,88.0,68.0,1.5,4.0,83.0,118.26,96.88
2016,1,2,8,45,100.0,85.0,1.5,4.5,106.5,147.08,122.92
2016,1,2,9,0,112.0,102.0,1.5,5.0,130.0,176.85,149.3
2016,1,2,9,15,118.5,118.0,1.5,5.5,152.0,203.11,172.09
2016,1,2,9,30,125.0,134.0,1.5,6.0,174.0,229.76,194.68
2016,1,2,9,45,134.5,147.0,1.55,7.0,194.0,254.81,215.24
2016,1,2,10,0,144.0,160.0,1.6,8.0,214.0,280.34,235.74
2016,1,2,10,15,156.5,172.0,1.75,8.5,234.5,307.07,257.53
2016,1,2,10,30,169.0,184.0,1.9,9.0,255.0,334.18,279.35
2016,1,2,10,45,154.5,193.5,2.1,10.0,261.5,338.0,281.01
2016,1,2,11,0,140.0,203.0,2.3,11.0,268.0,340.81,281.88
2016,1,2,11,15,83.0,195.5,2.4,11.5,234.5,275.67,227.14
2016,1,2,11,30,26.0,188.0,2.5,12.0,201.0,209.25,170.77
2016,1,2,11,45,59.5,203.5,2.6,12.5,233.0,266.99,218.83
2016,1,2,12,0,93.0,219.0,2.7,13.0,265.0,313.59,256.87
2016,1,2,12,15,84.0,216.5,2.7,13.0,258.0,303.14,248.01
2016,1,2,12,30,75.0,214.0,2.7,13.0,251.0,292.62,239.31
2016,1,2,12,45,122.0,214.0,2.7,13.5,272.5,343.27,281.01
2016,1,2,13,0,169.0,214.0,2.7,14.0,294.0,380.0,310.93
2016,1,2,13,15,166.0,208.0,2.6,14.0,284.5,368.36,301.51
2016,1,2,13,30,163.0,202.0,2.5,14.0,275.0,356.39,292.03
2016,1,2,13,45,209.0,187.0,2.45,14.0,276.0,369.39,303.85
2016,1,2,14,0,255.0,172.0,2.4,14.0,277.0,391.09,322.11
2016,1,2,14,15,271.5,157.5,2.15,13.5,262.5,377.94,312.17
2016,1,2,14,30,288.0,143.0,1.9,13.0,248.0,362.99,300.64
2016,1,2,14,45,273.0,131.5,1.65,13.0,223.5,330.19,273.34
2016,1,2,15,0,258.0,120.0,1.4,13.0,199.0,297.82,246.08
2016,1,2,15,15,244.5,105.0,1.2,12.0,172.0,262.49,216.9
2016,1,2,15,30,231.0,90.0,1.0,11.0,145.0,227.78,187.44
2016,1,2,15,45,206.5,74.5,0.85,10.5,116.5,188.2,152.9
2016,1,2,16,0,182.0,59.0,0.7,10.0,88.0,150.6,119.41
2016,1,2,16,15,141.0,43.0,0.75,9.5,61.5,108.53,81.86
2016,1,2,16,30,100.0,27.0,0.8,9.0,35.0,68.7,40.72
2016,1,2,16,45,50.0,13.5,0.9,8.5,17.5,25.47,0.0
2016,1,2,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,7,45,68.5,17.0,1.8,6.5,23.5,41.39,0.0
2016,1,3,8,0,137.0,34.0,1.9,7.0,47.0,92.69,66.0
2016,1,3,8,15,172.5,50.0,1.9,7.5,75.0,131.47,103.35
2016,1,3,8,30,208.0,66.0,1.9,8.0,103.0,173.48,141.4
2016,1,3,8,45,228.0,81.5,1.95,9.0,131.5,210.55,174.48
2016,1,3,9,0,248.0,97.0,2.0,10.0,160.0,249.07,207.91
2016,1,3,9,15,260.0,111.5,1.9,10.0,186.5,283.07,237.32
2016,1,3,9,30,272.0,126.0,1.8,10.0,213.0,317.49,266.32
2016,1,3,9,45,285.0,136.5,1.7,10.5,236.5,347.85,290.89
2016,1,3,10,0,298.0,147.0,1.6,11.0,260.0,378.41,314.98
2016,1,3,10,15,282.5,161.5,1.55,11.0,274.0,393.81,326.58
2016,1,3,10,30,267.0,176.0,1.5,11.0,288.0,407.45,336.59
2016,1,3,10,45,169.0,186.5,1.5,11.5,259.0,340.13,280.14
2016,1,3,11,0,71.0,197.0,1.5,12.0,230.0,267.72,218.97
2016,1,3,11,15,58.5,199.0,1.6,12.0,226.5,260.48,213.02
2016,1,3,11,30,46.0,201.0,1.7,12.0,223.0,252.91,206.47
2016,1,3,11,45,143.5,209.0,1.85,12.5,279.5,354.8,290.91
2016,1,3,12,0,241.0,217.0,2.0,13.0,336.0,458.33,373.69
2016,1,3,12,15,287.5,209.5,2.1,13.0,351.5,487.57,397.28
2016,1,3,12,30,334.0,202.0,2.2,13.0,367.0,515.67,420.38
2016,1,3,12,45,415.0,182.0,2.35,13.5,383.0,568.34,462.27
2016,1,3,13,0,496.0,162.0,2.5,14.0,399.0,605.44,491.95
2016,1,3,13,15,399.5,174.5,2.45,14.0,361.5,536.61,436.99
2016,1,3,13,30,303.0,187.0,2.4,14.0,324.0,457.76,374.31
2016,1,3,13,45,309.5,176.0,2.35,14.0,310.0,442.95,363.49
2016,1,3,14,0,316.0,165.0,2.3,14.0,296.0,426.82,351.12
2016,1,3,14,15,301.0,154.5,1.95,13.5,272.5,395.05,325.73
2016,1,3,14,30,286.0,144.0,1.6,13.0,249.0,363.3,300.09
2016,1,3,14,45,264.5,133.5,1.3,13.0,223.5,327.72,270.47
2016,1,3,15,0,243.0,123.0,1.0,13.0,198.0,293.1,241.27
2016,1,3,15,15,227.5,108.0,0.85,12.5,171.0,257.3,211.55
2016,1,3,15,30,212.0,93.0,0.7,12.0,144.0,222.35,181.84
2016,1,3,15,45,181.0,77.5,0.6,12.0,115.0,180.68,145.74
2016,1,3,16,0,150.0,62.0,0.5,12.0,86.0,141.69,111.49
2016,1,3,16,15,109.0,45.0,0.5,11.5,60.0,99.89,74.89
2016,1,3,16,30,68.0,28.0,0.5,11.0,34.0,60.71,36.62
2016,1,3,16,45,34.0,14.0,0.55,10.5,17.0,21.99,0.0
2016,1,3,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,9.5,16.0,2.65,9.5,17.0,18.25,0.0
2016,1,4,8,0,19.0,32.0,2.7,10.0,34.0,40.71,26.39
2016,1,4,8,15,34.5,49.0,2.8,10.5,54.5,66.28,49.73
2016,1,4,8,30,50.0,66.0,2.9,11.0,75.0,92.99,73.37
2016,1,4,8,45,59.0,83.0,3.0,11.5,96.0,117.93,95.38
2016,1,4,9,0,68.0,100.0,3.1,12.0,117.0,143.62,117.72
2016,1,4,9,15,73.0,115.5,3.15,12.0,137.0,165.87,137.0
2016,1,4,9,30,78.0,131.0,3.2,12.0,157.0,188.51,156.33
2016,1,4,9,45,80.5,145.0,3.3,12.5,173.5,208.01,172.43
2016,1,4,10,0,83.0,159.0,3.4,13.0,190.0,227.67,188.39
2016,1,4,10,15,60.5,164.5,3.5,13.0,188.5,219.2,180.68
2016,1,4,10,30,38.0,170.0,3.6,13.0,187.0,209.55,171.91
2016,1,4,10,45,243.0,166.5,3.75,13.5,278.0,383.6,318.98
2016,1,4,11,0,448.0,163.0,3.9,14.0,369.0,556.58,458.8
2016,1,4,11,15,347.5,187.0,3.95,14.0,350.0,499.98,411.38
2016,1,4,11,30,247.0,211.0,4.0,14.0,331.0,452.65,371.46
2016,1,4,11,45,242.0,215.0,4.05,14.5,333.5,455.59,373.06
2016,1,4,12,0,237.0,219.0,4.1,15.0,336.0,444.35,363.52
2016,1,4,12,15,121.5,194.0,4.05,15.0,254.0,319.01,260.9
2016,1,4,12,30,6.0,169.0,4.0,15.0,172.0,171.49,137.55
2016,1,4,12,45,36.0,188.0,4.0,15.0,205.5,228.85,185.86
2016,1,4,13,0,66.0,207.0,4.0,15.0,239.0,276.26,225.26
2016,1,4,13,15,137.5,203.0,3.9,15.0,266.5,339.79,278.58
2016,1,4,13,30,209.0,199.0,3.8,15.0,294.0,388.18,319.1
2016,1,4,13,45,188.0,190.5,3.75,15.0,272.5,358.33,294.72
2016,1,4,14,0,167.0,182.0,3.7,15.0,251.0,328.98,270.86
2016,1,4,14,15,106.0,165.0,3.4,14.5,208.0,261.91,215.53
2016,1,4,14,30,45.0,148.0,3.1,14.0,165.0,188.49,154.23
2016,1,4,14,45,40.0,134.5,2.85,13.5,148.5,169.2,138.53
2016,1,4,15,0,35.0,121.0,2.6,13.0,132.0,150.36,122.88
2016,1,4,15,15,29.5,106.0,2.35,12.5,114.5,129.84,105.59
2016,1,4,15,30,24.0,91.0,2.1,12.0,97.0,109.87,88.51
2016,1,4,15,45,15.0,74.5,1.85,12.0,78.0,82.05,64.41
2016,1,4,16,0,6.0,58.0,1.6,12.0,59.0,60.85,45.87
2016,1,4,16,15,3.0,41.0,1.65,11.5,41.5,41.93,29.2
2016,1,4,16,30,0.0,24.0,1.7,11.0,24.0,22.85,11.23
2016,1,4,16,45,0.0,12.0,1.75,11.0,12.0,11.44,0.0
2016,1,4,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,11.0,1.7,9.5,11.0,10.19,0.0
2016,1,5,8,0,0.0,22.0,1.8,10.0,22.0,20.42,10.64
2016,1,5,8,15,0.0,36.0,2.0,10.0,36.0,34.04,23.14
2016,1,5,8,30,0.0,50.0,2.2,10.0,50.0,48.08,35.64
2016,1,5,8,45,0.0,64.0,2.45,10.5,64.0,62.08,47.92
2016,1,5,9,0,0.0,78.0,2.7,11.0,78.0,76.09,60.04
2016,1,5,9,15,0.0,91.0,2.8,11.0,91.0,89.02,71.2
2016,1,5,9,30,0.0,104.0,2.9,11.0,104.0,102.04,82.3
2016,1,5,9,45,0.0,116.0,3.0,11.5,116.0,114.03,92.23
2016,1,5,10,0,0.0,128.0,3.1,12.0,128.0,126.12,102.13
2016,1,5,10,15,140.5,151.5,3.2,12.0,211.0,270.03,225.74
2016,1,5,10,30,281.0,175.0,3.3,12.0,294.0,416.34,347.05
2016,1,5,10,45,140.5,142.5,3.4,12.0,202.0,264.95,220.91
2016,1,5,11,0,0.0,110.0,3.5,12.0,110.0,104.64,83.37
2016,1,5,11,15,0.0,71.5,3.55,12.0,71.5,66.54,51.25
2016,1,5,11,30,0.0,33.0,3.6,12.0,33.0,30.65,20.65
2016,1,5,11,45,0.0,21.0,3.65,12.0,21.0,19.5,11.09
2016,1,5,12,0,0.0,9.0,3.7,12.0,9.0,8.35,1.52
2016,1,5,12,15,0.0,12.0,3.65,11.5,12.0,11.14,3.93
2016,1,5,12,30,0.0,15.0,3.6,11.0,15.0,13.92,6.35
2016,1,5,12,45,0.0,82.5,3.6,11.0,82.5,76.83,60.2
2016,1,5,13,0,0.0,150.0,3.6,11.0,150.0,146.32,118.82
2016,1,5,13,15,9.0,161.0,3.45,10.5,165.5,165.75,135.65
2016,1,5,13,30,18.0,172.0,3.3,10.0,181.0,185.37,152.71
2016,1,5,13,45,31.0,171.5,3.2,10.0,185.5,205.73,170.23
2016,1,5,14,0,44.0,171.0,3.1,10.0,190.0,215.14,178.58
2016,1,5,14,15,22.0,130.0,2.95,10.0,139.5,142.86,117.49
2016,1,5,14,30,0.0,89.0,2.8,10.0,89.0,84.39,67.31
2016,1,5,14,45,0.0,81.0,2.7,10.0,81.0,76.6,60.76
2016,1,5,15,0,0.0,73.0,2.6,10.0,73.0,68.86,54.14
2016,1,5,15,15,0.0,63.0,2.35,9.5,63.0,59.08,45.79
2016,1,5,15,30,0.0,53.0,2.1,9.0,53.0,49.35,37.36
2016,1,5,15,45,0.0,43.0,1.9,9.0,43.0,39.95,29.04
2016,1,5,16,0,0.0,33.0,1.7,9.0,33.0,30.64,20.72
2016,1,5,16,15,0.0,23.5,1.6,8.5,23.5,21.8,12.78
2016,1,5,16,30,0.0,14.0,1.5,8.0,14.0,12.97,4.24
2016,1,5,16,45,0.0,7.0,1.45,8.0,7.0,6.48,0.0
2016,1,5,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,9.5,3.3,10.0,9.5,8.8,0.0
2016,1,6,8,0,0.0,19.0,3.3,10.0,19.0,17.62,8.4
2016,1,6,8,15,0.0,32.0,3.15,10.0,32.0,29.73,19.49
2016,1,6,8,30,0.0,45.0,3.0,10.0,45.0,42.49,30.85
2016,1,6,8,45,0.0,59.5,2.95,10.0,59.5,57.04,43.68
2016,1,6,9,0,0.0,74.0,2.9,10.0,74.0,71.6,56.42
2016,1,6,9,15,0.0,87.5,2.95,10.0,87.5,85.09,68.11
2016,1,6,9,30,0.0,101.0,3.0,10.0,101.0,98.66,79.73
2016,1,6,9,45,0.0,112.5,3.05,10.5,112.5,110.1,89.25
2016,1,6,10,0,0.0,124.0,3.1,11.0,124.0,121.64,98.73
2016,1,6,10,15,210.0,138.5,3.15,11.0,228.0,314.28,264.78
2016,1,6,10,30,420.0,153.0,3.2,11.0,332.0,503.71,420.74
2016,1,6,10,45,224.5,167.5,3.25,11.0,264.0,370.78,309.35
2016,1,6,11,0,29.0,182.0,3.3,11.0,196.0,216.32,177.65
2016,1,6,11,15,20.5,179.0,3.4,10.5,189.0,194.65,159.96
2016,1,6,11,30,12.0,176.0,3.5,10.0,182.0,184.23,151.21
2016,1,6,11,45,6.0,159.0,3.6,10.0,162.0,160.56,131.18
2016,1,6,12,0,0.0,142.0,3.7,10.0,142.0,137.36,111.48
2016,1,6,12,15,151.5,176.5,3.65,10.0,252.0,322.57,270.53
2016,1,6,12,30,303.0,211.0,3.6,10.0,362.0,502.01,417.69
2016,1,6,12,45,198.5,213.0,3.55,10.0,311.5,404.28,336.24
2016,1,6,13,0,94.0,215.0,3.5,10.0,261.0,308.48,255.9
2016,1,6,13,15,47.0,139.0,3.35,10.0,162.0,179.97,148.98
2016,1,6,13,30,0.0,63.0,3.2,10.0,63.0,58.6,44.86
2016,1,6,13,45,0.0,86.0,3.1,10.0,86.0,80.46,63.73
2016,1,6,14,0,0.0,109.0,3.0,10.0,109.0,104.27,84.12
2016,1,6,14,15,64.5,134.0,2.85,10.0,158.5,184.78,154.26
2016,1,6,14,30,129.0,159.0,2.7,10.0,208.0,267.91,224.72
2016,1,6,14,45,121.5,146.5,2.55,10.0,189.0,244.8,204.97
2016,1,6,15,0,114.0,134.0,2.4,10.0,170.0,222.09,185.68
2016,1,6,15,15,105.0,117.5,2.2,9.5,147.0,193.92,161.8
2016,1,6,15,30,96.0,101.0,2.0,9.0,124.0,166.39,138.02
2016,1,6,15,45,79.5,83.0,1.8,8.5,100.0,134.09,109.75
2016,1,6,16,0,63.0,65.0,1.6,8.0,76.0,103.2,82.37
2016,1,6,16,15,39.5,47.5,1.55,7.5,54.0,66.54,50.05
2016,1,6,16,30,16.0,30.0,1.5,7.0,32.0,37.64,23.24
2016,1,6,16,45,8.0,15.0,1.45,7.0,16.0,16.85,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,45,96.0,19.5,0.55,7.5,29.0,56.08,1.93
2016,1,7,8,0,192.0,39.0,0.5,8.0,58.0,122.94,88.28
2016,1,7,8,15,284.5,51.5,0.5,8.0,95.0,181.39,142.02
2016,1,7,8,30,377.0,64.0,0.5,8.0,132.0,249.33,201.29
2016,1,7,8,45,468.5,68.0,0.5,8.5,173.5,316.96,259.19
2016,1,7,9,0,560.0,72.0,0.5,9.0,215.0,392.06,321.61
2016,1,7,9,15,601.5,77.5,0.6,9.0,252.5,447.03,367.63
2016,1,7,9,30,643.0,83.0,0.7,9.0,290.0,503.71,414.0
2016,1,7,9,45,716.0,76.0,0.8,9.5,329.0,567.09,464.12
2016,1,7,10,0,789.0,69.0,0.9,10.0,368.0,630.02,512.71
2016,1,7,10,15,563.5,118.0,1.0,10.0,340.0,556.21,454.2
2016,1,7,10,30,338.0,167.0,1.1,10.0,312.0,448.25,368.47
2016,1,7,10,45,214.5,185.0,1.2,10.5,279.0,372.42,306.84
2016,1,7,11,0,91.0,203.0,1.3,11.0,246.0,290.22,237.92
2016,1,7,11,15,473.5,141.5,1.35,11.0,371.5,560.02,459.64
2016,1,7,11,30,856.0,80.0,1.4,11.0,497.0,804.98,640.56
2016,1,7,11,45,856.5,81.0,1.5,11.0,504.0,814.78,645.37
2016,1,7,12,0,857.0,82.0,1.6,11.0,511.0,821.24,650.8
2016,1,7,12,15,857.0,82.0,1.65,11.0,510.5,822.69,652.26
2016,1,7,12,30,857.0,82.0,1.7,11.0,510.0,820.76,651.49
2016,1,7,12,45,428.5,50.5,1.75,11.0,264.5,424.83,352.52
2016,1,7,13,0,0.0,19.0,1.8,11.0,19.0,17.64,9.46
2016,1,7,13,15,0.0,18.5,1.85,11.0,18.5,17.17,9.19
2016,1,7,13,30,0.0,18.0,1.9,11.0,18.0,16.7,8.8
2016,1,7,13,45,0.0,17.0,1.95,11.0,17.0,15.77,8.01
2016,1,7,14,0,0.0,16.0,2.0,11.0,16.0,14.84,7.22
2016,1,7,14,15,0.0,15.0,1.95,10.5,15.0,13.91,6.45
2016,1,7,14,30,0.0,14.0,1.9,10.0,14.0,12.98,5.68
2016,1,7,14,45,0.0,12.5,1.85,10.0,12.5,11.59,4.47
2016,1,7,15,0,0.0,11.0,1.8,10.0,11.0,10.19,3.26
2016,1,7,15,15,319.0,35.0,1.55,9.5,114.5,232.42,197.75
2016,1,7,15,30,638.0,59.0,1.3,9.0,218.0,413.7,342.83
2016,1,7,15,45,585.5,52.5,1.05,9.0,178.0,351.51,286.31
2016,1,7,16,0,533.0,46.0,0.8,9.0,138.0,292.97,233.43
2016,1,7,16,15,439.5,37.5,0.8,8.5,99.0,221.28,170.39
2016,1,7,16,30,346.0,29.0,0.8,8.0,60.0,158.72,109.53
2016,1,7,16,45,173.0,14.5,0.85,7.5,30.0,69.95,0.0
2016,1,7,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,7,45,5.0,16.0,0.85,5.5,16.5,16.97,0.0
2016,1,8,8,0,10.0,32.0,0.9,6.0,33.0,37.56,24.62
2016,1,8,8,15,25.5,49.0,0.95,6.0,53.5,62.56,47.61
2016,1,8,8,30,41.0,66.0,1.0,6.0,74.0,88.73,71.12
2016,1,8,8,45,50.0,83.0,1.05,6.0,95.0,113.19,93.08
2016,1,8,9,0,59.0,100.0,1.1,6.0,116.0,138.43,115.46
2016,1,8,9,15,64.0,116.0,1.0,6.5,135.0,160.91,134.8
2016,1,8,9,30,69.0,132.0,0.9,7.0,154.0,183.81,154.05
2016,1,8,9,45,69.5,145.0,0.85,7.5,169.5,200.42,167.59
2016,1,8,10,0,70.0,158.0,0.8,8.0,185.0,217.1,180.91
2016,1,8,10,15,181.5,166.0,0.7,8.5,242.5,316.53,263.92
2016,1,8,10,30,293.0,174.0,0.6,9.0,300.0,423.81,349.06
2016,1,8,10,45,349.0,174.0,0.55,10.0,331.5,473.04,385.26
2016,1,8,11,0,405.0,174.0,0.5,11.0,363.0,536.49,431.31
2016,1,8,11,15,333.5,193.0,0.45,11.0,351.5,496.62,398.55
2016,1,8,11,30,262.0,212.0,0.4,11.0,340.0,466.22,373.6
2016,1,8,11,45,139.5,199.5,0.35,11.5,268.0,339.72,273.49
2016,1,8,12,0,17.0,187.0,0.3,12.0,196.0,200.01,159.92
2016,1,8,12,15,64.5,206.5,0.3,12.0,239.5,274.16,221.46
2016,1,8,12,30,112.0,226.0,0.3,12.0,283.0,337.29,271.52
2016,1,8,12,45,95.5,220.0,0.35,12.5,268.0,316.02,253.79
2016,1,8,13,0,79.0,214.0,0.4,13.0,253.0,294.9,236.89
2016,1,8,13,15,173.0,205.5,0.45,12.5,287.0,371.14,299.95
2016,1,8,13,30,267.0,197.0,0.5,12.0,321.0,443.79,358.16
2016,1,8,13,45,217.5,191.5,0.6,12.0,289.5,382.33,310.17
2016,1,8,14,0,168.0,186.0,0.7,12.0,258.0,335.01,273.22
2016,1,8,14,15,254.5,164.0,0.65,12.0,265.0,376.12,307.75
2016,1,8,14,30,341.0,142.0,0.6,12.0,272.0,399.84,327.3
2016,1,8,14,45,313.5,134.5,0.55,12.0,245.5,362.02,296.5
2016,1,8,15,0,286.0,127.0,0.5,12.0,219.0,325.45,266.74
2016,1,8,15,15,268.0,113.0,0.5,11.5,190.5,287.63,236.25
2016,1,8,15,30,250.0,99.0,0.5,11.0,162.0,250.77,205.64
2016,1,8,15,45,219.5,83.5,0.55,10.5,131.5,207.29,168.8
2016,1,8,16,0,189.0,68.0,0.6,10.0,101.0,166.35,133.19
2016,1,8,16,15,146.0,51.0,0.65,9.5,72.5,121.51,93.81
2016,1,8,16,30,103.0,34.0,0.7,9.0,44.0,80.69,55.75
2016,1,8,16,45,51.5,17.0,0.75,9.0,22.0,35.98,0.0
2016,1,8,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.5,3.25,7.5,15.5,14.39,0.0
2016,1,9,8,0,0.0,31.0,3.4,8.0,31.0,30.56,18.95
2016,1,9,8,15,9.5,48.0,3.35,8.0,49.5,51.79,38.29
2016,1,9,8,30,19.0,65.0,3.3,8.0,68.0,77.94,61.5
2016,1,9,8,45,26.5,81.5,3.25,8.0,87.5,99.99,81.18
2016,1,9,9,0,34.0,98.0,3.2,8.0,107.0,122.75,101.31
2016,1,9,9,15,38.5,113.5,3.1,8.0,125.0,143.26,119.24
2016,1,9,9,30,43.0,129.0,3.0,8.0,143.0,164.2,137.29
2016,1,9,9,45,43.0,141.0,2.95,8.5,156.5,178.31,148.95
2016,1,9,10,0,43.0,153.0,2.9,9.0,170.0,192.52,160.51
2016,1,9,10,15,136.5,168.0,2.8,9.0,226.0,287.13,241.62
2016,1,9,10,30,230.0,183.0,2.7,9.0,282.0,388.56,326.05
2016,1,9,10,45,215.5,194.5,2.65,9.5,291.0,384.84,321.44
2016,1,9,11,0,201.0,206.0,2.6,10.0,300.0,391.43,325.41
2016,1,9,11,15,128.0,207.0,2.45,10.0,267.5,337.28,279.35
2016,1,9,11,30,55.0,208.0,2.3,10.0,235.0,267.95,220.69
2016,1,9,11,45,69.5,215.5,2.2,10.0,250.5,289.05,238.39
2016,1,9,12,0,84.0,223.0,2.1,10.0,266.0,310.35,255.82
2016,1,9,12,15,96.0,225.0,1.95,10.0,273.5,322.81,265.92
2016,1,9,12,30,108.0,227.0,1.8,10.0,281.0,335.12,275.9
2016,1,9,12,45,122.5,224.5,1.65,10.0,285.0,356.46,293.01
2016,1,9,13,0,137.0,222.0,1.5,10.0,289.0,364.29,299.34
2016,1,9,13,15,98.5,210.0,1.45,10.0,257.5,305.08,251.07
2016,1,9,13,30,60.0,198.0,1.4,10.0,226.0,259.57,213.51
2016,1,9,13,45,59.0,189.0,1.35,10.0,215.5,247.67,204.17
2016,1,9,14,0,58.0,180.0,1.3,10.0,205.0,235.84,194.67
2016,1,9,14,15,64.0,169.5,1.2,10.0,195.5,227.16,187.88
2016,1,9,14,30,70.0,159.0,1.1,10.0,186.0,218.16,180.7
2016,1,9,14,45,64.0,145.5,1.0,10.0,168.5,197.35,163.38
2016,1,9,15,0,58.0,132.0,0.9,10.0,151.0,177.0,146.31
2016,1,9,15,15,51.5,116.0,0.85,9.5,131.5,153.72,126.84
2016,1,9,15,30,45.0,100.0,0.8,9.0,112.0,131.02,107.51
2016,1,9,15,45,35.5,83.0,0.8,9.0,91.5,106.22,85.88
2016,1,9,16,0,26.0,66.0,0.8,9.0,71.0,82.28,64.76
2016,1,9,16,15,13.0,48.5,0.8,9.0,51.0,57.16,42.57
2016,1,9,16,30,0.0,31.0,0.8,9.0,31.0,30.63,18.88
2016,1,9,16,45,0.0,15.5,0.8,9.0,15.5,14.39,0.0
2016,1,9,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,7,45,171.0,16.5,1.6,7.5,33.0,73.77,7.81
2016,1,10,8,0,342.0,33.0,1.8,8.0,66.0,163.27,117.49
2016,1,10,8,15,433.0,42.0,1.85,8.0,105.5,226.11,177.51
2016,1,10,8,30,524.0,51.0,1.9,8.0,145.0,297.68,241.82
2016,1,10,8,45,591.0,55.5,2.0,8.5,186.5,360.86,298.14
2016,1,10,9,0,658.0,60.0,2.1,9.0,228.0,428.81,356.92
2016,1,10,9,15,695.0,64.0,2.1,9.5,267.0,483.57,403.16
2016,1,10,9,30,732.0,68.0,2.1,10.0,306.0,536.46,446.46
2016,1,10,9,45,769.0,68.0,2.15,10.5,341.5,588.62,488.07
2016,1,10,10,0,806.0,68.0,2.2,11.0,377.0,640.85,528.57
2016,1,10,10,15,679.5,97.5,2.1,11.0,371.5,615.79,506.86
2016,1,10,10,30,553.0,127.0,2.0,11.0,366.0,571.34,470.45
2016,1,10,10,45,556.5,134.5,1.95,11.5,385.5,596.92,489.14
2016,1,10,11,0,560.0,142.0,1.9,12.0,405.0,620.63,505.49
2016,1,10,11,15,333.5,181.5,1.8,12.0,339.5,482.96,394.72
2016,1,10,11,30,107.0,221.0,1.7,12.0,274.0,326.02,265.79
2016,1,10,11,45,278.5,203.0,1.6,12.5,343.5,471.48,384.58
2016,1,10,12,0,450.0,185.0,1.5,13.0,413.0,607.09,488.72
2016,1,10,12,15,470.0,180.0,1.45,13.0,418.0,618.87,496.33
2016,1,10,12,30,490.0,175.0,1.4,13.0,423.0,628.68,503.61
2016,1,10,12,45,324.0,199.0,1.35,13.5,362.0,504.05,405.62
2016,1,10,13,0,158.0,223.0,1.3,14.0,301.0,382.55,308.22
2016,1,10,13,15,253.0,205.0,1.25,14.0,325.5,447.38,361.66
2016,1,10,13,30,348.0,187.0,1.2,14.0,350.0,495.5,400.2
2016,1,10,13,45,420.0,164.0,1.15,14.0,351.5,528.04,425.81
2016,1,10,14,0,492.0,141.0,1.1,14.0,353.0,543.45,438.5
2016,1,10,14,15,487.0,131.0,1.05,13.5,330.0,513.89,416.53
2016,1,10,14,30,482.0,121.0,1.0,13.0,307.0,482.97,393.49
2016,1,10,14,45,462.5,113.5,1.0,13.0,278.5,444.5,363.42
2016,1,10,15,0,443.0,106.0,1.0,13.0,250.0,406.05,332.72
2016,1,10,15,15,424.5,94.5,0.9,12.5,219.0,363.74,298.37
2016,1,10,15,30,406.0,83.0,0.8,12.0,188.0,321.9,263.4
2016,1,10,15,45,371.0,71.5,0.75,11.5,154.5,272.97,221.77
2016,1,10,16,0,336.0,60.0,0.7,11.0,121.0,226.65,181.18
2016,1,10,16,15,286.5,46.5,0.75,10.5,88.5,175.4,135.91
2016,1,10,16,30,237.0,33.0,0.8,10.0,56.0,129.0,92.0
2016,1,10,16,45,118.5,16.5,0.9,9.5,28.0,58.08,8.47
2016,1,10,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,16.0,1.05,8.5,16.0,14.85,0.0
2016,1,11,8,0,0.0,32.0,1.1,9.0,32.0,31.7,19.93
2016,1,11,8,15,13.5,49.0,1.25,9.0,51.5,57.71,43.16
2016,1,11,8,30,27.0,66.0,1.4,9.0,71.0,82.38,65.02
2016,1,11,8,45,34.5,83.0,1.55,9.5,91.0,105.43,85.31
2016,1,11,9,0,42.0,100.0,1.7,10.0,111.0,129.15,105.91
2016,1,11,9,15,47.0,115.5,1.7,10.0,129.5,150.24,124.14
2016,1,11,9,30,52.0,131.0,1.7,10.0,148.0,171.81,142.5
2016,1,11,9,45,55.5,144.5,1.7,10.5,164.5,190.35,157.75
2016,1,11,10,0,59.0,158.0,1.7,11.0,181.0,209.18,173.02
2016,1,11,10,15,46.0,165.0,1.65,11.5,183.5,208.59,171.6
2016,1,11,10,30,33.0,172.0,1.6,12.0,186.0,207.34,169.62
2016,1,11,10,45,199.0,178.0,1.55,12.5,271.0,351.95,290.57
2016,1,11,11,0,365.0,184.0,1.5,13.0,356.0,505.13,411.72
2016,1,11,11,15,336.5,196.0,1.45,13.0,358.0,503.13,407.71
2016,1,11,11,30,308.0,208.0,1.4,13.0,360.0,499.03,403.33
2016,1,11,11,45,255.0,218.5,1.4,13.5,346.0,471.16,379.81
2016,1,11,12,0,202.0,229.0,1.4,14.0,332.0,428.23,345.02
2016,1,11,12,15,230.0,226.0,1.4,14.0,343.0,448.12,361.39
2016,1,11,12,30,258.0,223.0,1.4,14.0,354.0,480.67,386.65
2016,1,11,12,45,230.0,222.5,1.4,14.5,338.5,442.35,356.06
2016,1,11,13,0,202.0,222.0,1.4,15.0,323.0,417.12,335.68
2016,1,11,13,15,224.0,213.0,1.4,15.0,321.5,421.4,340.01
2016,1,11,13,30,246.0,204.0,1.4,15.0,320.0,436.81,352.46
2016,1,11,13,45,294.5,187.0,1.4,15.0,319.5,448.21,362.65
2016,1,11,14,0,343.0,170.0,1.4,15.0,319.0,456.42,370.25
2016,1,11,14,15,334.5,160.5,1.3,15.0,298.5,429.64,349.13
2016,1,11,14,30,326.0,151.0,1.2,15.0,278.0,402.35,327.62
2016,1,11,14,45,321.5,137.5,1.1,15.0,253.0,372.36,303.8
2016,1,11,15,0,317.0,124.0,1.0,15.0,228.0,341.81,279.11
2016,1,11,15,15,304.5,109.5,0.95,14.5,200.0,305.06,249.45
2016,1,11,15,30,292.0,95.0,0.9,14.0,172.0,268.64,219.25
