Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,271.5,80.5,0.85,13.5,142.0,237.06,191.94
2016,1,11,16,0,251.0,66.0,0.8,13.0,112.0,198.18,157.9
2016,1,11,16,15,214.5,50.5,0.85,12.5,82.5,153.69,118.77
2016,1,11,16,30,178.0,35.0,0.9,12.0,53.0,112.72,80.63
2016,1,11,16,45,89.0,17.5,0.95,11.5,26.5,51.98,12.33
2016,1,11,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,7,45,213.0,14.5,2.0,7.5,35.0,82.42,13.49
2016,1,12,8,0,426.0,29.0,2.1,8.0,70.0,185.76,133.96
2016,1,12,8,15,512.5,36.0,2.05,8.5,111.0,245.55,192.14
2016,1,12,8,30,599.0,43.0,2.0,9.0,152.0,317.04,256.35
2016,1,12,8,45,651.5,47.5,1.95,9.5,193.0,377.05,310.02
2016,1,12,9,0,704.0,52.0,1.9,10.0,234.0,440.38,364.56
2016,1,12,9,15,738.0,55.5,1.75,10.5,273.0,495.0,409.85
2016,1,12,9,30,772.0,59.0,1.6,11.0,312.0,550.43,453.8
2016,1,12,9,45,661.5,84.0,1.45,11.5,317.0,542.18,445.43
2016,1,12,10,0,551.0,109.0,1.3,12.0,322.0,519.88,425.84
2016,1,12,10,15,518.5,126.0,1.35,12.5,338.0,530.25,433.15
2016,1,12,10,30,486.0,143.0,1.4,13.0,354.0,541.51,440.36
2016,1,12,10,45,443.5,160.5,1.5,13.5,361.0,542.13,439.34
2016,1,12,11,0,401.0,178.0,1.6,14.0,368.0,538.96,435.37
2016,1,12,11,15,446.5,174.5,1.6,14.0,391.5,578.95,466.32
2016,1,12,11,30,492.0,171.0,1.6,14.0,415.0,618.49,496.24
2016,1,12,11,45,529.0,163.5,1.6,14.5,430.0,645.38,515.56
2016,1,12,12,0,566.0,156.0,1.6,15.0,445.0,670.6,533.58
2016,1,12,12,15,495.5,174.5,1.6,15.0,427.5,634.97,505.48
2016,1,12,12,30,425.0,193.0,1.6,15.0,410.0,596.82,475.86
2016,1,12,12,45,485.0,175.0,1.6,15.5,419.5,623.08,496.36
2016,1,12,13,0,545.0,157.0,1.6,16.0,429.0,646.12,513.73
2016,1,12,13,15,509.0,160.5,1.55,16.0,409.0,613.8,488.87
2016,1,12,13,30,473.0,164.0,1.5,16.0,389.0,580.5,463.61
2016,1,12,13,45,392.5,170.5,1.45,16.0,351.0,516.04,413.93
2016,1,12,14,0,312.0,177.0,1.4,16.0,313.0,442.54,356.96
2016,1,12,14,15,368.5,155.5,1.3,15.5,306.5,448.3,363.64
2016,1,12,14,30,425.0,134.0,1.2,15.0,300.0,461.39,374.74
2016,1,12,14,45,406.0,125.5,1.1,15.0,273.0,423.97,344.74
2016,1,12,15,0,387.0,117.0,1.0,15.0,246.0,386.7,314.72
2016,1,12,15,15,370.5,104.0,1.0,14.0,215.5,346.03,282.92
2016,1,12,15,30,354.0,91.0,1.0,13.0,185.0,305.8,250.3
2016,1,12,15,45,321.5,78.5,1.0,12.5,152.5,259.15,210.83
2016,1,12,16,0,289.0,66.0,1.0,12.0,120.0,214.98,172.34
2016,1,12,16,15,245.5,51.0,1.0,11.5,88.5,166.4,129.5
2016,1,12,16,30,202.0,36.0,1.0,11.0,57.0,122.03,88.49
2016,1,12,16,45,101.0,18.0,1.05,11.0,28.5,56.46,18.56
2016,1,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,7,45,9.5,17.0,2.9,11.5,18.0,19.25,0.0
2016,1,13,8,0,19.0,34.0,3.1,12.0,36.0,42.73,28.16
2016,1,13,8,15,35.5,51.5,3.2,12.0,57.5,69.02,51.83
2016,1,13,8,30,52.0,69.0,3.3,12.0,79.0,96.62,76.23
2016,1,13,8,45,59.5,86.5,3.45,12.5,100.5,121.43,98.06
2016,1,13,9,0,67.0,104.0,3.6,13.0,122.0,146.88,120.09
2016,1,13,9,15,73.0,120.5,3.8,13.0,142.5,170.84,140.74
2016,1,13,9,30,79.0,137.0,4.0,13.0,163.0,195.28,161.53
2016,1,13,9,45,82.0,150.5,4.25,13.5,180.0,214.47,177.36
2016,1,13,10,0,85.0,164.0,4.5,14.0,197.0,233.87,193.13
2016,1,13,10,15,60.0,169.5,4.55,14.0,193.5,223.68,183.91
2016,1,13,10,30,35.0,175.0,4.6,14.0,190.0,212.11,173.45
2016,1,13,10,45,122.0,192.0,4.7,14.0,249.0,310.35,256.35
2016,1,13,11,0,209.0,209.0,4.8,14.0,308.0,401.24,331.7
2016,1,13,11,15,285.5,204.5,4.85,14.0,344.5,472.98,390.47
2016,1,13,11,30,362.0,200.0,4.9,14.0,381.0,533.74,440.1
2016,1,13,11,45,368.5,202.5,4.95,14.0,389.0,545.71,449.38
2016,1,13,12,0,375.0,205.0,5.0,14.0,397.0,556.4,457.85
2016,1,13,12,15,191.5,192.0,4.95,13.5,290.0,374.93,310.11
2016,1,13,12,30,8.0,179.0,4.9,13.0,183.0,183.17,148.28
2016,1,13,12,45,4.0,119.0,4.9,13.0,121.0,116.48,93.0
2016,1,13,13,0,0.0,59.0,4.9,13.0,59.0,54.88,41.07
2016,1,13,13,15,0.0,87.0,4.8,12.5,87.0,81.15,63.47
2016,1,13,13,30,0.0,115.0,4.7,12.0,115.0,109.49,87.6
2016,1,13,13,45,0.0,101.5,4.6,12.0,101.5,95.9,76.21
2016,1,13,14,0,0.0,88.0,4.5,12.0,88.0,82.46,64.93
2016,1,13,14,15,0.0,111.0,4.3,12.0,111.0,106.36,85.31
2016,1,13,14,30,0.0,134.0,4.1,12.0,134.0,131.87,106.98
2016,1,13,14,45,0.0,122.5,3.95,12.0,122.5,120.37,97.38
2016,1,13,15,0,0.0,111.0,3.8,12.0,111.0,108.97,87.84
2016,1,13,15,15,0.0,97.0,3.25,11.5,97.0,94.9,76.06
2016,1,13,15,30,0.0,83.0,2.7,11.0,83.0,80.9,64.19
2016,1,13,15,45,278.0,67.0,2.2,10.5,120.0,224.99,186.69
2016,1,13,16,0,556.0,51.0,1.7,10.0,157.0,315.98,255.75
2016,1,13,16,15,466.5,43.0,1.55,9.5,116.5,243.72,191.16
2016,1,13,16,30,377.0,35.0,1.4,9.0,76.0,179.85,132.44
2016,1,13,16,45,233.5,23.0,1.25,8.5,44.5,101.43,43.96
2016,1,13,17,0,90.0,11.0,1.1,8.0,13.0,30.59,0.0
2016,1,13,17,15,45.0,5.5,1.1,7.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,7,45,108.5,17.0,1.15,7.5,27.5,55.63,11.15
2016,1,14,8,0,217.0,34.0,1.2,8.0,55.0,122.71,88.94
2016,1,14,8,15,257.0,49.0,1.35,8.5,87.0,166.34,130.73
2016,1,14,8,30,297.0,64.0,1.5,9.0,119.0,213.83,173.72
2016,1,14,8,45,328.5,76.5,1.7,9.5,151.0,257.86,213.22
2016,1,14,9,0,360.0,89.0,1.9,10.0,183.0,304.29,253.82
2016,1,14,9,15,374.0,102.0,1.95,10.0,213.0,343.5,287.73
2016,1,14,9,30,388.0,115.0,2.0,10.0,243.0,382.95,320.98
2016,1,14,9,45,399.0,126.0,2.15,10.5,269.5,418.19,349.69
2016,1,14,10,0,410.0,137.0,2.3,11.0,296.0,453.03,377.47
2016,1,14,10,15,275.5,165.0,2.3,11.0,275.5,392.68,326.66
2016,1,14,10,30,141.0,193.0,2.3,11.0,255.0,323.43,267.78
2016,1,14,10,45,175.5,201.5,2.35,11.0,283.0,362.76,300.52
2016,1,14,11,0,210.0,210.0,2.4,11.0,311.0,403.23,333.4
2016,1,14,11,15,142.0,215.0,2.45,11.0,284.0,357.89,294.97
2016,1,14,11,30,74.0,220.0,2.5,11.0,257.0,297.27,244.17
2016,1,14,11,45,72.5,223.5,2.55,11.0,260.5,300.51,246.89
2016,1,14,12,0,71.0,227.0,2.6,11.0,264.0,303.67,249.32
2016,1,14,12,15,77.5,228.5,2.65,11.0,268.5,310.98,255.45
2016,1,14,12,30,84.0,230.0,2.7,11.0,273.0,318.21,261.54
2016,1,14,12,45,131.5,229.0,2.8,11.0,296.0,369.16,304.1
2016,1,14,13,0,179.0,228.0,2.9,11.0,319.0,405.97,334.94
2016,1,14,13,15,118.0,216.0,2.9,11.0,275.5,340.14,280.51
2016,1,14,13,30,57.0,204.0,2.9,11.0,232.0,263.69,217.07
2016,1,14,13,45,28.5,125.0,2.95,11.0,139.0,148.86,121.84
2016,1,14,14,0,0.0,46.0,3.0,11.0,46.0,42.75,31.18
2016,1,14,14,15,0.0,58.5,2.85,11.0,58.5,54.4,41.3
2016,1,14,14,30,0.0,71.0,2.7,11.0,71.0,66.06,51.37
2016,1,14,14,45,0.0,64.0,2.55,11.0,64.0,59.52,45.83
2016,1,14,15,0,0.0,57.0,2.4,11.0,57.0,52.99,40.28
2016,1,14,15,15,0.0,50.0,2.15,10.5,50.0,46.46,34.75
2016,1,14,15,30,0.0,43.0,1.9,10.0,43.0,39.94,29.15
2016,1,14,15,45,0.0,35.0,1.7,10.0,35.0,32.49,22.6
2016,1,14,16,0,0.0,27.0,1.5,10.0,27.0,25.04,16.01
2016,1,14,16,15,0.0,20.0,1.65,10.0,20.0,18.54,10.19
2016,1,14,16,30,0.0,13.0,1.8,10.0,13.0,12.04,4.3
2016,1,14,16,45,0.0,7.5,1.95,10.0,7.5,6.94,0.0
2016,1,14,17,0,0.0,2.0,2.1,10.0,2.0,1.91,0.0
2016,1,14,17,15,0.0,1.0,2.3,10.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,15,7,45,176.0,16.5,0.25,9.5,34.0,75.04,18.91
2016,1,15,8,0,352.0,33.0,0.2,10.0,68.0,165.56,118.82
2016,1,15,8,15,441.5,41.0,0.3,10.0,108.0,227.35,175.62
2016,1,15,8,30,531.0,49.0,0.4,10.0,148.0,297.74,237.24
2016,1,15,8,45,585.5,55.0,0.5,10.5,188.5,357.22,288.92
2016,1,15,9,0,640.0,61.0,0.6,11.0,229.0,420.56,342.2
2016,1,15,9,15,677.0,65.5,0.7,11.0,268.0,475.59,388.12
2016,1,15,9,30,714.0,70.0,0.8,11.0,307.0,531.92,433.82
2016,1,15,9,45,728.0,75.5,0.9,11.5,339.5,575.57,467.77
2016,1,15,10,0,742.0,81.0,1.0,12.0,372.0,618.01,499.99
2016,1,15,10,15,760.5,84.0,1.05,12.0,401.0,655.71,528.07
2016,1,15,10,30,779.0,87.0,1.1,12.0,430.0,695.31,556.45
2016,1,15,10,45,663.5,117.5,1.2,12.0,420.0,666.95,535.41
2016,1,15,11,0,548.0,148.0,1.3,12.0,410.0,620.74,500.19
2016,1,15,11,15,685.5,120.0,1.3,12.0,458.5,715.06,571.28
2016,1,15,11,30,823.0,92.0,1.3,12.0,507.0,800.21,630.96
2016,1,15,11,45,677.0,131.0,1.35,12.5,476.0,738.28,584.68
2016,1,15,12,0,531.0,170.0,1.4,13.0,445.0,660.23,526.14
2016,1,15,12,15,503.0,177.5,1.3,13.0,438.5,646.92,515.62
2016,1,15,12,30,475.0,185.0,1.2,13.0,432.0,631.43,502.85
2016,1,15,12,45,315.5,208.0,1.15,13.0,371.0,509.84,408.85
2016,1,15,13,0,156.0,231.0,1.1,13.0,310.0,390.82,314.57
2016,1,15,13,15,430.0,168.0,1.0,13.0,378.0,561.5,452.2
2016,1,15,13,30,704.0,105.0,0.9,13.0,446.0,703.09,557.29
2016,1,15,13,45,757.5,92.0,0.8,13.0,444.0,709.87,559.72
2016,1,15,14,0,811.0,79.0,0.7,13.0,442.0,715.83,563.27
2016,1,15,14,15,793.5,76.5,0.65,13.0,413.0,677.34,535.7
2016,1,15,14,30,776.0,74.0,0.6,13.0,384.0,637.11,507.17
2016,1,15,14,45,760.0,69.5,0.6,13.0,351.5,594.08,475.48
2016,1,15,15,0,744.0,65.0,0.6,13.0,319.0,549.8,441.8
2016,1,15,15,15,709.0,61.0,0.5,13.0,280.5,494.18,397.41
2016,1,15,15,30,674.0,57.0,0.4,13.0,242.0,439.45,352.59
2016,1,15,15,45,627.0,51.5,0.35,13.0,201.5,378.51,301.99
2016,1,15,16,0,580.0,46.0,0.3,13.0,161.0,323.29,254.29
2016,1,15,16,15,499.0,39.0,0.35,12.5,120.5,253.96,195.32
2016,1,15,16,30,418.0,32.0,0.4,12.0,80.0,192.22,140.4
2016,1,15,16,45,277.5,22.0,0.45,12.0,47.5,115.28,60.5
2016,1,15,17,0,137.0,12.0,0.5,12.0,15.0,42.61,0.0
2016,1,15,17,15,68.5,6.0,0.55,11.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,7,45,7.5,17.5,2.85,10.5,18.5,19.18,1.77
2016,1,16,8,0,15.0,35.0,2.9,11.0,37.0,42.34,28.32
2016,1,16,8,15,32.5,53.0,2.85,11.0,59.0,69.36,52.47
2016,1,16,8,30,50.0,71.0,2.8,11.0,81.0,97.81,77.61
2016,1,16,8,45,63.0,89.0,2.8,11.5,104.0,125.72,102.07
2016,1,16,9,0,76.0,107.0,2.8,12.0,127.0,154.77,127.19
2016,1,16,9,15,87.0,122.5,2.75,12.0,149.0,180.64,149.49
2016,1,16,9,30,98.0,138.0,2.7,12.0,171.0,216.17,179.47
2016,1,16,9,45,49.0,98.5,2.7,12.5,115.0,131.14,107.35
2016,1,16,10,0,0.0,59.0,2.7,13.0,59.0,54.86,41.37
2016,1,16,10,15,0.0,91.5,2.65,13.5,91.5,86.2,67.81
2016,1,16,10,30,0.0,124.0,2.6,14.0,124.0,119.44,95.36
2016,1,16,10,45,0.0,112.5,2.6,14.5,112.5,107.09,84.7
2016,1,16,11,0,0.0,101.0,2.6,15.0,101.0,95.17,74.53
2016,1,16,11,15,0.0,92.0,2.55,15.0,92.0,86.07,66.87
2016,1,16,11,30,0.0,83.0,2.5,15.0,83.0,77.3,59.5
2016,1,16,11,45,0.0,53.0,2.5,15.5,53.0,49.29,35.93
2016,1,16,12,0,0.0,23.0,2.5,16.0,23.0,21.36,12.39
2016,1,16,12,15,15.0,115.5,2.4,16.0,123.5,122.02,96.92
2016,1,16,12,30,30.0,208.0,2.3,16.0,224.0,245.97,197.68
2016,1,16,12,45,29.0,206.0,2.25,16.0,221.0,242.81,194.73
2016,1,16,13,0,28.0,204.0,2.2,16.0,218.0,227.22,182.31
2016,1,16,13,15,14.0,106.0,2.1,16.0,113.0,111.39,87.89
2016,1,16,13,30,0.0,8.0,2.0,16.0,8.0,7.42,0.63
2016,1,16,13,45,0.0,20.5,1.95,16.0,20.5,19.03,10.5
2016,1,16,14,0,0.0,33.0,1.9,16.0,33.0,30.65,20.37
2016,1,16,14,15,0.0,21.5,1.8,16.0,21.5,19.95,11.33
2016,1,16,14,30,0.0,10.0,1.7,16.0,10.0,9.27,2.26
2016,1,16,14,45,0.0,9.0,1.6,16.0,9.0,8.34,1.48
2016,1,16,15,0,0.0,8.0,1.5,16.0,8.0,7.41,0.69
2016,1,16,15,15,0.0,7.0,1.3,15.5,7.0,6.48,0.0
2016,1,16,15,30,0.0,6.0,1.1,15.0,6.0,5.55,0.0
2016,1,16,15,45,0.0,5.0,0.9,14.5,5.0,4.63,0.0
2016,1,16,16,0,0.0,4.0,0.7,14.0,4.0,3.7,0.0
2016,1,16,16,15,0.0,3.0,0.75,13.5,3.0,2.77,0.0
2016,1,16,16,30,0.0,2.0,0.8,13.0,2.0,1.85,0.0
2016,1,16,16,45,0.0,1.0,0.85,12.5,1.0,0.92,0.0
2016,1,16,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.5,2.7,13.0,4.5,4.16,0.0
2016,1,17,8,0,0.0,9.0,2.7,13.0,9.0,8.33,1.07
2016,1,17,8,15,0.0,15.0,2.75,13.0,15.0,13.89,6.05
2016,1,17,8,30,0.0,21.0,2.8,13.0,21.0,19.46,10.98
2016,1,17,8,45,0.0,26.5,2.85,13.5,26.5,24.58,15.45
2016,1,17,9,0,0.0,32.0,2.9,14.0,32.0,29.69,19.87
2016,1,17,9,15,0.0,37.5,2.95,14.0,37.5,34.81,24.28
2016,1,17,9,30,0.0,43.0,3.0,14.0,43.0,39.94,28.65
2016,1,17,9,45,0.0,47.0,3.1,14.0,47.0,43.67,31.79
2016,1,17,10,0,0.0,51.0,3.2,14.0,51.0,47.4,34.91
2016,1,17,10,15,8.0,108.0,3.2,14.0,112.0,108.8,86.96
2016,1,17,10,30,16.0,165.0,3.2,14.0,173.0,175.59,142.5
2016,1,17,10,45,9.0,162.5,3.2,14.5,167.0,167.0,134.6
2016,1,17,11,0,2.0,160.0,3.2,15.0,161.0,158.33,126.8
2016,1,17,11,15,1.0,118.0,3.2,15.0,118.5,113.05,89.29
2016,1,17,11,30,0.0,76.0,3.2,15.0,76.0,70.76,54.01
2016,1,17,11,45,1.0,122.0,3.2,15.0,122.5,116.92,92.47
2016,1,17,12,0,2.0,168.0,3.2,15.0,169.0,165.82,132.63
2016,1,17,12,15,7.5,179.0,3.1,15.0,183.0,182.23,146.14
2016,1,17,12,30,13.0,190.0,3.0,15.0,197.0,198.86,159.83
2016,1,17,12,45,46.0,208.5,2.95,15.0,232.0,259.77,210.27
2016,1,17,13,0,79.0,227.0,2.9,15.0,267.0,309.46,250.97
2016,1,17,13,15,39.5,159.0,2.85,15.0,179.0,196.27,158.75
2016,1,17,13,30,0.0,91.0,2.8,15.0,91.0,85.11,66.01
2016,1,17,13,45,0.0,105.0,2.75,15.0,105.0,99.29,78.04
2016,1,17,14,0,0.0,119.0,2.7,15.0,119.0,113.96,90.36
2016,1,17,14,15,0.0,70.0,2.65,14.5,70.0,65.13,49.7
2016,1,17,14,30,0.0,21.0,2.6,14.0,21.0,19.48,11.05
2016,1,17,14,45,0.0,19.0,2.55,14.0,19.0,17.62,9.49
2016,1,17,15,0,0.0,17.0,2.5,14.0,17.0,15.76,7.91
2016,1,17,15,15,0.0,15.0,2.3,13.5,15.0,13.9,6.35
2016,1,17,15,30,0.0,13.0,2.1,13.0,13.0,12.04,4.76
2016,1,17,15,45,0.0,11.0,1.95,13.0,11.0,10.19,3.14
2016,1,17,16,0,0.0,9.0,1.8,13.0,9.0,8.33,1.5
2016,1,17,16,15,0.0,6.5,1.75,12.5,6.5,6.01,0.0
2016,1,17,16,30,0.0,4.0,1.7,12.0,4.0,3.7,0.0
2016,1,17,16,45,0.0,2.5,1.65,12.0,2.5,2.31,0.0
2016,1,17,17,0,0.0,1.0,1.6,12.0,1.0,0.95,0.0
2016,1,17,17,15,0.0,0.5,1.65,12.0,0.5,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,207.0,15.0,0.5,10.5,37.0,81.6,28.83
2016,1,18,8,0,414.0,30.0,0.6,11.0,74.0,181.96,131.26
2016,1,18,8,15,499.0,37.5,0.65,11.5,115.0,244.64,188.65
2016,1,18,8,30,584.0,45.0,0.7,12.0,156.0,315.59,250.44
2016,1,18,8,45,639.5,49.5,0.8,13.0,198.0,373.95,300.8
2016,1,18,9,0,695.0,54.0,0.9,14.0,240.0,438.86,354.53
2016,1,18,9,15,730.0,57.5,1.0,14.5,279.5,494.27,399.76
2016,1,18,9,30,765.0,61.0,1.1,15.0,319.0,550.64,444.29
2016,1,18,9,45,784.5,65.0,1.2,15.5,354.0,598.15,480.76
2016,1,18,10,0,804.0,69.0,1.3,16.0,389.0,644.68,515.39
2016,1,18,10,15,820.0,71.0,1.45,16.0,418.0,685.01,544.92
2016,1,18,10,30,836.0,73.0,1.6,16.0,447.0,723.5,572.93
2016,1,18,10,45,843.5,75.0,1.8,16.5,469.0,753.38,593.89
2016,1,18,11,0,851.0,77.0,2.0,17.0,491.0,780.53,612.84
2016,1,18,11,15,857.0,78.5,2.15,17.0,506.5,802.96,629.15
2016,1,18,11,30,863.0,80.0,2.3,17.0,522.0,822.3,643.36
2016,1,18,11,45,860.0,82.0,2.45,17.0,529.0,831.54,650.51
2016,1,18,12,0,857.0,84.0,2.6,17.0,536.0,837.33,655.41
2016,1,18,12,15,480.5,161.5,2.55,17.0,415.0,611.65,488.28
2016,1,18,12,30,104.0,239.0,2.5,17.0,294.0,345.37,276.02
2016,1,18,12,45,149.0,236.5,2.45,17.0,314.5,392.79,315.4
2016,1,18,13,0,194.0,234.0,2.4,17.0,335.0,425.93,342.16
2016,1,18,13,15,97.0,159.0,2.3,16.5,209.5,254.72,206.18
2016,1,18,13,30,0.0,84.0,2.2,16.0,84.0,78.23,59.91
2016,1,18,13,45,135.0,138.5,2.15,16.0,200.0,257.23,211.3
2016,1,18,14,0,270.0,193.0,2.1,16.0,316.0,433.12,352.13
2016,1,18,14,15,140.5,171.0,1.9,15.5,235.0,293.92,239.36
2016,1,18,14,30,11.0,149.0,1.7,15.0,154.0,155.21,124.51
2016,1,18,14,45,8.5,137.5,1.55,15.0,141.0,141.7,113.79
2016,1,18,15,0,6.0,126.0,1.4,15.0,128.0,128.48,102.91
2016,1,18,15,15,3.0,112.0,1.2,14.5,113.0,112.46,89.76
2016,1,18,15,30,0.0,98.0,1.0,14.0,98.0,96.78,76.74
2016,1,18,15,45,0.0,82.0,0.8,14.0,82.0,80.67,63.06
2016,1,18,16,0,0.0,66.0,0.6,14.0,66.0,64.6,49.24
2016,1,18,16,15,0.0,50.0,0.6,13.5,50.0,48.5,35.33
2016,1,18,16,30,0.0,34.0,0.6,13.0,34.0,32.3,21.15
2016,1,18,16,45,0.0,21.0,0.65,13.0,21.0,19.5,8.5
2016,1,18,17,0,0.0,8.0,0.7,13.0,8.0,7.63,0.0
2016,1,18,17,15,0.0,4.0,0.7,13.0,4.0,3.81,0.0
2016,1,18,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,5.5,4.4,13.0,5.5,5.09,0.0
2016,1,19,8,0,0.0,11.0,4.5,13.0,11.0,10.18,2.61
2016,1,19,8,15,0.0,17.0,4.65,13.0,17.0,15.75,7.62
2016,1,19,8,30,0.0,23.0,4.8,13.0,23.0,21.32,12.56
2016,1,19,8,45,0.0,29.5,5.0,13.5,29.5,27.37,17.83
2016,1,19,9,0,0.0,36.0,5.2,14.0,36.0,33.41,23.04
2016,1,19,9,15,0.0,42.5,5.2,14.0,42.5,39.47,28.24
2016,1,19,9,30,0.0,49.0,5.2,14.0,49.0,45.53,33.4
2016,1,19,9,45,0.5,93.0,5.25,14.5,93.0,88.76,69.97
2016,1,19,10,0,1.0,137.0,5.3,15.0,137.0,135.35,108.77
2016,1,19,10,15,0.5,141.5,5.3,15.0,141.5,138.93,111.5
2016,1,19,10,30,0.0,146.0,5.3,15.0,146.0,142.63,114.37
2016,1,19,10,45,0.0,107.5,5.3,15.5,107.5,101.84,80.08
2016,1,19,11,0,0.0,69.0,5.3,16.0,69.0,64.21,48.43
2016,1,19,11,15,0.0,83.5,5.35,16.0,83.5,77.76,59.72
2016,1,19,11,30,0.0,98.0,5.4,16.0,98.0,91.91,71.44
2016,1,19,11,45,0.0,92.0,5.5,16.0,92.0,85.93,66.41
2016,1,19,12,0,0.0,86.0,5.6,16.0,86.0,80.11,61.54
2016,1,19,12,15,0.0,109.0,5.45,15.5,109.0,102.79,80.53
2016,1,19,12,30,0.0,132.0,5.3,15.0,132.0,126.15,100.07
2016,1,19,12,45,0.0,130.5,5.2,15.0,130.5,124.66,98.84
2016,1,19,13,0,0.0,129.0,5.1,15.0,129.0,123.22,97.69
2016,1,19,13,15,0.0,98.5,4.9,15.0,98.5,92.45,72.16
2016,1,19,13,30,0.0,68.0,4.7,15.0,68.0,63.28,47.82
2016,1,19,13,45,0.0,65.0,4.55,15.0,65.0,60.47,45.54
2016,1,19,14,0,0.0,62.0,4.4,15.0,62.0,57.67,43.25
2016,1,19,14,15,0.0,93.5,4.25,14.5,93.5,88.0,69.0
2016,1,19,14,30,0.0,125.0,4.1,14.0,125.0,121.21,97.13
2016,1,19,14,45,0.0,114.0,4.0,14.0,114.0,110.25,88.05
2016,1,19,15,0,0.0,103.0,3.9,14.0,103.0,99.37,79.03
2016,1,19,15,15,0.0,90.5,3.55,13.5,90.5,86.96,68.76
2016,1,19,15,30,0.0,78.0,3.2,13.0,78.0,74.62,58.4
2016,1,19,15,45,0.0,65.5,2.9,13.0,65.5,62.33,47.83
2016,1,19,16,0,0.0,53.0,2.6,13.0,53.0,50.07,37.17
2016,1,19,16,15,0.0,40.0,2.25,12.5,40.0,37.28,26.03
2016,1,19,16,30,0.0,27.0,1.9,12.0,27.0,25.06,15.27
2016,1,19,16,45,0.0,16.5,1.6,12.0,16.5,15.3,5.79
2016,1,19,17,0,0.0,6.0,1.3,12.0,6.0,5.72,0.0
2016,1,19,17,15,0.0,3.0,1.15,11.5,3.0,2.86,0.0
2016,1,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,4.5,0.75,8.0,4.5,0.0,0.0
2016,1,20,7,30,0.0,9.0,0.8,8.0,9.0,8.58,0.0
2016,1,20,7,45,88.0,23.5,0.85,8.5,33.0,54.71,22.18
2016,1,20,8,0,176.0,38.0,0.9,9.0,57.0,113.45,83.55
2016,1,20,8,15,208.0,54.5,1.0,9.5,87.5,153.8,121.01
2016,1,20,8,30,240.0,71.0,1.1,10.0,118.0,190.11,154.03
2016,1,20,8,45,266.0,86.0,1.25,10.5,149.0,231.2,190.43
2016,1,20,9,0,292.0,101.0,1.4,11.0,180.0,274.34,227.69
2016,1,20,9,15,307.0,114.0,1.35,11.5,208.5,310.6,258.06
2016,1,20,9,30,322.0,127.0,1.3,12.0,237.0,347.48,288.02
2016,1,20,9,45,508.0,105.0,1.3,12.5,299.5,465.07,383.36
2016,1,20,10,0,694.0,83.0,1.3,13.0,362.0,590.69,480.82
2016,1,20,10,15,600.5,114.5,1.25,13.5,368.5,583.88,471.7
2016,1,20,10,30,507.0,146.0,1.2,14.0,375.0,563.79,453.63
2016,1,20,10,45,457.0,166.0,1.2,14.5,380.5,562.05,450.31
2016,1,20,11,0,407.0,186.0,1.2,15.0,386.0,555.97,443.45
2016,1,20,11,15,318.0,209.0,1.15,15.0,368.0,506.03,403.68
2016,1,20,11,30,229.0,232.0,1.1,15.0,350.0,451.63,360.35
2016,1,20,11,45,391.5,200.0,1.1,15.5,406.5,564.73,448.72
2016,1,20,12,0,554.0,168.0,1.1,16.0,463.0,681.47,534.79
2016,1,20,12,15,722.5,123.0,1.0,16.0,508.5,779.95,602.83
2016,1,20,12,30,891.0,78.0,0.9,16.0,554.0,856.32,652.47
2016,1,20,12,45,894.5,75.5,0.8,16.5,548.0,851.8,645.61
2016,1,20,13,0,898.0,73.0,0.7,17.0,542.0,843.71,637.6
2016,1,20,13,15,891.0,72.0,0.6,17.0,527.5,825.33,624.03
2016,1,20,13,30,884.0,71.0,0.5,17.0,513.0,803.75,608.54
2016,1,20,13,45,874.5,69.5,0.45,17.0,491.5,776.54,590.25
2016,1,20,14,0,865.0,68.0,0.4,17.0,470.0,746.55,570.1
2016,1,20,14,15,766.0,81.0,0.35,16.5,420.5,671.77,519.61
2016,1,20,14,30,667.0,94.0,0.3,16.0,371.0,596.87,467.39
2016,1,20,14,45,599.0,98.0,0.3,16.0,331.5,532.44,420.36
2016,1,20,15,0,531.0,102.0,0.3,16.0,292.0,470.3,373.64
2016,1,20,15,15,509.5,93.5,0.25,15.5,259.5,425.36,339.53
2016,1,20,15,30,488.0,85.0,0.2,15.0,227.0,380.72,304.34
2016,1,20,15,45,456.0,75.0,0.15,15.0,191.5,329.89,262.64
2016,1,20,16,0,424.0,65.0,0.1,15.0,156.0,280.96,221.28
2016,1,20,16,15,377.5,53.0,0.15,14.5,120.0,226.5,175.17
2016,1,20,16,30,331.0,41.0,0.2,14.0,84.0,176.28,131.14
2016,1,20,16,45,165.5,31.5,0.3,14.0,53.0,98.35,64.06
2016,1,20,17,0,0.0,22.0,0.4,14.0,22.0,22.6,0.0
2016,1,20,17,15,0.0,11.0,0.35,13.5,11.0,10.48,0.0
2016,1,20,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,2.15,9.0,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,2.3,9.0,13.0,12.39,0.0
2016,1,21,7,45,191.5,23.5,2.45,9.5,45.0,87.82,40.3
2016,1,21,8,0,383.0,34.0,2.6,10.0,77.0,176.18,129.75
2016,1,21,8,15,467.5,42.0,2.65,10.5,117.5,238.08,186.86
2016,1,21,8,30,552.0,50.0,2.7,11.0,158.0,308.16,249.32
2016,1,21,8,45,613.5,54.5,2.75,11.5,201.0,370.74,304.77
2016,1,21,9,0,675.0,59.0,2.8,12.0,244.0,435.14,360.23
2016,1,21,9,15,709.5,62.5,2.75,12.5,283.0,489.83,406.01
2016,1,21,9,30,744.0,66.0,2.7,13.0,322.0,545.47,450.93
2016,1,21,9,45,771.0,68.0,2.7,14.0,357.5,595.05,488.95
2016,1,21,10,0,798.0,70.0,2.7,15.0,393.0,644.19,525.12
2016,1,21,10,15,813.5,72.0,2.75,15.5,422.5,684.3,553.41
2016,1,21,10,30,829.0,74.0,2.8,16.0,452.0,722.57,579.97
2016,1,21,10,45,837.0,76.5,2.9,17.0,474.5,753.56,599.98
2016,1,21,11,0,845.0,79.0,3.0,18.0,497.0,781.88,617.87
2016,1,21,11,15,851.5,80.0,3.0,18.0,512.5,804.29,633.17
2016,1,21,11,30,858.0,81.0,3.0,18.0,528.0,823.63,646.34
2016,1,21,11,45,851.5,84.5,3.0,18.0,534.5,831.94,651.71
2016,1,21,12,0,845.0,88.0,3.0,18.0,541.0,836.74,654.79
2016,1,21,12,15,485.5,167.5,2.85,18.0,428.0,625.43,497.63
2016,1,21,12,30,126.0,247.0,2.7,18.0,315.0,386.6,307.49
2016,1,21,12,45,268.0,225.5,2.55,18.0,367.5,493.34,394.42
2016,1,21,13,0,410.0,204.0,2.4,18.0,420.0,596.86,474.62
2016,1,21,13,15,258.5,215.0,2.1,17.5,350.0,467.24,373.0
2016,1,21,13,30,107.0,226.0,1.8,17.0,280.0,329.26,263.41
2016,1,21,13,45,216.0,208.0,1.5,16.5,311.0,403.75,325.16
2016,1,21,14,0,325.0,190.0,1.2,16.0,342.0,472.48,379.39
2016,1,21,14,15,216.0,186.0,1.15,15.5,284.5,367.6,296.89
2016,1,21,14,30,107.0,182.0,1.1,15.0,227.0,280.66,227.17
2016,1,21,14,45,84.0,165.0,1.05,15.0,198.5,232.4,188.69
2016,1,21,15,0,61.0,148.0,1.0,15.0,170.0,196.13,159.11
2016,1,21,15,15,55.0,132.5,1.0,14.5,151.0,173.54,140.96
2016,1,21,15,30,49.0,117.0,1.0,14.0,132.0,151.49,122.85
2016,1,21,15,45,42.0,100.0,1.05,14.0,111.5,127.64,102.68
2016,1,21,16,0,35.0,83.0,1.1,14.0,91.0,104.48,82.77
2016,1,21,16,15,24.0,65.0,1.15,13.5,70.0,79.09,60.89
2016,1,21,16,30,13.0,47.0,1.2,13.0,49.0,54.68,39.68
2016,1,21,16,45,6.5,30.0,1.25,13.0,31.0,31.56,18.62
2016,1,21,17,0,0.0,13.0,1.3,13.0,13.0,12.06,0.0
2016,1,21,17,15,0.0,6.5,1.3,12.5,6.5,6.2,0.0
2016,1,21,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
