Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.0,3.55,12.0,1.0,0.0,0.0
2016,1,22,7,30,0.0,2.0,3.5,12.0,2.0,1.91,0.0
2016,1,22,7,45,0.0,8.5,3.5,12.5,8.5,7.87,0.0
2016,1,22,8,0,0.0,15.0,3.5,13.0,15.0,13.9,5.73
2016,1,22,8,15,0.0,23.0,3.45,13.0,23.0,21.33,12.37
2016,1,22,8,30,0.0,31.0,3.4,13.0,31.0,28.77,18.95
2016,1,22,8,45,0.0,39.5,3.4,13.0,39.5,36.68,25.89
2016,1,22,9,0,0.0,48.0,3.4,13.0,48.0,44.6,32.77
2016,1,22,9,15,0.0,55.5,3.4,13.0,55.5,51.59,38.77
2016,1,22,9,30,0.0,63.0,3.4,13.0,63.0,58.59,44.72
2016,1,22,9,45,51.0,119.0,3.4,13.5,140.0,155.3,127.46
2016,1,22,10,0,102.0,175.0,3.4,14.0,217.0,257.23,212.19
2016,1,22,10,15,64.0,176.5,3.35,14.0,203.5,233.25,191.13
2016,1,22,10,30,26.0,178.0,3.3,14.0,190.0,196.74,159.86
2016,1,22,10,45,79.0,201.5,3.25,14.0,240.5,275.82,225.83
2016,1,22,11,0,132.0,225.0,3.2,14.0,291.0,359.43,293.79
2016,1,22,11,15,66.0,193.5,3.35,14.0,226.5,257.17,209.62
2016,1,22,11,30,0.0,162.0,3.5,14.0,162.0,157.54,126.05
2016,1,22,11,45,4.0,174.0,3.65,14.5,176.5,173.46,139.13
2016,1,22,12,0,8.0,186.0,3.8,15.0,191.0,189.62,152.15
2016,1,22,12,15,4.0,150.0,3.8,14.5,152.5,147.96,118.11
2016,1,22,12,30,0.0,114.0,3.8,14.0,114.0,107.72,84.91
2016,1,22,12,45,0.0,74.5,3.8,14.0,74.5,69.37,52.95
2016,1,22,13,0,0.0,35.0,3.8,14.0,35.0,32.53,21.95
2016,1,22,13,15,0.0,68.0,3.65,14.0,68.0,63.29,47.96
2016,1,22,13,30,0.0,101.0,3.5,14.0,101.0,94.94,74.56
2016,1,22,13,45,3.0,132.0,3.35,14.0,133.5,129.09,103.2
2016,1,22,14,0,6.0,163.0,3.2,14.0,166.0,164.79,132.95
2016,1,22,14,15,3.0,113.0,3.1,13.5,114.5,109.95,87.61
2016,1,22,14,30,0.0,63.0,3.0,13.0,63.0,58.6,44.48
2016,1,22,14,45,0.0,60.5,2.9,13.0,60.5,56.26,42.61
2016,1,22,15,0,0.0,58.0,2.8,13.0,58.0,53.92,40.7
2016,1,22,15,15,0.0,51.5,2.65,13.0,51.5,47.86,35.56
2016,1,22,15,30,0.0,45.0,2.5,13.0,45.0,41.8,30.39
2016,1,22,15,45,0.0,38.0,2.35,13.0,38.0,35.28,24.75
2016,1,22,16,0,0.0,31.0,2.2,13.0,31.0,28.76,19.06
2016,1,22,16,15,0.0,24.0,2.1,12.5,24.0,22.25,13.36
2016,1,22,16,30,0.0,17.0,2.0,12.0,17.0,15.75,7.6
2016,1,22,16,45,0.0,10.5,1.9,11.5,10.5,9.72,2.03
2016,1,22,17,0,0.0,4.0,1.8,11.0,4.0,3.7,0.0
2016,1,22,17,15,0.0,2.0,1.8,11.0,2.0,1.91,0.0
2016,1,22,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.0,2.1,8.5,6.0,0.0,0.0
2016,1,23,7,30,0.0,12.0,2.4,9.0,12.0,11.44,0.0
2016,1,23,7,45,99.0,30.0,2.7,9.5,41.5,66.93,34.09
2016,1,23,8,0,198.0,48.0,3.0,10.0,71.0,132.21,98.88
2016,1,23,8,15,287.0,61.0,3.2,10.0,110.0,190.77,151.25
2016,1,23,8,30,376.0,74.0,3.4,10.0,149.0,258.63,211.35
2016,1,23,8,45,399.0,90.0,3.6,10.5,186.5,306.97,254.69
2016,1,23,9,0,422.0,106.0,3.8,11.0,224.0,356.73,298.04
2016,1,23,9,15,466.0,114.0,3.85,11.0,262.5,410.55,344.25
2016,1,23,9,30,510.0,122.0,3.9,11.0,301.0,466.98,391.61
2016,1,23,9,45,326.0,150.0,4.0,11.5,268.5,390.11,326.87
2016,1,23,10,0,142.0,178.0,4.1,12.0,236.0,298.27,248.11
2016,1,23,10,15,113.5,189.5,4.0,12.0,238.0,295.18,244.81
2016,1,23,10,30,85.0,201.0,3.9,12.0,240.0,278.83,230.37
2016,1,23,10,45,199.5,205.0,3.85,12.0,303.0,385.1,319.58
2016,1,23,11,0,314.0,209.0,3.8,12.0,366.0,497.84,411.29
2016,1,23,11,15,189.0,219.0,3.8,12.0,314.5,400.45,330.19
2016,1,23,11,30,64.0,229.0,3.8,12.0,263.0,298.05,244.0
2016,1,23,11,45,77.0,237.0,3.8,12.0,278.5,318.87,261.4
2016,1,23,12,0,90.0,245.0,3.8,12.0,294.0,339.84,278.52
2016,1,23,12,15,177.0,243.5,3.8,12.0,340.0,425.73,349.78
2016,1,23,12,30,264.0,242.0,3.8,12.0,386.0,511.63,419.39
2016,1,23,12,45,132.0,196.5,3.8,12.0,268.5,330.37,272.25
2016,1,23,13,0,0.0,151.0,3.8,12.0,151.0,145.72,117.06
2016,1,23,13,15,0.0,100.5,3.8,12.0,100.5,94.34,74.45
2016,1,23,13,30,0.0,50.0,3.8,12.0,50.0,46.49,34.09
2016,1,23,13,45,0.0,51.0,3.85,12.0,51.0,47.42,34.94
2016,1,23,14,0,0.0,52.0,3.9,12.0,52.0,48.35,35.79
2016,1,23,14,15,0.0,85.5,3.8,11.5,85.5,79.87,62.82
2016,1,23,14,30,0.0,119.0,3.7,11.0,119.0,114.38,92.36
2016,1,23,14,45,0.0,113.5,3.65,11.0,113.5,109.23,88.12
2016,1,23,15,0,0.0,108.0,3.6,11.0,108.0,104.2,83.99
2016,1,23,15,15,0.0,96.0,3.35,10.5,96.0,92.34,74.13
2016,1,23,15,30,0.0,84.0,3.1,10.0,84.0,80.54,64.2
2016,1,23,15,45,0.0,71.0,2.9,10.0,71.0,67.74,53.13
2016,1,23,16,0,0.0,58.0,2.7,10.0,58.0,54.98,41.96
2016,1,23,16,15,0.0,45.0,2.5,9.5,45.0,42.23,30.75
2016,1,23,16,30,0.0,32.0,2.3,9.0,32.0,29.72,19.64
2016,1,23,16,45,0.0,20.5,2.1,9.0,20.5,19.02,9.68
2016,1,23,17,0,0.0,9.0,1.9,9.0,9.0,8.34,0.0
2016,1,23,17,15,0.0,4.5,1.85,8.5,4.5,4.29,0.0
2016,1,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,5.5,1.1,5.5,5.5,0.0,0.0
2016,1,24,7,30,0.0,11.0,1.1,6.0,11.0,10.48,0.0
2016,1,24,7,45,82.5,27.0,1.1,7.0,36.5,58.28,30.89
2016,1,24,8,0,165.0,43.0,1.1,8.0,62.0,109.48,81.86
2016,1,24,8,15,208.5,59.5,1.2,8.0,94.5,153.13,121.71
2016,1,24,8,30,252.0,76.0,1.3,8.0,127.0,201.1,164.77
2016,1,24,8,45,279.0,91.5,1.4,8.5,160.0,243.99,202.8
2016,1,24,9,0,306.0,107.0,1.5,9.0,193.0,289.03,241.73
2016,1,24,9,15,337.5,116.0,1.55,9.0,224.0,339.87,284.85
2016,1,24,9,30,369.0,125.0,1.6,9.0,255.0,384.46,322.12
2016,1,24,9,45,366.0,140.0,1.7,9.5,280.0,414.91,346.33
2016,1,24,10,0,363.0,155.0,1.8,10.0,305.0,433.06,360.46
2016,1,24,10,15,373.5,166.0,1.75,10.0,330.0,465.48,385.87
2016,1,24,10,30,384.0,177.0,1.7,10.0,355.0,497.39,410.32
2016,1,24,10,45,276.0,202.5,1.65,10.0,334.0,453.83,373.01
2016,1,24,11,0,168.0,228.0,1.6,10.0,313.0,391.61,321.08
2016,1,24,11,15,246.0,226.0,1.6,10.5,354.5,468.62,382.86
2016,1,24,11,30,324.0,224.0,1.6,11.0,396.0,534.91,434.22
2016,1,24,11,45,443.0,197.5,1.6,11.5,436.5,621.45,500.82
2016,1,24,12,0,562.0,171.0,1.6,12.0,477.0,695.72,556.71
2016,1,24,12,15,549.5,175.5,1.65,12.0,475.5,692.2,553.37
2016,1,24,12,30,537.0,180.0,1.7,12.0,474.0,686.34,549.16
2016,1,24,12,45,710.5,130.0,1.8,12.5,514.5,779.62,618.81
2016,1,24,13,0,884.0,80.0,1.9,13.0,555.0,848.44,667.13
2016,1,24,13,15,878.0,79.5,2.05,13.0,540.5,831.79,656.49
2016,1,24,13,30,872.0,79.0,2.2,13.0,526.0,818.61,649.17
2016,1,24,13,45,858.5,78.5,2.35,13.0,504.0,789.47,630.14
2016,1,24,14,0,845.0,78.0,2.5,13.0,482.0,757.7,609.01
2016,1,24,14,15,830.0,76.0,2.5,12.5,454.0,720.6,583.75
2016,1,24,14,30,815.0,74.0,2.5,12.0,426.0,681.44,556.59
2016,1,24,14,45,785.5,73.5,2.55,12.0,390.5,632.45,520.31
2016,1,24,15,0,756.0,73.0,2.6,12.0,355.0,582.91,481.42
2016,1,24,15,15,725.5,69.0,2.25,11.5,316.0,528.66,437.25
2016,1,24,15,30,695.0,65.0,1.9,11.0,277.0,477.54,394.34
2016,1,24,15,45,652.0,59.5,1.6,10.5,235.5,416.51,342.51
2016,1,24,16,0,609.0,54.0,1.3,10.0,194.0,357.98,291.27
2016,1,24,16,15,538.5,47.5,1.2,9.5,151.5,289.95,231.73
2016,1,24,16,30,468.0,41.0,1.1,9.0,109.0,228.17,176.14
2016,1,24,16,45,355.0,30.5,1.05,8.5,71.5,156.19,111.01
2016,1,24,17,0,242.0,20.0,1.0,8.0,34.0,90.47,18.8
2016,1,24,17,15,121.0,10.0,1.0,7.5,17.0,32.82,0.0
2016,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,8.5,0.75,7.5,8.5,0.0,0.0
2016,1,25,7,30,0.0,17.0,0.8,8.0,17.0,16.2,0.0
2016,1,25,7,45,230.5,24.5,0.85,8.5,52.0,100.93,57.1
2016,1,25,8,0,461.0,32.0,0.9,9.0,87.0,199.4,148.11
2016,1,25,8,15,540.0,39.0,1.0,9.5,130.0,259.92,203.69
2016,1,25,8,30,619.0,46.0,1.1,10.0,173.0,330.76,266.34
2016,1,25,8,45,666.5,51.0,1.25,10.5,215.5,391.11,319.51
2016,1,25,9,0,714.0,56.0,1.4,11.0,258.0,454.47,373.45
2016,1,25,9,15,746.5,59.5,1.5,11.5,298.5,510.09,419.42
2016,1,25,9,30,779.0,63.0,1.6,12.0,339.0,566.45,464.48
2016,1,25,9,45,772.0,73.0,1.75,12.5,370.5,605.0,494.5
2016,1,25,10,0,765.0,83.0,1.9,13.0,402.0,640.48,521.44
2016,1,25,10,15,783.0,85.5,1.95,13.0,432.0,682.47,552.27
2016,1,25,10,30,801.0,88.0,2.0,13.0,462.0,722.86,581.28
2016,1,25,10,45,452.0,157.5,2.1,13.5,370.5,551.24,447.42
2016,1,25,11,0,103.0,227.0,2.2,14.0,279.0,325.95,263.84
2016,1,25,11,15,159.0,234.5,2.2,14.0,318.0,394.62,320.29
2016,1,25,11,30,215.0,242.0,2.2,14.0,357.0,452.48,366.23
2016,1,25,11,45,158.5,246.0,2.25,14.5,332.0,411.55,331.84
2016,1,25,12,0,102.0,250.0,2.3,15.0,307.0,355.74,286.22
2016,1,25,12,15,100.5,252.0,2.3,15.0,307.5,357.05,287.39
2016,1,25,12,30,99.0,254.0,2.3,15.0,308.0,358.17,288.19
2016,1,25,12,45,153.5,252.0,2.35,15.0,335.5,415.26,334.49
2016,1,25,13,0,208.0,250.0,2.4,15.0,363.0,457.76,368.88
2016,1,25,13,15,211.5,241.0,2.35,15.0,353.5,447.5,361.01
2016,1,25,13,30,215.0,232.0,2.3,15.0,344.0,436.46,352.84
2016,1,25,13,45,516.0,159.5,2.3,15.0,412.5,611.85,494.61
2016,1,25,14,0,817.0,87.0,2.3,15.0,481.0,748.86,598.15
2016,1,25,14,15,801.5,85.0,2.25,14.5,452.5,712.06,571.51
2016,1,25,14,30,786.0,83.0,2.2,14.0,424.0,673.3,544.62
2016,1,25,14,45,547.5,114.0,2.15,14.0,343.0,522.52,427.19
2016,1,25,15,0,309.0,145.0,2.1,14.0,262.0,369.54,304.04
2016,1,25,15,15,290.5,133.0,1.85,13.5,233.5,332.18,274.28
2016,1,25,15,30,272.0,121.0,1.6,13.0,205.0,295.71,244.02
2016,1,25,15,45,254.5,105.0,1.35,12.5,174.5,255.98,210.48
2016,1,25,16,0,237.0,89.0,1.1,12.0,144.0,217.43,177.14
2016,1,25,16,15,209.5,71.5,1.05,11.0,112.5,174.24,139.72
2016,1,25,16,30,182.0,54.0,1.0,10.0,81.0,133.52,103.61
2016,1,25,16,45,125.5,38.0,1.0,9.5,53.5,88.63,63.4
2016,1,25,17,0,69.0,22.0,1.0,9.0,26.0,45.72,12.42
2016,1,25,17,15,34.5,11.0,1.0,9.0,13.0,17.18,0.0
2016,1,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.0,0.6,6.5,9.0,0.0,0.0
2016,1,26,7,30,0.0,18.0,0.6,7.0,18.0,17.16,0.0
2016,1,26,7,45,221.5,27.0,0.6,7.5,53.5,101.46,59.91
2016,1,26,8,0,443.0,36.0,0.6,8.0,89.0,198.1,148.11
2016,1,26,8,15,524.5,43.5,0.6,8.5,132.5,262.08,205.8
2016,1,26,8,30,606.0,51.0,0.6,9.0,176.0,333.86,268.39
2016,1,26,8,45,660.5,55.5,0.65,9.5,220.5,393.71,320.28
2016,1,26,9,0,715.0,60.0,0.7,10.0,265.0,460.17,375.57
2016,1,26,9,15,748.5,64.0,0.9,10.5,306.0,517.2,422.75
2016,1,26,9,30,782.0,68.0,1.1,11.0,347.0,575.05,469.24
2016,1,26,9,45,798.5,72.5,1.3,12.0,382.5,622.77,505.82
2016,1,26,10,0,815.0,77.0,1.5,13.0,418.0,669.23,540.13
2016,1,26,10,15,831.5,79.0,1.55,13.0,449.0,711.24,570.11
2016,1,26,10,30,848.0,81.0,1.6,13.0,480.0,751.4,598.44
2016,1,26,10,45,859.0,83.0,1.65,13.5,504.0,785.14,620.77
2016,1,26,11,0,870.0,85.0,1.7,14.0,528.0,816.25,641.09
2016,1,26,11,15,877.5,86.0,1.7,14.0,545.0,840.43,657.1
2016,1,26,11,30,885.0,87.0,1.7,14.0,562.0,861.46,670.97
2016,1,26,11,45,887.5,87.5,1.75,14.5,571.0,874.34,678.58
2016,1,26,12,0,890.0,88.0,1.8,15.0,580.0,883.72,683.96
2016,1,26,12,15,890.5,88.5,1.8,15.0,581.5,887.82,686.56
2016,1,26,12,30,891.0,89.0,1.8,15.0,583.0,888.32,686.88
2016,1,26,12,45,883.0,90.5,1.85,15.0,575.5,879.15,681.26
2016,1,26,13,0,875.0,92.0,1.9,15.0,568.0,866.51,673.44
2016,1,26,13,15,653.5,144.0,1.85,15.0,494.5,735.46,580.39
2016,1,26,13,30,432.0,196.0,1.8,15.0,421.0,597.08,475.89
2016,1,26,13,45,475.5,177.0,1.8,15.0,415.5,600.86,481.34
2016,1,26,14,0,519.0,158.0,1.8,15.0,410.0,600.7,482.58
2016,1,26,14,15,569.5,135.0,1.75,14.5,397.0,601.56,485.17
2016,1,26,14,30,620.0,112.0,1.7,14.0,384.0,593.59,480.95
2016,1,26,14,45,565.5,113.0,1.65,14.0,346.5,535.04,435.36
2016,1,26,15,0,511.0,114.0,1.6,14.0,309.0,474.42,387.79
2016,1,26,15,15,479.0,108.5,1.4,13.5,276.0,427.49,350.33
2016,1,26,15,30,447.0,103.0,1.2,13.0,243.0,381.92,312.97
2016,1,26,15,45,534.0,80.5,1.0,12.5,224.0,382.43,311.65
2016,1,26,16,0,621.0,58.0,0.8,12.0,205.0,370.91,298.35
2016,1,26,16,15,551.5,51.0,0.85,11.5,161.5,301.64,239.05
2016,1,26,16,30,482.0,44.0,0.9,11.0,118.0,238.47,183.46
2016,1,26,16,45,365.0,33.5,0.95,10.5,78.5,163.81,117.78
2016,1,26,17,0,248.0,23.0,1.0,10.0,39.0,97.22,38.58
2016,1,26,17,15,124.0,11.5,1.0,9.5,19.5,35.26,0.0
2016,1,26,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,1.1,6.5,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,1.3,7.0,14.0,13.34,0.0
2016,1,27,7,45,87.0,29.5,1.5,8.0,40.0,63.23,37.75
2016,1,27,8,0,174.0,45.0,1.7,9.0,66.0,114.37,86.09
2016,1,27,8,15,211.5,62.0,1.6,9.0,98.5,157.01,124.96
2016,1,27,8,30,249.0,79.0,1.5,9.0,131.0,203.32,166.46
2016,1,27,8,45,273.5,94.5,1.4,9.5,164.0,244.99,203.09
2016,1,27,9,0,298.0,110.0,1.3,10.0,197.0,288.6,240.25
2016,1,27,9,15,325.0,120.5,1.25,10.5,227.5,329.28,274.11
2016,1,27,9,30,352.0,131.0,1.2,11.0,258.0,381.66,316.16
2016,1,27,9,45,447.5,128.0,1.2,11.5,306.0,455.68,375.35
2016,1,27,10,0,543.0,125.0,1.2,12.0,354.0,535.35,437.1
2016,1,27,10,15,507.5,144.0,1.15,12.5,370.0,550.43,445.86
2016,1,27,10,30,472.0,163.0,1.1,13.0,386.0,561.36,451.69
2016,1,27,10,45,672.0,122.0,1.05,13.5,457.0,689.74,547.83
2016,1,27,11,0,872.0,81.0,1.0,14.0,528.0,814.6,632.38
2016,1,27,11,15,879.0,82.0,0.9,14.5,545.0,838.47,643.68
2016,1,27,11,30,886.0,83.0,0.8,15.0,562.0,852.15,649.18
2016,1,27,11,45,891.5,82.5,0.7,15.5,571.5,866.28,655.03
2016,1,27,12,0,897.0,82.0,0.6,16.0,581.0,877.01,658.54
2016,1,27,12,15,897.5,82.0,0.5,16.0,582.5,880.53,658.56
2016,1,27,12,30,898.0,82.0,0.4,16.0,584.0,880.48,656.45
2016,1,27,12,45,895.5,82.0,0.35,16.0,577.5,874.28,651.54
2016,1,27,13,0,893.0,82.0,0.3,16.0,571.0,864.56,644.59
2016,1,27,13,15,887.0,81.0,0.3,16.0,557.0,847.25,633.79
2016,1,27,13,30,881.0,80.0,0.3,16.0,543.0,826.68,621.02
2016,1,27,13,45,873.0,78.5,0.35,16.5,521.5,807.23,608.84
2016,1,27,14,0,865.0,77.0,0.4,17.0,500.0,778.11,590.1
2016,1,27,14,15,851.0,75.0,0.45,17.0,472.0,741.14,567.02
2016,1,27,14,30,837.0,73.0,0.5,17.0,444.0,701.97,542.1
2016,1,27,14,45,818.5,70.0,0.55,17.0,409.5,656.58,512.23
2016,1,27,15,0,800.0,67.0,0.6,17.0,375.0,609.85,479.3
2016,1,27,15,15,772.0,64.0,0.55,16.5,336.0,556.33,439.62
2016,1,27,15,30,744.0,61.0,0.5,16.0,297.0,502.87,398.65
2016,1,27,15,45,704.5,56.5,0.5,15.5,254.5,442.21,351.05
2016,1,27,16,0,665.0,52.0,0.5,15.0,212.0,383.45,302.97
2016,1,27,16,15,600.5,46.0,0.5,14.5,168.0,314.99,245.56
2016,1,27,16,30,536.0,40.0,0.5,14.0,124.0,254.72,192.92
2016,1,27,16,45,428.0,31.0,0.5,14.0,83.5,181.31,128.73
2016,1,27,17,0,320.0,22.0,0.5,14.0,43.0,115.69,52.53
2016,1,27,17,15,160.0,11.0,0.5,13.5,21.5,42.11,0.0
2016,1,27,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,7.0,0.5,9.0,7.0,6.67,0.0
2016,1,28,7,30,0.0,14.0,0.5,9.0,14.0,13.34,0.0
2016,1,28,7,45,67.5,29.5,0.5,9.5,38.0,58.06,35.34
2016,1,28,8,0,135.0,45.0,0.5,10.0,62.0,101.48,76.07
2016,1,28,8,15,159.0,63.0,0.6,10.0,91.0,138.25,109.36
2016,1,28,8,30,183.0,81.0,0.7,10.0,120.0,177.29,144.13
2016,1,28,8,45,197.5,98.5,0.85,10.5,149.0,213.31,175.62
2016,1,28,9,0,212.0,116.0,1.0,11.0,178.0,250.42,207.27
2016,1,28,9,15,224.0,131.5,0.95,11.5,205.5,284.62,235.4
2016,1,28,9,30,236.0,147.0,0.9,12.0,233.0,319.41,263.19
2016,1,28,9,45,178.0,166.0,0.85,12.5,234.5,302.85,248.29
2016,1,28,10,0,120.0,185.0,0.8,13.0,236.0,290.77,236.73
2016,1,28,10,15,227.0,188.5,0.85,13.0,294.0,387.01,314.82
2016,1,28,10,30,334.0,192.0,0.9,13.0,352.0,478.91,386.87
2016,1,28,10,45,587.0,137.5,1.0,13.5,434.5,641.54,512.17
2016,1,28,11,0,840.0,83.0,1.1,14.0,517.0,792.81,618.99
2016,1,28,11,15,463.0,163.5,1.35,14.0,404.0,589.3,469.67
2016,1,28,11,30,86.0,244.0,1.6,14.0,291.0,333.39,267.09
2016,1,28,11,45,85.5,248.5,1.85,14.5,296.0,338.83,272.48
2016,1,28,12,0,85.0,253.0,2.1,15.0,301.0,344.12,276.34
2016,1,28,12,15,62.0,242.5,2.0,15.0,277.5,311.74,249.98
2016,1,28,12,30,39.0,232.0,1.9,15.0,254.0,279.35,223.65
2016,1,28,12,45,19.5,198.5,1.8,15.5,209.5,212.09,169.23
2016,1,28,13,0,0.0,165.0,1.7,16.0,165.0,159.84,126.33
2016,1,28,13,15,0.0,117.0,1.65,16.0,117.0,110.67,86.47
2016,1,28,13,30,0.0,69.0,1.6,16.0,69.0,64.23,48.24
2016,1,28,13,45,187.5,131.5,1.6,16.0,224.0,304.34,249.74
2016,1,28,14,0,375.0,194.0,1.6,16.0,379.0,519.9,418.37
2016,1,28,14,15,187.5,163.0,1.5,16.0,255.5,320.44,259.71
2016,1,28,14,30,0.0,132.0,1.4,16.0,132.0,127.47,100.53
2016,1,28,14,45,53.0,148.5,1.3,16.0,169.5,190.48,154.19
2016,1,28,15,0,106.0,165.0,1.2,16.0,207.0,253.58,205.92
2016,1,28,15,15,101.0,148.5,1.0,15.5,185.0,227.83,184.95
2016,1,28,15,30,96.0,132.0,0.8,15.0,163.0,202.38,164.29
2016,1,28,15,45,89.5,114.0,0.65,14.5,139.5,174.66,141.41
2016,1,28,16,0,83.0,96.0,0.5,14.0,116.0,147.47,118.5
2016,1,28,16,15,71.5,77.5,0.45,13.5,92.0,118.12,93.4
2016,1,28,16,30,60.0,59.0,0.4,13.0,68.0,89.83,68.79
2016,1,28,16,45,31.0,41.5,0.4,13.0,46.0,54.05,37.95
2016,1,28,17,0,2.0,24.0,0.4,13.0,24.0,23.84,9.3
2016,1,28,17,15,1.0,12.0,0.35,13.0,12.0,11.64,0.0
2016,1,28,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.5,1.75,12.5,0.5,0.48,0.0
2016,1,29,7,30,0.0,1.0,2.0,13.0,1.0,0.95,0.0
2016,1,29,7,45,0.0,3.5,2.25,13.5,3.5,3.24,0.0
2016,1,29,8,0,0.0,6.0,2.5,14.0,6.0,5.55,0.0
2016,1,29,8,15,0.0,9.5,2.55,14.0,9.5,8.79,1.8
2016,1,29,8,30,0.0,13.0,2.6,14.0,13.0,12.04,4.66
2016,1,29,8,45,0.0,16.0,2.7,14.5,16.0,14.82,7.08
2016,1,29,9,0,0.0,19.0,2.8,15.0,19.0,17.61,9.46
2016,1,29,9,15,0.0,22.0,2.85,15.0,22.0,20.4,11.84
2016,1,29,9,30,0.0,25.0,2.9,15.0,25.0,23.19,14.21
2016,1,29,9,45,22.5,100.0,3.0,15.5,109.5,114.8,91.99
2016,1,29,10,0,45.0,175.0,3.1,16.0,194.0,216.13,175.44
2016,1,29,10,15,46.0,187.5,3.15,16.0,208.5,231.72,187.63
2016,1,29,10,30,47.0,200.0,3.2,16.0,223.0,247.4,200.02
2016,1,29,10,45,23.5,177.5,3.25,16.0,189.0,192.94,155.01
2016,1,29,11,0,0.0,155.0,3.3,16.0,155.0,149.96,119.02
2016,1,29,11,15,0.0,160.0,3.35,16.0,160.0,154.89,122.97
2016,1,29,11,30,0.0,165.0,3.4,16.0,165.0,159.88,126.92
2016,1,29,11,45,0.5,168.0,3.45,16.5,168.0,163.27,129.36
2016,1,29,12,0,1.0,171.0,3.5,17.0,171.0,166.73,131.88
2016,1,29,12,15,0.5,101.5,3.55,17.0,101.5,95.55,73.75
2016,1,29,12,30,0.0,32.0,3.6,17.0,32.0,29.75,19.25
2016,1,29,12,45,0.0,32.0,3.65,17.0,32.0,29.75,19.28
2016,1,29,13,0,0.0,32.0,3.7,17.0,32.0,29.74,19.29
2016,1,29,13,15,0.0,26.5,3.7,17.0,26.5,24.62,15.02
2016,1,29,13,30,0.0,21.0,3.7,17.0,21.0,19.51,10.74
2016,1,29,13,45,0.0,73.5,3.7,17.0,73.5,68.42,51.67
2016,1,29,14,0,0.0,126.0,3.7,17.0,126.0,120.26,94.63
2016,1,29,14,15,0.0,66.5,3.65,16.5,66.5,61.87,46.41
2016,1,29,14,30,0.0,7.0,3.6,16.0,7.0,6.49,0.0
2016,1,29,14,45,0.0,10.5,3.55,16.0,10.5,9.74,2.63
2016,1,29,15,0,0.0,14.0,3.5,16.0,14.0,12.98,5.41
2016,1,29,15,15,0.0,12.5,3.35,15.5,12.5,11.59,4.26
2016,1,29,15,30,0.0,11.0,3.2,15.0,11.0,10.19,3.09
2016,1,29,15,45,0.0,9.5,3.1,15.0,9.5,8.8,1.9
2016,1,29,16,0,0.0,8.0,3.0,15.0,8.0,7.41,0.69
2016,1,29,16,15,0.0,6.0,3.0,14.5,6.0,5.55,0.0
2016,1,29,16,30,0.0,4.0,3.0,14.0,4.0,3.7,0.0
2016,1,29,16,45,0.0,2.5,3.0,14.0,2.5,2.31,0.0
2016,1,29,17,0,0.0,1.0,3.0,14.0,1.0,0.92,0.0
2016,1,29,17,15,0.0,0.5,3.05,14.0,0.5,0.48,0.0
2016,1,29,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,7,15,89.5,7.5,1.5,8.5,11.0,21.49,0.0
2016,1,30,7,30,179.0,15.0,1.8,9.0,22.0,52.63,0.0
2016,1,30,7,45,314.0,25.5,2.1,9.5,58.5,127.23,82.42
2016,1,30,8,0,449.0,36.0,2.4,10.0,95.0,201.03,151.73
2016,1,30,8,15,525.5,43.0,2.45,10.0,138.0,263.3,208.95
2016,1,30,8,30,602.0,50.0,2.5,10.0,181.0,332.93,271.54
2016,1,30,8,45,659.0,53.5,2.6,10.0,225.5,393.57,325.93
2016,1,30,9,0,716.0,57.0,2.7,10.0,270.0,460.57,384.05
2016,1,30,9,15,748.0,60.5,2.7,10.0,311.0,516.57,431.49
2016,1,30,9,30,780.0,64.0,2.7,10.0,352.0,573.3,478.12
2016,1,30,9,45,809.5,64.5,2.75,10.5,389.5,625.11,518.96
2016,1,30,10,0,839.0,65.0,2.8,11.0,427.0,671.41,553.17
2016,1,30,10,15,854.5,67.0,2.8,11.0,458.0,713.4,583.77
2016,1,30,10,30,870.0,69.0,2.8,11.0,489.0,753.47,612.58
2016,1,30,10,45,538.5,153.0,2.85,11.5,417.5,617.61,505.7
2016,1,30,11,0,207.0,237.0,2.9,12.0,346.0,433.76,354.56
2016,1,30,11,15,558.5,154.0,2.9,12.0,460.0,659.14,538.78
2016,1,30,11,30,910.0,71.0,2.9,12.0,574.0,863.22,688.91
2016,1,30,11,45,519.0,167.5,2.95,12.5,455.5,656.82,531.75
2016,1,30,12,0,128.0,264.0,3.0,13.0,337.0,407.62,329.39
2016,1,30,12,15,523.5,168.5,3.0,13.0,467.0,668.0,542.52
2016,1,30,12,30,919.0,73.0,3.0,13.0,597.0,893.83,708.09
2016,1,30,12,45,642.0,152.5,3.0,13.0,516.5,755.66,605.69
2016,1,30,13,0,365.0,232.0,3.0,13.0,436.0,584.9,472.72
2016,1,30,13,15,626.0,155.0,2.95,13.0,495.0,730.63,589.97
2016,1,30,13,30,887.0,78.0,2.9,13.0,554.0,835.54,666.43
2016,1,30,13,45,727.0,114.5,2.85,13.0,494.5,742.19,597.37
2016,1,30,14,0,567.0,151.0,2.8,13.0,435.0,634.81,516.35
2016,1,30,14,15,385.0,174.5,2.8,12.5,363.0,507.81,416.77
2016,1,30,14,30,203.0,198.0,2.8,12.0,291.0,368.58,304.28
2016,1,30,14,45,262.5,175.5,2.8,12.0,286.0,387.32,321.42
2016,1,30,15,0,322.0,153.0,2.8,12.0,281.0,389.97,324.66
2016,1,30,15,15,308.5,140.0,2.55,11.5,252.5,353.67,294.98
2016,1,30,15,30,295.0,127.0,2.3,11.0,224.0,317.76,265.17
2016,1,30,15,45,279.0,111.0,2.05,11.0,192.5,277.5,230.66
2016,1,30,16,0,263.0,95.0,1.8,11.0,161.0,238.2,196.25
2016,1,30,16,15,236.0,78.0,1.65,10.0,128.5,194.17,157.9
2016,1,30,16,30,209.0,61.0,1.5,9.0,96.0,152.58,120.8
2016,1,30,16,45,159.0,44.5,1.35,8.5,66.0,107.01,80.03
2016,1,30,17,0,109.0,28.0,1.2,8.0,36.0,65.53,38.22
2016,1,30,17,15,54.5,14.0,1.2,7.5,18.0,24.42,0.0
2016,1,30,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,3.0,0.8,6.0,3.0,2.86,0.0
2016,1,31,7,30,0.0,6.0,0.9,6.0,6.0,5.55,0.0
2016,1,31,7,45,0.0,16.0,1.0,6.5,16.0,14.83,6.03
2016,1,31,8,0,0.0,26.0,1.1,7.0,26.0,24.13,14.99
2016,1,31,8,15,0.0,37.5,1.3,7.0,37.5,34.83,24.66
2016,1,31,8,30,0.0,49.0,1.5,7.0,49.0,45.6,34.32
2016,1,31,8,45,0.0,60.5,1.75,7.5,60.5,56.72,44.09
2016,1,31,9,0,0.0,72.0,2.0,8.0,72.0,67.87,53.74
2016,1,31,9,15,0.0,83.0,2.2,8.0,83.0,78.55,62.94
2016,1,31,9,30,0.0,94.0,2.4,8.0,94.0,89.28,72.09
2016,1,31,9,45,49.0,141.5,2.65,8.0,163.0,178.74,149.55
2016,1,31,10,0,98.0,189.0,2.9,8.0,232.0,269.46,226.3
2016,1,31,10,15,57.5,185.5,3.05,8.0,211.0,237.23,197.99
2016,1,31,10,30,17.0,182.0,3.2,8.0,190.0,192.72,159.4
2016,1,31,10,45,207.0,195.0,3.4,8.5,303.5,379.5,318.99
2016,1,31,11,0,397.0,208.0,3.6,9.0,417.0,566.73,471.24
2016,1,31,11,15,440.0,204.5,3.75,9.0,443.5,619.47,512.22
2016,1,31,11,30,483.0,201.0,3.9,9.0,470.0,659.46,544.04
2016,1,31,11,45,710.0,139.5,4.05,9.5,542.0,796.53,651.13
2016,1,31,12,0,937.0,78.0,4.2,10.0,614.0,914.7,737.46
2016,1,31,12,15,938.5,78.0,4.25,10.0,616.0,919.44,740.29
2016,1,31,12,30,940.0,78.0,4.3,10.0,618.0,920.41,741.42
2016,1,31,12,45,576.0,169.0,4.4,10.0,499.0,712.6,585.69
2016,1,31,13,0,212.0,260.0,4.5,10.0,380.0,473.82,390.81
2016,1,31,13,15,566.0,169.5,4.55,10.0,478.5,692.28,573.43
2016,1,31,13,30,920.0,79.0,4.6,10.0,577.0,866.3,706.93
2016,1,31,13,45,909.0,78.5,4.65,10.0,554.5,838.35,685.91
2016,1,31,14,0,898.0,78.0,4.7,10.0,532.0,807.48,663.93
2016,1,31,14,15,884.5,76.0,4.65,10.0,503.0,776.06,640.84
2016,1,31,14,30,871.0,74.0,4.6,10.0,474.0,736.05,610.99
2016,1,31,14,45,845.0,73.5,4.6,10.0,437.5,687.04,574.09
2016,1,31,15,0,819.0,73.0,4.6,10.0,401.0,637.04,534.72
2016,1,31,15,15,791.0,69.5,4.4,9.5,360.5,581.73,489.67
2016,1,31,15,30,763.0,66.0,4.2,9.0,320.0,526.43,443.43
2016,1,31,15,45,714.5,63.0,4.05,8.5,275.0,461.23,387.83
2016,1,31,16,0,666.0,60.0,3.9,8.0,230.0,401.45,335.08
2016,1,31,16,15,601.0,53.5,3.85,7.5,184.5,331.4,272.61
2016,1,31,16,30,536.0,47.0,3.8,7.0,139.0,266.89,213.41
2016,1,31,16,45,425.0,37.5,3.75,7.0,96.5,190.65,144.31
2016,1,31,17,0,314.0,28.0,3.7,7.0,54.0,125.67,78.62
2016,1,31,17,15,157.0,14.0,3.95,7.0,27.0,45.52,0.0
2016,1,31,17,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,6.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,1,7,15,170.5,8.0,3.45,4.5,15.5,35.09,0.0
2016,2,1,7,30,341.0,16.0,3.7,5.0,31.0,96.02,0.0
2016,2,1,7,45,472.0,24.5,3.95,5.5,73.0,166.97,113.07
2016,2,1,8,0,603.0,33.0,4.2,6.0,115.0,246.64,189.72
2016,2,1,8,15,672.5,38.0,4.35,6.5,162.5,312.82,252.52
2016,2,1,8,30,742.0,43.0,4.5,7.0,210.0,385.14,319.27
2016,2,1,8,45,786.0,46.5,4.65,7.5,256.5,448.92,377.49
2016,2,1,9,0,830.0,50.0,4.8,8.0,303.0,511.72,433.15
2016,2,1,9,15,858.0,53.0,4.85,8.0,346.5,569.65,483.64
2016,2,1,9,30,886.0,56.0,4.9,8.0,390.0,627.75,532.8
2016,2,1,9,45,896.5,61.0,4.95,8.5,427.0,676.45,571.74
2016,2,1,10,0,907.0,66.0,5.0,9.0,464.0,723.17,606.48
2016,2,1,10,15,920.5,68.0,4.9,9.0,496.0,766.2,638.22
2016,2,1,10,30,934.0,70.0,4.8,9.0,528.0,806.96,667.76
2016,2,1,10,45,940.5,72.0,4.7,9.5,552.5,839.63,689.48
2016,2,1,11,0,947.0,74.0,4.6,10.0,577.0,869.18,708.6
2016,2,1,11,15,952.0,75.0,4.5,10.0,594.5,892.97,724.59
2016,2,1,11,30,957.0,76.0,4.4,10.0,612.0,913.27,737.98
2016,2,1,11,45,955.5,78.0,4.35,10.0,620.5,925.58,745.96
2016,2,1,12,0,954.0,80.0,4.3,10.0,629.0,934.06,751.31
2016,2,1,12,15,953.5,80.5,4.2,10.0,630.5,937.76,752.88
2016,2,1,12,30,953.0,81.0,4.1,10.0,632.0,937.63,752.05
2016,2,1,12,45,946.5,82.0,4.0,10.5,624.5,929.07,744.05
2016,2,1,13,0,940.0,83.0,3.9,11.0,617.0,916.8,733.61
