Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,15,934.0,82.0,3.75,11.0,602.0,898.95,720.34
2016,2,1,13,30,928.0,81.0,3.6,11.0,587.0,877.61,704.68
2016,2,1,13,45,916.5,80.5,3.45,11.0,564.5,849.07,683.84
2016,2,1,14,0,905.0,80.0,3.3,11.0,542.0,817.59,660.89
2016,2,1,14,15,891.0,78.0,3.15,10.5,512.0,785.58,638.7
2016,2,1,14,30,877.0,76.0,3.0,10.0,482.0,744.94,609.83
2016,2,1,14,45,863.5,72.0,2.85,10.0,447.0,700.15,576.45
2016,2,1,15,0,850.0,68.0,2.7,10.0,412.0,653.51,540.58
2016,2,1,15,15,822.5,65.0,2.35,9.5,371.0,597.81,495.67
2016,2,1,15,30,795.0,62.0,2.0,9.0,330.0,541.99,449.52
2016,2,1,15,45,757.5,57.5,1.65,9.0,285.0,479.42,395.95
2016,2,1,16,0,720.0,53.0,1.3,9.0,240.0,418.46,342.29
2016,2,1,16,15,659.5,47.5,1.2,8.0,193.5,348.58,282.09
2016,2,1,16,30,599.0,42.0,1.1,7.0,147.0,283.54,223.96
2016,2,1,16,45,503.5,34.0,1.05,6.5,103.5,210.15,158.01
2016,2,1,17,0,408.0,26.0,1.0,6.0,60.0,146.66,94.0
2016,2,1,17,15,204.0,13.0,1.0,5.5,30.0,54.56,0.0
2016,2,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.5,1.4,6.0,7.5,7.15,0.0
2016,2,2,7,30,0.0,15.0,1.5,6.0,15.0,13.93,0.0
2016,2,2,7,45,21.0,33.0,1.6,6.0,36.0,40.72,26.58
2016,2,2,8,0,42.0,51.0,1.7,6.0,57.0,67.93,51.69
2016,2,2,8,15,57.5,70.5,1.75,6.0,82.0,96.92,77.82
2016,2,2,8,30,73.0,90.0,1.8,6.0,107.0,133.32,110.24
2016,2,2,8,45,84.5,109.0,1.85,6.5,132.5,163.44,136.71
2016,2,2,9,0,96.0,128.0,1.9,7.0,158.0,194.64,163.59
2016,2,2,9,15,106.0,144.5,1.9,7.0,181.5,222.91,187.79
2016,2,2,9,30,116.0,161.0,1.9,7.0,205.0,251.96,212.26
2016,2,2,9,45,72.0,167.0,1.9,7.5,195.0,223.55,187.11
2016,2,2,10,0,28.0,173.0,1.9,8.0,185.0,200.72,166.4
2016,2,2,10,15,114.0,196.5,1.8,8.0,252.0,302.3,252.34
2016,2,2,10,30,200.0,220.0,1.7,8.0,319.0,399.08,331.46
2016,2,2,10,45,143.0,229.5,1.65,8.0,302.5,369.77,305.42
2016,2,2,11,0,86.0,239.0,1.6,8.0,286.0,324.78,267.42
2016,2,2,11,15,67.5,239.5,1.45,8.0,277.0,310.69,255.19
2016,2,2,11,30,49.0,240.0,1.3,8.0,268.0,295.91,242.25
2016,2,2,11,45,96.5,255.5,1.2,8.5,311.5,355.55,290.61
2016,2,2,12,0,144.0,271.0,1.1,9.0,355.0,429.59,348.25
2016,2,2,12,15,124.5,270.0,1.0,9.0,342.5,411.74,332.72
2016,2,2,12,30,105.0,269.0,0.9,9.0,330.0,379.77,307.13
2016,2,2,12,45,105.5,267.5,0.85,9.0,328.5,378.14,305.99
2016,2,2,13,0,106.0,266.0,0.8,9.0,327.0,376.28,304.47
2016,2,2,13,15,212.0,250.5,0.85,9.0,368.5,460.32,373.09
2016,2,2,13,30,318.0,235.0,0.9,9.0,410.0,540.5,436.4
2016,2,2,13,45,313.5,228.0,0.95,9.5,395.0,522.15,421.61
2016,2,2,14,0,309.0,221.0,1.0,10.0,380.0,502.85,407.05
2016,2,2,14,15,306.0,209.0,1.1,10.0,359.5,477.95,389.22
2016,2,2,14,30,303.0,197.0,1.2,10.0,339.0,452.22,370.4
2016,2,2,14,45,552.0,136.0,1.3,10.0,371.0,556.18,456.4
2016,2,2,15,0,801.0,75.0,1.4,10.0,403.0,631.33,516.65
2016,2,2,15,15,773.0,71.5,1.3,9.5,362.5,576.56,473.04
2016,2,2,15,30,745.0,68.0,1.2,9.0,322.0,521.81,429.48
2016,2,2,15,45,696.0,65.5,1.1,9.0,277.5,459.94,378.05
2016,2,2,16,0,647.0,63.0,1.0,9.0,233.0,398.57,325.65
2016,2,2,16,15,585.0,56.5,1.0,8.5,188.0,330.35,267.24
2016,2,2,16,30,523.0,50.0,1.0,8.0,143.0,267.36,211.38
2016,2,2,16,45,417.5,40.5,1.0,7.5,100.5,192.97,145.93
2016,2,2,17,0,312.0,31.0,1.0,7.0,58.0,129.92,85.93
2016,2,2,17,15,156.0,15.5,1.05,6.5,29.0,54.98,0.0
2016,2,2,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,4.0,15.0,14.3,0.0
2016,2,3,7,30,0.0,30.0,1.9,4.0,30.0,32.12,0.0
2016,2,3,7,45,229.0,35.5,1.95,4.5,68.0,114.59,80.97
2016,2,3,8,0,458.0,41.0,2.0,5.0,106.0,210.89,163.88
2016,2,3,8,15,531.5,48.5,2.05,5.5,150.5,273.82,221.8
2016,2,3,8,30,605.0,56.0,2.1,6.0,195.0,343.76,284.69
2016,2,3,8,45,655.0,60.5,2.15,6.5,239.5,405.14,339.16
2016,2,3,9,0,705.0,65.0,2.2,7.0,284.0,467.59,392.83
2016,2,3,9,15,737.0,68.5,2.15,7.5,325.5,523.73,439.26
2016,2,3,9,30,769.0,72.0,2.1,8.0,367.0,580.59,484.59
2016,2,3,9,45,788.0,76.0,2.1,9.0,403.5,629.69,521.59
2016,2,3,10,0,807.0,80.0,2.1,10.0,440.0,677.77,555.74
2016,2,3,10,15,823.0,82.0,2.0,10.5,471.5,719.96,584.22
2016,2,3,10,30,839.0,84.0,1.9,11.0,503.0,760.3,610.7
2016,2,3,10,45,851.5,85.5,1.85,11.5,528.0,795.13,633.06
2016,2,3,11,0,864.0,87.0,1.8,12.0,553.0,827.4,653.3
2016,2,3,11,15,871.5,88.0,1.7,12.0,570.5,852.09,668.61
2016,2,3,11,30,879.0,89.0,1.6,12.0,588.0,873.62,681.62
2016,2,3,11,45,881.5,90.5,1.55,12.5,598.0,888.12,689.08
2016,2,3,12,0,884.0,92.0,1.5,13.0,608.0,899.1,694.23
2016,2,3,12,15,886.0,92.0,1.45,13.0,610.5,904.26,696.78
2016,2,3,12,30,888.0,92.0,1.4,13.0,613.0,905.79,697.06
2016,2,3,12,45,878.5,95.0,1.4,13.5,606.0,897.22,690.08
2016,2,3,13,0,869.0,98.0,1.4,14.0,599.0,885.13,680.97
2016,2,3,13,15,477.0,173.5,1.35,14.0,447.5,624.69,493.99
2016,2,3,13,30,85.0,249.0,1.3,14.0,296.0,336.32,268.08
2016,2,3,13,45,64.0,232.0,1.3,14.0,266.5,298.03,239.45
2016,2,3,14,0,43.0,215.0,1.3,14.0,237.0,260.67,209.71
2016,2,3,14,15,22.5,186.0,1.2,13.5,197.5,200.75,161.72
2016,2,3,14,30,2.0,157.0,1.1,13.0,158.0,154.54,124.05
2016,2,3,14,45,38.5,165.5,1.05,13.0,181.5,199.05,161.98
2016,2,3,15,0,75.0,174.0,1.0,13.0,205.0,233.47,190.77
2016,2,3,15,15,68.0,158.0,0.85,12.5,184.5,208.99,170.84
2016,2,3,15,30,61.0,142.0,0.7,12.0,164.0,185.09,151.4
2016,2,3,15,45,54.5,123.5,0.6,11.5,141.0,159.09,129.95
2016,2,3,16,0,48.0,105.0,0.5,11.0,118.0,133.71,108.62
2016,2,3,16,15,37.5,86.0,0.55,10.5,95.0,106.65,85.54
2016,2,3,16,30,27.0,67.0,0.6,10.0,72.0,80.64,62.97
2016,2,3,16,45,13.5,48.5,0.7,10.0,51.0,55.3,40.73
2016,2,3,17,0,0.0,30.0,0.8,10.0,30.0,29.26,17.43
2016,2,3,17,15,0.0,15.0,0.8,9.5,15.0,13.93,0.0
2016,2,3,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,7,15,123.0,9.5,1.15,4.5,16.0,29.07,0.0
2016,2,4,7,30,246.0,19.0,1.3,5.0,32.0,81.55,9.17
2016,2,4,7,45,368.0,29.5,1.5,6.0,71.5,147.21,103.42
2016,2,4,8,0,490.0,40.0,1.7,7.0,111.0,220.91,170.4
2016,2,4,8,15,562.0,46.5,1.75,7.0,156.5,283.96,228.53
2016,2,4,8,30,634.0,53.0,1.8,7.0,202.0,353.81,291.43
2016,2,4,8,45,677.0,58.5,1.85,7.5,246.5,412.27,343.17
2016,2,4,9,0,720.0,64.0,1.9,8.0,291.0,475.68,397.06
2016,2,4,9,15,751.0,68.0,1.9,8.5,332.5,532.56,443.72
2016,2,4,9,30,782.0,72.0,1.9,9.0,374.0,590.08,489.24
2016,2,4,9,45,794.5,77.5,1.95,9.5,410.0,637.18,525.41
2016,2,4,10,0,807.0,83.0,2.0,10.0,446.0,682.75,558.65
2016,2,4,10,15,822.5,85.0,1.95,10.0,477.0,724.69,588.23
2016,2,4,10,30,838.0,87.0,1.9,10.0,508.0,764.75,615.97
2016,2,4,10,45,848.0,89.0,1.9,10.0,532.5,798.25,639.03
2016,2,4,11,0,858.0,91.0,1.9,10.0,557.0,829.08,660.06
2016,2,4,11,15,865.0,92.0,1.85,10.0,574.5,853.31,675.8
2016,2,4,11,30,872.0,93.0,1.8,10.0,592.0,874.39,689.31
2016,2,4,11,45,877.0,93.0,1.75,10.5,602.0,889.23,697.19
2016,2,4,12,0,882.0,93.0,1.7,11.0,612.0,900.61,702.76
2016,2,4,12,15,603.0,175.0,1.65,11.0,530.0,756.6,599.53
2016,2,4,12,30,324.0,257.0,1.6,11.0,448.0,585.92,468.08
2016,2,4,12,45,606.5,173.0,1.6,11.5,526.5,754.57,600.12
2016,2,4,13,0,889.0,89.0,1.6,12.0,605.0,886.49,691.15
2016,2,4,13,15,883.0,88.5,1.6,12.0,591.0,877.02,683.43
2016,2,4,13,30,877.0,88.0,1.6,12.0,577.0,856.86,670.08
2016,2,4,13,45,711.0,126.5,1.65,12.5,513.5,751.76,595.58
2016,2,4,14,0,545.0,165.0,1.7,13.0,450.0,639.81,512.79
2016,2,4,14,15,519.5,161.5,1.7,13.0,421.5,600.48,484.38
2016,2,4,14,30,494.0,158.0,1.7,13.0,393.0,560.73,454.53
2016,2,4,14,45,480.5,147.5,1.75,13.0,362.5,521.4,425.1
2016,2,4,15,0,467.0,137.0,1.8,13.0,332.0,481.48,394.53
2016,2,4,15,15,442.0,129.5,1.6,12.5,299.5,437.42,359.57
2016,2,4,15,30,417.0,122.0,1.4,12.0,267.0,394.19,324.55
2016,2,4,15,45,398.0,107.5,1.25,11.5,231.5,347.47,286.17
2016,2,4,16,0,379.0,93.0,1.1,11.0,196.0,301.63,247.42
2016,2,4,16,15,343.5,79.0,1.05,10.0,159.0,250.34,203.67
2016,2,4,16,30,308.0,65.0,1.0,9.0,122.0,202.22,161.31
2016,2,4,16,45,256.0,49.0,1.0,8.5,87.5,149.9,114.7
2016,2,4,17,0,204.0,33.0,1.0,8.0,53.0,103.25,70.84
2016,2,4,17,15,102.0,16.5,1.0,7.5,26.5,44.69,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,7,15,104.5,11.0,1.05,4.5,16.5,27.56,0.0
2016,2,5,7,30,209.0,22.0,1.1,5.0,33.0,77.0,17.13
2016,2,5,7,45,327.0,34.0,1.2,6.0,72.5,140.73,100.16
2016,2,5,8,0,445.0,46.0,1.3,7.0,112.0,212.69,164.65
2016,2,5,8,15,520.5,54.0,1.35,7.5,157.5,276.77,222.49
2016,2,5,8,30,596.0,62.0,1.4,8.0,203.0,348.03,285.24
2016,2,5,8,45,647.5,67.0,1.45,9.0,249.0,410.73,338.97
2016,2,5,9,0,699.0,72.0,1.5,10.0,295.0,476.98,393.55
2016,2,5,9,15,732.0,76.5,1.6,10.5,337.5,534.85,440.57
2016,2,5,9,30,765.0,81.0,1.7,11.0,380.0,590.83,484.78
2016,2,5,9,45,796.5,82.0,1.85,12.0,419.0,645.12,525.85
2016,2,5,10,0,828.0,83.0,2.0,13.0,458.0,699.19,564.61
2016,2,5,10,15,844.0,85.0,1.95,13.5,490.0,742.31,593.36
2016,2,5,10,30,860.0,87.0,1.9,14.0,522.0,783.5,620.2
2016,2,5,10,45,871.0,88.5,1.9,14.5,547.5,817.88,642.19
2016,2,5,11,0,882.0,90.0,1.9,15.0,573.0,849.55,662.08
2016,2,5,11,15,889.0,91.0,1.85,15.0,591.0,874.32,677.74
2016,2,5,11,30,896.0,92.0,1.8,15.0,609.0,895.83,691.16
2016,2,5,11,45,899.0,93.0,1.8,15.5,618.5,910.45,699.2
2016,2,5,12,0,902.0,94.0,1.8,16.0,628.0,921.49,704.94
2016,2,5,12,15,902.0,94.0,1.65,16.0,629.5,925.01,705.15
2016,2,5,12,30,902.0,94.0,1.5,16.0,631.0,924.83,702.96
2016,2,5,12,45,896.0,95.0,1.4,16.0,624.0,916.86,696.33
2016,2,5,13,0,890.0,96.0,1.3,16.0,617.0,905.28,687.48
2016,2,5,13,15,883.5,95.0,1.1,16.0,602.0,887.39,672.97
2016,2,5,13,30,877.0,94.0,0.9,16.0,587.0,866.15,656.24
2016,2,5,13,45,868.5,92.0,0.7,16.5,565.0,838.86,634.24
2016,2,5,14,0,860.0,90.0,0.5,17.0,543.0,808.6,610.39
2016,2,5,14,15,846.0,88.0,0.65,16.5,514.0,771.32,590.15
2016,2,5,14,30,832.0,86.0,0.8,16.0,485.0,731.77,567.6
2016,2,5,14,45,821.0,81.0,0.95,16.0,451.0,688.89,540.7
2016,2,5,15,0,810.0,76.0,1.1,16.0,417.0,644.07,510.77
2016,2,5,15,15,784.5,72.5,1.0,15.5,377.0,590.2,470.53
2016,2,5,15,30,759.0,69.0,0.9,15.0,337.0,536.11,428.97
2016,2,5,15,45,724.5,64.5,0.85,14.5,293.5,476.22,381.92
2016,2,5,16,0,690.0,60.0,0.8,14.0,250.0,417.69,334.16
2016,2,5,16,15,633.5,54.0,0.9,13.0,204.0,352.1,280.21
2016,2,5,16,30,577.0,48.0,1.0,12.0,158.0,288.84,225.83
2016,2,5,16,45,478.0,40.0,1.1,11.0,113.5,214.55,161.59
2016,2,5,17,0,379.0,32.0,1.2,10.0,69.0,150.75,103.46
2016,2,5,17,15,189.5,16.0,1.15,9.5,34.5,64.7,3.69
2016,2,5,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,7,15,131.0,10.5,1.1,5.5,18.5,31.51,0.0
2016,2,6,7,30,262.0,21.0,1.3,6.0,37.0,88.5,27.92
2016,2,6,7,45,378.0,31.5,1.55,7.0,77.0,152.74,108.84
2016,2,6,8,0,494.0,42.0,1.8,8.0,117.0,225.49,174.25
2016,2,6,8,15,563.5,49.0,1.75,8.5,162.5,288.73,231.75
2016,2,6,8,30,633.0,56.0,1.7,9.0,208.0,358.51,293.37
2016,2,6,8,45,683.0,59.5,1.7,9.5,253.5,418.41,345.5
2016,2,6,9,0,733.0,63.0,1.7,10.0,299.0,483.96,400.24
2016,2,6,9,15,762.5,66.5,1.75,10.5,341.0,540.18,445.91
2016,2,6,9,30,792.0,70.0,1.8,11.0,383.0,596.88,490.45
2016,2,6,9,45,811.5,73.0,1.85,12.0,420.0,646.35,527.11
2016,2,6,10,0,831.0,76.0,1.9,13.0,457.0,694.76,560.45
2016,2,6,10,15,845.5,78.0,1.8,13.5,488.0,736.87,588.05
2016,2,6,10,30,860.0,80.0,1.7,14.0,519.0,776.97,613.56
2016,2,6,10,45,869.5,82.0,1.65,14.5,544.0,810.77,634.54
2016,2,6,11,0,879.0,84.0,1.6,15.0,569.0,835.11,648.64
2016,2,6,11,15,885.5,85.0,1.65,15.0,586.0,859.16,664.92
2016,2,6,11,30,892.0,86.0,1.7,15.0,603.0,880.01,679.04
2016,2,6,11,45,896.5,85.5,1.8,15.5,613.0,893.96,687.84
2016,2,6,12,0,901.0,85.0,1.9,16.0,623.0,904.42,694.4
2016,2,6,12,15,901.5,85.0,1.95,16.0,624.5,908.35,697.38
2016,2,6,12,30,902.0,85.0,2.0,16.0,626.0,908.63,698.08
2016,2,6,12,45,621.0,168.5,2.15,16.0,539.5,765.47,599.15
2016,2,6,13,0,340.0,252.0,2.3,16.0,453.0,590.8,467.3
2016,2,6,13,15,385.0,235.5,2.3,16.0,457.5,605.96,481.4
2016,2,6,13,30,430.0,219.0,2.3,16.0,462.0,631.34,501.37
2016,2,6,13,45,651.5,149.0,2.35,16.0,502.5,731.36,580.33
2016,2,6,14,0,873.0,79.0,2.4,16.0,543.0,801.61,631.52
2016,2,6,14,15,799.0,88.5,2.35,15.5,496.0,737.52,586.22
2016,2,6,14,30,725.0,98.0,2.3,15.0,449.0,671.26,539.59
2016,2,6,14,45,598.5,119.0,2.3,15.0,395.0,579.75,470.0
2016,2,6,15,0,472.0,140.0,2.3,15.0,341.0,490.09,399.55
2016,2,6,15,15,488.5,122.5,2.05,14.5,313.0,460.41,376.93
2016,2,6,15,30,505.0,105.0,1.8,14.0,285.0,427.87,350.86
2016,2,6,15,45,478.5,95.5,1.55,13.5,248.5,378.53,310.13
2016,2,6,16,0,452.0,86.0,1.3,13.0,212.0,330.61,269.54
2016,2,6,16,15,520.0,65.5,1.2,12.0,186.0,316.28,255.1
2016,2,6,16,30,588.0,45.0,1.1,11.0,160.0,288.56,227.17
2016,2,6,16,45,502.0,37.5,1.05,10.5,116.5,220.48,166.6
2016,2,6,17,0,416.0,30.0,1.0,10.0,73.0,159.39,110.17
2016,2,6,17,15,208.0,15.0,1.0,9.5,36.5,68.2,13.19
2016,2,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,7,15,171.0,10.0,1.1,7.5,20.5,37.75,0.0
2016,2,7,7,30,342.0,20.0,1.3,8.0,41.0,104.35,40.24
2016,2,7,7,45,458.5,28.0,1.5,9.0,83.5,169.67,120.05
2016,2,7,8,0,575.0,36.0,1.7,10.0,126.0,244.67,187.28
2016,2,7,8,15,640.0,41.5,1.75,10.5,172.5,309.07,245.95
2016,2,7,8,30,705.0,47.0,1.8,11.0,219.0,379.29,307.98
2016,2,7,8,45,748.5,50.5,1.85,11.5,265.5,441.83,362.12
2016,2,7,9,0,792.0,54.0,1.9,12.0,312.0,506.93,416.31
2016,2,7,9,15,819.5,57.0,1.95,12.5,354.5,564.06,462.37
2016,2,7,9,30,847.0,60.0,2.0,13.0,397.0,617.02,503.82
2016,2,7,9,45,860.5,64.0,2.05,13.5,434.5,665.47,539.79
2016,2,7,10,0,874.0,68.0,2.1,14.0,472.0,712.29,572.4
2016,2,7,10,15,888.5,69.5,2.1,14.5,504.0,754.91,601.02
2016,2,7,10,30,903.0,71.0,2.1,15.0,536.0,795.41,627.65
2016,2,7,10,45,912.5,72.5,2.1,15.5,561.0,829.5,649.34
2016,2,7,11,0,922.0,74.0,2.1,16.0,586.0,860.7,668.83
2016,2,7,11,15,928.0,75.0,2.1,16.0,604.0,885.23,684.84
2016,2,7,11,30,934.0,76.0,2.1,16.0,622.0,906.37,698.58
2016,2,7,11,45,937.0,76.5,2.15,16.5,632.0,920.75,706.97
2016,2,7,12,0,940.0,77.0,2.2,17.0,642.0,931.44,713.0
2016,2,7,12,15,940.5,77.0,2.2,17.0,643.5,935.54,715.53
2016,2,7,12,30,941.0,77.0,2.2,17.0,645.0,935.83,715.69
2016,2,7,12,45,940.5,76.0,2.25,17.5,639.0,930.2,711.19
2016,2,7,13,0,940.0,75.0,2.3,18.0,633.0,920.79,704.3
2016,2,7,13,15,935.0,74.5,2.3,18.0,619.0,904.34,693.6
2016,2,7,13,30,930.0,74.0,2.3,18.0,605.0,884.36,680.6
2016,2,7,13,45,921.5,73.0,2.3,18.0,583.0,857.44,662.85
2016,2,7,14,0,913.0,72.0,2.3,18.0,561.0,827.4,642.95
2016,2,7,14,15,901.0,70.5,2.15,18.0,532.0,791.1,617.35
2016,2,7,14,30,889.0,69.0,2.0,18.0,503.0,752.3,589.91
2016,2,7,14,45,871.5,67.0,1.95,18.0,467.5,706.72,558.13
2016,2,7,15,0,854.0,65.0,1.9,18.0,432.0,659.55,524.79
2016,2,7,15,15,830.0,62.5,1.65,17.5,391.5,610.67,487.46
2016,2,7,15,30,806.0,60.0,1.4,17.0,351.0,556.62,445.0
2016,2,7,15,45,771.0,56.5,1.15,16.5,306.5,495.33,395.79
2016,2,7,16,0,736.0,53.0,0.9,16.0,262.0,435.4,346.11
2016,2,7,16,15,683.5,48.0,0.95,15.0,215.5,367.79,290.83
2016,2,7,16,30,631.0,43.0,1.0,14.0,169.0,304.22,236.38
2016,2,7,16,45,542.5,36.5,1.05,13.5,123.5,231.57,173.17
2016,2,7,17,0,454.0,30.0,1.1,13.0,78.0,167.89,115.49
2016,2,7,17,15,227.0,15.0,1.1,13.0,39.0,73.0,21.37
2016,2,7,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,132.5,12.0,1.3,9.0,20.5,33.42,0.0
2016,2,8,7,30,265.0,24.0,1.4,10.0,41.0,93.73,41.66
2016,2,8,7,45,382.0,34.0,1.55,11.0,82.5,157.26,112.04
2016,2,8,8,0,499.0,44.0,1.7,12.0,124.0,230.55,176.35
2016,2,8,8,15,570.0,51.0,1.75,12.5,170.5,295.03,233.94
2016,2,8,8,30,641.0,58.0,1.8,13.0,217.0,366.2,295.8
2016,2,8,8,45,684.5,63.5,1.9,14.0,263.0,428.06,348.15
2016,2,8,9,0,728.0,69.0,2.0,15.0,309.0,490.39,398.99
2016,2,8,9,15,759.0,72.5,2.0,15.5,351.5,547.63,444.43
2016,2,8,9,30,790.0,76.0,2.0,16.0,394.0,605.46,488.73
2016,2,8,9,45,820.5,76.5,2.0,16.5,433.5,659.69,528.99
2016,2,8,10,0,851.0,77.0,2.0,17.0,473.0,713.6,566.21
2016,2,8,10,15,865.5,79.0,2.0,17.5,505.0,756.57,594.57
2016,2,8,10,30,880.0,81.0,2.0,18.0,537.0,797.46,621.05
2016,2,8,10,45,889.5,82.5,2.0,18.5,562.0,824.95,637.78
2016,2,8,11,0,899.0,84.0,2.0,19.0,587.0,855.67,656.75
2016,2,8,11,15,905.5,84.5,1.95,19.0,604.5,879.63,671.65
2016,2,8,11,30,912.0,85.0,1.9,19.0,622.0,900.3,684.33
2016,2,8,11,45,914.5,86.0,1.85,19.5,632.0,914.61,691.45
2016,2,8,12,0,917.0,87.0,1.8,20.0,642.0,925.31,696.25
2016,2,8,12,15,917.5,87.0,1.75,20.0,643.5,929.34,698.06
2016,2,8,12,30,918.0,87.0,1.7,20.0,645.0,929.65,697.6
2016,2,8,12,45,921.5,84.5,1.65,20.5,640.0,925.89,693.3
2016,2,8,13,0,925.0,82.0,1.6,21.0,635.0,918.36,686.7
2016,2,8,13,15,920.0,81.0,1.5,21.0,620.5,901.48,674.74
2016,2,8,13,30,915.0,80.0,1.4,21.0,606.0,881.1,660.65
2016,2,8,13,45,905.5,79.0,1.35,21.5,584.0,853.61,641.33
2016,2,8,14,0,896.0,78.0,1.3,22.0,562.0,823.1,620.13
2016,2,8,14,15,884.0,76.5,1.2,22.0,533.0,787.21,595.86
2016,2,8,14,30,872.0,75.0,1.1,22.0,504.0,748.87,569.83
2016,2,8,14,45,854.0,73.0,1.0,22.0,469.0,708.61,542.31
2016,2,8,15,0,836.0,71.0,0.9,22.0,434.0,661.21,509.48
2016,2,8,15,15,812.0,68.0,0.85,21.5,393.5,607.58,471.28
2016,2,8,15,30,788.0,65.0,0.8,21.0,353.0,553.54,431.55
2016,2,8,15,45,753.0,61.0,0.8,20.5,308.5,492.32,385.39
2016,2,8,16,0,718.0,57.0,0.8,20.0,264.0,432.48,338.37
2016,2,8,16,15,664.5,52.0,0.85,19.5,217.5,365.1,283.86
2016,2,8,16,30,611.0,47.0,0.9,19.0,171.0,301.83,230.45
2016,2,8,16,45,522.5,39.5,1.0,18.5,125.5,231.16,170.33
2016,2,8,17,0,434.0,32.0,1.1,18.0,80.0,167.7,114.51
2016,2,8,17,15,217.0,16.0,1.15,17.5,40.0,72.76,26.43
2016,2,8,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,7,15,158.0,11.5,1.3,10.0,22.5,37.34,0.0
2016,2,9,7,30,316.0,23.0,1.4,11.0,45.0,105.15,51.52
2016,2,9,7,45,429.0,32.5,1.5,12.0,88.0,169.38,120.59
2016,2,9,8,0,542.0,42.0,1.6,13.0,131.0,243.63,185.67
2016,2,9,8,15,610.0,48.5,1.7,13.5,178.5,308.79,243.86
2016,2,9,8,30,678.0,55.0,1.8,14.0,226.0,378.27,304.33
2016,2,9,8,45,720.5,60.0,1.9,14.5,272.5,441.14,357.93
2016,2,9,9,0,763.0,65.0,2.0,15.0,319.0,506.52,411.65
2016,2,9,9,15,793.0,68.0,2.0,15.5,362.5,564.22,457.28
2016,2,9,9,30,823.0,71.0,2.0,16.0,406.0,622.36,501.62
2016,2,9,9,45,846.5,73.0,2.05,17.0,445.0,674.93,539.48
2016,2,9,10,0,870.0,75.0,2.1,18.0,484.0,726.63,573.94
2016,2,9,10,15,744.0,108.5,2.05,18.5,474.5,704.55,554.9
2016,2,9,10,30,618.0,142.0,2.0,19.0,465.0,667.66,525.27
2016,2,9,10,45,769.0,111.5,1.95,19.5,532.5,773.18,599.69
2016,2,9,11,0,920.0,81.0,1.9,20.0,600.0,871.66,664.59
2016,2,9,11,15,666.0,159.0,1.85,20.5,541.0,774.28,593.82
2016,2,9,11,30,412.0,237.0,1.8,21.0,482.0,633.58,488.45
2016,2,9,11,45,543.5,197.5,1.75,21.5,525.5,723.74,555.16
2016,2,9,12,0,675.0,158.0,1.7,22.0,569.0,806.74,611.69
2016,2,9,12,15,804.5,121.5,1.6,22.0,613.0,878.42,658.16
2016,2,9,12,30,934.0,85.0,1.5,22.0,657.0,943.79,699.34
2016,2,9,12,45,931.5,84.5,1.4,22.5,650.0,937.03,691.52
2016,2,9,13,0,929.0,84.0,1.3,23.0,643.0,926.53,682.28
2016,2,9,13,15,923.0,83.5,1.15,23.0,628.5,909.31,669.37
2016,2,9,13,30,917.0,83.0,1.0,23.0,614.0,888.6,654.32
2016,2,9,13,45,904.5,82.5,0.9,23.0,591.0,859.12,634.43
2016,2,9,14,0,892.0,82.0,0.8,23.0,568.0,826.75,612.76
2016,2,9,14,15,763.5,104.5,0.8,22.5,505.5,737.23,555.18
2016,2,9,14,30,635.0,127.0,0.8,22.0,443.0,641.99,491.52
2016,2,9,14,45,475.0,151.0,0.8,22.0,378.0,526.22,407.66
2016,2,9,15,0,315.0,175.0,0.8,22.0,313.0,415.63,324.83
2016,2,9,15,15,302.0,161.0,0.8,21.0,283.5,378.31,298.68
2016,2,9,15,30,289.0,147.0,0.8,20.0,254.0,341.33,271.33
2016,2,9,15,45,276.0,130.0,0.8,19.5,222.0,301.36,240.29
2016,2,9,16,0,263.0,113.0,0.8,19.0,190.0,262.08,208.82
2016,2,9,16,15,240.5,95.5,0.85,18.0,156.5,218.83,173.57
2016,2,9,16,30,218.0,78.0,0.9,17.0,123.0,177.59,138.8
2016,2,9,16,45,183.0,59.5,1.0,16.5,90.5,133.12,100.54
2016,2,9,17,0,148.0,41.0,1.1,16.0,58.0,92.33,64.68
2016,2,9,17,15,74.0,24.5,1.1,15.5,33.0,46.88,19.72
2016,2,9,17,30,0.0,8.0,1.1,15.0,8.0,7.63,0.0
2016,2,9,17,45,0.0,4.0,1.1,15.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,7,15,104.5,13.0,0.5,11.0,20.5,29.95,0.0
2016,2,10,7,30,209.0,26.0,0.5,11.0,41.0,84.19,44.65
2016,2,10,7,45,288.0,40.0,0.55,11.5,78.0,136.59,98.54
2016,2,10,8,0,367.0,54.0,0.6,12.0,115.0,195.92,150.55
2016,2,10,8,15,418.5,65.5,0.65,12.5,156.0,250.03,198.26
2016,2,10,8,30,470.0,77.0,0.7,13.0,197.0,311.69,250.99
2016,2,10,8,45,518.0,82.0,0.8,13.5,237.5,367.35,297.84
2016,2,10,9,0,566.0,87.0,0.9,14.0,278.0,426.4,346.03
2016,2,10,9,15,575.0,98.5,0.95,14.5,314.0,472.3,382.09
2016,2,10,9,30,584.0,110.0,1.0,15.0,350.0,517.41,416.43
2016,2,10,9,45,710.5,96.0,1.1,15.5,414.5,613.17,489.41
2016,2,10,10,0,837.0,82.0,1.2,16.0,479.0,712.93,561.22
2016,2,10,10,15,851.5,84.5,1.25,16.5,511.0,756.22,589.19
2016,2,10,10,30,866.0,87.0,1.3,17.0,543.0,797.46,615.95
2016,2,10,10,45,873.5,89.5,1.4,17.5,568.0,830.69,637.49
2016,2,10,11,0,881.0,92.0,1.5,18.0,593.0,861.01,657.0
2016,2,10,11,15,888.0,93.0,1.5,18.0,611.0,886.03,672.88
2016,2,10,11,30,895.0,94.0,1.5,18.0,629.0,907.78,686.63
2016,2,10,11,45,898.5,94.5,1.55,18.0,639.0,914.88,691.32
2016,2,10,12,0,902.0,95.0,1.6,18.0,649.0,925.79,698.9
2016,2,10,12,15,902.5,95.0,1.6,18.0,651.0,929.8,701.29
2016,2,10,12,30,903.0,95.0,1.6,18.0,653.0,930.12,701.47
2016,2,10,12,45,903.5,94.0,1.6,18.5,647.0,925.58,697.27
2016,2,10,13,0,904.0,93.0,1.6,19.0,641.0,917.36,690.84
2016,2,10,13,15,899.0,92.0,1.6,19.0,627.0,900.7,680.24
2016,2,10,13,30,894.0,91.0,1.6,19.0,613.0,880.61,667.5
2016,2,10,13,45,888.5,88.5,1.6,19.5,591.5,861.79,654.48
2016,2,10,14,0,883.0,86.0,1.6,20.0,570.0,832.7,634.5
2016,2,10,14,15,798.5,96.0,1.55,19.5,517.0,753.23,581.27
2016,2,10,14,30,714.0,106.0,1.5,19.0,464.0,678.87,530.83
2016,2,10,14,45,648.0,114.0,1.5,19.0,422.0,614.94,485.0
2016,2,10,15,0,582.0,122.0,1.5,19.0,380.0,552.84,438.62
2016,2,10,15,15,529.0,119.5,1.3,18.5,337.0,486.47,388.21
2016,2,10,15,30,476.0,117.0,1.1,18.0,294.0,428.01,342.66
2016,2,10,15,45,441.0,108.5,0.95,17.5,257.0,376.11,301.56
2016,2,10,16,0,406.0,100.0,0.8,17.0,220.0,326.51,261.16
2016,2,10,16,15,371.5,86.5,0.85,16.0,182.0,274.21,218.56
2016,2,10,16,30,337.0,73.0,0.9,15.0,144.0,224.92,176.84
2016,2,10,16,45,288.0,57.0,0.95,14.5,107.0,171.25,130.35
2016,2,10,17,0,239.0,41.0,1.0,14.0,70.0,122.87,87.48
2016,2,10,17,15,119.5,26.0,1.0,13.5,40.5,63.02,31.14
2016,2,10,17,30,0.0,11.0,1.0,13.0,11.0,10.48,0.0
2016,2,10,17,45,0.0,5.5,1.0,13.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,7,15,137.0,12.5,1.1,11.0,23.5,35.1,0.0
2016,2,11,7,30,274.0,25.0,1.2,12.0,47.0,99.67,55.79
2016,2,11,7,45,361.5,37.5,1.35,13.0,86.5,156.44,112.63
2016,2,11,8,0,449.0,50.0,1.5,14.0,126.0,221.85,169.86
2016,2,11,8,15,508.5,58.0,1.45,14.5,169.5,280.76,221.93
2016,2,11,8,30,568.0,66.0,1.4,15.0,213.0,345.21,277.18
2016,2,11,8,45,614.0,69.0,1.35,15.5,255.0,402.31,325.02
2016,2,11,9,0,660.0,72.0,1.3,16.0,297.0,462.43,373.47
2016,2,11,9,15,662.5,82.0,1.15,16.5,332.5,507.31,407.58
2016,2,11,9,30,665.0,92.0,1.0,17.0,368.0,550.58,438.84
2016,2,11,9,45,638.0,109.5,0.9,18.0,394.0,580.35,457.79
2016,2,11,10,0,611.0,127.0,0.8,19.0,420.0,605.66,472.6
2016,2,11,10,15,732.5,108.5,0.75,19.0,482.0,698.97,538.78
2016,2,11,10,30,854.0,90.0,0.7,19.0,544.0,793.46,600.87
2016,2,11,10,45,720.5,130.5,0.65,19.5,526.0,759.15,573.41
2016,2,11,11,0,587.0,171.0,0.6,20.0,508.0,704.67,533.36
2016,2,11,11,15,731.0,135.5,0.55,20.0,567.5,806.8,602.45
2016,2,11,11,30,875.0,100.0,0.5,20.0,627.0,899.51,660.1
2016,2,11,11,45,874.0,102.0,0.5,20.0,635.5,911.72,666.01
2016,2,11,12,0,873.0,104.0,0.5,20.0,644.0,920.32,671.01
2016,2,11,12,15,617.5,184.5,0.5,20.0,567.5,789.99,585.84
2016,2,11,12,30,362.0,265.0,0.5,20.0,491.0,632.71,475.06
2016,2,11,12,45,339.5,267.5,0.55,20.0,477.5,613.9,464.1
2016,2,11,13,0,317.0,270.0,0.6,20.0,464.0,593.94,450.52
2016,2,11,13,15,298.0,267.0,0.6,20.0,446.0,569.78,433.58
2016,2,11,13,30,279.0,264.0,0.6,20.0,428.0,544.95,416.11
2016,2,11,13,45,277.0,254.0,0.6,20.0,412.0,525.82,403.16
2016,2,11,14,0,275.0,244.0,0.6,20.0,396.0,505.73,389.37
2016,2,11,14,15,382.0,208.5,0.6,19.5,408.0,540.87,418.86
2016,2,11,14,30,489.0,173.0,0.6,19.0,420.0,580.86,450.51
2016,2,11,14,45,561.0,141.5,0.6,18.5,406.5,579.15,451.47
2016,2,11,15,0,633.0,110.0,0.6,18.0,393.0,575.71,451.08
2016,2,11,15,15,556.5,114.0,0.6,17.5,346.0,503.43,397.63
2016,2,11,15,30,480.0,118.0,0.6,17.0,299.0,432.34,344.26
2016,2,11,15,45,430.0,113.0,0.65,17.0,260.5,375.82,300.4
2016,2,11,16,0,380.0,108.0,0.7,17.0,222.0,323.0,258.0
2016,2,11,16,15,340.5,93.5,0.75,16.5,182.5,268.6,213.67
2016,2,11,16,30,301.0,79.0,0.8,16.0,143.0,217.81,170.88
2016,2,11,16,45,243.0,62.0,0.85,15.5,105.5,161.91,123.34
2016,2,11,17,0,185.0,45.0,0.9,15.0,68.0,112.42,80.62
2016,2,11,17,15,92.5,27.5,0.9,14.5,39.0,55.31,28.95
2016,2,11,17,30,0.0,10.0,0.9,14.0,10.0,9.53,0.0
2016,2,11,17,45,0.0,5.0,0.95,14.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
