Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,45,566.5,40.5,1.75,9.5,141.0,227.45,171.97
2016,2,22,8,0,650.0,48.0,2.0,10.0,190.0,300.3,237.48
2016,2,22,8,15,702.0,53.0,2.1,10.5,240.0,365.62,296.18
2016,2,22,8,30,754.0,58.0,2.2,11.0,290.0,435.27,356.61
2016,2,22,8,45,787.5,62.0,2.35,12.0,338.5,497.86,408.88
2016,2,22,9,0,821.0,66.0,2.5,13.0,387.0,561.94,460.33
2016,2,22,9,15,845.0,69.0,2.6,13.0,431.5,619.97,506.94
2016,2,22,9,30,869.0,72.0,2.7,13.0,476.0,677.76,552.13
2016,2,22,9,45,885.5,74.5,2.85,13.5,515.0,724.18,585.1
2016,2,22,10,0,902.0,77.0,3.0,14.0,554.0,773.44,619.61
2016,2,22,10,15,914.5,79.0,3.0,14.5,587.0,817.12,648.68
2016,2,22,10,30,927.0,81.0,3.0,15.0,620.0,858.4,675.62
2016,2,22,10,45,934.5,82.5,3.05,15.5,646.0,892.2,697.29
2016,2,22,11,0,942.0,84.0,3.1,16.0,672.0,922.84,716.65
2016,2,22,11,15,947.5,85.0,3.15,16.0,690.5,947.79,733.36
2016,2,22,11,30,953.0,86.0,3.2,16.0,709.0,969.17,747.71
2016,2,22,11,45,954.5,87.5,3.25,16.5,718.5,983.77,756.09
2016,2,22,12,0,956.0,89.0,3.3,17.0,728.0,994.5,761.97
2016,2,22,12,15,956.5,89.0,3.35,17.0,730.0,998.6,764.92
2016,2,22,12,30,957.0,89.0,3.4,17.0,732.0,998.74,765.38
2016,2,22,12,45,950.0,91.0,3.45,17.5,724.5,990.33,758.72
2016,2,22,13,0,943.0,93.0,3.5,18.0,717.0,978.09,749.65
2016,2,22,13,15,939.0,92.0,3.5,18.0,702.5,961.33,738.7
2016,2,22,13,30,935.0,91.0,3.5,18.0,688.0,940.91,725.33
2016,2,22,13,45,694.0,160.0,3.5,18.0,595.0,802.97,628.57
2016,2,22,14,0,453.0,229.0,3.5,18.0,502.0,653.3,516.16
2016,2,22,14,15,571.5,179.0,3.4,17.5,506.5,680.28,541.46
2016,2,22,14,30,690.0,129.0,3.3,17.0,511.0,703.31,561.77
2016,2,22,14,45,690.5,119.0,3.2,17.0,480.5,666.84,534.99
2016,2,22,15,0,691.0,109.0,3.1,17.0,450.0,627.97,505.86
2016,2,22,15,15,688.5,98.5,2.8,16.5,414.5,584.27,472.66
2016,2,22,15,30,686.0,88.0,2.5,16.0,379.0,538.71,437.18
2016,2,22,15,45,649.0,86.5,2.2,15.5,337.5,482.03,391.64
2016,2,22,16,0,612.0,85.0,1.9,15.0,296.0,427.09,346.37
2016,2,22,16,15,579.0,76.5,1.75,14.0,252.0,368.61,298.06
2016,2,22,16,30,546.0,68.0,1.6,13.0,208.0,312.45,249.89
2016,2,22,16,45,479.0,60.0,1.45,12.0,163.5,247.35,193.38
2016,2,22,17,0,412.0,52.0,1.3,11.0,119.0,189.07,141.72
2016,2,22,17,15,320.5,38.0,1.3,10.5,79.0,126.54,87.03
2016,2,22,17,30,229.0,24.0,1.3,10.0,39.0,72.27,29.12
2016,2,22,17,45,114.5,12.0,1.35,9.5,19.5,25.03,0.0
2016,2,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,8.5,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,9.0,16.0,15.25,0.0
2016,2,23,7,15,192.0,28.0,0.6,9.0,52.5,73.33,40.02
2016,2,23,7,30,384.0,40.0,0.6,9.0,89.0,148.64,105.22
2016,2,23,7,45,467.0,49.0,0.6,9.5,134.5,208.36,158.14
2016,2,23,8,0,550.0,58.0,0.6,10.0,180.0,277.24,218.35
2016,2,23,8,15,600.0,64.5,0.65,10.0,227.0,338.03,272.01
2016,2,23,8,30,650.0,71.0,0.7,10.0,274.0,403.18,327.67
2016,2,23,8,45,702.5,68.5,0.75,10.5,319.0,461.77,376.08
2016,2,23,9,0,755.0,66.0,0.8,11.0,364.0,525.46,426.8
2016,2,23,9,15,817.0,72.5,0.9,11.5,427.5,608.4,490.36
2016,2,23,9,30,879.0,79.0,1.0,12.0,491.0,694.7,554.09
2016,2,23,9,45,898.0,80.5,1.1,13.0,531.5,747.12,588.79
2016,2,23,10,0,917.0,82.0,1.2,14.0,572.0,792.76,618.12
2016,2,23,10,15,929.0,84.0,1.2,14.5,605.0,836.61,645.63
2016,2,23,10,30,941.0,86.0,1.2,15.0,638.0,877.97,670.97
2016,2,23,10,45,950.0,87.0,1.3,16.0,664.5,912.87,691.88
2016,2,23,11,0,959.0,88.0,1.4,17.0,691.0,944.62,710.57
2016,2,23,11,15,964.0,88.5,1.35,17.5,709.0,968.88,723.25
2016,2,23,11,30,969.0,89.0,1.3,18.0,727.0,989.48,733.53
2016,2,23,11,45,970.5,90.0,1.3,18.5,736.5,1003.67,740.56
2016,2,23,12,0,972.0,91.0,1.3,19.0,746.0,1013.91,745.22
2016,2,23,12,15,971.5,91.0,1.2,19.0,747.0,1017.11,745.17
2016,2,23,12,30,971.0,91.0,1.1,19.0,748.0,1016.28,742.71
2016,2,23,12,45,966.0,91.5,1.05,19.5,740.5,1007.84,735.16
2016,2,23,13,0,961.0,92.0,1.0,20.0,733.0,995.48,725.41
2016,2,23,13,15,956.0,91.5,0.9,20.0,717.5,978.12,713.07
2016,2,23,13,30,951.0,91.0,0.8,20.0,702.0,957.04,698.53
2016,2,23,13,45,940.5,90.5,0.75,20.0,678.0,927.61,679.78
2016,2,23,14,0,930.0,90.0,0.7,20.0,654.0,895.0,659.1
2016,2,23,14,15,918.5,88.5,0.65,20.0,623.5,857.45,635.19
2016,2,23,14,30,907.0,87.0,0.6,20.0,593.0,817.24,609.44
2016,2,23,14,45,891.0,84.5,0.55,20.0,555.5,775.37,582.4
2016,2,23,15,0,875.0,82.0,0.5,20.0,518.0,725.91,549.91
2016,2,23,15,15,853.0,79.0,0.5,19.5,475.0,670.34,513.73
2016,2,23,15,30,831.0,76.0,0.5,19.0,432.0,614.07,474.57
2016,2,23,15,45,799.5,72.5,0.55,18.5,384.0,551.44,429.72
2016,2,23,16,0,768.0,69.0,0.6,18.0,336.0,489.74,383.48
2016,2,23,16,15,723.0,64.0,0.7,17.0,286.0,421.4,330.93
2016,2,23,16,30,678.0,59.0,0.8,16.0,236.0,357.9,279.34
2016,2,23,16,45,600.5,52.5,0.9,15.5,185.0,283.29,216.59
2016,2,23,17,0,523.0,46.0,1.0,15.0,134.0,216.61,158.78
2016,2,23,17,15,404.0,35.5,1.0,14.5,89.0,144.32,97.32
2016,2,23,17,30,285.0,25.0,1.0,14.0,44.0,83.89,37.27
2016,2,23,17,45,142.5,12.5,1.05,14.0,22.0,28.92,0.0
2016,2,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,8.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,9.0,17.0,16.2,0.0
2016,2,24,7,15,202.5,28.5,0.9,9.5,55.0,76.75,44.09
2016,2,24,7,30,405.0,40.0,1.0,10.0,93.0,154.73,109.77
2016,2,24,7,45,491.5,48.5,1.1,11.0,140.5,216.44,164.19
2016,2,24,8,0,578.0,57.0,1.2,12.0,188.0,287.69,226.29
2016,2,24,8,15,631.0,63.5,1.1,12.5,237.5,351.44,281.6
2016,2,24,8,30,684.0,70.0,1.0,13.0,287.0,419.84,338.49
2016,2,24,8,45,725.0,73.5,0.95,13.5,335.0,480.87,387.69
2016,2,24,9,0,766.0,77.0,0.9,14.0,383.0,546.05,437.94
2016,2,24,9,15,791.0,80.5,0.9,14.5,427.0,603.0,480.4
2016,2,24,9,30,816.0,84.0,0.9,15.0,471.0,659.92,521.35
2016,2,24,9,45,837.0,85.5,0.9,16.0,510.0,711.29,554.75
2016,2,24,10,0,858.0,87.0,0.9,17.0,549.0,761.56,585.93
2016,2,24,10,15,870.5,89.0,0.85,17.5,581.5,804.25,611.52
2016,2,24,10,30,883.0,91.0,0.8,18.0,614.0,838.37,630.86
2016,2,24,10,45,892.0,92.5,0.8,18.5,639.5,872.27,650.69
2016,2,24,11,0,901.0,94.0,0.8,19.0,665.0,903.23,668.39
2016,2,24,11,15,906.5,95.0,0.7,19.5,682.5,927.37,679.59
2016,2,24,11,30,912.0,96.0,0.6,20.0,700.0,948.08,688.45
2016,2,24,11,45,913.0,97.5,0.55,20.5,709.5,961.68,693.85
2016,2,24,12,0,914.0,99.0,0.5,21.0,719.0,971.54,697.06
2016,2,24,12,15,914.0,99.0,0.5,21.0,720.5,974.96,698.89
2016,2,24,12,30,914.0,99.0,0.5,21.0,722.0,974.58,698.61
2016,2,24,12,45,910.5,99.0,0.5,21.0,715.0,967.15,694.16
2016,2,24,13,0,907.0,99.0,0.5,21.0,708.0,956.0,687.63
2016,2,24,13,15,902.0,98.5,0.6,21.0,693.5,939.26,679.91
2016,2,24,13,30,897.0,98.0,0.7,21.0,679.0,919.02,669.97
2016,2,24,13,45,891.0,96.0,0.8,21.0,656.5,892.8,656.06
2016,2,24,14,0,885.0,94.0,0.9,21.0,634.0,863.39,639.87
2016,2,24,14,15,873.5,92.0,0.95,20.5,604.0,832.67,622.93
2016,2,24,14,30,862.0,90.0,1.0,20.0,574.0,792.79,599.5
2016,2,24,14,45,846.0,87.5,1.05,20.0,538.0,746.67,570.25
2016,2,24,15,0,830.0,85.0,1.1,20.0,502.0,698.84,539.26
2016,2,24,15,15,808.0,82.0,1.05,19.5,460.0,645.04,502.35
2016,2,24,15,30,786.0,79.0,1.0,19.0,418.0,590.66,463.01
2016,2,24,15,45,753.0,75.5,1.0,19.0,371.5,529.16,416.6
2016,2,24,16,0,720.0,72.0,1.0,19.0,325.0,468.86,369.5
2016,2,24,16,15,675.5,66.5,1.0,17.5,276.5,404.24,319.2
2016,2,24,16,30,631.0,61.0,1.0,16.0,228.0,341.3,267.86
2016,2,24,16,45,561.0,53.5,1.0,15.0,179.0,270.77,208.27
2016,2,24,17,0,491.0,46.0,1.0,14.0,130.0,207.44,153.18
2016,2,24,17,15,380.0,35.0,1.0,13.5,87.0,138.3,94.15
2016,2,24,17,30,269.0,24.0,1.0,13.0,44.0,80.74,38.88
2016,2,24,17,45,134.5,12.0,1.05,12.5,22.0,27.58,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,6,45,57.0,7.0,0.4,10.5,9.5,6.67,0.0
2016,2,25,7,0,114.0,14.0,0.4,11.0,19.0,28.59,0.0
2016,2,25,7,15,244.5,28.5,0.35,11.5,56.5,86.44,51.09
2016,2,25,7,30,375.0,43.0,0.3,12.0,94.0,150.89,106.85
2016,2,25,7,45,449.0,54.0,0.25,12.5,140.0,209.79,158.08
2016,2,25,8,0,523.0,65.0,0.2,13.0,186.0,276.89,215.39
2016,2,25,8,15,577.0,72.5,0.25,13.5,234.5,339.4,268.37
2016,2,25,8,30,631.0,80.0,0.3,14.0,283.0,406.76,323.45
2016,2,25,8,45,661.5,87.5,0.35,15.0,329.0,465.9,369.7
2016,2,25,9,0,692.0,95.0,0.4,16.0,375.0,526.55,415.24
2016,2,25,9,15,719.0,99.5,0.5,16.5,418.0,582.77,457.24
2016,2,25,9,30,746.0,104.0,0.6,17.0,461.0,639.36,498.35
2016,2,25,9,45,765.0,107.5,0.7,17.5,499.0,689.05,533.5
2016,2,25,10,0,784.0,111.0,0.8,18.0,537.0,737.72,565.94
2016,2,25,10,15,798.0,113.5,0.8,18.5,568.5,776.58,589.75
2016,2,25,10,30,812.0,116.0,0.8,19.0,600.0,816.71,614.16
2016,2,25,10,45,827.0,115.5,0.85,19.5,626.0,852.09,635.85
2016,2,25,11,0,842.0,115.0,0.9,20.0,652.0,884.97,655.79
2016,2,25,11,15,697.5,169.0,0.85,20.0,622.0,838.28,623.01
2016,2,25,11,30,553.0,223.0,0.8,20.0,592.0,772.56,576.61
2016,2,25,11,45,552.0,228.0,0.8,20.5,601.0,784.32,583.84
2016,2,25,12,0,551.0,233.0,0.8,21.0,610.0,793.64,588.45
2016,2,25,12,15,708.5,174.5,0.75,21.0,660.0,883.94,648.7
2016,2,25,12,30,866.0,116.0,0.7,21.0,710.0,959.49,694.74
2016,2,25,12,45,877.0,109.5,0.65,21.5,706.5,958.11,690.5
2016,2,25,13,0,888.0,103.0,0.6,22.0,703.0,944.98,680.21
2016,2,25,13,15,883.5,102.0,0.55,22.0,688.5,928.3,669.32
2016,2,25,13,30,879.0,101.0,0.5,22.0,674.0,908.18,656.42
2016,2,25,13,45,871.0,100.0,0.45,22.0,652.0,888.74,644.1
2016,2,25,14,0,863.0,99.0,0.4,22.0,630.0,858.84,625.16
2016,2,25,14,15,852.0,97.0,0.3,22.0,601.0,822.44,601.24
2016,2,25,14,30,841.0,95.0,0.2,22.0,572.0,783.53,575.83
2016,2,25,14,45,821.5,94.0,0.15,22.0,535.5,737.1,546.18
2016,2,25,15,0,802.0,93.0,0.1,22.0,499.0,689.27,515.36
2016,2,25,15,15,780.0,89.5,0.15,21.5,457.5,635.9,481.02
2016,2,25,15,30,758.0,86.0,0.2,21.0,416.0,582.04,444.59
2016,2,25,15,45,723.0,82.5,0.3,20.5,370.0,522.53,402.96
2016,2,25,16,0,688.0,79.0,0.4,20.0,324.0,462.5,359.03
2016,2,25,16,15,643.0,73.0,0.5,19.0,276.0,396.89,309.32
2016,2,25,16,30,598.0,67.0,0.6,18.0,228.0,334.72,259.71
2016,2,25,16,45,534.5,58.5,0.75,17.5,180.0,267.1,203.5
2016,2,25,17,0,471.0,50.0,0.9,17.0,132.0,205.96,150.89
2016,2,25,17,15,363.5,38.0,0.9,16.5,89.0,137.61,93.36
2016,2,25,17,30,256.0,26.0,0.9,16.0,46.0,81.0,41.21
2016,2,25,17,45,128.0,13.0,0.95,16.0,23.0,27.82,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,8.0,0.8,10.5,8.0,7.63,0.0
2016,2,26,7,0,0.0,16.0,0.8,11.0,16.0,14.98,0.0
2016,2,26,7,15,76.5,33.5,0.95,11.5,44.5,54.77,34.24
2016,2,26,7,30,153.0,51.0,1.1,12.0,73.0,97.9,71.3
2016,2,26,7,45,185.5,71.0,1.3,13.0,108.0,139.14,107.43
2016,2,26,8,0,218.0,91.0,1.5,14.0,143.0,184.05,146.39
2016,2,26,8,15,240.0,110.5,1.5,14.5,179.5,227.36,183.64
2016,2,26,8,30,262.0,130.0,1.5,15.0,216.0,272.81,221.67
2016,2,26,8,45,286.0,144.5,1.5,15.5,251.0,315.65,256.64
2016,2,26,9,0,310.0,159.0,1.5,16.0,286.0,360.4,292.22
2016,2,26,9,15,253.0,185.5,1.6,16.0,296.5,368.74,298.05
2016,2,26,9,30,196.0,212.0,1.7,16.0,307.0,361.79,291.58
2016,2,26,9,45,494.0,161.0,1.8,16.5,425.5,549.21,440.63
2016,2,26,10,0,792.0,110.0,1.9,17.0,544.0,741.36,583.2
2016,2,26,10,15,608.0,173.0,1.95,17.0,518.0,696.13,546.4
2016,2,26,10,30,424.0,236.0,2.0,17.0,492.0,628.87,493.37
2016,2,26,10,45,502.5,219.0,2.05,17.5,534.0,690.48,539.44
2016,2,26,11,0,581.0,202.0,2.1,18.0,576.0,753.52,584.64
2016,2,26,11,15,504.5,239.0,2.1,18.0,570.0,738.25,570.49
2016,2,26,11,30,428.0,276.0,2.1,18.0,564.0,717.38,553.05
2016,2,26,11,45,490.5,254.5,2.15,18.5,589.0,757.72,582.61
2016,2,26,12,0,553.0,233.0,2.2,19.0,614.0,796.58,610.29
2016,2,26,12,15,708.0,178.0,2.25,19.0,666.5,888.84,676.03
2016,2,26,12,30,863.0,123.0,2.3,19.0,719.0,966.54,728.22
2016,2,26,12,45,860.0,122.5,2.4,19.0,712.5,959.04,723.56
2016,2,26,13,0,857.0,122.0,2.5,19.0,706.0,947.93,717.44
2016,2,26,13,15,851.5,121.0,2.55,19.0,691.0,930.43,706.62
2016,2,26,13,30,846.0,120.0,2.6,19.0,676.0,909.56,693.59
2016,2,26,13,45,839.5,117.5,2.7,19.0,653.5,882.88,676.99
2016,2,26,14,0,833.0,115.0,2.8,19.0,631.0,853.17,658.17
2016,2,26,14,15,819.5,112.5,2.8,18.5,600.5,814.83,633.65
2016,2,26,14,30,806.0,110.0,2.8,18.0,570.0,774.24,607.27
2016,2,26,14,45,749.5,111.5,2.85,17.5,518.5,706.89,561.14
2016,2,26,15,0,693.0,113.0,2.9,17.0,467.0,637.98,511.89
2016,2,26,15,15,713.0,102.5,2.85,16.5,440.5,609.09,491.39
2016,2,26,15,30,733.0,92.0,2.8,16.0,414.0,576.29,466.81
2016,2,26,15,45,709.0,85.0,2.8,16.0,369.5,518.15,420.68
2016,2,26,16,0,685.0,78.0,2.8,16.0,325.0,460.56,373.68
2016,2,26,16,15,640.0,72.0,2.55,15.0,277.0,395.01,319.6
2016,2,26,16,30,595.0,66.0,2.3,14.0,229.0,332.95,266.6
2016,2,26,16,45,534.5,57.5,2.1,13.5,181.5,266.48,208.37
2016,2,26,17,0,474.0,49.0,1.9,13.0,134.0,206.2,154.42
2016,2,26,17,15,364.5,38.0,1.65,12.5,91.0,138.08,95.76
2016,2,26,17,30,255.0,27.0,1.4,12.0,48.0,82.47,44.84
2016,2,26,17,45,127.5,13.5,1.2,11.5,24.0,28.33,0.0
2016,2,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,9.5,13.0,12.39,0.0
2016,2,27,7,0,0.0,26.0,0.9,10.0,26.0,25.44,0.0
2016,2,27,7,15,225.5,33.5,1.0,10.5,66.5,87.78,55.52
2016,2,27,7,30,451.0,41.0,1.1,11.0,107.0,170.21,121.94
2016,2,27,7,45,534.0,48.5,1.25,11.5,156.0,233.1,177.78
2016,2,27,8,0,617.0,56.0,1.4,12.0,205.0,305.06,241.05
2016,2,27,8,15,666.0,61.5,1.4,12.5,254.5,368.55,296.46
2016,2,27,8,30,715.0,67.0,1.4,13.0,304.0,434.82,352.21
2016,2,27,8,45,753.0,70.0,1.45,13.5,352.5,497.37,403.28
2016,2,27,9,0,791.0,73.0,1.5,14.0,401.0,561.87,454.02
2016,2,27,9,15,814.5,76.0,1.5,14.5,445.0,618.62,496.83
2016,2,27,9,30,838.0,79.0,1.5,15.0,489.0,675.14,537.95
2016,2,27,9,45,855.5,81.0,1.55,15.5,527.5,725.57,572.05
2016,2,27,10,0,873.0,83.0,1.6,16.0,566.0,769.22,600.77
2016,2,27,10,15,885.0,85.0,1.6,16.0,598.5,811.66,628.94
2016,2,27,10,30,897.0,87.0,1.6,16.0,631.0,851.74,655.15
2016,2,27,10,45,903.5,89.5,1.6,16.5,656.5,885.07,675.26
2016,2,27,11,0,910.0,92.0,1.6,17.0,682.0,915.28,693.13
2016,2,27,11,15,915.0,93.0,1.6,17.0,699.5,939.12,707.99
2016,2,27,11,30,920.0,94.0,1.6,17.0,717.0,959.48,720.63
2016,2,27,11,45,919.0,96.0,1.6,17.5,726.0,971.8,726.72
2016,2,27,12,0,918.0,98.0,1.6,18.0,735.0,980.32,730.49
2016,2,27,12,15,918.0,98.0,1.65,17.5,736.0,983.64,734.52
2016,2,27,12,30,918.0,98.0,1.7,17.0,737.0,983.13,736.26
2016,2,27,12,45,907.5,101.5,1.75,17.0,728.5,972.99,730.42
2016,2,27,13,0,897.0,105.0,1.8,17.0,720.0,959.21,722.37
2016,2,27,13,15,893.0,104.0,1.8,17.0,705.5,942.75,712.02
2016,2,27,13,30,889.0,103.0,1.8,17.0,691.0,922.79,699.43
2016,2,27,13,45,887.0,99.5,1.85,17.0,669.5,898.32,684.44
2016,2,27,14,0,885.0,96.0,1.9,17.0,648.0,870.48,667.13
2016,2,27,14,15,875.0,94.0,1.9,17.0,618.5,840.77,647.94
2016,2,27,14,30,865.0,92.0,1.9,17.0,589.0,801.77,622.15
2016,2,27,14,45,853.0,89.0,1.9,17.0,553.5,757.69,592.56
2016,2,27,15,0,841.0,86.0,1.9,17.0,518.0,711.6,561.15
2016,2,27,15,15,820.0,83.0,1.7,16.5,476.0,657.71,522.43
2016,2,27,15,30,799.0,80.0,1.5,16.0,434.0,603.12,481.1
2016,2,27,15,45,772.0,75.5,1.35,16.0,388.0,543.05,433.99
2016,2,27,16,0,745.0,71.0,1.2,16.0,342.0,483.58,386.03
2016,2,27,16,15,703.5,66.0,1.1,15.0,293.0,417.65,333.13
2016,2,27,16,30,662.0,61.0,1.0,14.0,244.0,356.06,281.58
2016,2,27,16,45,603.5,53.5,0.95,13.5,194.5,287.55,222.6
2016,2,27,17,0,545.0,46.0,0.9,13.0,145.0,224.9,167.07
2016,2,27,17,15,436.5,36.5,0.9,12.5,99.5,154.25,106.4
2016,2,27,17,30,328.0,27.0,0.9,12.0,54.0,96.47,53.85
2016,2,27,17,45,164.0,13.5,0.95,11.5,27.0,32.86,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,1.25,8.0,11.0,10.48,0.0
2016,2,28,7,0,0.0,22.0,1.3,9.0,22.0,21.02,0.0
2016,2,28,7,15,99.5,39.0,1.5,9.5,54.0,65.47,43.52
2016,2,28,7,30,199.0,56.0,1.7,10.0,86.0,115.72,85.79
2016,2,28,7,45,242.5,74.5,1.95,10.5,124.5,161.64,126.57
2016,2,28,8,0,286.0,93.0,2.2,11.0,163.0,212.52,171.48
2016,2,28,8,15,310.5,111.0,2.2,11.5,202.5,259.22,212.33
2016,2,28,8,30,335.0,129.0,2.2,12.0,242.0,308.19,253.96
2016,2,28,8,45,368.0,139.0,2.25,12.5,279.5,362.67,298.99
2016,2,28,9,0,401.0,149.0,2.3,13.0,317.0,412.98,339.64
2016,2,28,9,15,263.5,184.0,2.3,13.0,299.5,374.34,307.09
2016,2,28,9,30,126.0,219.0,2.3,13.0,282.0,321.77,262.36
2016,2,28,9,45,99.0,232.0,2.3,13.5,283.5,311.68,253.05
2016,2,28,10,0,72.0,245.0,2.3,14.0,285.0,308.45,248.83
2016,2,28,10,15,89.5,264.0,2.3,14.5,316.5,345.63,277.69
2016,2,28,10,30,107.0,283.0,2.3,15.0,348.0,383.83,306.76
2016,2,28,10,45,235.5,281.5,2.35,15.5,433.0,507.36,403.92
2016,2,28,11,0,364.0,280.0,2.4,16.0,518.0,638.03,502.38
2016,2,28,11,15,373.0,286.0,2.45,16.0,535.5,660.63,517.9
2016,2,28,11,30,382.0,292.0,2.5,16.0,553.0,682.0,533.3
2016,2,28,11,45,401.5,291.5,2.6,16.5,569.5,704.4,549.09
2016,2,28,12,0,421.0,291.0,2.7,17.0,586.0,725.43,563.82
2016,2,28,12,15,454.0,277.5,2.7,17.0,595.5,756.36,586.47
2016,2,28,12,30,487.0,264.0,2.7,17.0,605.0,772.46,598.74
2016,2,28,12,45,412.0,286.0,2.75,17.0,573.0,710.49,552.8
2016,2,28,13,0,337.0,308.0,2.8,17.0,541.0,661.93,516.18
2016,2,28,13,15,315.5,306.0,2.75,16.5,520.5,635.26,497.51
2016,2,28,13,30,294.0,304.0,2.7,16.0,500.0,607.87,478.03
2016,2,28,13,45,399.5,263.0,2.65,16.0,519.5,647.4,510.92
2016,2,28,14,0,505.0,222.0,2.6,16.0,539.0,693.75,547.57
2016,2,28,14,15,385.5,240.0,2.55,16.0,475.5,587.51,466.52
2016,2,28,14,30,266.0,258.0,2.5,16.0,412.0,500.23,398.7
2016,2,28,14,45,361.5,221.5,2.45,16.0,417.0,521.3,418.09
2016,2,28,15,0,457.0,185.0,2.4,16.0,422.0,544.84,437.96
2016,2,28,15,15,312.0,189.5,2.15,15.5,345.5,421.72,341.09
2016,2,28,15,30,167.0,194.0,1.9,15.0,269.0,312.65,253.6
2016,2,28,15,45,89.0,163.0,1.7,15.0,202.5,217.71,176.58
2016,2,28,16,0,11.0,132.0,1.5,15.0,136.0,133.58,106.89
2016,2,28,16,15,5.5,114.5,1.35,14.5,116.5,113.24,90.39
2016,2,28,16,30,0.0,97.0,1.2,14.0,97.0,93.56,74.04
2016,2,28,16,45,0.0,77.0,1.1,13.5,77.0,73.93,57.43
2016,2,28,17,0,0.0,57.0,1.0,13.0,57.0,54.33,40.55
2016,2,28,17,15,0.0,39.0,1.0,12.5,39.0,36.83,25.21
2016,2,28,17,30,0.0,21.0,1.0,12.0,21.0,19.49,9.29
2016,2,28,17,45,0.0,10.5,1.0,12.0,10.5,10.01,0.0
2016,2,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,103.0,10.0,1.0,8.5,16.0,18.27,0.0
2016,2,29,7,0,206.0,20.0,1.0,9.0,32.0,54.71,13.71
2016,2,29,7,15,334.0,32.0,1.15,9.5,74.0,110.61,72.27
2016,2,29,7,30,462.0,44.0,1.3,10.0,116.0,179.17,130.77
2016,2,29,7,45,550.0,50.5,1.45,11.0,166.5,243.99,188.02
2016,2,29,8,0,638.0,57.0,1.6,12.0,217.0,318.4,252.82
2016,2,29,8,15,685.5,62.0,1.6,12.5,267.0,381.13,307.51
2016,2,29,8,30,733.0,67.0,1.6,13.0,317.0,448.94,364.33
2016,2,29,8,45,770.5,69.5,1.65,13.5,366.0,511.88,415.55
2016,2,29,9,0,808.0,72.0,1.7,14.0,415.0,576.68,466.38
2016,2,29,9,15,830.0,75.5,1.75,14.5,459.0,634.01,509.8
2016,2,29,9,30,852.0,79.0,1.8,15.0,503.0,690.93,551.08
2016,2,29,9,45,864.0,82.5,1.85,16.0,541.0,739.77,582.95
2016,2,29,10,0,876.0,86.0,1.9,17.0,579.0,781.33,609.02
2016,2,29,10,15,887.0,88.0,1.85,17.0,611.5,823.13,636.31
2016,2,29,10,30,898.0,90.0,1.8,17.0,644.0,862.48,661.49
2016,2,29,10,45,901.5,93.5,1.8,17.5,668.0,894.37,680.59
2016,2,29,11,0,905.0,97.0,1.8,18.0,692.0,922.97,697.38
2016,2,29,11,15,910.0,98.0,1.75,18.0,709.5,946.66,711.54
2016,2,29,11,30,915.0,99.0,1.7,18.0,727.0,966.87,723.41
2016,2,29,11,45,922.5,97.0,1.7,18.5,737.5,982.38,731.56
2016,2,29,12,0,930.0,95.0,1.7,19.0,748.0,994.2,737.42
2016,2,29,12,15,931.0,94.5,1.75,19.0,749.5,997.8,740.19
2016,2,29,12,30,932.0,94.0,1.8,19.0,751.0,997.5,740.67
2016,2,29,12,45,935.5,91.5,1.85,19.5,745.5,993.34,737.41
2016,2,29,13,0,939.0,89.0,1.9,20.0,740.0,985.25,731.75
2016,2,29,13,15,935.0,88.0,1.9,20.0,725.5,968.04,721.02
2016,2,29,13,30,931.0,87.0,1.9,20.0,711.0,947.16,708.05
2016,2,29,13,45,923.5,86.5,1.9,20.0,688.0,920.21,691.11
2016,2,29,14,0,916.0,86.0,1.9,20.0,665.0,890.0,672.01
2016,2,29,14,15,905.5,84.5,1.8,20.0,635.0,853.08,647.26
2016,2,29,14,30,895.0,83.0,1.7,20.0,605.0,813.47,620.64
2016,2,29,14,45,873.5,83.0,1.6,20.0,566.5,764.8,587.56
2016,2,29,15,0,852.0,83.0,1.5,20.0,528.0,719.52,556.63
2016,2,29,15,15,831.5,80.5,1.35,19.5,486.0,665.81,519.51
2016,2,29,15,30,811.0,78.0,1.2,19.0,444.0,611.35,479.39
2016,2,29,15,45,772.5,76.5,1.05,19.0,396.0,547.07,429.95
2016,2,29,16,0,734.0,75.0,0.9,19.0,348.0,484.44,380.52
2016,2,29,16,15,692.0,70.0,0.9,18.0,298.5,419.92,330.35
2016,2,29,16,30,650.0,65.0,0.9,17.0,249.0,357.01,279.25
2016,2,29,16,45,579.5,58.5,0.9,16.5,198.5,285.51,219.27
2016,2,29,17,0,509.0,52.0,0.9,16.0,148.0,221.24,163.82
2016,2,29,17,15,405.0,41.5,0.9,15.5,103.0,152.29,105.49
2016,2,29,17,30,301.0,31.0,0.9,15.0,58.0,95.78,56.95
2016,2,29,17,45,150.5,15.5,0.95,15.0,29.0,37.05,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,6,45,134.0,10.5,1.15,11.5,18.5,21.63,0.0
2016,3,1,7,0,268.0,21.0,1.1,12.0,37.0,65.74,22.57
2016,3,1,7,15,394.5,31.5,1.35,12.5,81.0,123.36,80.02
2016,3,1,7,30,521.0,42.0,1.6,13.0,125.0,193.97,140.13
2016,3,1,7,45,596.5,49.0,1.85,13.5,176.0,258.89,198.09
2016,3,1,8,0,672.0,56.0,2.1,14.0,227.0,330.86,261.5
2016,3,1,8,15,717.5,61.0,2.15,14.5,278.5,395.95,318.14
2016,3,1,8,30,763.0,66.0,2.2,15.0,330.0,464.61,375.68
2016,3,1,8,45,796.5,69.0,2.3,15.5,379.0,527.56,426.99
2016,3,1,9,0,830.0,72.0,2.4,16.0,428.0,591.9,477.63
2016,3,1,9,15,851.5,75.0,2.45,16.5,472.5,649.43,521.25
2016,3,1,9,30,873.0,78.0,2.5,17.0,517.0,706.43,562.38
2016,3,1,9,45,892.5,78.5,2.65,17.5,557.0,753.34,594.54
2016,3,1,10,0,912.0,79.0,2.8,18.0,597.0,803.26,628.5
2016,3,1,10,15,922.0,80.5,2.8,18.0,629.0,844.93,656.41
2016,3,1,10,30,932.0,82.0,2.8,18.0,661.0,883.96,682.26
2016,3,1,10,45,939.0,83.0,2.85,18.0,686.0,916.92,704.14
2016,3,1,11,0,946.0,84.0,2.9,18.0,711.0,946.63,723.79
2016,3,1,11,15,950.5,85.0,2.9,18.0,729.0,970.65,739.16
2016,3,1,11,30,955.0,86.0,2.9,18.0,747.0,991.0,752.14
2016,3,1,11,45,958.0,86.0,2.9,18.5,756.5,1005.01,759.51
2016,3,1,12,0,961.0,86.0,2.9,19.0,766.0,1015.11,764.41
2016,3,1,12,15,961.5,86.5,2.85,19.0,767.5,1019.44,766.61
2016,3,1,12,30,962.0,87.0,2.8,19.0,769.0,1019.75,766.33
2016,3,1,12,45,960.0,86.5,2.8,19.0,762.5,1012.52,761.69
2016,3,1,13,0,958.0,86.0,2.8,19.0,756.0,1001.32,754.61
2016,3,1,13,15,954.5,85.5,2.8,18.5,741.0,984.83,745.56
2016,3,1,13,30,951.0,85.0,2.8,18.0,726.0,964.58,734.05
2016,3,1,13,45,945.5,83.5,2.8,18.0,703.5,937.73,716.71
2016,3,1,14,0,940.0,82.0,2.8,18.0,681.0,907.45,697.05
2016,3,1,14,15,930.5,80.5,2.8,17.5,650.5,870.57,674.02
2016,3,1,14,30,921.0,79.0,2.8,17.0,620.0,830.87,648.76
2016,3,1,14,45,907.0,77.5,2.8,17.0,583.0,785.14,617.66
2016,3,1,15,0,893.0,76.0,2.8,17.0,546.0,737.4,584.73
2016,3,1,15,15,874.0,73.5,2.65,16.5,503.0,683.38,546.96
2016,3,1,15,30,855.0,71.0,2.5,16.0,460.0,632.1,508.43
2016,3,1,15,45,829.5,67.5,2.45,16.0,413.0,571.04,460.58
2016,3,1,16,0,804.0,64.0,2.4,16.0,366.0,510.32,411.52
2016,3,1,16,15,765.0,60.0,2.1,15.0,315.5,443.26,356.55
2016,3,1,16,30,726.0,56.0,1.8,14.0,265.0,378.76,301.66
2016,3,1,16,45,666.0,50.5,1.5,13.5,213.5,307.88,239.67
2016,3,1,17,0,606.0,45.0,1.2,13.0,162.0,242.83,181.34
2016,3,1,17,15,504.5,36.5,1.15,12.5,114.0,171.77,119.57
2016,3,1,17,30,403.0,28.0,1.1,12.0,66.0,111.78,66.91
2016,3,1,17,45,201.5,14.0,1.05,11.5,33.0,42.07,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,45,104.0,11.0,0.8,10.5,18.0,19.71,0.0
2016,3,2,7,0,208.0,22.0,0.9,11.0,36.0,58.87,24.48
2016,3,2,7,15,302.5,35.5,1.05,11.5,75.5,108.91,72.62
2016,3,2,7,30,397.0,49.0,1.2,12.0,115.0,168.7,123.91
2016,3,2,7,45,452.0,60.5,1.4,13.0,159.5,224.52,173.47
2016,3,2,8,0,507.0,72.0,1.6,14.0,204.0,286.31,227.33
2016,3,2,8,15,554.0,78.0,1.6,14.5,249.5,344.25,277.14
2016,3,2,8,30,601.0,84.0,1.6,15.0,295.0,406.26,328.65
2016,3,2,8,45,491.0,121.5,1.6,16.0,310.0,414.9,335.27
2016,3,2,9,0,381.0,159.0,1.6,17.0,325.0,414.8,333.55
2016,3,2,9,15,613.0,120.0,1.6,17.5,418.0,548.03,437.9
2016,3,2,9,30,845.0,81.0,1.6,18.0,511.0,692.5,545.02
2016,3,2,9,45,861.0,83.5,1.6,18.5,549.5,742.89,577.19
2016,3,2,10,0,877.0,86.0,1.6,19.0,588.0,786.32,604.73
2016,3,2,10,15,888.5,87.5,1.65,19.0,620.5,828.02,632.4
2016,3,2,10,30,900.0,89.0,1.7,19.0,653.0,867.27,658.19
2016,3,2,10,45,908.0,90.5,1.8,19.5,678.5,900.79,679.28
2016,3,2,11,0,916.0,92.0,1.9,20.0,704.0,931.23,698.26
2016,3,2,11,15,921.0,93.0,1.95,20.0,721.5,955.08,713.63
2016,3,2,11,30,926.0,94.0,2.0,20.0,739.0,975.41,726.8
2016,3,2,11,45,695.0,186.5,2.15,20.0,674.5,886.22,668.09
2016,3,2,12,0,464.0,279.0,2.3,20.0,610.0,768.69,584.28
2016,3,2,12,15,495.0,267.0,2.4,20.0,620.5,786.92,599.55
2016,3,2,12,30,526.0,255.0,2.5,20.0,631.0,802.82,612.08
2016,3,2,12,45,514.0,256.5,2.6,20.0,621.5,790.21,603.66
2016,3,2,13,0,502.0,258.0,2.7,20.0,612.0,775.4,593.92
2016,3,2,13,15,476.5,269.0,2.75,19.5,599.0,756.39,581.49
2016,3,2,13,30,451.0,280.0,2.8,19.0,586.0,735.79,567.88
2016,3,2,13,45,473.5,255.5,2.85,19.0,568.0,718.61,557.48
2016,3,2,14,0,496.0,231.0,2.9,19.0,550.0,698.25,544.66
2016,3,2,14,15,538.5,204.5,2.9,18.5,536.0,688.99,540.96
2016,3,2,14,30,581.0,178.0,2.9,18.0,522.0,674.9,533.48
2016,3,2,14,45,586.5,164.0,2.9,18.0,493.0,646.15,512.95
2016,3,2,15,0,592.0,150.0,2.9,18.0,464.0,610.4,487.03
2016,3,2,15,15,503.0,157.5,2.85,17.5,410.0,526.83,423.49
2016,3,2,15,30,414.0,165.0,2.8,17.0,356.0,454.05,366.92
2016,3,2,15,45,353.0,155.5,2.8,16.5,306.5,378.21,307.48
2016,3,2,16,0,292.0,146.0,2.8,16.0,257.0,316.83,258.06
2016,3,2,16,15,257.0,132.5,2.65,15.5,220.5,269.36,218.93
2016,3,2,16,30,222.0,119.0,2.5,15.0,184.0,225.32,181.84
2016,3,2,16,45,202.0,98.0,2.4,14.5,148.5,182.2,144.79
2016,3,2,17,0,182.0,77.0,2.3,14.0,113.0,141.24,108.87
2016,3,2,17,15,136.5,56.5,2.1,13.5,79.0,96.81,70.62
2016,3,2,17,30,91.0,36.0,1.9,13.0,45.0,57.84,37.03
2016,3,2,17,45,45.5,18.0,1.75,13.0,22.5,24.81,0.0
2016,3,2,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.0,0.9,11.5,7.0,6.67,0.0
2016,3,3,7,0,0.0,14.0,0.9,12.0,14.0,12.98,3.22
2016,3,3,7,15,0.0,29.5,0.95,12.5,29.5,27.4,17.17
2016,3,3,7,30,0.0,45.0,1.0,13.0,45.0,42.16,30.19
2016,3,3,7,45,0.0,62.5,1.05,13.5,62.5,59.03,44.83
2016,3,3,8,0,0.0,80.0,1.1,14.0,80.0,75.95,59.27
2016,3,3,8,15,0.0,97.5,1.0,14.0,97.5,92.92,73.58
2016,3,3,8,30,0.0,115.0,0.9,14.0,115.0,109.96,87.69
2016,3,3,8,45,135.5,147.0,0.8,14.5,207.0,230.04,187.33
2016,3,3,9,0,271.0,179.0,0.7,15.0,299.0,362.11,291.9
2016,3,3,9,15,222.0,204.5,0.6,15.5,309.0,362.69,289.47
2016,3,3,9,30,173.0,230.0,0.5,16.0,319.0,366.39,289.87
2016,3,3,9,45,111.5,237.5,0.45,16.5,296.5,336.1,264.26
2016,3,3,10,0,50.0,245.0,0.4,17.0,274.0,290.06,226.63
2016,3,3,10,15,87.0,271.0,0.5,17.0,324.5,350.28,273.71
2016,3,3,10,30,124.0,297.0,0.6,17.0,375.0,424.79,329.66
2016,3,3,10,45,192.5,305.5,0.7,17.0,432.5,497.61,384.45
2016,3,3,11,0,261.0,314.0,0.8,17.0,490.0,586.31,449.35
2016,3,3,11,15,180.5,323.5,1.05,17.0,447.0,515.42,397.02
2016,3,3,11,30,100.0,333.0,1.3,17.0,404.0,440.35,341.05
2016,3,3,11,45,102.0,336.0,1.55,17.5,409.0,446.6,346.4
2016,3,3,12,0,104.0,339.0,1.8,18.0,414.0,452.54,350.87
