Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,12,15,77.0,327.5,1.9,17.5,383.0,414.04,322.08
2016,3,3,12,30,50.0,316.0,2.0,17.0,352.0,375.28,292.88
2016,3,3,12,45,113.5,330.5,2.1,17.0,411.5,465.74,363.71
2016,3,3,13,0,177.0,345.0,2.2,17.0,471.0,540.73,421.16
2016,3,3,13,15,179.5,336.0,2.05,17.0,461.5,530.38,412.91
2016,3,3,13,30,182.0,327.0,1.9,17.0,452.0,519.24,404.66
2016,3,3,13,45,168.5,317.0,1.8,17.0,430.0,491.98,384.22
2016,3,3,14,0,155.0,307.0,1.7,17.0,408.0,464.74,363.83
2016,3,3,14,15,79.0,244.5,1.6,17.0,296.0,315.41,249.09
2016,3,3,14,30,3.0,182.0,1.5,17.0,184.0,176.99,138.82
2016,3,3,14,45,4.0,179.0,1.45,17.0,181.5,174.94,137.91
2016,3,3,15,0,5.0,176.0,1.4,17.0,179.0,172.89,136.61
2016,3,3,15,15,135.5,184.5,1.3,17.0,248.0,287.16,231.12
2016,3,3,15,30,266.0,193.0,1.2,17.0,317.0,382.0,306.22
2016,3,3,15,45,193.0,177.0,1.1,17.0,262.0,300.45,240.94
2016,3,3,16,0,120.0,161.0,1.0,17.0,207.0,234.33,187.87
2016,3,3,16,15,109.0,140.5,0.9,16.5,178.0,200.62,160.93
2016,3,3,16,30,98.0,120.0,0.8,16.0,149.0,168.05,134.17
2016,3,3,16,45,85.5,98.0,0.7,15.5,120.0,134.46,106.03
2016,3,3,17,0,73.0,76.0,0.6,15.0,91.0,102.33,78.61
2016,3,3,17,15,49.5,55.5,0.6,14.5,64.0,67.73,49.26
2016,3,3,17,30,26.0,35.0,0.6,14.0,37.0,39.52,25.13
2016,3,3,17,45,13.0,17.5,0.65,14.0,18.5,18.31,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,6,45,26.0,13.0,1.2,12.5,15.0,14.8,0.0
2016,3,4,7,0,52.0,26.0,1.3,13.0,30.0,35.21,17.76
2016,3,4,7,15,93.5,45.5,1.35,13.0,59.5,70.81,49.62
2016,3,4,7,30,135.0,65.0,1.4,13.0,89.0,109.01,82.45
2016,3,4,7,45,154.0,86.0,1.5,13.5,121.5,146.27,115.17
2016,3,4,8,0,173.0,107.0,1.6,14.0,154.0,180.71,145.16
2016,3,4,8,15,190.0,126.5,1.75,14.5,187.5,224.61,182.32
2016,3,4,8,30,207.0,146.0,1.9,15.0,221.0,265.2,215.97
2016,3,4,8,45,282.5,157.0,2.05,15.5,274.0,330.72,269.45
2016,3,4,9,0,358.0,168.0,2.2,16.0,327.0,403.43,327.59
2016,3,4,9,15,189.5,181.5,2.35,16.5,266.5,316.09,255.93
2016,3,4,9,30,21.0,195.0,2.5,17.0,206.0,203.79,162.18
2016,3,4,9,45,15.0,196.0,2.65,17.5,204.5,200.59,159.11
2016,3,4,10,0,9.0,197.0,2.8,18.0,203.0,197.01,155.45
2016,3,4,10,15,4.5,178.0,2.8,18.0,181.0,174.0,136.62
2016,3,4,10,30,0.0,159.0,2.8,18.0,159.0,151.13,117.91
2016,3,4,10,45,0.0,160.0,2.85,18.0,160.0,152.02,118.48
2016,3,4,11,0,0.0,161.0,2.9,18.0,161.0,152.93,119.06
2016,3,4,11,15,0.0,150.0,2.8,17.5,150.0,142.03,110.39
2016,3,4,11,30,0.0,139.0,2.7,17.0,139.0,131.22,101.8
2016,3,4,11,45,0.0,106.5,2.65,17.0,106.5,99.7,76.26
2016,3,4,12,0,0.0,74.0,2.6,17.0,74.0,69.01,51.25
2016,3,4,12,15,0.0,114.5,2.65,17.0,114.5,107.42,82.55
2016,3,4,12,30,0.0,155.0,2.7,17.0,155.0,146.9,114.35
2016,3,4,12,45,3.5,180.5,2.75,17.0,183.0,175.49,137.38
2016,3,4,13,0,7.0,206.0,2.8,17.0,211.0,204.38,160.53
2016,3,4,13,15,6.5,202.0,2.8,16.5,206.5,199.85,157.26
2016,3,4,13,30,6.0,198.0,2.8,16.0,202.0,195.34,154.09
2016,3,4,13,45,9.0,209.0,2.85,16.0,215.0,209.16,165.45
2016,3,4,14,0,12.0,220.0,2.9,16.0,228.0,222.98,176.8
2016,3,4,14,15,6.0,131.0,2.7,16.0,135.0,128.53,100.73
2016,3,4,14,30,0.0,42.0,2.5,16.0,42.0,39.07,27.05
2016,3,4,14,45,3.0,109.5,2.35,16.0,111.5,104.98,81.95
2016,3,4,15,0,6.0,177.0,2.2,16.0,181.0,174.5,138.91
2016,3,4,15,15,9.5,172.5,1.95,15.5,178.0,172.58,137.81
2016,3,4,15,30,13.0,168.0,1.7,15.0,175.0,170.43,136.67
2016,3,4,15,45,6.5,99.5,1.45,15.0,103.0,97.36,76.57
2016,3,4,16,0,0.0,31.0,1.2,15.0,31.0,28.77,18.94
2016,3,4,16,15,0.0,26.5,1.1,14.5,26.5,24.58,15.49
2016,3,4,16,30,0.0,22.0,1.0,14.0,22.0,20.4,11.95
2016,3,4,16,45,0.0,17.5,0.95,14.0,17.5,16.22,8.32
2016,3,4,17,0,0.0,13.0,0.9,14.0,13.0,12.04,4.67
2016,3,4,17,15,0.0,9.0,0.95,14.0,9.0,8.33,1.39
2016,3,4,17,30,0.0,5.0,1.0,14.0,5.0,4.62,0.0
2016,3,4,17,45,0.0,2.5,1.1,14.0,2.5,2.31,0.0
2016,3,4,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,9.0,2.8,13.5,9.0,8.58,0.0
2016,3,5,7,0,0.0,18.0,3.1,14.0,18.0,16.7,6.81
2016,3,5,7,15,0.0,34.5,3.2,14.0,34.5,32.19,21.14
2016,3,5,7,30,0.0,51.0,3.3,14.0,51.0,48.02,35.06
2016,3,5,7,45,0.0,69.5,3.45,14.5,69.5,65.89,50.49
2016,3,5,8,0,0.0,88.0,3.6,15.0,88.0,83.82,65.72
2016,3,5,8,15,0.5,106.5,3.6,15.0,106.5,102.03,81.05
2016,3,5,8,30,1.0,125.0,3.6,15.0,125.0,120.38,96.26
2016,3,5,8,45,0.5,111.5,3.65,15.0,111.5,105.86,83.88
2016,3,5,9,0,0.0,98.0,3.7,15.0,98.0,91.92,72.0
2016,3,5,9,15,0.5,131.0,3.75,15.0,131.5,124.59,98.98
2016,3,5,9,30,1.0,164.0,3.8,15.0,165.0,157.77,126.0
2016,3,5,9,45,13.5,196.0,3.9,15.5,204.0,199.32,159.63
2016,3,5,10,0,26.0,228.0,4.0,16.0,243.0,242.18,193.81
2016,3,5,10,15,13.0,177.0,4.25,16.5,184.5,179.87,142.67
2016,3,5,10,30,0.0,126.0,4.5,17.0,126.0,118.59,92.13
2016,3,5,10,45,0.0,136.0,4.75,17.5,136.0,128.32,99.78
2016,3,5,11,0,0.0,146.0,5.0,18.0,146.0,138.09,107.36
2016,3,5,11,15,4.0,180.0,5.1,18.0,183.0,175.39,137.43
2016,3,5,11,30,8.0,214.0,5.2,18.0,220.0,213.31,167.73
2016,3,5,11,45,4.0,183.5,5.3,18.5,187.0,178.9,139.72
2016,3,5,12,0,0.0,153.0,5.4,19.0,154.0,144.9,112.08
2016,3,5,12,15,0.0,127.5,5.35,18.5,128.0,119.99,92.25
2016,3,5,12,30,0.0,102.0,5.3,18.0,102.0,95.39,72.52
2016,3,5,12,45,0.0,99.5,5.3,18.0,99.5,92.99,70.6
2016,3,5,13,0,0.0,97.0,5.3,18.0,97.0,90.59,68.68
2016,3,5,13,15,0.0,95.0,5.35,17.5,95.0,88.66,67.3
2016,3,5,13,30,0.0,93.0,5.4,17.0,93.0,86.76,65.95
2016,3,5,13,45,39.5,196.5,5.5,17.0,222.5,232.19,185.53
2016,3,5,14,0,79.0,300.0,5.6,17.0,352.0,378.44,302.48
2016,3,5,14,15,39.5,191.0,5.85,16.5,217.0,224.34,179.71
2016,3,5,14,30,0.0,82.0,6.1,16.0,82.0,76.41,58.03
2016,3,5,14,45,0.0,57.0,6.35,16.0,57.0,53.05,38.78
2016,3,5,15,0,0.0,32.0,6.6,16.0,32.0,29.74,19.36
2016,3,5,15,15,0.0,33.5,6.75,15.5,33.5,31.13,20.65
2016,3,5,15,30,0.0,35.0,6.9,15.0,35.0,32.51,21.94
2016,3,5,15,45,0.0,23.0,7.05,15.0,23.0,21.35,12.52
2016,3,5,16,0,0.0,11.0,7.2,15.0,11.0,10.2,3.05
2016,3,5,16,15,0.0,9.5,7.25,14.5,9.5,8.8,1.89
2016,3,5,16,30,0.0,8.0,7.3,14.0,8.0,7.41,0.71
2016,3,5,16,45,0.0,6.5,7.35,14.0,6.5,6.02,0.0
2016,3,5,17,0,0.0,5.0,7.4,14.0,5.0,4.63,0.0
2016,3,5,17,15,0.0,3.5,7.3,14.0,3.5,3.24,0.0
2016,3,5,17,30,0.0,2.0,7.2,14.0,2.0,1.85,0.0
2016,3,5,17,45,0.0,1.0,7.1,14.0,1.0,0.92,0.0
2016,3,5,18,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,6,45,78.5,18.0,1.5,9.5,24.5,24.8,0.0
2016,3,6,7,0,157.0,36.0,1.6,10.0,49.0,67.84,40.77
2016,3,6,7,15,272.0,50.5,1.8,10.5,93.0,119.0,83.97
2016,3,6,7,30,387.0,65.0,2.0,11.0,137.0,184.43,139.31
2016,3,6,7,45,471.0,74.0,2.25,11.5,188.0,248.94,195.89
2016,3,6,8,0,555.0,83.0,2.5,12.0,239.0,321.7,259.11
2016,3,6,8,15,605.0,90.0,2.6,12.0,289.5,385.51,314.73
2016,3,6,8,30,655.0,97.0,2.7,12.0,340.0,453.59,372.46
2016,3,6,8,45,329.5,125.5,2.85,12.5,248.0,332.13,274.62
2016,3,6,9,0,4.0,154.0,3.0,13.0,156.0,150.3,121.03
2016,3,6,9,15,75.5,196.5,3.05,13.0,236.5,248.86,203.7
2016,3,6,9,30,147.0,239.0,3.1,13.0,317.0,358.01,292.39
2016,3,6,9,45,190.0,254.5,3.2,13.5,362.5,413.4,335.86
2016,3,6,10,0,233.0,270.0,3.3,14.0,408.0,471.7,381.1
2016,3,6,10,15,210.0,288.0,3.3,14.0,418.0,480.97,386.73
2016,3,6,10,30,187.0,306.0,3.3,14.0,428.0,488.09,390.85
2016,3,6,10,45,143.0,315.0,3.35,14.0,410.5,464.65,371.07
2016,3,6,11,0,99.0,324.0,3.4,14.0,393.0,425.52,339.3
2016,3,6,11,15,49.5,196.0,3.4,14.0,230.5,242.04,194.2
2016,3,6,11,30,0.0,68.0,3.4,14.0,68.0,63.4,47.16
2016,3,6,11,45,438.0,99.5,3.45,14.0,419.5,546.2,446.04
2016,3,6,12,0,876.0,131.0,3.5,14.0,771.0,1003.09,778.68
2016,3,6,12,15,685.5,203.5,3.55,14.0,704.5,908.6,708.62
2016,3,6,12,30,495.0,276.0,3.6,14.0,638.0,799.07,626.97
2016,3,6,12,45,390.5,307.5,3.7,14.0,591.5,717.76,566.22
2016,3,6,13,0,286.0,339.0,3.8,14.0,545.0,650.32,513.95
2016,3,6,13,15,283.0,333.5,3.85,14.0,534.0,637.04,504.86
2016,3,6,13,30,280.0,328.0,3.9,14.0,523.0,622.61,494.59
2016,3,6,13,45,259.0,318.5,3.95,14.0,494.5,586.56,467.61
2016,3,6,14,0,238.0,309.0,4.0,14.0,466.0,538.16,431.27
2016,3,6,14,15,300.0,282.0,4.05,14.0,470.5,564.63,454.14
2016,3,6,14,30,362.0,255.0,4.1,14.0,475.0,573.92,463.56
2016,3,6,14,45,213.5,245.5,4.15,14.0,373.5,424.88,345.27
2016,3,6,15,0,65.0,236.0,4.2,14.0,272.0,288.23,233.64
2016,3,6,15,15,35.5,198.5,4.1,13.5,218.0,224.84,182.63
2016,3,6,15,30,6.0,161.0,4.0,13.0,164.0,158.47,128.03
2016,3,6,15,45,4.5,148.0,3.95,12.5,150.5,144.68,117.16
2016,3,6,16,0,3.0,135.0,3.9,12.0,137.0,131.11,106.26
2016,3,6,16,15,1.5,117.0,3.75,11.5,118.0,112.64,91.05
2016,3,6,16,30,0.0,99.0,3.6,11.0,99.0,94.41,75.8
2016,3,6,16,45,0.0,79.5,3.45,11.0,79.5,75.45,59.51
2016,3,6,17,0,0.0,60.0,3.3,11.0,60.0,56.57,43.06
2016,3,6,17,15,0.0,43.0,3.3,10.5,43.0,40.26,28.72
2016,3,6,17,30,0.0,26.0,3.3,10.0,26.0,24.14,14.38
2016,3,6,17,45,0.0,13.0,3.3,10.0,13.0,12.05,0.87
2016,3,6,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,6,45,13.5,15.0,1.7,7.5,16.5,15.52,0.0
2016,3,7,7,0,27.0,30.0,1.8,8.0,33.0,33.66,20.21
2016,3,7,7,15,49.5,51.0,1.95,8.0,59.0,64.06,47.14
2016,3,7,7,30,72.0,72.0,2.1,8.0,85.0,95.36,74.71
2016,3,7,7,45,85.0,93.5,2.3,8.5,114.5,126.66,102.46
2016,3,7,8,0,98.0,115.0,2.5,9.0,144.0,159.52,131.17
2016,3,7,8,15,107.0,136.0,2.6,9.0,172.5,191.47,158.88
2016,3,7,8,30,116.0,157.0,2.7,9.0,201.0,224.38,186.91
2016,3,7,8,45,158.0,177.5,2.85,9.0,245.5,276.35,230.73
2016,3,7,9,0,200.0,198.0,3.0,9.0,290.0,332.41,277.36
2016,3,7,9,15,399.5,173.5,3.0,9.0,379.0,466.04,388.49
2016,3,7,9,30,599.0,149.0,3.0,9.0,468.0,605.1,500.51
2016,3,7,9,45,439.0,207.5,3.0,9.5,450.5,569.66,467.54
2016,3,7,10,0,279.0,266.0,3.0,10.0,433.0,514.61,419.7
2016,3,7,10,15,243.5,287.0,3.0,10.0,438.5,507.53,413.07
2016,3,7,10,30,208.0,308.0,3.0,10.0,444.0,508.26,411.95
2016,3,7,10,45,104.0,202.5,3.05,10.5,270.5,305.87,249.98
2016,3,7,11,0,0.0,97.0,3.1,11.0,97.0,90.56,70.42
2016,3,7,11,15,0.0,122.5,3.15,11.0,122.5,115.12,90.96
2016,3,7,11,30,0.0,148.0,3.2,11.0,148.0,139.95,111.36
2016,3,7,11,45,83.5,255.5,3.3,11.0,317.0,339.21,275.73
2016,3,7,12,0,167.0,363.0,3.4,11.0,486.0,553.14,442.96
2016,3,7,12,15,145.0,362.0,3.45,11.0,469.0,531.36,424.52
2016,3,7,12,30,123.0,361.0,3.5,11.0,452.0,508.88,406.79
2016,3,7,12,45,120.5,356.5,3.6,11.0,445.0,500.69,400.85
2016,3,7,13,0,118.0,352.0,3.7,11.0,438.0,491.99,394.5
2016,3,7,13,15,132.0,346.0,3.7,11.0,440.5,496.56,398.85
2016,3,7,13,30,146.0,340.0,3.7,11.0,443.0,500.14,402.42
2016,3,7,13,45,90.5,306.0,3.7,11.0,369.5,396.4,320.44
2016,3,7,14,0,35.0,272.0,3.7,11.0,296.0,308.54,249.53
2016,3,7,14,15,17.5,192.5,3.7,11.0,204.5,199.19,161.19
2016,3,7,14,30,0.0,113.0,3.7,11.0,113.0,105.97,83.88
2016,3,7,14,45,0.0,93.0,3.7,11.0,93.0,86.72,67.99
2016,3,7,15,0,0.0,73.0,3.7,11.0,73.0,67.97,52.34
2016,3,7,15,15,40.5,139.5,3.5,11.0,159.0,165.36,135.61
2016,3,7,15,30,81.0,206.0,3.3,11.0,245.0,261.08,215.44
2016,3,7,15,45,353.5,158.0,3.15,11.0,302.0,381.51,317.54
2016,3,7,16,0,626.0,110.0,3.0,11.0,359.0,469.49,388.15
2016,3,7,16,15,581.0,102.5,2.55,10.5,310.0,404.03,332.29
2016,3,7,16,30,536.0,95.0,2.1,10.0,261.0,342.18,278.88
2016,3,7,16,45,486.5,82.5,1.7,9.5,212.5,275.74,220.74
2016,3,7,17,0,437.0,70.0,1.3,9.0,164.0,216.94,168.04
2016,3,7,17,15,339.5,57.0,1.25,8.5,118.0,151.08,111.1
2016,3,7,17,30,242.0,44.0,1.2,8.0,72.0,97.04,65.24
2016,3,7,17,45,121.0,22.0,1.15,8.0,36.0,40.7,15.16
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,45,165.0,16.0,1.2,6.0,31.5,34.85,0.0
2016,3,8,7,0,330.0,32.0,1.2,7.0,63.0,93.27,56.35
2016,3,8,7,15,436.5,42.0,1.3,7.5,110.5,149.83,105.23
2016,3,8,7,30,543.0,52.0,1.4,8.0,158.0,219.29,165.98
2016,3,8,7,45,603.5,59.5,1.5,9.0,209.5,282.48,222.84
2016,3,8,8,0,664.0,67.0,1.6,10.0,261.0,351.96,283.68
2016,3,8,8,15,705.0,72.5,1.6,10.5,312.0,416.04,338.84
2016,3,8,8,30,746.0,78.0,1.6,11.0,363.0,482.04,393.52
2016,3,8,8,45,759.0,87.0,1.6,11.5,408.5,539.59,439.46
2016,3,8,9,0,772.0,96.0,1.6,12.0,454.0,598.44,484.55
2016,3,8,9,15,793.0,99.5,1.6,12.0,497.5,652.13,525.41
2016,3,8,9,30,814.0,103.0,1.6,12.0,541.0,707.23,565.83
2016,3,8,9,45,705.5,139.5,1.65,12.5,538.5,703.07,559.77
2016,3,8,10,0,597.0,176.0,1.7,13.0,536.0,684.4,543.0
2016,3,8,10,15,724.0,147.0,1.75,13.0,606.5,780.47,613.77
2016,3,8,10,30,851.0,118.0,1.8,13.0,677.0,876.87,680.07
2016,3,8,10,45,861.0,118.0,1.9,13.0,701.0,909.53,701.68
2016,3,8,11,0,871.0,118.0,2.0,13.0,725.0,939.28,722.01
2016,3,8,11,15,636.5,215.5,2.0,13.0,664.5,850.74,659.3
2016,3,8,11,30,402.0,313.0,2.0,13.0,604.0,729.17,567.18
2016,3,8,11,45,363.0,327.0,2.0,13.0,592.5,712.47,554.88
2016,3,8,12,0,324.0,341.0,2.0,13.0,581.0,693.44,539.91
2016,3,8,12,15,181.5,327.5,1.95,13.0,462.0,527.59,414.83
2016,3,8,12,30,39.0,314.0,1.9,13.0,343.0,360.91,284.59
2016,3,8,12,45,20.5,243.0,1.85,13.0,258.5,254.46,202.01
2016,3,8,13,0,2.0,172.0,1.8,13.0,174.0,165.43,130.64
2016,3,8,13,15,1.0,149.5,1.85,12.5,150.5,142.33,112.43
2016,3,8,13,30,0.0,127.0,1.9,12.0,127.0,119.46,94.03
2016,3,8,13,45,27.0,209.0,2.0,12.0,227.0,233.91,188.34
2016,3,8,14,0,54.0,291.0,2.1,12.0,327.0,345.71,277.57
2016,3,8,14,15,27.0,223.5,2.15,12.0,241.5,248.07,199.46
2016,3,8,14,30,0.0,156.0,2.2,12.0,156.0,148.09,118.06
2016,3,8,14,45,61.5,204.0,2.3,12.0,238.5,252.34,205.65
2016,3,8,15,0,123.0,252.0,2.4,12.0,321.0,357.15,290.89
2016,3,8,15,15,61.5,196.5,2.2,11.5,231.0,240.03,195.9
2016,3,8,15,30,0.0,141.0,2.0,11.0,141.0,134.17,108.1
2016,3,8,15,45,64.5,155.5,1.8,11.0,181.5,193.21,158.97
2016,3,8,16,0,129.0,170.0,1.6,11.0,222.0,247.79,204.27
2016,3,8,16,15,120.0,149.0,1.35,10.5,192.5,214.0,176.01
2016,3,8,16,30,111.0,128.0,1.1,10.0,163.0,181.11,148.31
2016,3,8,16,45,99.0,106.0,0.85,10.0,133.0,147.0,118.83
2016,3,8,17,0,87.0,84.0,0.6,10.0,103.0,114.28,90.15
2016,3,8,17,15,67.0,62.5,0.55,9.5,75.0,81.55,61.72
2016,3,8,17,30,47.0,41.0,0.5,9.0,47.0,51.3,35.39
2016,3,8,17,45,23.5,20.5,0.5,9.0,23.5,23.67,8.97
2016,3,8,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,2.5,1.75,9.5,2.5,2.31,0.0
2016,3,9,7,0,0.0,5.0,1.9,10.0,5.0,4.62,0.0
2016,3,9,7,15,0.0,8.5,1.95,10.0,8.5,7.87,1.07
2016,3,9,7,30,0.0,12.0,2.0,10.0,12.0,11.11,3.99
2016,3,9,7,45,0.0,16.5,2.15,10.5,16.5,15.29,7.67
2016,3,9,8,0,0.0,21.0,2.3,11.0,21.0,19.47,11.3
2016,3,9,8,15,0.0,25.0,2.35,11.5,25.0,23.19,14.48
2016,3,9,8,30,0.0,29.0,2.4,12.0,29.0,26.92,17.62
2016,3,9,8,45,0.0,70.5,2.5,12.5,70.5,65.6,50.56
2016,3,9,9,0,0.0,112.0,2.6,13.0,112.0,105.47,83.84
2016,3,9,9,15,3.0,145.5,2.6,13.0,147.5,140.39,112.66
2016,3,9,9,30,6.0,179.0,2.6,13.0,183.0,176.0,141.68
2016,3,9,9,45,62.5,230.5,2.6,13.5,268.5,280.78,227.36
2016,3,9,10,0,119.0,282.0,2.6,14.0,354.0,394.77,317.25
2016,3,9,10,15,147.5,298.5,2.6,14.5,392.5,440.95,352.03
2016,3,9,10,30,176.0,315.0,2.6,15.0,431.0,488.55,387.65
2016,3,9,10,45,168.0,327.5,2.6,15.5,442.0,500.36,394.77
2016,3,9,11,0,160.0,340.0,2.6,16.0,453.0,511.16,401.29
2016,3,9,11,15,130.5,345.0,2.6,16.0,438.5,492.59,386.0
2016,3,9,11,30,101.0,350.0,2.6,16.0,424.0,458.78,359.5
2016,3,9,11,45,241.0,338.5,2.6,16.5,518.0,608.85,474.67
2016,3,9,12,0,381.0,327.0,2.6,17.0,612.0,732.94,566.04
2016,3,9,12,15,293.0,347.0,2.6,17.0,566.0,671.38,518.27
2016,3,9,12,30,205.0,367.0,2.6,17.0,520.0,594.23,460.13
2016,3,9,12,45,144.5,356.5,2.65,17.5,464.5,523.12,406.03
2016,3,9,13,0,84.0,346.0,2.7,18.0,409.0,438.52,341.03
2016,3,9,13,15,72.5,332.5,2.65,18.0,385.5,411.62,320.96
2016,3,9,13,30,61.0,319.0,2.6,18.0,362.0,384.9,300.65
2016,3,9,13,45,35.0,266.0,2.6,18.0,290.5,302.1,236.86
2016,3,9,14,0,9.0,213.0,2.6,18.0,219.0,212.64,166.56
2016,3,9,14,15,23.5,234.0,2.55,18.0,249.0,246.25,194.08
2016,3,9,14,30,38.0,255.0,2.5,18.0,279.0,290.22,229.15
2016,3,9,14,45,134.5,252.5,2.45,18.0,329.0,371.22,295.14
2016,3,9,15,0,231.0,250.0,2.4,18.0,379.0,433.64,345.28
2016,3,9,15,15,136.0,223.0,2.2,17.5,297.5,328.6,262.51
2016,3,9,15,30,41.0,196.0,2.0,17.0,216.0,223.93,178.75
2016,3,9,15,45,24.5,169.5,1.85,17.0,181.0,178.11,142.14
2016,3,9,16,0,8.0,143.0,1.7,17.0,146.0,141.54,112.45
2016,3,9,16,15,4.0,125.0,1.5,16.5,126.5,121.6,96.47
2016,3,9,16,30,0.0,107.0,1.3,16.0,107.0,102.16,80.64
2016,3,9,16,45,0.0,87.5,1.1,15.5,87.5,83.22,64.95
2016,3,9,17,0,0.0,68.0,0.9,15.0,68.0,64.36,48.99
2016,3,9,17,15,0.0,49.5,0.9,14.5,49.5,46.56,33.67
2016,3,9,17,30,0.0,31.0,0.9,14.0,31.0,28.82,18.2
2016,3,9,17,45,0.0,17.5,0.9,13.5,17.5,16.24,5.34
2016,3,9,18,0,0.0,4.0,0.9,13.0,4.0,3.81,0.0
2016,3,9,18,15,0.0,2.0,0.9,12.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,10,6,45,73.5,18.5,2.5,11.0,26.0,26.97,3.66
2016,3,10,7,0,147.0,37.0,2.7,12.0,52.0,65.08,41.37
2016,3,10,7,15,193.5,56.0,2.8,12.5,88.0,105.2,75.95
2016,3,10,7,30,240.0,75.0,2.9,13.0,124.0,151.03,115.9
2016,3,10,7,45,269.0,94.0,3.0,13.5,163.0,196.19,155.84
2016,3,10,8,0,298.0,113.0,3.1,14.0,202.0,244.54,197.84
2016,3,10,8,15,321.5,128.5,3.3,14.5,240.5,289.51,236.32
2016,3,10,8,30,345.0,144.0,3.5,15.0,279.0,336.59,275.61
2016,3,10,8,45,175.5,152.5,3.7,15.5,222.0,259.55,212.18
2016,3,10,9,0,6.0,161.0,3.9,16.0,165.0,158.07,126.16
2016,3,10,9,15,3.0,122.5,4.0,16.0,124.5,117.53,92.6
2016,3,10,9,30,0.0,84.0,4.1,16.0,84.0,78.25,59.83
2016,3,10,9,45,3.5,141.0,4.2,16.5,143.0,136.02,107.2
2016,3,10,10,0,7.0,198.0,4.3,17.0,202.0,195.66,155.06
2016,3,10,10,15,57.5,255.5,4.3,17.0,294.0,307.36,245.26
2016,3,10,10,30,108.0,313.0,4.3,17.0,386.0,415.69,330.41
2016,3,10,10,45,496.5,211.0,4.3,17.5,560.0,689.71,547.84
2016,3,10,11,0,885.0,109.0,4.3,18.0,734.0,937.97,726.46
2016,3,10,11,15,676.0,198.0,4.2,18.0,682.0,871.48,676.44
2016,3,10,11,30,467.0,287.0,4.1,18.0,630.0,775.93,602.47
2016,3,10,11,45,467.5,289.0,4.1,18.5,636.5,784.45,607.79
2016,3,10,12,0,468.0,291.0,4.1,19.0,643.0,790.79,610.93
2016,3,10,12,15,234.0,200.5,4.05,19.0,376.5,450.79,356.98
2016,3,10,12,30,0.0,110.0,4.0,19.0,110.0,103.08,77.96
2016,3,10,12,45,0.0,103.0,3.95,19.0,103.0,96.36,72.89
2016,3,10,13,0,0.0,96.0,3.9,19.0,96.0,89.66,67.51
2016,3,10,13,15,183.0,204.5,3.75,18.5,335.0,399.57,319.3
2016,3,10,13,30,366.0,313.0,3.6,18.0,574.0,684.9,535.55
2016,3,10,13,45,183.0,201.0,3.45,18.0,331.5,387.57,308.48
2016,3,10,14,0,0.0,89.0,3.3,18.0,89.0,83.0,62.4
2016,3,10,14,15,0.0,95.0,3.1,18.0,95.0,88.62,67.36
2016,3,10,14,30,0.0,101.0,2.9,18.0,101.0,94.37,72.18
2016,3,10,14,45,0.0,80.5,2.75,18.0,80.5,75.0,56.46
2016,3,10,15,0,0.0,60.0,2.6,18.0,60.0,55.84,40.82
2016,3,10,15,15,0.0,53.5,2.35,17.5,53.5,49.76,35.99
2016,3,10,15,30,0.0,47.0,2.1,17.0,47.0,43.69,31.11
2016,3,10,15,45,0.0,38.0,1.9,17.0,38.0,35.3,24.17
2016,3,10,16,0,0.0,29.0,1.7,17.0,29.0,26.92,17.18
2016,3,10,16,15,0.0,25.0,1.5,16.5,25.0,23.19,14.12
2016,3,10,16,30,0.0,21.0,1.3,16.0,21.0,19.47,11.01
2016,3,10,16,45,0.0,17.0,1.15,15.5,17.0,15.75,7.86
2016,3,10,17,0,0.0,13.0,1.0,15.0,13.0,12.04,4.66
2016,3,10,17,15,0.0,9.5,1.05,14.5,9.5,8.79,1.82
2016,3,10,17,30,0.0,6.0,1.1,14.0,6.0,5.55,0.0
2016,3,10,17,45,0.0,3.0,1.2,13.5,3.0,2.77,0.0
2016,3,10,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,4.8,12.0,3.0,2.77,0.0
2016,3,11,7,0,0.0,6.0,5.0,12.0,6.0,5.55,0.0
2016,3,11,7,15,0.0,9.5,4.9,11.5,9.5,8.79,1.84
2016,3,11,7,30,0.0,13.0,4.8,11.0,13.0,12.04,4.75
2016,3,11,7,45,0.0,17.5,4.7,11.0,17.5,16.22,8.44
2016,3,11,8,0,0.0,22.0,4.6,11.0,22.0,20.4,12.08
2016,3,11,8,15,0.0,26.0,4.55,11.0,26.0,24.12,15.29
2016,3,11,8,30,0.0,30.0,4.5,11.0,30.0,27.85,18.46
2016,3,11,8,45,0.0,36.0,4.45,11.0,36.0,33.44,23.21
2016,3,11,9,0,0.0,42.0,4.4,11.0,42.0,39.03,27.93
2016,3,11,9,15,0.0,74.0,4.45,11.5,74.0,68.89,53.18
2016,3,11,9,30,0.0,106.0,4.5,12.0,106.0,99.27,78.47
2016,3,11,9,45,0.5,136.5,4.6,12.5,137.0,129.27,103.11
2016,3,11,10,0,1.0,167.0,4.7,13.0,168.0,159.67,127.75
2016,3,11,10,15,36.0,236.0,4.9,13.0,260.5,268.17,217.13
2016,3,11,10,30,71.0,305.0,5.1,13.0,353.0,374.57,302.75
2016,3,11,10,45,172.5,320.0,5.3,13.5,441.5,495.81,400.28
2016,3,11,11,0,274.0,335.0,5.5,14.0,530.0,622.66,499.55
2016,3,11,11,15,137.0,207.5,5.55,13.5,305.0,347.1,282.65
2016,3,11,11,30,0.0,80.0,5.6,13.0,80.0,74.63,56.6
2016,3,11,11,45,0.0,116.5,5.65,13.0,117.0,109.32,85.39
2016,3,11,12,0,0.0,153.0,5.7,13.0,154.0,144.73,114.44
2016,3,11,12,15,0.0,151.5,5.6,13.0,152.0,143.27,113.18
2016,3,11,12,30,0.0,150.0,5.5,13.0,150.0,141.8,111.98
2016,3,11,12,45,72.0,258.0,5.4,13.0,311.5,330.75,267.75
2016,3,11,13,0,144.0,366.0,5.3,13.0,473.0,531.2,426.1
2016,3,11,13,15,72.0,253.5,5.4,13.0,307.0,324.21,261.98
2016,3,11,13,30,0.0,141.0,5.5,13.0,141.0,133.02,104.9
2016,3,11,13,45,0.0,87.5,5.65,13.0,87.5,81.62,62.67
2016,3,11,14,0,0.0,34.0,5.8,13.0,34.0,31.65,20.99
2016,3,11,14,15,0.0,72.5,5.7,12.5,72.5,67.56,51.28
2016,3,11,14,30,0.0,111.0,5.6,12.0,111.0,103.99,82.0
2016,3,11,14,45,0.0,128.0,5.55,12.0,128.0,120.53,95.99
2016,3,11,15,0,0.0,145.0,5.5,12.0,145.0,137.36,110.26
2016,3,11,15,15,0.0,135.5,5.25,11.5,135.5,128.18,103.04
2016,3,11,15,30,0.0,126.0,5.0,11.0,126.0,119.04,95.83
2016,3,11,15,45,0.0,97.0,4.8,10.5,97.0,90.86,72.37
2016,3,11,16,0,0.0,68.0,4.6,10.0,68.0,63.26,49.08
2016,3,11,16,15,0.0,59.0,4.35,9.5,59.0,54.86,42.06
2016,3,11,16,30,0.0,50.0,4.1,9.0,50.0,46.46,34.93
2016,3,11,16,45,0.0,40.5,3.9,9.0,40.5,37.61,27.23
2016,3,11,17,0,0.0,31.0,3.7,9.0,31.0,28.76,19.43
2016,3,11,17,15,0.0,23.0,3.55,8.5,23.0,21.32,12.82
2016,3,11,17,30,0.0,15.0,3.4,8.0,15.0,13.9,6.15
2016,3,11,17,45,0.0,8.5,3.3,8.0,8.5,7.87,0.19
2016,3,11,18,0,0.0,2.0,3.2,8.0,2.0,1.91,0.0
2016,3,11,18,15,0.0,1.0,3.25,8.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,16.0,1.85,7.5,16.0,14.84,3.65
2016,3,12,7,0,0.0,32.0,2.1,8.0,32.0,29.86,19.46
2016,3,12,7,15,1.5,53.5,2.25,8.0,54.0,50.93,38.23
2016,3,12,7,30,3.0,75.0,2.4,8.0,76.0,72.27,57.15
2016,3,12,7,45,11.5,96.0,2.6,8.5,100.0,95.88,77.57
2016,3,12,8,0,20.0,117.0,2.8,9.0,124.0,120.55,98.68
2016,3,12,8,15,28.0,137.0,2.9,9.5,147.5,149.46,123.08
2016,3,12,8,30,36.0,157.0,3.0,10.0,171.0,175.7,144.86
2016,3,12,8,45,51.5,181.0,3.2,10.5,204.0,211.52,174.43
2016,3,12,9,0,67.0,205.0,3.4,11.0,237.0,248.99,204.97
2016,3,12,9,15,48.5,212.0,3.45,11.0,236.5,246.46,202.01
2016,3,12,9,30,30.0,219.0,3.5,11.0,236.0,242.23,197.63
2016,3,12,9,45,38.5,241.0,3.6,11.5,264.5,273.27,222.31
2016,3,12,10,0,47.0,263.0,3.7,12.0,293.0,305.04,247.19
2016,3,12,10,15,27.0,234.5,3.75,12.0,252.0,258.85,209.05
2016,3,12,10,30,7.0,206.0,3.8,12.0,211.0,203.52,163.37
2016,3,12,10,45,7.0,207.5,3.85,12.0,212.5,205.08,164.52
2016,3,12,11,0,7.0,209.0,3.9,12.0,214.0,206.64,165.6
2016,3,12,11,15,6.0,199.0,3.9,12.0,203.5,195.77,156.59
2016,3,12,11,30,5.0,189.0,3.9,12.0,193.0,184.93,147.65
2016,3,12,11,45,6.0,198.0,3.9,12.0,203.0,194.87,155.69
2016,3,12,12,0,7.0,207.0,3.9,12.0,213.0,204.84,163.73
2016,3,12,12,15,3.5,159.0,3.95,12.0,162.0,153.98,122.24
2016,3,12,12,30,0.0,111.0,4.0,12.0,111.0,104.04,81.15
2016,3,12,12,45,0.0,81.5,4.05,12.0,81.5,76.05,58.04
2016,3,12,13,0,0.0,52.0,4.1,12.0,52.0,48.47,35.09
2016,3,12,13,15,0.0,50.5,4.2,12.0,50.5,47.07,33.95
2016,3,12,13,30,0.0,49.0,4.3,12.0,49.0,45.66,32.8
2016,3,12,13,45,0.0,60.5,4.4,12.5,60.5,56.38,41.76
2016,3,12,14,0,0.0,72.0,4.5,13.0,72.0,67.11,50.69
2016,3,12,14,15,1.5,127.5,4.5,13.0,128.5,121.19,95.77
2016,3,12,14,30,3.0,183.0,4.5,13.0,185.0,177.11,141.99
2016,3,12,14,45,1.5,130.5,4.5,13.0,131.5,124.1,98.48
2016,3,12,15,0,0.0,78.0,4.5,13.0,78.0,72.65,55.75
2016,3,12,15,15,0.0,83.0,4.3,13.0,83.0,77.31,59.86
2016,3,12,15,30,0.0,88.0,4.1,13.0,88.0,82.03,64.01
2016,3,12,15,45,0.0,73.0,3.9,13.0,73.0,67.94,52.29
2016,3,12,16,0,0.0,58.0,3.7,13.0,58.0,53.93,40.55
2016,3,12,16,15,0.0,50.5,3.55,12.5,50.5,46.93,34.76
2016,3,12,16,30,0.0,43.0,3.4,12.0,43.0,39.94,28.89
2016,3,12,16,45,0.0,35.0,3.25,12.0,35.0,32.48,22.47
2016,3,12,17,0,0.0,27.0,3.1,12.0,27.0,25.04,15.98
2016,3,12,17,15,0.0,20.0,3.05,11.5,20.0,18.54,10.25
2016,3,12,17,30,0.0,13.0,3.0,11.0,13.0,12.04,4.49
2016,3,12,17,45,0.0,7.5,3.0,11.0,7.5,6.94,0.0
2016,3,12,18,0,0.0,2.0,3.0,11.0,2.0,1.91,0.0
2016,3,12,18,15,0.0,1.0,3.0,11.0,1.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,19.0,2.7,11.5,19.0,17.64,6.32
2016,3,13,7,0,0.0,38.0,2.9,12.0,38.0,35.74,24.08
2016,3,13,7,15,9.5,59.0,2.9,12.0,61.5,58.26,43.59
2016,3,13,7,30,19.0,80.0,2.9,12.0,85.0,84.26,66.11
2016,3,13,7,45,28.0,101.5,2.95,12.5,110.0,110.3,88.41
2016,3,13,8,0,37.0,123.0,3.0,13.0,135.0,137.5,111.38
2016,3,13,8,15,45.0,143.5,3.0,13.0,160.5,164.28,133.88
2016,3,13,8,30,53.0,164.0,3.0,13.0,186.0,192.01,156.87
2016,3,13,8,45,26.5,113.5,3.05,13.0,124.5,126.08,101.6
2016,3,13,9,0,0.0,63.0,3.1,13.0,63.0,58.61,44.24
2016,3,13,9,15,0.0,69.5,3.15,13.0,69.5,64.69,49.27
2016,3,13,9,30,0.0,76.0,3.2,13.0,76.0,70.78,54.24
2016,3,13,9,45,0.0,89.5,3.3,13.0,89.5,83.42,64.66
2016,3,13,10,0,0.0,103.0,3.4,13.0,103.0,96.28,75.2
2016,3,13,10,15,0.0,129.5,3.45,13.0,129.5,121.85,96.17
2016,3,13,10,30,0.0,156.0,3.5,13.0,156.0,147.69,117.18
2016,3,13,10,45,0.0,123.5,3.6,13.0,123.5,116.02,91.01
2016,3,13,11,0,0.0,91.0,3.7,13.0,91.0,84.91,65.27
2016,3,13,11,15,0.0,119.0,3.75,13.0,119.0,111.69,87.32
2016,3,13,11,30,0.0,147.0,3.8,13.0,147.0,138.83,109.46
2016,3,13,11,45,5.0,189.5,3.9,13.5,193.5,185.41,147.19
2016,3,13,12,0,10.0,232.0,4.0,14.0,240.0,232.76,184.97
2016,3,13,12,15,13.0,248.5,4.05,14.0,259.0,252.37,200.61
2016,3,13,12,30,16.0,265.0,4.1,14.0,278.0,272.06,216.34
2016,3,13,12,45,12.5,243.5,4.2,14.0,253.5,246.76,196.19
2016,3,13,13,0,9.0,222.0,4.3,14.0,229.0,221.64,176.18
2016,3,13,13,15,14.0,243.5,4.25,14.0,254.0,247.99,197.6
2016,3,13,13,30,19.0,265.0,4.2,14.0,279.0,274.4,218.9
2016,3,13,13,45,13.0,236.5,4.2,14.0,246.0,239.66,191.16
2016,3,13,14,0,7.0,208.0,4.2,14.0,213.0,205.44,163.74
2016,3,13,14,15,7.0,204.0,4.1,14.0,208.5,201.37,160.74
2016,3,13,14,30,7.0,200.0,4.0,14.0,204.0,197.32,157.73
2016,3,13,14,45,3.5,160.5,3.9,14.0,162.5,155.11,123.52
2016,3,13,15,0,0.0,121.0,3.8,14.0,121.0,113.74,89.65
2016,3,13,15,15,0.0,92.0,3.65,13.5,92.0,85.8,66.8
2016,3,13,15,30,0.0,63.0,3.5,13.0,63.0,58.62,44.23
2016,3,13,15,45,0.0,80.5,3.4,13.0,80.5,74.95,58.23
2016,3,13,16,0,0.0,98.0,3.3,13.0,98.0,91.97,72.79
2016,3,13,16,15,0.0,85.5,3.1,13.0,85.5,80.04,62.86
2016,3,13,16,30,0.0,73.0,2.9,13.0,73.0,68.15,52.88
2016,3,13,16,45,0.0,60.0,2.75,13.0,60.0,55.82,42.38
2016,3,13,17,0,0.0,47.0,2.6,13.0,47.0,43.68,31.88
2016,3,13,17,15,0.0,35.0,2.55,13.0,35.0,32.5,22.07
2016,3,13,17,30,0.0,23.0,2.5,13.0,23.0,21.33,12.22
2016,3,13,17,45,0.0,13.5,2.5,13.0,13.5,12.51,3.9
2016,3,13,18,0,0.0,4.0,2.5,13.0,4.0,3.81,0.0
2016,3,13,18,15,0.0,2.0,2.45,13.0,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
