Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,8.5,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,9.0,10.0,9.53,0.0
2016,3,14,6,45,67.5,29.5,1.8,9.5,38.0,38.98,20.17
2016,3,14,7,0,135.0,49.0,2.0,10.0,66.0,76.31,52.7
2016,3,14,7,15,187.5,69.0,2.1,10.0,104.5,118.64,89.02
2016,3,14,7,30,240.0,89.0,2.2,10.0,143.0,167.45,131.68
2016,3,14,7,45,271.5,108.5,2.3,10.0,184.5,214.34,173.35
2016,3,14,8,0,303.0,128.0,2.4,10.0,226.0,264.73,217.39
2016,3,14,8,15,350.5,136.0,2.45,10.0,267.0,313.74,259.62
2016,3,14,8,30,398.0,144.0,2.5,10.0,308.0,374.65,310.78
2016,3,14,8,45,438.0,155.0,2.55,10.5,355.5,432.28,357.58
2016,3,14,9,0,478.0,166.0,2.6,11.0,403.0,492.92,405.63
2016,3,14,9,15,489.0,180.0,2.6,11.0,441.0,539.51,441.84
2016,3,14,9,30,500.0,194.0,2.6,11.0,479.0,585.7,477.02
2016,3,14,9,45,425.5,231.5,2.6,11.5,485.0,590.32,477.1
2016,3,14,10,0,351.0,269.0,2.6,12.0,491.0,577.85,464.35
2016,3,14,10,15,413.5,263.0,2.6,12.0,537.0,647.7,517.73
2016,3,14,10,30,476.0,257.0,2.6,12.0,583.0,710.23,564.43
2016,3,14,10,45,337.5,304.5,2.6,12.5,540.0,639.41,506.45
2016,3,14,11,0,199.0,352.0,2.6,13.0,497.0,559.69,441.91
2016,3,14,11,15,344.5,318.5,2.6,13.0,575.5,677.01,533.48
2016,3,14,11,30,490.0,285.0,2.6,13.0,654.0,798.23,623.76
2016,3,14,11,45,511.5,281.0,2.6,13.5,670.0,820.71,637.83
2016,3,14,12,0,533.0,277.0,2.6,14.0,686.0,841.15,651.25
2016,3,14,12,15,525.0,280.0,2.6,14.0,683.5,838.07,648.6
2016,3,14,12,30,517.0,283.0,2.6,14.0,681.0,832.51,644.51
2016,3,14,12,45,378.0,325.0,2.65,14.0,614.0,727.07,566.1
2016,3,14,13,0,239.0,367.0,2.7,14.0,547.0,622.47,486.85
2016,3,14,13,15,159.0,353.5,2.75,14.0,472.5,528.28,415.77
2016,3,14,13,30,79.0,340.0,2.8,14.0,398.0,423.07,334.43
2016,3,14,13,45,39.5,245.0,2.85,14.0,274.0,282.46,225.08
2016,3,14,14,0,0.0,150.0,2.9,14.0,150.0,141.76,111.49
2016,3,14,14,15,7.0,186.5,2.9,14.0,191.0,183.78,146.33
2016,3,14,14,30,14.0,223.0,2.9,14.0,232.0,226.15,180.9
2016,3,14,14,45,391.5,176.0,2.95,14.0,402.5,507.98,413.93
2016,3,14,15,0,769.0,129.0,3.0,14.0,573.0,723.22,581.63
2016,3,14,15,15,644.0,145.0,2.95,13.5,498.0,618.63,500.46
2016,3,14,15,30,519.0,161.0,2.9,13.0,423.0,518.83,423.16
2016,3,14,15,45,512.0,144.5,2.9,13.0,382.5,469.9,384.92
2016,3,14,16,0,505.0,128.0,2.9,13.0,342.0,420.45,344.86
2016,3,14,16,15,450.0,124.5,2.65,12.5,298.0,360.84,295.41
2016,3,14,16,30,395.0,121.0,2.4,12.0,254.0,306.24,249.16
2016,3,14,16,45,352.5,105.0,2.15,11.5,208.5,249.0,199.99
2016,3,14,17,0,310.0,89.0,1.9,11.0,163.0,196.35,153.9
2016,3,14,17,15,247.5,71.5,1.8,10.5,121.0,138.75,104.12
2016,3,14,17,30,185.0,54.0,1.7,10.0,79.0,92.77,64.86
2016,3,14,17,45,92.5,34.5,1.65,9.5,47.0,48.63,28.65
2016,3,14,18,0,0.0,15.0,1.6,9.0,15.0,13.91,0.0
2016,3,14,18,15,0.0,7.5,1.6,8.5,7.5,7.15,0.0
2016,3,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,15,28.5,6.5,1.05,5.5,7.0,0.0,0.0
2016,3,15,6,30,57.0,13.0,1.1,6.0,14.0,15.7,0.0
2016,3,15,6,45,199.5,28.5,1.15,7.0,51.0,56.01,29.29
2016,3,15,7,0,342.0,44.0,1.2,8.0,88.0,112.74,75.18
2016,3,15,7,15,432.5,54.5,1.25,8.5,137.0,168.88,123.39
2016,3,15,7,30,523.0,65.0,1.3,9.0,186.0,235.86,182.02
2016,3,15,7,45,590.5,70.5,1.4,9.5,238.5,299.63,238.58
2016,3,15,8,0,658.0,76.0,1.5,10.0,291.0,370.38,299.83
2016,3,15,8,15,696.5,81.0,1.6,10.5,342.0,433.14,353.25
2016,3,15,8,30,735.0,86.0,1.7,11.0,393.0,498.7,407.16
2016,3,15,8,45,767.0,89.0,1.8,12.0,442.0,559.41,454.8
2016,3,15,9,0,799.0,92.0,1.9,13.0,491.0,622.5,502.52
2016,3,15,9,15,818.5,95.0,1.95,13.5,535.0,677.82,543.48
2016,3,15,9,30,838.0,98.0,2.0,14.0,579.0,732.43,581.44
2016,3,15,9,45,853.5,99.5,2.15,14.5,617.0,781.24,614.81
2016,3,15,10,0,869.0,101.0,2.3,15.0,655.0,828.36,646.62
2016,3,15,10,15,879.0,103.0,2.35,15.0,687.0,863.3,669.96
2016,3,15,10,30,889.0,105.0,2.4,15.0,719.0,901.3,695.45
2016,3,15,10,45,897.5,105.5,2.5,15.5,743.5,933.49,715.91
2016,3,15,11,0,906.0,106.0,2.6,16.0,768.0,962.59,734.23
2016,3,15,11,15,910.0,107.0,2.65,16.0,784.5,984.73,748.76
2016,3,15,11,30,914.0,108.0,2.7,16.0,801.0,1003.3,761.02
2016,3,15,11,45,917.0,108.0,2.75,16.0,810.0,1016.11,769.55
2016,3,15,12,0,920.0,108.0,2.8,16.0,819.0,1025.13,775.73
2016,3,15,12,15,920.5,108.0,2.85,16.0,819.5,1027.86,777.87
2016,3,15,12,30,921.0,108.0,2.9,16.0,820.0,1026.71,777.61
2016,3,15,12,45,924.0,105.0,2.95,16.5,813.5,1020.76,772.84
2016,3,15,13,0,927.0,102.0,3.0,17.0,807.0,1010.88,765.62
2016,3,15,13,15,923.5,101.0,3.0,17.0,791.0,993.17,754.26
2016,3,15,13,30,920.0,100.0,3.0,17.0,775.0,971.81,740.56
2016,3,15,13,45,914.5,98.5,3.0,17.0,752.0,944.53,722.88
2016,3,15,14,0,909.0,97.0,3.0,17.0,729.0,913.93,702.94
2016,3,15,14,15,900.0,95.0,2.95,16.5,698.0,876.66,679.2
2016,3,15,14,30,891.0,93.0,2.9,16.0,667.0,836.64,653.35
2016,3,15,14,45,879.0,91.0,2.9,16.0,630.0,791.77,622.86
2016,3,15,15,0,867.0,89.0,2.9,16.0,593.0,749.38,593.86
2016,3,15,15,15,849.5,86.0,2.7,15.5,550.0,695.25,555.82
2016,3,15,15,30,832.0,83.0,2.5,15.0,507.0,640.11,514.61
2016,3,15,15,45,809.0,79.5,2.4,15.0,459.0,580.44,468.01
2016,3,15,16,0,786.0,76.0,2.3,15.0,411.0,520.97,420.24
2016,3,15,16,15,752.0,71.5,2.0,14.5,360.0,455.56,366.47
2016,3,15,16,30,718.0,67.0,1.7,14.0,309.0,392.27,312.74
2016,3,15,16,45,669.5,61.0,1.45,13.5,257.0,324.91,254.47
2016,3,15,17,0,621.0,55.0,1.2,13.0,205.0,261.68,198.26
2016,3,15,17,15,539.5,47.0,1.2,12.0,154.5,192.97,138.57
2016,3,15,17,30,458.0,39.0,1.2,11.0,104.0,133.82,87.49
2016,3,15,17,45,317.5,27.5,1.2,10.5,63.5,73.43,39.16
2016,3,15,18,0,177.0,16.0,1.2,10.0,23.0,28.14,0.0
2016,3,15,18,15,88.5,8.0,1.2,9.5,11.5,8.4,0.0
2016,3,15,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,6,15,61.0,7.0,0.9,7.5,9.0,6.67,0.0
2016,3,16,6,30,122.0,14.0,0.9,8.0,18.0,20.72,0.0
2016,3,16,6,45,271.0,27.0,0.95,9.0,57.5,64.59,33.83
2016,3,16,7,0,420.0,40.0,1.0,10.0,97.0,124.15,81.14
2016,3,16,7,15,507.0,49.0,1.2,10.5,147.5,182.87,131.85
2016,3,16,7,30,594.0,58.0,1.4,11.0,198.0,251.92,192.54
2016,3,16,7,45,648.5,64.0,1.6,11.5,251.0,315.63,249.48
2016,3,16,8,0,703.0,70.0,1.8,12.0,304.0,384.78,309.63
2016,3,16,8,15,739.5,75.0,1.9,12.5,356.0,448.38,363.6
2016,3,16,8,30,776.0,80.0,2.0,13.0,408.0,515.09,418.16
2016,3,16,8,45,801.5,84.0,2.1,13.5,456.5,576.28,466.64
2016,3,16,9,0,827.0,88.0,2.2,14.0,505.0,637.97,513.96
2016,3,16,9,15,846.0,91.0,2.25,14.5,549.5,694.22,555.52
2016,3,16,9,30,865.0,94.0,2.3,15.0,594.0,749.64,593.51
2016,3,16,9,45,878.5,96.0,2.35,15.5,632.5,798.51,626.01
2016,3,16,10,0,892.0,98.0,2.4,16.0,671.0,839.91,652.77
2016,3,16,10,15,902.0,100.0,2.4,16.0,703.0,881.23,680.08
2016,3,16,10,30,912.0,102.0,2.4,16.0,735.0,919.89,705.29
2016,3,16,10,45,918.5,103.0,2.45,16.5,760.0,951.39,724.59
2016,3,16,11,0,925.0,104.0,2.5,17.0,785.0,979.62,741.65
2016,3,16,11,15,929.5,105.0,2.5,17.0,801.5,1002.54,756.05
2016,3,16,11,30,934.0,106.0,2.5,17.0,818.0,1021.81,768.12
2016,3,16,11,45,936.0,106.0,2.55,17.5,826.5,1033.79,774.56
2016,3,16,12,0,938.0,106.0,2.6,18.0,835.0,1041.89,778.61
2016,3,16,12,15,938.0,106.0,2.6,18.0,835.0,1044.1,779.9
2016,3,16,12,30,938.0,106.0,2.6,18.0,835.0,1042.35,778.79
2016,3,16,12,45,941.0,102.5,2.6,18.5,828.0,1035.66,773.14
2016,3,16,13,0,944.0,99.0,2.6,19.0,821.0,1024.98,765.07
2016,3,16,13,15,939.5,98.5,2.6,19.0,804.5,1006.56,753.49
2016,3,16,13,30,935.0,98.0,2.6,19.0,788.0,984.46,739.61
2016,3,16,13,45,928.5,96.5,2.6,19.0,763.5,955.86,721.43
2016,3,16,14,0,922.0,95.0,2.6,19.0,739.0,923.94,701.02
2016,3,16,14,15,912.0,93.0,2.55,19.0,707.5,885.35,675.55
2016,3,16,14,30,902.0,91.0,2.5,19.0,676.0,844.04,648.11
2016,3,16,14,45,889.0,89.0,2.5,19.0,637.5,797.91,617.43
2016,3,16,15,0,876.0,87.0,2.5,19.0,599.0,749.79,584.97
2016,3,16,15,15,858.0,84.0,2.35,18.5,555.5,699.31,550.52
2016,3,16,15,30,840.0,81.0,2.2,18.0,512.0,643.41,509.78
2016,3,16,15,45,816.0,78.0,2.05,18.0,463.5,583.26,463.33
2016,3,16,16,0,792.0,75.0,1.9,18.0,415.0,523.4,415.84
2016,3,16,16,15,757.5,70.5,1.65,17.0,364.0,457.37,363.26
2016,3,16,16,30,723.0,66.0,1.4,16.0,313.0,393.53,310.51
2016,3,16,16,45,673.5,60.5,1.2,15.5,260.5,325.53,252.5
2016,3,16,17,0,624.0,55.0,1.0,15.0,208.0,262.64,197.23
2016,3,16,17,15,544.5,47.0,1.0,14.5,157.5,194.22,138.07
2016,3,16,17,30,465.0,39.0,1.0,14.0,107.0,135.11,87.35
2016,3,16,17,45,327.0,27.5,1.0,13.5,65.5,74.54,39.61
2016,3,16,18,0,189.0,16.0,1.0,13.0,24.0,28.99,0.0
2016,3,16,18,15,94.5,8.0,1.0,12.5,12.0,8.43,0.0
2016,3,16,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,15,88.5,7.5,0.95,9.5,10.5,7.5,0.0
2016,3,17,6,30,177.0,15.0,1.0,10.0,21.0,26.09,0.0
2016,3,17,6,45,321.0,27.0,1.05,11.0,62.5,71.47,37.69
2016,3,17,7,0,465.0,39.0,1.1,12.0,104.0,132.65,86.01
2016,3,17,7,15,548.0,47.0,1.15,12.5,155.5,192.32,137.59
2016,3,17,7,30,631.0,55.0,1.2,13.0,207.0,261.77,198.32
2016,3,17,7,45,682.0,60.5,1.3,13.5,260.5,325.55,254.81
2016,3,17,8,0,733.0,66.0,1.4,14.0,314.0,394.61,314.07
2016,3,17,8,15,768.0,70.5,1.45,14.5,366.0,459.29,367.94
2016,3,17,8,30,803.0,75.0,1.5,15.0,418.0,526.2,421.53
2016,3,17,8,45,828.0,78.5,1.6,16.0,467.5,587.91,468.68
2016,3,17,9,0,853.0,82.0,1.7,17.0,517.0,650.01,514.38
2016,3,17,9,15,871.0,84.5,1.65,17.5,561.5,706.17,553.69
2016,3,17,9,30,889.0,87.0,1.6,18.0,606.0,756.93,586.29
2016,3,17,9,45,901.0,89.5,1.6,18.5,644.5,805.62,617.22
2016,3,17,10,0,913.0,92.0,1.6,19.0,683.0,852.22,646.14
2016,3,17,10,15,922.5,93.5,1.55,19.5,715.0,893.23,670.2
2016,3,17,10,30,932.0,95.0,1.5,20.0,747.0,931.46,692.02
2016,3,17,10,45,938.0,96.5,1.45,20.5,771.5,963.53,709.49
2016,3,17,11,0,944.0,98.0,1.4,21.0,796.0,992.24,724.62
2016,3,17,11,15,947.5,98.5,1.3,21.0,812.5,1013.94,735.71
2016,3,17,11,30,951.0,99.0,1.2,21.0,829.0,1031.89,744.39
2016,3,17,11,45,952.0,99.5,1.2,21.5,837.0,1043.56,749.62
2016,3,17,12,0,953.0,100.0,1.2,22.0,845.0,1051.26,752.57
2016,3,17,12,15,953.0,100.0,1.2,22.0,845.0,1053.43,753.72
2016,3,17,12,30,953.0,100.0,1.2,22.0,845.0,1051.57,752.61
2016,3,17,12,45,950.5,100.0,1.2,22.0,836.5,1043.27,747.7
2016,3,17,13,0,948.0,100.0,1.2,22.0,828.0,1031.04,740.56
2016,3,17,13,15,943.5,99.0,1.2,22.0,811.5,1011.92,729.27
2016,3,17,13,30,939.0,98.0,1.2,22.0,795.0,989.1,715.8
2016,3,17,13,45,931.5,97.0,1.25,22.0,770.5,959.98,699.22
2016,3,17,14,0,924.0,96.0,1.3,22.0,746.0,927.59,680.44
2016,3,17,14,15,914.5,94.5,1.3,22.0,714.0,889.84,657.27
2016,3,17,14,30,905.0,93.0,1.3,22.0,682.0,849.33,632.13
2016,3,17,14,45,891.0,91.0,1.3,22.0,643.5,802.24,602.29
2016,3,17,15,0,877.0,89.0,1.3,22.0,605.0,753.22,570.75
2016,3,17,15,15,859.0,86.0,1.25,21.5,561.0,702.64,538.14
2016,3,17,15,30,841.0,83.0,1.2,21.0,517.0,646.61,499.27
2016,3,17,15,45,816.0,80.0,1.2,21.0,468.5,585.73,454.68
2016,3,17,16,0,791.0,77.0,1.2,21.0,420.0,525.24,408.85
2016,3,17,16,15,757.0,72.5,1.1,20.5,368.5,459.44,357.57
2016,3,17,16,30,723.0,68.0,1.0,20.0,317.0,395.77,306.08
2016,3,17,16,45,673.5,62.0,0.95,19.5,264.5,327.57,249.62
2016,3,17,17,0,624.0,56.0,0.9,19.0,212.0,263.7,194.97
2016,3,17,17,15,545.0,48.5,0.95,18.0,161.0,195.87,137.59
2016,3,17,17,30,466.0,41.0,1.0,17.0,110.0,137.27,88.16
2016,3,17,17,45,331.0,29.0,1.05,16.5,68.0,76.45,40.83
2016,3,17,18,0,196.0,17.0,1.1,16.0,26.0,30.48,0.0
2016,3,17,18,15,98.0,8.5,1.1,15.5,13.0,8.9,0.0
2016,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,6,15,90.5,8.5,1.3,9.0,12.5,8.64,0.0
2016,3,18,6,30,181.0,17.0,1.5,10.0,25.0,28.91,0.0
2016,3,18,6,45,318.5,29.0,1.75,11.0,66.5,73.9,40.37
2016,3,18,7,0,456.0,41.0,2.0,12.0,108.0,134.1,88.04
2016,3,18,7,15,537.5,49.5,2.0,12.0,159.0,193.61,140.02
2016,3,18,7,30,619.0,58.0,2.0,12.0,210.0,262.71,201.27
2016,3,18,7,45,330.0,95.5,2.0,12.5,178.5,229.42,183.55
2016,3,18,8,0,41.0,133.0,2.0,13.0,147.0,148.88,120.46
2016,3,18,8,15,71.0,158.5,1.95,13.0,187.0,192.0,156.55
2016,3,18,8,30,101.0,184.0,1.9,13.0,227.0,238.54,194.77
2016,3,18,8,45,132.0,206.5,1.9,13.5,270.5,292.55,238.05
2016,3,18,9,0,163.0,229.0,1.9,14.0,314.0,343.42,277.99
2016,3,18,9,15,411.5,188.5,1.9,14.5,425.5,498.45,402.0
2016,3,18,9,30,660.0,148.0,1.9,15.0,537.0,663.25,527.51
2016,3,18,9,45,367.5,221.0,1.9,15.5,440.0,536.92,425.61
2016,3,18,10,0,75.0,294.0,1.9,16.0,343.0,359.94,283.38
2016,3,18,10,15,493.0,199.0,1.9,16.0,544.5,649.28,512.35
2016,3,18,10,30,911.0,104.0,1.9,16.0,746.0,924.73,705.65
2016,3,18,10,45,917.5,105.5,1.9,16.5,770.5,956.64,721.69
2016,3,18,11,0,924.0,107.0,1.9,17.0,795.0,985.29,738.19
2016,3,18,11,15,928.5,108.0,1.85,17.0,811.5,1008.05,751.51
2016,3,18,11,30,933.0,109.0,1.8,17.0,828.0,1027.17,762.49
2016,3,18,11,45,933.5,110.0,1.8,17.5,836.5,1038.64,767.88
2016,3,18,12,0,934.0,111.0,1.8,18.0,845.0,1046.21,770.94
2016,3,18,12,15,717.5,204.5,1.8,18.0,768.5,952.66,709.68
2016,3,18,12,30,501.0,298.0,1.8,18.0,692.0,834.6,627.18
2016,3,18,12,45,702.0,211.5,1.85,18.0,757.0,938.7,703.74
2016,3,18,13,0,903.0,125.0,1.9,18.0,822.0,1016.19,754.67
2016,3,18,13,15,898.5,124.0,1.9,18.0,806.0,997.64,742.12
2016,3,18,13,30,894.0,123.0,1.9,18.0,790.0,975.56,728.47
2016,3,18,13,45,884.5,122.5,1.95,18.0,765.0,953.58,715.56
2016,3,18,14,0,875.0,122.0,2.0,18.0,740.0,920.64,695.24
2016,3,18,14,15,864.5,120.0,2.05,17.5,708.5,882.34,672.46
2016,3,18,14,30,854.0,118.0,2.1,17.0,677.0,841.48,647.58
2016,3,18,14,45,840.5,114.5,2.15,17.0,639.0,794.33,616.64
2016,3,18,15,0,827.0,111.0,2.2,17.0,601.0,745.36,583.94
2016,3,18,15,15,807.5,107.5,2.2,16.5,557.0,690.66,546.59
2016,3,18,15,30,788.0,104.0,2.2,16.0,513.0,635.26,506.43
2016,3,18,15,45,639.5,120.5,2.2,15.5,432.5,525.11,422.22
2016,3,18,16,0,491.0,137.0,2.2,15.0,352.0,422.2,341.54
2016,3,18,16,15,451.0,129.5,2.0,14.5,308.5,366.25,296.24
2016,3,18,16,30,411.0,122.0,1.8,14.0,265.0,313.77,252.44
2016,3,18,16,45,385.0,104.5,1.6,13.5,221.5,260.2,206.74
2016,3,18,17,0,359.0,87.0,1.4,13.0,178.0,209.25,162.14
2016,3,18,17,15,307.5,70.5,1.3,12.0,135.5,155.63,115.78
2016,3,18,17,30,256.0,54.0,1.2,11.0,93.0,108.23,74.97
2016,3,18,17,45,128.0,38.5,1.1,10.5,58.0,56.59,34.81
2016,3,18,18,0,0.0,23.0,1.0,10.0,23.0,21.24,0.0
2016,3,18,18,15,0.0,11.5,1.0,9.5,11.5,10.96,0.0
2016,3,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.05,9.5,8.0,7.63,0.0
2016,3,19,6,30,0.0,16.0,1.2,10.0,16.0,14.85,0.0
2016,3,19,6,45,39.5,35.5,1.35,10.5,41.5,40.45,25.69
2016,3,19,7,0,79.0,55.0,1.5,11.0,67.0,70.33,50.73
2016,3,19,7,15,98.5,77.0,1.55,11.5,98.0,102.72,78.88
2016,3,19,7,30,118.0,99.0,1.6,12.0,129.0,137.61,109.17
2016,3,19,7,45,135.5,120.0,1.65,12.5,162.0,173.1,139.65
2016,3,19,8,0,153.0,141.0,1.7,13.0,195.0,210.61,171.26
2016,3,19,8,15,221.5,157.5,1.75,13.5,248.0,276.1,225.09
2016,3,19,8,30,290.0,174.0,1.8,14.0,301.0,343.94,279.88
2016,3,19,8,45,547.0,130.0,1.85,14.5,402.5,479.65,388.79
2016,3,19,9,0,804.0,86.0,1.9,15.0,504.0,626.51,502.52
2016,3,19,9,15,821.5,89.0,1.9,15.5,547.0,680.59,540.84
2016,3,19,9,30,839.0,92.0,1.9,16.0,590.0,733.77,576.51
2016,3,19,9,45,705.5,149.5,1.95,16.5,586.0,730.2,571.39
2016,3,19,10,0,572.0,207.0,2.0,17.0,582.0,705.34,549.37
2016,3,19,10,15,720.5,157.5,2.0,17.0,652.5,804.71,621.47
2016,3,19,10,30,869.0,108.0,2.0,17.0,723.0,893.72,681.02
2016,3,19,10,45,873.5,110.0,2.05,17.5,746.5,923.19,698.37
2016,3,19,11,0,878.0,112.0,2.1,18.0,770.0,949.46,714.13
2016,3,19,11,15,882.0,113.0,2.1,18.0,786.0,970.83,727.44
2016,3,19,11,30,886.0,114.0,2.1,18.0,802.0,988.72,738.56
2016,3,19,11,45,889.0,114.0,2.15,18.0,810.0,1000.96,746.66
2016,3,19,12,0,892.0,114.0,2.2,18.0,818.0,1009.53,752.54
2016,3,19,12,15,892.5,114.0,2.2,18.0,818.5,1011.9,753.93
2016,3,19,12,30,893.0,114.0,2.2,18.0,819.0,1010.5,753.06
2016,3,19,12,45,637.5,228.5,2.2,18.0,729.5,894.31,675.41
2016,3,19,13,0,382.0,343.0,2.2,18.0,640.0,746.79,567.48
2016,3,19,13,15,360.0,341.5,2.2,18.0,617.0,718.06,548.36
2016,3,19,13,30,338.0,340.0,2.2,18.0,594.0,688.45,527.48
2016,3,19,13,45,607.5,222.0,2.2,18.0,660.5,813.87,624.36
2016,3,19,14,0,877.0,104.0,2.2,18.0,727.0,896.34,682.08
2016,3,19,14,15,868.0,102.5,2.15,18.0,697.0,860.28,657.1
2016,3,19,14,30,859.0,101.0,2.1,18.0,667.0,821.6,631.38
2016,3,19,14,45,669.0,157.0,2.1,18.0,583.0,709.63,553.13
2016,3,19,15,0,479.0,213.0,2.1,18.0,499.0,594.7,466.85
2016,3,19,15,15,396.0,214.0,2.1,17.5,439.0,506.09,401.56
2016,3,19,15,30,313.0,215.0,2.1,17.0,379.0,433.73,346.45
2016,3,19,15,45,298.5,195.5,2.15,17.0,340.5,387.77,311.27
2016,3,19,16,0,284.0,176.0,2.2,17.0,302.0,342.66,275.77
2016,3,19,16,15,271.0,157.0,2.15,16.5,265.5,299.86,241.56
2016,3,19,16,30,258.0,138.0,2.1,16.0,229.0,258.09,207.24
2016,3,19,16,45,245.0,117.0,2.05,15.5,192.0,215.41,171.24
2016,3,19,17,0,232.0,96.0,2.0,15.0,155.0,174.06,135.42
2016,3,19,17,15,203.0,75.5,1.85,14.0,118.5,130.59,97.87
2016,3,19,17,30,174.0,55.0,1.7,13.0,82.0,90.7,63.38
2016,3,19,17,45,87.0,38.5,1.6,12.5,52.0,51.01,32.02
2016,3,19,18,0,0.0,22.0,1.5,12.0,22.0,20.35,0.12
2016,3,19,18,15,0.0,11.0,1.45,11.5,11.0,10.48,0.0
2016,3,19,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,19.5,9.5,1.2,10.5,10.5,9.25,0.0
2016,3,20,6,30,39.0,19.0,1.4,11.0,21.0,20.86,2.2
2016,3,20,6,45,97.5,37.5,1.65,11.5,51.0,51.53,32.41
2016,3,20,7,0,156.0,56.0,1.9,12.0,81.0,88.54,62.82
2016,3,20,7,15,182.5,77.0,2.0,12.5,116.5,127.24,96.62
2016,3,20,7,30,209.0,98.0,2.1,13.0,152.0,169.24,133.33
2016,3,20,7,45,229.0,117.5,2.25,14.0,188.5,210.32,168.7
2016,3,20,8,0,249.0,137.0,2.4,15.0,225.0,253.58,205.02
2016,3,20,8,15,194.0,163.5,2.45,15.5,238.5,263.38,213.53
2016,3,20,8,30,139.0,190.0,2.5,16.0,252.0,271.78,219.78
2016,3,20,8,45,217.5,204.5,2.65,16.5,313.5,341.87,276.28
2016,3,20,9,0,296.0,219.0,2.8,17.0,375.0,427.43,343.59
2016,3,20,9,15,393.0,214.5,2.9,17.0,439.0,505.24,404.88
2016,3,20,9,30,490.0,210.0,3.0,17.0,503.0,600.64,478.16
2016,3,20,9,45,667.5,159.0,3.15,17.5,585.0,711.94,563.05
2016,3,20,10,0,845.0,108.0,3.3,18.0,667.0,825.27,643.25
2016,3,20,10,15,854.5,110.0,3.4,18.0,698.0,864.91,669.87
2016,3,20,10,30,864.0,112.0,3.5,18.0,729.0,895.23,690.39
2016,3,20,10,45,584.0,231.5,3.65,18.5,654.5,799.34,619.35
2016,3,20,11,0,304.0,351.0,3.8,19.0,580.0,668.93,516.65
2016,3,20,11,15,169.0,336.5,3.9,19.0,464.0,517.62,402.68
2016,3,20,11,30,34.0,322.0,4.0,19.0,348.0,360.64,280.03
2016,3,20,11,45,17.0,214.0,4.1,19.0,227.0,221.07,172.12
2016,3,20,12,0,0.0,106.0,4.2,19.0,106.0,99.28,74.92
2016,3,20,12,15,8.0,189.0,4.25,18.5,195.5,187.63,146.12
2016,3,20,12,30,16.0,272.0,4.3,18.0,285.0,278.33,217.86
2016,3,20,12,45,16.5,272.5,4.35,18.0,286.0,279.24,218.48
2016,3,20,13,0,17.0,273.0,4.4,18.0,287.0,280.09,219.3
2016,3,20,13,15,10.5,227.5,4.35,18.0,236.0,227.91,178.3
2016,3,20,13,30,4.0,182.0,4.3,18.0,185.0,176.59,137.61
2016,3,20,13,45,2.0,142.5,4.3,18.0,144.0,136.12,105.37
2016,3,20,14,0,0.0,103.0,4.3,18.0,103.0,96.29,73.27
2016,3,20,14,15,0.0,92.5,4.2,17.5,92.5,86.29,65.41
2016,3,20,14,30,0.0,82.0,4.1,17.0,82.0,76.44,57.61
2016,3,20,14,45,5.5,143.0,4.05,17.0,146.5,139.16,109.23
2016,3,20,15,0,11.0,204.0,4.0,17.0,211.0,203.49,161.54
2016,3,20,15,15,13.5,197.0,3.85,16.5,205.0,198.04,157.77
2016,3,20,15,30,16.0,190.0,3.7,16.0,199.0,192.39,153.93
2016,3,20,15,45,8.0,158.5,3.55,16.0,163.0,155.66,124.17
2016,3,20,16,0,0.0,127.0,3.4,16.0,127.0,120.02,95.04
2016,3,20,16,15,0.0,111.5,3.15,15.5,111.5,105.11,83.12
2016,3,20,16,30,0.0,96.0,2.9,15.0,96.0,90.26,71.03
2016,3,20,16,45,0.0,80.5,2.7,15.0,80.5,75.47,58.66
2016,3,20,17,0,0.0,65.0,2.5,15.0,65.0,60.75,46.15
2016,3,20,17,15,0.0,49.5,2.3,14.5,49.5,46.09,33.58
2016,3,20,17,30,0.0,34.0,2.1,14.0,34.0,31.58,20.97
2016,3,20,17,45,0.0,21.5,1.95,14.0,21.5,19.95,10.57
2016,3,20,18,0,0.0,9.0,1.8,14.0,9.0,8.33,0.0
2016,3,20,18,15,0.0,4.5,1.75,13.5,4.5,4.29,0.0
2016,3,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.5,1.3,9.5,8.5,8.1,0.0
2016,3,21,6,30,0.0,17.0,1.5,10.0,17.0,15.78,2.86
2016,3,21,6,45,14.5,37.5,1.75,11.0,40.0,37.78,24.99
2016,3,21,7,0,29.0,58.0,2.0,12.0,63.0,61.63,45.47
2016,3,21,7,15,43.0,80.5,2.15,12.0,90.5,89.37,69.45
2016,3,21,7,30,57.0,103.0,2.3,12.0,118.0,118.97,95.04
2016,3,21,7,45,66.0,126.0,2.5,12.5,147.0,148.97,120.62
2016,3,21,8,0,75.0,149.0,2.7,13.0,176.0,180.11,146.71
2016,3,21,8,15,84.5,169.5,2.8,13.0,204.5,209.94,171.55
2016,3,21,8,30,94.0,190.0,2.9,13.0,233.0,240.79,196.91
2016,3,21,8,45,203.5,204.5,3.05,13.0,309.0,333.6,273.57
2016,3,21,9,0,313.0,219.0,3.2,13.0,385.0,438.91,358.67
2016,3,21,9,15,366.5,226.5,3.35,13.0,436.0,500.08,407.11
2016,3,21,9,30,420.0,234.0,3.5,13.0,487.0,574.31,464.9
2016,3,21,9,45,272.5,274.5,3.65,13.5,442.5,510.71,411.37
2016,3,21,10,0,125.0,315.0,3.8,14.0,398.0,433.6,346.82
2016,3,21,10,15,72.0,289.0,3.9,14.0,337.5,353.66,283.06
2016,3,21,10,30,19.0,263.0,4.0,14.0,277.0,270.65,215.6
2016,3,21,10,45,238.5,281.0,4.1,14.5,462.0,525.21,420.89
2016,3,21,11,0,458.0,299.0,4.2,15.0,647.0,768.59,605.06
2016,3,21,11,15,234.5,270.0,4.35,15.0,448.5,520.44,414.54
2016,3,21,11,30,11.0,241.0,4.5,15.0,250.0,241.95,190.95
2016,3,21,11,45,5.5,187.0,4.65,15.0,191.5,183.11,144.24
2016,3,21,12,0,0.0,133.0,4.8,15.0,133.0,125.18,97.25
2016,3,21,12,15,0.0,133.5,4.9,15.0,133.5,125.67,97.7
2016,3,21,12,30,0.0,134.0,5.0,15.0,134.0,126.15,98.1
2016,3,21,12,45,0.0,86.5,5.1,15.5,86.5,80.77,60.96
2016,3,21,13,0,0.0,39.0,5.2,16.0,39.0,36.36,24.42
2016,3,21,13,15,0.0,38.5,5.1,15.5,38.5,35.89,24.12
2016,3,21,13,30,0.0,38.0,5.0,15.0,38.0,35.41,23.81
2016,3,21,13,45,2.5,117.5,4.95,15.0,119.5,112.47,87.49
2016,3,21,14,0,5.0,197.0,4.9,15.0,201.0,192.07,152.35
2016,3,21,14,15,2.5,135.5,4.8,15.0,137.5,129.63,101.67
2016,3,21,14,30,0.0,74.0,4.7,15.0,74.0,68.97,51.85
2016,3,21,14,45,0.0,103.0,4.6,15.0,103.0,96.25,74.6
2016,3,21,15,0,0.0,132.0,4.5,15.0,132.0,124.2,97.83
2016,3,21,15,15,0.0,84.5,4.35,14.5,84.5,78.73,60.5
2016,3,21,15,30,0.0,37.0,4.2,14.0,37.0,34.39,23.52
2016,3,21,15,45,0.0,29.5,4.1,14.0,29.5,27.4,17.68
2016,3,21,16,0,0.0,22.0,4.0,14.0,22.0,20.42,11.8
2016,3,21,16,15,0.0,19.0,3.75,13.5,19.0,17.63,9.49
2016,3,21,16,30,0.0,16.0,3.5,13.0,16.0,14.83,7.15
2016,3,21,16,45,176.5,60.5,3.25,12.5,106.5,134.59,107.57
2016,3,21,17,0,353.0,105.0,3.0,12.0,197.0,224.91,177.12
2016,3,21,17,15,275.5,87.5,2.75,11.5,149.5,161.16,122.24
2016,3,21,17,30,198.0,70.0,2.5,11.0,102.0,110.31,79.49
2016,3,21,17,45,137.0,47.5,2.3,11.0,65.5,66.32,42.94
2016,3,21,18,0,76.0,25.0,2.1,11.0,29.0,29.12,6.75
2016,3,21,18,15,38.0,12.5,2.0,10.5,14.5,12.21,0.0
2016,3,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,6,15,102.5,12.5,1.2,7.5,19.0,13.42,0.0
2016,3,22,6,30,205.0,25.0,1.4,8.0,38.0,41.23,14.58
2016,3,22,6,45,334.0,37.0,1.65,9.0,82.0,87.02,52.39
2016,3,22,7,0,463.0,49.0,1.9,10.0,126.0,148.06,101.35
2016,3,22,7,15,540.5,57.5,2.05,10.0,178.5,207.91,154.28
2016,3,22,7,30,618.0,66.0,2.2,10.0,231.0,276.8,215.81
2016,3,22,7,45,670.0,71.0,2.35,10.5,284.5,340.77,273.03
2016,3,22,8,0,722.0,76.0,2.5,11.0,338.0,409.76,332.97
2016,3,22,8,15,755.5,80.5,2.55,11.0,390.5,472.93,387.14
2016,3,22,8,30,789.0,85.0,2.6,11.0,443.0,538.67,441.66
2016,3,22,8,45,819.5,86.5,2.65,11.5,493.0,601.01,491.1
2016,3,22,9,0,850.0,88.0,2.7,12.0,543.0,664.23,539.61
2016,3,22,9,15,867.0,91.0,2.75,12.0,587.0,720.08,581.43
2016,3,22,9,30,884.0,94.0,2.8,12.0,631.0,770.35,617.01
2016,3,22,9,45,902.0,93.5,2.85,12.5,670.5,820.11,650.61
2016,3,22,10,0,920.0,93.0,2.9,13.0,710.0,868.19,682.5
2016,3,22,10,15,928.5,94.5,2.9,13.0,741.5,908.33,709.3
2016,3,22,10,30,937.0,96.0,2.9,13.0,773.0,945.59,733.93
2016,3,22,10,45,945.5,96.0,2.95,13.5,798.0,978.1,754.19
2016,3,22,11,0,954.0,96.0,3.0,14.0,823.0,1007.31,772.13
2016,3,22,11,15,957.5,96.5,3.0,14.0,839.0,1028.83,785.82
2016,3,22,11,30,961.0,97.0,3.0,14.0,855.0,1046.55,797.08
2016,3,22,11,45,962.5,97.0,3.05,14.0,863.0,1057.86,804.63
2016,3,22,12,0,964.0,97.0,3.1,14.0,871.0,1065.17,809.69
2016,3,22,12,15,676.5,226.0,3.15,14.0,769.5,937.88,722.85
2016,3,22,12,30,389.0,355.0,3.2,14.0,668.0,774.07,600.41
2016,3,22,12,45,393.5,349.0,3.25,14.0,662.5,769.07,598.68
2016,3,22,13,0,398.0,343.0,3.3,14.0,657.0,762.18,594.45
2016,3,22,13,15,509.5,291.5,3.35,14.0,685.0,818.78,639.18
2016,3,22,13,30,621.0,240.0,3.4,14.0,713.0,860.93,672.93
2016,3,22,13,45,504.5,274.0,3.5,14.0,650.5,771.88,606.56
2016,3,22,14,0,388.0,308.0,3.6,14.0,588.0,678.86,536.83
2016,3,22,14,15,650.5,200.5,3.6,14.0,646.0,791.16,627.72
2016,3,22,14,30,913.0,93.0,3.6,14.0,704.0,858.39,677.64
2016,3,22,14,45,900.0,91.0,3.65,14.0,665.5,811.43,644.66
2016,3,22,15,0,887.0,89.0,3.7,14.0,627.0,762.47,610.64
2016,3,22,15,15,870.5,86.5,3.6,13.5,582.5,708.79,573.05
2016,3,22,15,30,854.0,84.0,3.5,13.0,538.0,657.28,534.8
2016,3,22,15,45,829.5,81.0,3.45,13.0,489.0,595.8,486.25
2016,3,22,16,0,805.0,78.0,3.4,13.0,440.0,534.65,436.59
2016,3,22,16,15,772.5,74.0,3.15,12.5,388.5,469.16,382.3
2016,3,22,16,30,740.0,70.0,2.9,12.0,337.0,405.62,327.86
2016,3,22,16,45,691.0,65.0,2.65,11.5,283.5,337.1,267.92
2016,3,22,17,0,642.0,60.0,2.4,11.0,230.0,273.43,210.66
2016,3,22,17,15,567.0,52.5,2.15,10.5,178.0,205.33,149.97
2016,3,22,17,30,492.0,45.0,1.9,10.0,126.0,145.95,97.63
2016,3,22,17,45,362.5,34.0,1.7,9.5,81.5,85.0,49.0
2016,3,22,18,0,233.0,23.0,1.5,9.0,37.0,39.16,10.45
2016,3,22,18,15,116.5,11.5,1.5,8.5,18.5,11.85,0.0
2016,3,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,6,15,44.0,12.0,1.2,5.5,15.5,12.19,0.0
2016,3,23,6,30,88.0,24.0,1.4,6.0,31.0,30.43,12.79
2016,3,23,6,45,146.0,43.0,1.6,7.0,64.0,64.28,42.28
2016,3,23,7,0,204.0,62.0,1.8,8.0,97.0,105.19,76.53
2016,3,23,7,15,236.0,81.5,1.9,8.5,135.5,146.99,113.63
2016,3,23,7,30,268.0,101.0,2.0,9.0,174.0,192.67,154.15
2016,3,23,7,45,295.5,117.5,2.15,10.0,213.5,237.2,193.0
2016,3,23,8,0,323.0,134.0,2.3,11.0,253.0,284.64,233.37
2016,3,23,8,15,367.0,148.0,2.35,11.5,301.5,346.69,284.88
2016,3,23,8,30,411.0,162.0,2.4,12.0,350.0,407.52,334.22
2016,3,23,8,45,410.5,182.5,2.5,12.5,387.0,451.69,368.91
2016,3,23,9,0,410.0,203.0,2.6,13.0,424.0,494.84,401.9
2016,3,23,9,15,602.5,156.0,2.65,13.5,510.5,606.84,490.4
2016,3,23,9,30,795.0,109.0,2.7,14.0,597.0,726.36,580.32
2016,3,23,9,45,850.5,105.0,2.8,14.5,655.0,798.89,630.37
2016,3,23,10,0,906.0,101.0,2.9,15.0,713.0,867.11,676.66
2016,3,23,10,15,915.5,102.5,2.9,15.0,745.0,907.59,703.33
2016,3,23,10,30,925.0,104.0,2.9,15.0,777.0,945.3,728.1
2016,3,23,10,45,839.5,143.0,2.9,15.5,768.5,941.16,722.57
2016,3,23,11,0,754.0,182.0,2.9,16.0,760.0,927.47,711.02
2016,3,23,11,15,851.0,144.0,2.85,16.0,809.5,988.48,751.88
2016,3,23,11,30,948.0,106.0,2.8,16.0,859.0,1045.18,788.49
2016,3,23,11,45,949.5,107.0,2.75,16.5,866.5,1057.38,793.65
2016,3,23,12,0,951.0,108.0,2.7,17.0,874.0,1065.64,796.74
2016,3,23,12,15,824.0,167.5,2.7,17.0,831.5,1015.17,763.08
2016,3,23,12,30,697.0,227.0,2.7,17.0,789.0,957.94,725.14
2016,3,23,12,45,701.0,222.0,2.7,17.5,782.0,951.58,720.24
2016,3,23,13,0,705.0,217.0,2.7,18.0,775.0,941.98,712.8
2016,3,23,13,15,706.0,210.0,2.65,18.0,760.0,924.18,700.85
2016,3,23,13,30,707.0,203.0,2.6,18.0,745.0,903.3,686.95
2016,3,23,13,45,804.0,158.5,2.6,18.0,756.0,921.64,700.49
2016,3,23,14,0,901.0,114.0,2.6,18.0,767.0,930.57,707.37
2016,3,23,14,15,891.0,112.0,2.55,17.5,735.0,892.09,682.85
2016,3,23,14,30,881.0,110.0,2.5,17.0,703.0,856.72,660.72
2016,3,23,14,45,863.5,109.0,2.5,17.0,663.5,807.89,628.01
2016,3,23,15,0,846.0,108.0,2.5,17.0,624.0,757.48,593.83
2016,3,23,15,15,827.5,104.5,2.4,16.5,579.5,702.42,555.94
2016,3,23,15,30,809.0,101.0,2.3,16.0,535.0,646.53,514.92
2016,3,23,15,45,785.5,96.5,2.2,16.0,486.5,586.06,468.36
2016,3,23,16,0,762.0,92.0,2.1,16.0,438.0,526.88,421.47
2016,3,23,16,15,727.5,87.0,1.85,15.5,386.0,461.36,368.49
2016,3,23,16,30,693.0,82.0,1.6,15.0,334.0,398.12,315.73
2016,3,23,16,45,641.0,75.5,1.4,14.5,280.5,329.36,257.4
2016,3,23,17,0,589.0,69.0,1.2,14.0,227.0,265.73,201.94
2016,3,23,17,15,511.5,60.0,1.2,13.0,175.5,198.55,144.27
2016,3,23,17,30,434.0,51.0,1.2,12.0,124.0,140.48,94.62
2016,3,23,17,45,306.5,38.0,1.2,11.0,80.5,81.4,48.32
2016,3,23,18,0,179.0,25.0,1.2,10.0,37.0,36.73,11.89
2016,3,23,18,15,89.5,12.5,1.15,9.5,18.5,12.58,0.0
2016,3,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
