Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,6,15,101.0,13.0,1.25,8.0,20.5,14.35,0.0
2016,3,24,6,30,202.0,26.0,1.5,9.0,41.0,42.83,18.88
2016,3,24,6,45,310.5,40.0,1.75,10.0,84.5,88.18,54.69
2016,3,24,7,0,419.0,54.0,2.0,11.0,128.0,146.16,101.73
2016,3,24,7,15,492.0,63.0,2.05,11.5,178.5,203.02,151.5
2016,3,24,7,30,565.0,72.0,2.1,12.0,229.0,268.38,208.96
2016,3,24,7,45,607.5,80.5,2.2,12.5,280.5,329.42,262.86
2016,3,24,8,0,650.0,89.0,2.3,13.0,332.0,394.51,318.66
2016,3,24,8,15,685.0,95.0,2.35,13.5,383.0,456.85,370.56
2016,3,24,8,30,720.0,101.0,2.4,14.0,434.0,521.59,422.61
2016,3,24,8,45,729.0,112.0,2.45,14.5,479.5,577.8,466.21
2016,3,24,9,0,738.0,123.0,2.5,15.0,525.0,633.06,507.67
2016,3,24,9,15,758.0,127.0,2.55,15.5,568.5,687.39,547.49
2016,3,24,9,30,778.0,131.0,2.6,16.0,612.0,741.18,585.45
2016,3,24,9,45,777.5,142.0,2.65,16.5,646.5,785.54,614.86
2016,3,24,10,0,777.0,153.0,2.7,17.0,681.0,827.22,642.03
2016,3,24,10,15,789.0,155.0,2.7,17.0,712.0,867.05,668.5
2016,3,24,10,30,801.0,157.0,2.7,17.0,743.0,900.12,690.08
2016,3,24,10,45,821.5,152.0,2.7,17.5,769.5,935.46,711.84
2016,3,24,11,0,842.0,147.0,2.7,18.0,796.0,968.34,731.69
2016,3,24,11,15,847.0,148.5,2.7,18.0,812.5,990.62,745.72
2016,3,24,11,30,852.0,150.0,2.7,18.0,829.0,1009.51,757.63
2016,3,24,11,45,850.0,153.5,2.75,18.5,836.5,1020.15,763.22
2016,3,24,12,0,848.0,157.0,2.8,19.0,844.0,1027.09,766.54
2016,3,24,12,15,708.0,222.5,2.8,19.0,796.5,966.5,725.96
2016,3,24,12,30,568.0,288.0,2.8,19.0,749.0,891.72,672.95
2016,3,24,12,45,729.0,209.0,2.85,19.0,794.0,965.69,727.43
2016,3,24,13,0,890.0,130.0,2.9,19.0,839.0,1013.65,759.72
2016,3,24,13,15,885.5,129.0,2.9,19.0,822.5,994.84,747.21
2016,3,24,13,30,881.0,128.0,2.9,19.0,806.0,980.53,738.45
2016,3,24,13,45,877.5,124.5,2.9,19.0,782.0,952.66,720.56
2016,3,24,14,0,874.0,121.0,2.9,19.0,758.0,921.49,700.51
2016,3,24,14,15,864.0,119.0,2.9,18.5,726.5,883.25,676.81
2016,3,24,14,30,854.0,117.0,2.9,18.0,695.0,842.46,651.08
2016,3,24,14,45,839.5,114.5,2.9,18.0,656.5,795.26,619.27
2016,3,24,15,0,825.0,112.0,2.9,18.0,618.0,746.34,585.86
2016,3,24,15,15,806.5,109.0,2.85,17.5,574.5,692.66,548.77
2016,3,24,15,30,788.0,106.0,2.8,17.0,531.0,638.2,508.84
2016,3,24,15,45,743.5,108.0,2.75,17.0,480.0,574.34,459.4
2016,3,24,16,0,699.0,110.0,2.7,17.0,429.0,511.4,409.52
2016,3,24,16,15,663.0,103.5,2.5,16.5,378.0,446.74,357.48
2016,3,24,16,30,627.0,97.0,2.3,16.0,327.0,384.68,305.95
2016,3,24,16,45,582.5,87.5,2.15,15.5,275.5,319.34,250.54
2016,3,24,17,0,538.0,78.0,2.0,15.0,224.0,258.4,197.42
2016,3,24,17,15,465.0,66.5,1.9,14.0,173.0,192.9,141.12
2016,3,24,17,30,392.0,55.0,1.8,13.0,122.0,136.06,92.58
2016,3,24,17,45,301.0,39.5,1.7,12.5,80.0,82.0,48.95
2016,3,24,18,0,210.0,24.0,1.6,12.0,38.0,38.63,13.37
2016,3,24,18,15,105.0,12.0,1.6,11.5,19.0,12.21,0.0
2016,3,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,120.5,14.5,1.0,8.5,24.0,16.45,0.0
2016,3,25,6,30,241.0,29.0,1.1,9.0,48.0,50.6,24.32
2016,3,25,6,45,342.5,42.5,1.25,9.5,92.5,96.1,60.19
2016,3,25,7,0,444.0,56.0,1.4,10.0,137.0,154.42,108.19
2016,3,25,7,15,514.5,65.0,1.5,10.0,188.5,212.35,159.41
2016,3,25,7,30,585.0,74.0,1.6,10.0,240.0,278.44,218.09
2016,3,25,7,45,626.5,82.0,1.7,10.5,291.5,339.86,272.42
2016,3,25,8,0,668.0,90.0,1.8,11.0,343.0,405.17,328.41
2016,3,25,8,15,701.5,95.5,1.9,11.5,394.0,467.28,380.21
2016,3,25,8,30,735.0,101.0,2.0,12.0,445.0,531.58,432.03
2016,3,25,8,45,582.5,152.0,2.15,13.0,442.0,527.14,426.95
2016,3,25,9,0,430.0,203.0,2.3,14.0,439.0,509.45,410.42
2016,3,25,9,15,635.0,155.0,2.3,14.5,534.5,631.14,505.42
2016,3,25,9,30,840.0,107.0,2.3,15.0,630.0,761.16,600.58
2016,3,25,9,45,855.5,108.0,2.35,15.5,668.0,809.3,631.72
2016,3,25,10,0,871.0,109.0,2.4,16.0,706.0,855.68,661.87
2016,3,25,10,15,880.5,111.0,2.4,16.0,737.0,889.67,683.91
2016,3,25,10,30,890.0,113.0,2.4,16.0,768.0,926.77,708.06
2016,3,25,10,45,894.0,115.5,2.4,16.5,791.5,956.46,725.63
2016,3,25,11,0,898.0,118.0,2.4,17.0,815.0,982.84,740.93
2016,3,25,11,15,902.5,119.0,2.4,17.5,831.0,1004.62,753.14
2016,3,25,11,30,907.0,120.0,2.4,18.0,847.0,1022.86,763.05
2016,3,25,11,45,910.0,120.0,2.45,18.5,855.0,1034.88,769.52
2016,3,25,12,0,913.0,120.0,2.5,19.0,863.0,1043.13,773.69
2016,3,25,12,15,913.0,119.5,2.5,19.0,863.0,1044.05,774.14
2016,3,25,12,30,913.0,119.0,2.5,19.0,863.0,1041.11,772.3
2016,3,25,12,45,921.5,113.0,2.55,19.0,857.0,1036.71,770.23
2016,3,25,13,0,930.0,107.0,2.6,19.0,851.0,1028.28,765.64
2016,3,25,13,15,926.0,106.0,2.6,19.0,834.0,1009.28,753.69
2016,3,25,13,30,922.0,105.0,2.6,19.0,817.0,986.65,739.51
2016,3,25,13,45,919.0,102.0,2.65,19.0,793.5,959.23,722.63
2016,3,25,14,0,916.0,99.0,2.7,19.0,770.0,928.37,703.38
2016,3,25,14,15,907.0,97.5,2.7,18.5,738.0,890.73,680.27
2016,3,25,14,30,898.0,96.0,2.7,18.0,706.0,850.36,655.03
2016,3,25,14,45,887.5,93.0,2.7,18.0,668.5,804.66,624.5
2016,3,25,15,0,877.0,90.0,2.7,18.0,631.0,756.82,592.09
2016,3,25,15,15,860.5,87.5,2.65,17.5,587.0,703.42,555.97
2016,3,25,15,30,844.0,85.0,2.6,17.0,543.0,652.16,519.12
2016,3,25,15,45,818.5,82.5,2.6,17.0,493.5,590.99,472.27
2016,3,25,16,0,793.0,80.0,2.6,17.0,444.0,530.29,424.38
2016,3,25,16,15,761.0,75.5,2.45,16.5,392.5,465.07,371.77
2016,3,25,16,30,729.0,71.0,2.3,16.0,341.0,401.8,318.95
2016,3,25,16,45,675.0,67.0,2.2,15.5,287.0,333.13,260.45
2016,3,25,17,0,621.0,63.0,2.1,15.0,233.0,269.56,204.75
2016,3,25,17,15,549.0,55.5,1.95,14.0,182.0,203.44,147.18
2016,3,25,17,30,477.0,48.0,1.8,13.0,131.0,145.68,97.2
2016,3,25,17,45,351.0,36.5,1.7,12.0,86.0,85.56,49.96
2016,3,25,18,0,225.0,25.0,1.6,11.0,41.0,40.7,15.42
2016,3,25,18,15,112.5,12.5,1.6,10.5,20.5,12.74,0.0
2016,3,25,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,165.0,13.0,1.55,8.5,27.0,16.4,0.0
2016,3,26,6,30,330.0,26.0,1.8,9.0,54.0,55.97,25.94
2016,3,26,6,45,437.0,35.5,2.05,10.0,100.5,104.19,62.95
2016,3,26,7,0,544.0,45.0,2.3,11.0,147.0,165.81,113.91
2016,3,26,7,15,607.5,51.0,2.4,11.5,198.5,224.86,166.92
2016,3,26,7,30,671.0,57.0,2.5,12.0,250.0,291.2,226.37
2016,3,26,7,45,713.0,62.0,2.6,13.0,303.0,354.52,282.36
2016,3,26,8,0,755.0,67.0,2.7,14.0,356.0,421.59,339.56
2016,3,26,8,15,784.0,70.5,2.8,14.5,407.0,483.75,391.67
2016,3,26,8,30,813.0,74.0,2.9,15.0,458.0,547.39,443.16
2016,3,26,8,45,833.0,77.0,3.0,15.5,505.5,606.04,489.13
2016,3,26,9,0,853.0,80.0,3.1,16.0,553.0,661.29,531.24
2016,3,26,9,15,868.5,82.5,3.1,16.0,596.0,715.0,570.04
2016,3,26,9,30,884.0,85.0,3.1,16.0,639.0,767.45,606.68
2016,3,26,9,45,891.0,89.0,3.15,16.5,675.5,813.23,637.09
2016,3,26,10,0,898.0,93.0,3.2,17.0,712.0,856.53,665.35
2016,3,26,10,15,906.5,94.5,3.15,17.5,742.5,895.68,689.74
2016,3,26,10,30,915.0,96.0,3.1,18.0,773.0,932.02,711.86
2016,3,26,10,45,918.0,98.5,3.1,18.5,796.0,961.38,729.36
2016,3,26,11,0,921.0,101.0,3.1,19.0,819.0,987.28,744.47
2016,3,26,11,15,924.0,101.5,3.05,19.0,834.0,1007.4,756.71
2016,3,26,11,30,927.0,102.0,3.0,19.0,849.0,1023.85,766.57
2016,3,26,11,45,931.0,100.5,3.0,19.5,857.0,1035.31,772.21
2016,3,26,12,0,935.0,99.0,3.0,20.0,865.0,1042.93,775.47
2016,3,26,12,15,934.5,99.0,3.0,20.0,864.0,1043.84,775.94
2016,3,26,12,30,934.0,99.0,3.0,20.0,863.0,1040.82,774.02
2016,3,26,12,45,925.0,102.0,3.0,20.0,852.5,1028.82,766.36
2016,3,26,13,0,916.0,105.0,3.0,20.0,842.0,1013.1,756.43
2016,3,26,13,15,911.5,104.5,2.95,20.0,825.0,994.31,744.13
2016,3,26,13,30,907.0,104.0,2.9,20.0,808.0,971.97,729.58
2016,3,26,13,45,889.0,108.5,2.9,20.0,781.0,939.28,708.52
2016,3,26,14,0,871.0,113.0,2.9,20.0,754.0,903.98,685.69
2016,3,26,14,15,743.5,158.0,2.9,19.5,689.0,826.12,634.31
2016,3,26,14,30,616.0,203.0,2.9,19.0,624.0,741.35,575.31
2016,3,26,14,45,533.0,218.5,2.9,19.0,568.5,663.49,518.5
2016,3,26,15,0,450.0,234.0,2.9,19.0,513.0,593.94,466.51
2016,3,26,15,15,537.5,187.5,2.85,18.5,497.5,585.01,463.3
2016,3,26,15,30,625.0,141.0,2.8,18.0,482.0,570.53,454.71
2016,3,26,15,45,552.0,145.5,2.8,18.0,427.0,494.09,395.28
2016,3,26,16,0,479.0,150.0,2.8,18.0,372.0,427.97,342.85
2016,3,26,16,15,540.0,119.0,2.7,17.5,342.5,398.12,318.92
2016,3,26,16,30,601.0,88.0,2.6,17.0,313.0,363.78,289.3
2016,3,26,16,45,541.5,85.0,2.55,16.5,264.0,301.0,236.08
2016,3,26,17,0,482.0,82.0,2.5,16.0,215.0,244.22,186.94
2016,3,26,17,15,416.0,70.0,2.4,15.0,167.5,181.67,133.29
2016,3,26,17,30,350.0,58.0,2.3,14.0,120.0,129.15,88.49
2016,3,26,17,45,248.5,43.0,2.2,13.5,79.0,77.12,47.31
2016,3,26,18,0,147.0,28.0,2.1,13.0,38.0,37.48,16.2
2016,3,26,18,15,73.5,14.0,2.05,12.5,19.0,13.88,0.0
2016,3,26,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,6,15,142.0,15.0,2.35,10.0,27.5,16.97,0.0
2016,3,27,6,30,284.0,30.0,2.5,10.0,55.0,56.55,28.52
2016,3,27,6,45,391.0,41.0,2.65,10.5,101.5,103.7,64.66
2016,3,27,7,0,498.0,52.0,2.8,11.0,148.0,164.28,114.79
2016,3,27,7,15,566.0,59.5,2.8,11.5,200.5,223.57,167.52
2016,3,27,7,30,634.0,67.0,2.8,12.0,253.0,290.62,227.08
2016,3,27,7,45,678.0,73.0,2.85,12.5,306.0,353.88,283.16
2016,3,27,8,0,722.0,79.0,2.9,13.0,359.0,421.21,340.98
2016,3,27,8,15,508.0,136.0,2.95,13.0,346.0,409.45,334.23
2016,3,27,8,30,294.0,193.0,3.0,13.0,333.0,369.34,301.92
2016,3,27,8,45,327.0,208.5,3.05,13.5,379.0,422.31,344.25
2016,3,27,9,0,360.0,224.0,3.1,14.0,425.0,477.86,387.33
2016,3,27,9,15,396.5,234.0,3.2,14.0,471.5,532.33,429.75
2016,3,27,9,30,433.0,244.0,3.3,14.0,518.0,598.07,479.89
2016,3,27,9,45,465.0,246.5,3.4,14.5,556.5,645.69,514.92
2016,3,27,10,0,497.0,249.0,3.5,15.0,595.0,694.05,550.05
2016,3,27,10,15,579.0,232.0,3.55,15.0,651.0,765.52,603.78
2016,3,27,10,30,661.0,215.0,3.6,15.0,707.0,844.12,661.46
2016,3,27,10,45,783.0,168.0,3.7,15.5,769.0,925.19,717.14
2016,3,27,11,0,905.0,121.0,3.8,16.0,831.0,995.06,763.63
2016,3,27,11,15,909.5,122.0,3.8,16.0,847.0,1016.83,777.36
2016,3,27,11,30,914.0,123.0,3.8,16.0,863.0,1035.01,789.11
2016,3,27,11,45,916.5,123.5,3.85,16.0,871.5,1046.99,797.13
2016,3,27,12,0,919.0,124.0,3.9,16.0,880.0,1055.17,802.75
2016,3,27,12,15,773.5,196.5,3.85,16.0,832.5,1005.23,768.14
2016,3,27,12,30,628.0,269.0,3.8,16.0,785.0,934.34,717.79
2016,3,27,12,45,779.0,192.5,3.8,16.0,825.5,998.28,764.37
2016,3,27,13,0,930.0,116.0,3.8,16.0,866.0,1039.29,792.34
2016,3,27,13,15,926.5,115.0,3.8,16.0,850.0,1020.63,779.78
2016,3,27,13,30,923.0,114.0,3.8,16.0,834.0,998.31,765.3
2016,3,27,13,45,914.0,114.5,3.8,16.0,809.0,969.04,746.07
2016,3,27,14,0,905.0,115.0,3.8,16.0,784.0,936.64,724.67
2016,3,27,14,15,760.0,159.5,3.8,15.5,705.5,841.96,660.06
2016,3,27,14,30,615.0,204.0,3.8,15.0,627.0,741.49,588.01
2016,3,27,14,45,738.0,155.5,3.8,15.0,635.0,762.61,607.26
2016,3,27,15,0,861.0,107.0,3.8,15.0,643.0,768.01,612.51
2016,3,27,15,15,754.5,121.0,3.75,14.5,567.0,671.0,541.06
2016,3,27,15,30,648.0,135.0,3.7,14.0,491.0,579.17,470.55
2016,3,27,15,45,465.5,162.0,3.7,14.0,406.0,459.0,374.51
2016,3,27,16,0,283.0,189.0,3.7,14.0,321.0,353.57,288.51
2016,3,27,16,15,309.5,162.5,3.5,13.5,292.0,322.61,263.63
2016,3,27,16,30,336.0,136.0,3.3,13.0,263.0,288.29,234.55
2016,3,27,16,45,288.5,123.5,3.15,12.5,221.0,236.76,190.72
2016,3,27,17,0,241.0,111.0,3.0,12.0,179.0,190.5,150.92
2016,3,27,17,15,207.0,90.5,2.85,11.5,140.0,145.21,111.51
2016,3,27,17,30,173.0,70.0,2.7,11.0,101.0,104.13,75.85
2016,3,27,17,45,111.5,49.5,2.55,10.5,67.0,63.77,42.89
2016,3,27,18,0,50.0,29.0,2.4,10.0,33.0,30.89,15.38
2016,3,27,18,15,25.0,14.5,2.45,10.0,16.5,14.0,0.0
2016,3,27,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,6,15,174.0,15.5,3.15,7.5,32.0,18.8,0.0
2016,3,28,6,30,348.0,31.0,3.4,8.0,64.0,64.12,32.76
2016,3,28,6,45,466.0,40.0,3.7,8.5,114.0,115.32,71.9
2016,3,28,7,0,584.0,49.0,4.0,9.0,164.0,181.25,127.13
2016,3,28,7,15,647.5,55.0,4.15,9.0,218.5,243.33,184.04
2016,3,28,7,30,711.0,61.0,4.3,9.0,273.0,312.24,247.29
2016,3,28,7,45,755.5,65.0,4.45,9.5,328.5,378.08,307.17
2016,3,28,8,0,800.0,69.0,4.6,10.0,384.0,447.85,368.74
2016,3,28,8,15,828.0,72.5,4.6,10.0,436.5,512.08,424.58
2016,3,28,8,30,856.0,76.0,4.6,10.0,489.0,577.57,479.7
2016,3,28,8,45,876.5,78.5,4.6,10.5,538.0,635.47,526.35
2016,3,28,9,0,897.0,81.0,4.6,11.0,587.0,695.34,572.95
2016,3,28,9,15,911.5,83.5,4.6,11.0,631.0,750.29,613.55
2016,3,28,9,30,926.0,86.0,4.6,11.0,675.0,803.77,652.15
2016,3,28,9,45,936.5,88.0,4.6,11.5,713.5,851.71,684.85
2016,3,28,10,0,947.0,90.0,4.6,12.0,752.0,897.27,715.34
2016,3,28,10,15,954.5,91.5,4.6,12.0,783.0,937.05,742.67
2016,3,28,10,30,962.0,93.0,4.6,12.0,814.0,973.77,767.67
2016,3,28,10,45,966.5,94.0,4.65,12.0,837.5,1003.91,788.35
2016,3,28,11,0,971.0,95.0,4.7,12.0,861.0,1030.48,806.57
2016,3,28,11,15,974.0,96.0,4.65,12.0,876.5,1051.89,820.27
2016,3,28,11,30,977.0,97.0,4.6,12.0,892.0,1069.42,831.33
2016,3,28,11,45,824.5,173.5,4.6,12.5,849.0,1019.5,794.31
2016,3,28,12,0,672.0,250.0,4.6,13.0,806.0,960.17,750.92
2016,3,28,12,15,603.0,280.0,4.55,13.0,778.5,920.61,720.71
2016,3,28,12,30,534.0,310.0,4.5,13.0,751.0,882.09,690.85
2016,3,28,12,45,383.5,355.0,4.5,13.0,670.5,765.26,602.24
2016,3,28,13,0,233.0,400.0,4.5,13.0,590.0,649.42,512.52
2016,3,28,13,15,233.0,391.5,4.4,13.0,578.0,636.19,503.22
2016,3,28,13,30,233.0,383.0,4.3,13.0,566.0,621.94,492.69
2016,3,28,13,45,125.0,323.0,4.25,13.0,421.0,452.3,361.24
2016,3,28,14,0,17.0,263.0,4.2,13.0,276.0,267.86,213.69
2016,3,28,14,15,16.5,252.5,4.1,12.5,264.5,256.48,205.66
2016,3,28,14,30,16.0,242.0,4.0,12.0,253.0,245.12,197.21
2016,3,28,14,45,223.5,242.0,3.9,12.0,382.5,434.41,354.79
2016,3,28,15,0,431.0,242.0,3.8,12.0,512.0,587.51,477.17
2016,3,28,15,15,418.0,229.5,3.65,12.0,476.5,544.23,442.74
2016,3,28,15,30,405.0,217.0,3.5,12.0,441.0,493.5,403.18
2016,3,28,15,45,202.5,113.0,3.4,12.0,225.0,241.15,199.43
2016,3,28,16,0,0.0,9.0,3.3,12.0,9.0,8.35,1.51
2016,3,28,16,15,355.0,38.0,3.0,11.5,172.5,222.01,184.82
2016,3,28,16,30,710.0,67.0,2.7,11.0,336.0,389.05,316.63
2016,3,28,16,45,673.0,66.5,2.4,11.0,291.0,331.47,263.83
2016,3,28,17,0,636.0,66.0,2.1,11.0,246.0,277.07,213.71
2016,3,28,17,15,565.0,58.0,1.95,10.0,193.5,209.73,154.27
2016,3,28,17,30,494.0,50.0,1.8,9.0,141.0,150.64,102.41
2016,3,28,17,45,383.5,39.0,1.65,8.5,95.0,91.95,54.94
2016,3,28,18,0,273.0,28.0,1.5,8.0,49.0,47.13,21.09
2016,3,28,18,15,136.5,14.0,1.5,7.5,24.5,14.34,0.0
2016,3,28,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,6,15,168.0,16.0,0.95,6.5,33.0,19.57,0.0
2016,3,29,6,30,336.0,32.0,1.0,7.0,66.0,64.79,34.26
2016,3,29,6,45,452.0,41.0,1.1,8.0,115.5,115.23,72.65
2016,3,29,7,0,568.0,50.0,1.2,9.0,165.0,180.14,126.45
2016,3,29,7,15,630.5,56.5,1.35,9.5,218.5,241.41,181.46
2016,3,29,7,30,693.0,63.0,1.5,10.0,272.0,309.79,242.43
2016,3,29,7,45,741.5,66.0,1.65,10.5,327.5,375.22,300.24
2016,3,29,8,0,790.0,69.0,1.8,11.0,383.0,445.02,359.95
2016,3,29,8,15,818.5,72.5,1.8,11.5,435.5,508.95,412.69
2016,3,29,8,30,847.0,76.0,1.8,12.0,488.0,574.21,464.41
2016,3,29,8,45,869.5,78.0,1.85,12.5,537.5,632.35,509.24
2016,3,29,9,0,892.0,80.0,1.9,13.0,587.0,692.65,554.14
2016,3,29,9,15,907.0,82.5,1.9,13.0,631.5,747.68,592.43
2016,3,29,9,30,922.0,85.0,1.9,13.0,676.0,801.29,628.9
2016,3,29,9,45,933.0,87.0,1.9,13.5,714.0,849.4,659.71
2016,3,29,10,0,944.0,89.0,1.9,14.0,752.0,895.19,688.42
2016,3,29,10,15,952.0,90.0,1.9,14.0,783.5,934.68,713.73
2016,3,29,10,30,960.0,91.0,1.9,14.0,815.0,971.15,736.86
2016,3,29,10,45,965.0,92.5,1.95,14.5,839.0,1002.18,755.49
2016,3,29,11,0,970.0,94.0,2.0,15.0,863.0,1029.66,771.77
2016,3,29,11,15,723.0,208.0,2.05,15.0,787.5,944.98,714.97
2016,3,29,11,30,476.0,322.0,2.1,15.0,712.0,829.84,631.69
2016,3,29,11,45,483.0,319.0,2.2,15.0,717.5,838.89,639.98
2016,3,29,12,0,490.0,316.0,2.3,15.0,723.0,845.71,645.57
2016,3,29,12,15,325.5,366.5,2.35,15.0,637.0,724.1,555.87
2016,3,29,12,30,161.0,417.0,2.4,15.0,551.0,600.86,463.02
2016,3,29,12,45,563.5,258.0,2.45,15.0,718.5,851.52,656.35
2016,3,29,13,0,966.0,99.0,2.5,15.0,886.0,1056.95,796.68
2016,3,29,13,15,961.5,98.0,2.5,15.0,868.0,1036.63,781.45
2016,3,29,13,30,957.0,97.0,2.5,15.0,850.0,1012.57,766.28
2016,3,29,13,45,947.5,97.5,2.55,15.0,824.0,981.95,747.23
2016,3,29,14,0,938.0,98.0,2.6,15.0,798.0,948.13,725.94
2016,3,29,14,15,929.0,96.5,2.55,15.0,765.5,909.58,700.36
2016,3,29,14,30,920.0,95.0,2.5,15.0,733.0,868.23,672.72
2016,3,29,14,45,903.5,94.5,2.5,15.0,692.5,819.5,640.03
2016,3,29,15,0,887.0,94.0,2.5,15.0,652.0,769.05,605.73
2016,3,29,15,15,870.5,91.5,2.45,14.5,607.5,718.69,571.75
2016,3,29,15,30,854.0,89.0,2.4,14.0,563.0,663.07,531.47
2016,3,29,15,45,829.0,86.0,2.35,14.0,513.0,601.0,483.58
2016,3,29,16,0,804.0,83.0,2.3,14.0,463.0,539.35,434.63
2016,3,29,16,15,773.0,79.0,2.1,13.5,410.5,474.46,381.85
2016,3,29,16,30,742.0,75.0,1.9,13.0,358.0,411.38,328.8
2016,3,29,16,45,697.5,69.0,1.7,12.5,304.0,343.28,270.24
2016,3,29,17,0,653.0,63.0,1.5,12.0,250.0,279.27,213.59
2016,3,29,17,15,584.5,56.0,1.4,11.0,197.5,212.6,155.11
2016,3,29,17,30,516.0,49.0,1.3,10.0,145.0,153.83,103.7
2016,3,29,17,45,402.5,38.5,1.25,9.5,98.5,93.86,55.55
2016,3,29,18,0,289.0,28.0,1.2,9.0,52.0,48.18,21.8
2016,3,29,18,15,144.5,14.0,1.2,8.5,26.0,14.4,0.0
2016,3,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,6,15,144.0,18.0,1.6,7.5,33.5,20.86,1.44
2016,3,30,6,30,288.0,36.0,1.8,8.0,67.0,64.79,36.27
2016,3,30,6,45,383.5,48.5,2.05,8.5,113.5,112.67,73.63
2016,3,30,7,0,479.0,61.0,2.3,9.0,160.0,172.54,124.07
2016,3,30,7,15,544.5,69.5,2.3,9.5,212.5,231.51,176.62
2016,3,30,7,30,610.0,78.0,2.3,10.0,265.0,297.94,235.5
2016,3,30,7,45,655.0,84.0,2.3,10.5,318.5,360.54,290.61
2016,3,30,8,0,700.0,90.0,2.3,11.0,372.0,427.31,347.5
2016,3,30,8,15,731.5,95.0,2.3,11.5,423.5,489.77,399.18
2016,3,30,8,30,763.0,100.0,2.3,12.0,475.0,554.08,450.48
2016,3,30,8,45,789.0,102.5,2.3,12.5,523.5,612.7,495.75
2016,3,30,9,0,815.0,105.0,2.3,13.0,572.0,672.67,540.54
2016,3,30,9,15,831.5,108.0,2.35,13.0,615.5,726.42,580.07
2016,3,30,9,30,848.0,111.0,2.4,13.0,659.0,779.07,616.9
2016,3,30,9,45,863.0,112.0,2.45,13.5,697.0,826.94,648.64
2016,3,30,10,0,878.0,113.0,2.5,14.0,735.0,867.14,674.57
2016,3,30,10,15,887.0,115.0,2.55,14.0,765.5,906.37,700.9
2016,3,30,10,30,896.0,117.0,2.6,14.0,796.0,942.88,725.2
2016,3,30,10,45,902.5,118.0,2.65,14.5,819.5,973.05,743.72
2016,3,30,11,0,909.0,119.0,2.7,15.0,843.0,999.98,760.03
2016,3,30,11,15,912.5,119.5,2.7,15.0,858.5,1020.07,772.68
2016,3,30,11,30,916.0,120.0,2.7,15.0,874.0,1036.54,783.03
2016,3,30,11,45,917.0,121.0,2.75,15.5,881.0,1047.35,788.79
2016,3,30,12,0,918.0,122.0,2.8,16.0,888.0,1054.34,792.17
2016,3,30,12,15,918.0,122.0,2.8,16.0,887.0,1055.41,792.77
2016,3,30,12,30,918.0,122.0,2.8,16.0,886.0,1052.61,791.01
2016,3,30,12,45,919.0,119.5,2.8,16.0,878.0,1044.28,785.73
2016,3,30,13,0,920.0,117.0,2.8,16.0,870.0,1032.08,778.08
2016,3,30,13,15,916.0,116.0,2.8,16.0,852.5,1012.88,765.86
2016,3,30,13,30,912.0,115.0,2.8,16.0,835.0,990.1,751.37
2016,3,30,13,45,905.5,113.0,2.85,16.0,810.0,960.49,732.71
2016,3,30,14,0,899.0,111.0,2.9,16.0,785.0,927.7,711.81
2016,3,30,14,15,889.5,109.5,2.9,16.0,753.0,889.85,686.89
2016,3,30,14,30,880.0,108.0,2.9,16.0,721.0,849.38,659.98
2016,3,30,14,45,867.0,105.5,2.9,16.0,682.0,807.59,631.9
2016,3,30,15,0,854.0,103.0,2.9,16.0,643.0,758.48,598.21
2016,3,30,15,15,836.5,100.0,2.9,15.5,599.0,704.07,561.24
2016,3,30,15,30,819.0,97.0,2.9,15.0,555.0,648.76,520.74
2016,3,30,15,45,795.5,93.5,2.95,15.0,506.0,588.72,474.49
2016,3,30,16,0,772.0,90.0,3.0,15.0,457.0,529.02,427.07
2016,3,30,16,15,739.5,85.0,3.0,14.5,405.0,464.01,374.53
2016,3,30,16,30,707.0,80.0,3.0,14.0,353.0,401.28,321.98
2016,3,30,16,45,661.0,74.5,3.0,13.5,299.5,335.0,264.95
2016,3,30,17,0,615.0,69.0,3.0,13.0,246.0,273.12,210.12
2016,3,30,17,15,546.0,61.0,2.8,12.0,194.5,207.56,152.45
2016,3,30,17,30,477.0,53.0,2.6,11.0,143.0,150.01,102.15
2016,3,30,17,45,363.5,41.5,2.4,10.5,97.5,91.48,55.24
2016,3,30,18,0,250.0,30.0,2.2,10.0,52.0,47.26,22.72
2016,3,30,18,15,125.0,15.0,2.1,9.5,26.0,15.21,0.0
2016,3,30,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,13.0,1.75,9.0,13.0,12.05,0.86
2016,3,31,6,30,0.0,26.0,1.8,9.0,26.0,24.14,14.5
2016,3,31,6,45,0.0,43.0,1.9,9.5,43.0,39.98,28.67
2016,3,31,7,0,0.0,60.0,2.0,10.0,60.0,55.94,42.76
2016,3,31,7,15,0.0,79.0,1.95,10.0,79.0,73.91,58.46
2016,3,31,7,30,0.0,98.0,1.9,10.0,98.0,91.99,73.99
2016,3,31,7,45,1.0,117.0,1.9,10.5,118.0,110.57,89.51
2016,3,31,8,0,2.0,136.0,1.9,11.0,138.0,129.36,104.9
2016,3,31,8,15,1.0,142.5,1.9,11.5,143.5,135.07,109.11
2016,3,31,8,30,0.0,149.0,1.9,12.0,149.0,140.71,113.19
2016,3,31,8,45,8.0,178.0,1.9,12.5,183.0,173.95,140.12
2016,3,31,9,0,16.0,207.0,1.9,13.0,217.0,208.19,167.36
2016,3,31,9,15,43.5,248.0,1.95,13.5,276.5,277.24,222.44
2016,3,31,9,30,71.0,289.0,2.0,14.0,336.0,343.09,273.64
2016,3,31,9,45,69.0,305.0,2.05,14.5,352.5,361.2,286.31
2016,3,31,10,0,67.0,321.0,2.1,15.0,369.0,379.02,298.86
2016,3,31,10,15,269.0,307.0,2.15,15.0,510.5,564.99,444.64
2016,3,31,10,30,471.0,293.0,2.2,15.0,652.0,752.96,584.0
2016,3,31,10,45,702.0,200.5,2.3,15.5,753.0,888.35,681.45
2016,3,31,11,0,933.0,108.0,2.4,16.0,854.0,1012.0,762.92
2016,3,31,11,15,936.5,108.5,2.45,16.0,869.5,1032.42,775.09
2016,3,31,11,30,940.0,109.0,2.5,16.0,885.0,1049.13,786.02
2016,3,31,11,45,942.5,108.5,2.6,16.5,892.5,1059.95,792.28
2016,3,31,12,0,945.0,108.0,2.7,17.0,900.0,1066.88,796.14
2016,3,31,12,15,944.5,108.0,2.8,17.0,899.0,1067.4,797.43
2016,3,31,12,30,944.0,108.0,2.9,17.0,898.0,1063.95,796.27
2016,3,31,12,45,947.0,104.5,3.05,17.0,890.0,1056.21,792.89
2016,3,31,13,0,950.0,101.0,3.2,17.0,882.0,1044.47,786.89
2016,3,31,13,15,946.0,100.0,3.25,17.0,864.5,1024.73,774.72
2016,3,31,13,30,942.0,99.0,3.3,17.0,847.0,1001.31,760.15
2016,3,31,13,45,936.0,98.0,3.4,17.0,821.5,972.49,742.27
2016,3,31,14,0,930.0,97.0,3.5,17.0,796.0,940.35,722.0
2016,3,31,14,15,921.5,95.5,3.55,16.5,764.0,902.36,698.49
2016,3,31,14,30,913.0,94.0,3.6,16.0,732.0,861.59,672.71
2016,3,31,14,45,900.0,92.5,3.65,16.0,693.5,814.71,640.94
2016,3,31,15,0,887.0,91.0,3.7,16.0,655.0,765.87,607.34
2016,3,31,15,15,871.5,88.5,3.7,15.5,610.5,712.5,570.76
2016,3,31,15,30,856.0,86.0,3.7,15.0,566.0,660.97,533.26
2016,3,31,15,45,832.0,83.5,3.7,14.5,517.0,599.93,486.48
2016,3,31,16,0,808.0,81.0,3.7,14.0,468.0,539.22,438.39
2016,3,31,16,15,778.5,77.0,3.55,13.5,416.0,474.85,385.47
2016,3,31,16,30,749.0,73.0,3.4,13.0,364.0,412.14,332.13
2016,3,31,16,45,705.0,68.5,3.3,12.5,310.5,345.41,274.05
2016,3,31,17,0,661.0,64.0,3.2,12.0,257.0,282.56,217.74
2016,3,31,17,15,596.0,57.0,2.85,11.5,204.5,216.31,158.44
2016,3,31,17,30,531.0,50.0,2.5,11.0,152.0,157.51,106.27
2016,3,31,17,45,422.0,39.5,2.15,10.5,104.5,97.19,57.52
2016,3,31,18,0,313.0,29.0,1.8,10.0,57.0,50.57,23.57
2016,3,31,18,15,156.5,14.5,1.7,9.5,28.5,12.98,0.0
2016,3,31,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,6,15,177.5,18.0,2.45,9.0,38.5,23.39,5.65
2016,4,1,6,30,355.0,36.0,2.5,9.0,77.0,73.03,40.49
2016,4,1,6,45,444.5,46.5,2.55,9.5,125.5,122.65,79.52
2016,4,1,7,0,534.0,57.0,2.6,10.0,174.0,183.41,131.3
2016,4,1,7,15,267.0,66.5,2.6,10.5,125.0,147.99,114.16
2016,4,1,7,30,0.0,76.0,2.6,11.0,76.0,70.9,55.61
2016,4,1,7,45,0.0,90.5,2.65,11.5,90.5,84.6,67.17
2016,4,1,8,0,0.0,105.0,2.7,12.0,105.0,98.37,78.5
2016,4,1,8,15,0.5,131.5,2.65,12.0,132.0,124.05,99.8
2016,4,1,8,30,1.0,158.0,2.6,12.0,159.0,149.99,121.02
2016,4,1,8,45,3.0,171.0,2.6,12.5,173.0,163.85,131.83
2016,4,1,9,0,5.0,184.0,2.6,13.0,187.0,177.95,142.75
2016,4,1,9,15,17.0,220.0,2.6,13.5,231.5,222.26,178.26
2016,4,1,9,30,29.0,256.0,2.6,14.0,276.0,276.14,220.66
2016,4,1,9,45,32.5,275.0,2.6,14.5,298.0,299.99,238.49
2016,4,1,10,0,36.0,294.0,2.6,15.0,320.0,324.12,256.43
2016,4,1,10,15,280.0,284.5,2.55,15.0,498.0,550.69,436.37
2016,4,1,10,30,524.0,275.0,2.5,15.0,676.0,782.57,608.47
2016,4,1,10,45,721.0,193.5,2.5,15.5,763.0,899.28,690.27
2016,4,1,11,0,918.0,112.0,2.5,16.0,850.0,1003.02,757.66
2016,4,1,11,15,921.5,112.5,2.45,16.0,865.5,1023.1,768.82
2016,4,1,11,30,925.0,113.0,2.4,16.0,881.0,1039.53,778.46
2016,4,1,11,45,927.0,113.5,2.35,16.0,888.0,1050.71,784.74
2016,4,1,12,0,929.0,114.0,2.3,16.0,895.0,1058.06,788.65
2016,4,1,12,15,928.5,113.5,2.25,16.0,894.0,1057.95,787.83
2016,4,1,12,30,928.0,113.0,2.2,16.0,893.0,1053.93,784.68
2016,4,1,12,45,929.5,110.5,2.2,16.5,885.0,1045.86,778.24
2016,4,1,13,0,931.0,108.0,2.2,17.0,877.0,1033.9,769.43
2016,4,1,13,15,927.0,107.0,2.2,17.0,859.5,1014.39,757.28
2016,4,1,13,30,923.0,106.0,2.2,17.0,842.0,991.28,742.87
2016,4,1,13,45,917.5,104.5,2.25,17.0,817.5,962.76,725.45
2016,4,1,14,0,912.0,103.0,2.3,17.0,793.0,930.97,705.76
2016,4,1,14,15,903.5,101.5,2.3,17.0,761.0,893.49,681.59
2016,4,1,14,30,895.0,100.0,2.3,17.0,729.0,853.28,655.39
2016,4,1,14,45,883.5,97.5,2.35,17.0,690.5,807.14,625.16
2016,4,1,15,0,872.0,95.0,2.4,17.0,652.0,758.97,593.05
2016,4,1,15,15,856.0,92.5,2.4,16.5,608.0,709.44,560.17
2016,4,1,15,30,840.0,90.0,2.4,16.0,564.0,654.75,521.04
2016,4,1,15,45,819.0,86.5,2.45,15.5,515.5,595.2,476.69
2016,4,1,16,0,798.0,83.0,2.5,15.0,467.0,535.71,430.71
2016,4,1,16,15,768.5,78.5,2.45,14.5,415.5,471.34,378.87
2016,4,1,16,30,739.0,74.0,2.4,14.0,364.0,408.67,326.51
2016,4,1,16,45,696.5,69.0,2.4,13.5,310.5,342.57,269.81
2016,4,1,17,0,654.0,64.0,2.4,13.0,257.0,280.17,214.56
2016,4,1,17,15,590.5,57.0,2.15,12.0,205.0,214.74,156.76
2016,4,1,17,30,527.0,50.0,1.9,11.0,153.0,156.59,105.61
2016,4,1,17,45,422.5,39.5,1.65,10.5,106.0,97.14,57.51
2016,4,1,18,0,318.0,29.0,1.4,10.0,59.0,50.8,23.89
2016,4,1,18,15,159.0,14.5,1.3,9.5,29.5,12.93,0.0
2016,4,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,6,15,172.5,19.5,0.8,8.5,40.0,25.17,7.95
2016,4,2,6,30,345.0,39.0,0.8,9.0,80.0,75.72,43.28
2016,4,2,6,45,428.5,50.5,0.85,9.5,128.0,124.92,82.12
2016,4,2,7,0,512.0,62.0,0.9,10.0,176.0,184.5,132.62
2016,4,2,7,15,273.0,93.0,0.85,10.5,155.5,173.67,134.93
2016,4,2,7,30,34.0,124.0,0.8,11.0,135.0,131.37,106.02
2016,4,2,7,45,40.5,144.5,0.75,11.5,160.0,156.53,126.97
2016,4,2,8,0,47.0,165.0,0.7,12.0,185.0,182.53,147.94
2016,4,2,8,15,167.5,186.5,0.7,12.5,269.5,275.64,223.35
2016,4,2,8,30,288.0,208.0,0.7,13.0,354.0,383.44,307.86
2016,4,2,8,45,538.0,163.0,0.7,13.5,467.5,518.69,412.3
2016,4,2,9,0,788.0,118.0,0.7,14.0,581.0,672.26,525.36
2016,4,2,9,15,805.0,122.0,0.7,14.5,624.0,726.16,560.59
2016,4,2,9,30,822.0,126.0,0.7,15.0,667.0,779.07,593.97
2016,4,2,9,45,822.5,134.5,0.7,16.0,701.5,822.06,618.8
2016,4,2,10,0,823.0,143.0,0.7,17.0,736.0,862.25,641.36
2016,4,2,10,15,832.5,145.5,0.75,17.5,766.0,901.12,664.82
2016,4,2,10,30,842.0,148.0,0.8,18.0,796.0,937.43,686.43
2016,4,2,10,45,843.0,153.0,0.85,18.5,818.0,965.69,702.78
2016,4,2,11,0,844.0,158.0,0.9,19.0,840.0,990.6,717.09
2016,4,2,11,15,848.0,159.0,0.95,19.5,855.0,1010.78,728.47
2016,4,2,11,30,852.0,160.0,1.0,20.0,870.0,1027.52,737.8
2016,4,2,11,45,855.5,159.0,1.1,20.5,877.0,1038.09,744.43
2016,4,2,12,0,859.0,158.0,1.2,21.0,884.0,1045.02,748.93
2016,4,2,12,15,858.0,158.0,1.25,21.0,882.5,1044.83,749.62
2016,4,2,12,30,857.0,158.0,1.3,21.0,881.0,1040.93,748.21
2016,4,2,12,45,745.0,213.0,1.4,21.5,836.5,988.16,715.54
2016,4,2,13,0,633.0,268.0,1.5,22.0,792.0,925.97,675.45
2016,4,2,13,15,753.0,201.5,1.55,22.0,812.5,961.91,701.93
2016,4,2,13,30,873.0,135.0,1.6,22.0,833.0,983.21,716.54
2016,4,2,13,45,863.5,134.0,1.7,22.0,807.5,952.2,698.41
2016,4,2,14,0,854.0,133.0,1.8,22.0,782.0,918.26,678.71
2016,4,2,14,15,766.5,160.0,1.85,21.5,724.0,847.82,634.93
2016,4,2,14,30,679.0,187.0,1.9,21.0,666.0,776.04,588.91
2016,4,2,14,45,697.0,166.5,1.95,21.0,635.5,741.22,566.9
2016,4,2,15,0,715.0,146.0,2.0,21.0,605.0,702.52,541.22
2016,4,2,15,15,599.5,171.0,2.0,20.5,537.5,613.7,476.85
2016,4,2,15,30,484.0,196.0,2.0,20.0,470.0,529.72,414.71
2016,4,2,15,45,600.5,144.5,2.05,20.0,455.0,524.66,412.93
2016,4,2,16,0,717.0,93.0,2.1,20.0,440.0,501.93,395.97
2016,4,2,16,15,710.0,82.0,2.1,19.0,394.5,445.84,352.27
2016,4,2,16,30,703.0,71.0,2.1,18.0,349.0,389.58,306.59
2016,4,2,16,45,611.0,80.5,2.1,17.5,297.0,321.63,249.95
2016,4,2,17,0,519.0,90.0,2.1,17.0,245.0,262.79,200.08
2016,4,2,17,15,451.5,78.5,2.0,16.0,194.5,198.06,145.17
2016,4,2,17,30,384.0,67.0,1.9,15.0,144.0,143.46,98.99
2016,4,2,17,45,279.5,52.0,1.8,14.0,99.0,88.8,56.14
2016,4,2,18,0,175.0,37.0,1.7,13.0,54.0,47.31,25.94
2016,4,2,18,15,87.5,18.5,1.65,12.5,27.0,15.65,0.0
2016,4,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
