Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,5,45,0.0,6.0,1.0,7.5,6.0,0.0,0.0
2016,4,3,6,0,0.0,12.0,1.1,8.0,12.0,11.44,0.0
2016,4,3,6,15,161.0,27.5,1.15,8.0,47.5,32.18,14.03
2016,4,3,6,30,322.0,43.0,1.2,8.0,83.0,77.9,46.35
2016,4,3,6,45,415.0,54.0,1.3,8.5,132.0,127.01,85.05
2016,4,3,7,0,508.0,65.0,1.4,9.0,181.0,187.68,136.45
2016,4,3,7,15,567.5,73.0,1.4,9.5,233.5,246.7,188.93
2016,4,3,7,30,627.0,81.0,1.4,10.0,286.0,312.37,246.59
2016,4,3,7,45,313.5,89.5,1.4,11.0,192.0,226.57,183.35
2016,4,3,8,0,0.0,98.0,1.4,12.0,98.0,91.61,72.42
2016,4,3,8,15,0.0,118.0,1.4,12.5,118.0,110.67,88.24
2016,4,3,8,30,0.0,138.0,1.4,13.0,138.0,129.84,103.62
2016,4,3,8,45,2.0,159.5,1.4,13.5,161.0,151.85,121.13
2016,4,3,9,0,4.0,181.0,1.4,14.0,184.0,174.17,138.64
2016,4,3,9,15,56.0,244.5,1.4,14.5,281.5,282.19,225.24
2016,4,3,9,30,108.0,308.0,1.4,15.0,379.0,390.96,308.86
2016,4,3,9,45,337.0,273.0,1.45,15.5,513.5,563.27,441.96
2016,4,3,10,0,566.0,238.0,1.5,16.0,648.0,744.61,574.2
2016,4,3,10,15,725.0,182.5,1.5,16.5,729.5,850.81,646.47
2016,4,3,10,30,884.0,127.0,1.5,17.0,811.0,946.87,707.41
2016,4,3,10,45,887.0,130.0,1.55,17.5,833.5,975.29,723.38
2016,4,3,11,0,890.0,133.0,1.6,18.0,856.0,1000.34,737.96
2016,4,3,11,15,729.5,217.5,1.65,18.0,817.5,964.03,714.13
2016,4,3,11,30,569.0,302.0,1.7,18.0,779.0,901.22,670.07
2016,4,3,11,45,559.5,309.5,1.75,18.5,781.5,905.49,672.37
2016,4,3,12,0,550.0,317.0,1.8,19.0,784.0,907.01,672.14
2016,4,3,12,15,541.0,319.5,1.85,19.0,778.0,901.14,668.54
2016,4,3,12,30,532.0,322.0,1.9,19.0,772.0,892.71,663.37
2016,4,3,12,45,526.5,318.5,1.95,19.0,760.0,879.05,655.0
2016,4,3,13,0,521.0,315.0,2.0,19.0,748.0,863.04,645.1
2016,4,3,13,15,513.0,308.5,2.1,19.0,728.0,839.27,630.42
2016,4,3,13,30,505.0,302.0,2.2,19.0,708.0,813.49,614.25
2016,4,3,13,45,673.0,225.0,2.3,19.0,748.5,877.87,664.65
2016,4,3,14,0,841.0,148.0,2.4,19.0,789.0,922.59,696.33
2016,4,3,14,15,830.5,145.5,2.45,18.5,756.5,883.76,672.23
2016,4,3,14,30,820.0,143.0,2.5,18.0,724.0,842.56,646.92
2016,4,3,14,45,808.5,138.5,2.55,18.0,686.0,796.36,616.48
2016,4,3,15,0,797.0,134.0,2.6,18.0,648.0,748.35,584.32
2016,4,3,15,15,778.5,130.0,2.6,17.5,603.5,696.45,548.24
2016,4,3,15,30,760.0,126.0,2.6,17.0,559.0,641.6,508.63
2016,4,3,15,45,750.0,116.0,2.65,16.5,513.0,585.29,467.03
2016,4,3,16,0,740.0,106.0,2.7,16.0,467.0,528.17,423.22
2016,4,3,16,15,708.0,100.5,2.6,15.5,415.0,464.27,371.94
2016,4,3,16,30,676.0,95.0,2.5,15.0,363.0,402.48,320.69
2016,4,3,16,45,643.0,85.5,2.45,14.5,311.5,338.71,266.35
2016,4,3,17,0,610.0,76.0,2.4,14.0,260.0,277.94,212.9
2016,4,3,17,15,544.5,67.5,2.15,13.0,207.5,213.05,156.31
2016,4,3,17,30,479.0,59.0,1.9,12.0,155.0,155.75,106.58
2016,4,3,17,45,378.5,46.5,1.65,11.0,108.5,97.84,60.08
2016,4,3,18,0,278.0,34.0,1.4,10.0,62.0,52.6,27.2
2016,4,3,18,15,139.0,17.0,1.3,9.5,31.0,14.8,0.0
2016,4,3,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.0,1.85,9.5,4.0,0.0,0.0
2016,4,4,6,0,0.0,8.0,2.0,10.0,8.0,7.63,0.0
2016,4,4,6,15,25.0,27.0,2.15,10.5,30.5,26.13,13.43
2016,4,4,6,30,50.0,46.0,2.3,11.0,53.0,48.96,33.36
2016,4,4,6,45,71.0,68.5,2.45,11.5,82.5,77.95,57.81
2016,4,4,7,0,92.0,91.0,2.6,12.0,112.0,109.9,85.12
2016,4,4,7,15,112.5,112.0,2.55,12.5,144.5,143.02,113.49
2016,4,4,7,30,133.0,133.0,2.5,13.0,177.0,178.71,143.78
2016,4,4,7,45,82.5,148.5,2.5,13.5,177.5,177.9,143.99
2016,4,4,8,0,32.0,164.0,2.5,14.0,178.0,174.19,140.75
2016,4,4,8,15,75.0,195.0,2.55,14.5,232.5,230.16,186.32
2016,4,4,8,30,118.0,226.0,2.6,15.0,287.0,296.89,239.68
2016,4,4,8,45,118.0,248.0,2.65,15.5,314.0,326.31,261.99
2016,4,4,9,0,118.0,270.0,2.7,16.0,341.0,355.59,283.88
2016,4,4,9,15,244.5,274.5,2.8,16.0,433.5,467.08,372.35
2016,4,4,9,30,371.0,279.0,2.9,16.0,526.0,581.44,460.58
2016,4,4,9,45,634.0,197.0,3.0,16.5,647.0,739.61,581.44
2016,4,4,10,0,897.0,115.0,3.1,17.0,768.0,891.43,688.24
2016,4,4,10,15,905.5,117.0,3.05,17.0,799.0,930.49,712.56
2016,4,4,10,30,914.0,119.0,3.0,17.0,830.0,966.7,735.66
2016,4,4,10,45,919.0,120.5,3.0,17.5,853.0,996.08,752.97
2016,4,4,11,0,924.0,122.0,3.0,18.0,876.0,1022.07,767.98
2016,4,4,11,15,927.5,122.5,3.0,18.0,891.0,1042.02,780.43
2016,4,4,11,30,931.0,123.0,3.0,18.0,906.0,1058.29,790.56
2016,4,4,11,45,931.5,124.0,3.0,18.0,913.0,1068.33,796.72
2016,4,4,12,0,932.0,125.0,3.0,18.0,920.0,1074.49,800.51
2016,4,4,12,15,931.5,125.0,3.0,18.0,918.5,1074.69,800.55
2016,4,4,12,30,931.0,125.0,3.0,18.0,917.0,1070.98,798.22
2016,4,4,12,45,934.0,121.5,3.0,18.5,909.0,1063.15,791.85
2016,4,4,13,0,937.0,118.0,3.0,19.0,901.0,1051.37,783.06
2016,4,4,13,15,933.0,117.0,3.0,19.0,883.0,1031.59,770.62
2016,4,4,13,30,929.0,116.0,3.0,19.0,865.0,1008.18,755.9
2016,4,4,13,45,921.5,115.0,3.0,19.0,839.5,978.04,736.71
2016,4,4,14,0,914.0,114.0,3.0,19.0,814.0,944.73,715.37
2016,4,4,14,15,904.5,112.5,3.05,18.5,781.0,906.18,692.02
2016,4,4,14,30,895.0,111.0,3.1,18.0,748.0,864.98,666.51
2016,4,4,14,45,879.5,109.5,3.2,18.0,708.0,821.45,638.03
2016,4,4,15,0,864.0,108.0,3.3,18.0,668.0,770.86,604.03
2016,4,4,15,15,846.5,105.0,3.4,17.5,622.5,715.85,567.24
2016,4,4,15,30,829.0,102.0,3.5,17.0,577.0,659.94,526.74
2016,4,4,15,45,801.5,99.5,3.6,17.0,526.5,597.92,479.2
2016,4,4,16,0,774.0,97.0,3.7,17.0,476.0,536.65,430.77
2016,4,4,16,15,741.5,92.0,3.5,16.0,423.5,471.8,378.93
2016,4,4,16,30,709.0,87.0,3.3,15.0,371.0,408.53,326.55
2016,4,4,16,45,658.0,82.0,3.15,14.5,316.5,340.67,268.5
2016,4,4,17,0,607.0,77.0,3.0,14.0,262.0,277.81,213.31
2016,4,4,17,15,538.5,68.5,2.55,13.0,209.5,212.33,156.14
2016,4,4,17,30,470.0,60.0,2.1,12.0,157.0,154.83,106.29
2016,4,4,17,45,358.5,48.5,1.7,11.5,109.5,96.98,60.2
2016,4,4,18,0,247.0,37.0,1.3,11.0,62.0,52.16,28.01
2016,4,4,18,15,123.5,18.5,1.2,10.5,31.0,15.91,0.0
2016,4,4,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,45,68.5,7.0,1.2,8.0,9.0,6.67,0.0
2016,4,5,6,0,137.0,14.0,1.2,9.0,18.0,13.34,0.0
2016,4,5,6,15,288.0,26.5,1.3,9.5,58.0,39.22,17.0
2016,4,5,6,30,439.0,39.0,1.4,10.0,98.0,88.74,50.19
2016,4,5,6,45,517.5,48.5,1.55,11.0,148.5,141.57,92.47
2016,4,5,7,0,596.0,58.0,1.7,12.0,199.0,204.02,145.99
2016,4,5,7,15,651.5,64.0,1.75,12.5,253.5,265.31,200.68
2016,4,5,7,30,707.0,70.0,1.8,13.0,308.0,332.61,259.84
2016,4,5,7,45,746.5,74.5,1.9,13.5,363.0,397.41,315.98
2016,4,5,8,0,786.0,79.0,2.0,14.0,418.0,465.22,372.76
2016,4,5,8,15,812.5,83.0,2.0,14.5,470.5,528.47,423.79
2016,4,5,8,30,839.0,87.0,2.0,15.0,523.0,592.8,473.72
2016,4,5,8,45,861.0,89.0,2.0,15.5,572.0,652.81,518.67
2016,4,5,9,0,883.0,91.0,2.0,16.0,621.0,709.46,559.67
2016,4,5,9,15,897.0,93.5,2.1,16.5,664.0,763.02,595.84
2016,4,5,9,30,911.0,96.0,2.2,17.0,707.0,815.04,630.37
2016,4,5,9,45,921.5,97.5,2.35,18.0,744.5,861.33,659.6
2016,4,5,10,0,932.0,99.0,2.5,19.0,782.0,905.26,686.82
2016,4,5,10,15,939.0,100.5,2.6,19.0,812.5,943.5,712.11
2016,4,5,10,30,946.0,102.0,2.7,19.0,843.0,978.69,735.33
2016,4,5,10,45,952.0,102.5,2.85,19.5,866.0,1008.63,754.06
2016,4,5,11,0,958.0,103.0,3.0,20.0,889.0,1035.11,770.51
2016,4,5,11,15,960.5,104.0,3.05,20.0,903.5,1055.11,783.31
2016,4,5,11,30,963.0,105.0,3.1,20.0,918.0,1071.28,793.75
2016,4,5,11,45,964.5,105.0,3.2,20.5,925.0,1081.45,799.34
2016,4,5,12,0,966.0,105.0,3.3,21.0,932.0,1087.63,802.48
2016,4,5,12,15,965.5,105.0,3.25,21.0,930.5,1087.78,802.04
2016,4,5,12,30,965.0,105.0,3.2,21.0,929.0,1083.89,799.16
2016,4,5,12,45,963.0,104.0,3.2,21.5,919.0,1073.41,791.09
2016,4,5,13,0,961.0,103.0,3.2,22.0,909.0,1058.99,780.66
2016,4,5,13,15,957.0,102.5,3.15,22.0,891.5,1039.31,768.0
2016,4,5,13,30,953.0,102.0,3.1,22.0,874.0,1015.92,753.02
2016,4,5,13,45,947.0,100.5,3.05,22.0,848.0,986.01,733.81
2016,4,5,14,0,941.0,99.0,3.0,22.0,822.0,952.78,712.4
2016,4,5,14,15,932.5,97.5,2.9,22.0,789.5,914.22,686.99
2016,4,5,14,30,924.0,96.0,2.8,22.0,757.0,872.86,659.61
2016,4,5,14,45,912.0,94.0,2.7,22.0,717.5,825.63,628.02
2016,4,5,15,0,900.0,92.0,2.6,22.0,678.0,776.35,594.76
2016,4,5,15,15,884.5,89.5,2.45,21.5,633.0,722.29,558.54
2016,4,5,15,30,869.0,87.0,2.3,21.0,588.0,667.04,519.46
2016,4,5,15,45,847.5,84.0,2.2,21.0,538.5,609.08,475.68
2016,4,5,16,0,826.0,81.0,2.1,21.0,489.0,548.36,428.68
2016,4,5,16,15,797.0,77.5,1.85,20.5,436.0,483.79,377.57
2016,4,5,16,30,768.0,74.0,1.6,20.0,383.0,420.8,326.05
2016,4,5,16,45,726.5,69.0,1.4,19.5,328.5,353.44,269.84
2016,4,5,17,0,685.0,64.0,1.2,19.0,274.0,289.45,214.87
2016,4,5,17,15,623.5,57.5,1.15,18.0,220.5,223.21,158.37
2016,4,5,17,30,562.0,51.0,1.1,17.0,167.0,163.96,107.75
2016,4,5,17,45,459.5,41.5,1.1,16.0,118.0,103.59,60.19
2016,4,5,18,0,357.0,32.0,1.1,15.0,69.0,56.02,26.97
2016,4,5,18,15,178.5,16.0,1.1,14.5,34.5,14.23,0.0
2016,4,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,5,45,60.5,7.5,1.1,12.5,10.0,7.15,0.0
2016,4,6,6,0,121.0,15.0,1.1,13.0,20.0,11.81,0.0
2016,4,6,6,15,265.0,28.5,1.15,14.0,59.5,40.58,18.57
2016,4,6,6,30,409.0,42.0,1.2,15.0,99.0,89.18,50.87
2016,4,6,6,45,496.5,51.0,1.25,16.0,150.0,141.43,91.6
2016,4,6,7,0,584.0,60.0,1.3,17.0,201.0,204.42,144.01
2016,4,6,7,15,639.5,66.5,1.35,17.5,255.5,265.59,197.27
2016,4,6,7,30,695.0,73.0,1.4,18.0,310.0,332.78,254.82
2016,4,6,7,45,733.0,78.0,1.5,19.0,364.5,396.79,308.3
2016,4,6,8,0,771.0,83.0,1.6,20.0,419.0,463.68,362.07
2016,4,6,8,15,797.5,87.0,1.65,20.5,471.0,526.13,411.1
2016,4,6,8,30,824.0,91.0,1.7,21.0,523.0,589.66,459.17
2016,4,6,8,45,843.0,94.5,1.8,21.5,571.0,648.6,502.56
2016,4,6,9,0,862.0,98.0,1.9,22.0,619.0,707.16,544.37
2016,4,6,9,15,876.5,100.5,1.95,22.5,662.0,760.64,579.49
2016,4,6,9,30,891.0,103.0,2.0,23.0,705.0,808.24,609.69
2016,4,6,9,45,899.5,106.0,2.05,23.5,741.5,853.65,638.0
2016,4,6,10,0,908.0,109.0,2.1,24.0,778.0,896.62,664.31
2016,4,6,10,15,915.5,111.0,2.05,24.0,808.0,934.99,687.6
2016,4,6,10,30,923.0,113.0,2.0,24.0,838.0,970.42,708.75
2016,4,6,10,45,924.5,115.5,1.95,24.5,859.5,997.62,723.04
2016,4,6,11,0,926.0,118.0,1.9,25.0,881.0,1021.27,735.01
2016,4,6,11,15,929.0,119.0,1.8,25.5,895.5,1041.13,743.85
2016,4,6,11,30,932.0,120.0,1.7,26.0,910.0,1057.29,750.32
2016,4,6,11,45,930.5,121.5,1.65,26.5,915.5,1065.71,752.77
2016,4,6,12,0,929.0,123.0,1.6,27.0,921.0,1070.24,753.01
2016,4,6,12,15,928.0,123.0,1.55,27.0,919.0,1069.78,751.85
2016,4,6,12,30,927.0,123.0,1.5,27.0,917.0,1065.45,748.51
2016,4,6,12,45,772.5,202.5,1.45,27.5,859.5,1004.38,709.06
2016,4,6,13,0,618.0,282.0,1.4,28.0,802.0,924.85,656.55
2016,4,6,13,15,757.0,205.0,1.3,28.0,829.0,969.25,686.17
2016,4,6,13,30,896.0,128.0,1.2,28.0,856.0,989.81,697.35
2016,4,6,13,45,888.5,126.5,1.15,28.0,830.0,959.83,678.48
2016,4,6,14,0,881.0,125.0,1.1,28.0,804.0,926.8,658.35
2016,4,6,14,15,732.5,176.5,1.05,28.0,726.0,835.41,600.99
2016,4,6,14,30,584.0,228.0,1.0,28.0,648.0,734.91,534.36
2016,4,6,14,45,602.0,206.5,0.95,28.0,619.0,706.22,516.87
2016,4,6,15,0,620.0,185.0,0.9,28.0,590.0,670.9,493.88
2016,4,6,15,15,494.5,208.0,0.85,28.0,517.5,573.08,425.17
2016,4,6,15,30,369.0,231.0,0.8,28.0,445.0,481.57,359.84
2016,4,6,15,45,563.5,158.0,0.8,28.0,453.0,511.34,384.09
2016,4,6,16,0,758.0,85.0,0.8,28.0,461.0,514.92,386.89
2016,4,6,16,15,692.0,88.0,0.75,27.5,403.5,442.56,332.68
2016,4,6,16,30,626.0,91.0,0.7,27.0,346.0,375.74,281.62
2016,4,6,16,45,562.0,91.5,0.7,26.5,296.0,313.31,232.66
2016,4,6,17,0,498.0,92.0,0.7,26.0,246.0,255.1,185.86
2016,4,6,17,15,442.5,79.5,0.75,25.0,197.5,196.0,138.01
2016,4,6,17,30,387.0,67.0,0.8,24.0,149.0,143.41,95.21
2016,4,6,17,45,303.0,52.5,0.85,23.5,105.0,91.85,55.63
2016,4,6,18,0,219.0,38.0,0.9,23.0,61.0,50.86,26.8
2016,4,6,18,15,109.5,19.0,0.85,22.5,30.5,16.17,0.98
2016,4,6,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,12.5,8.5,8.1,0.0
2016,4,7,6,0,0.0,17.0,2.5,13.0,17.0,15.63,0.0
2016,4,7,6,15,90.5,35.5,2.7,13.5,48.5,37.31,21.32
2016,4,7,6,30,181.0,54.0,2.9,14.0,80.0,72.6,47.23
2016,4,7,6,45,228.5,73.0,3.1,14.5,120.0,112.18,79.43
2016,4,7,7,0,276.0,92.0,3.3,15.0,160.0,157.8,118.05
2016,4,7,7,15,326.5,103.5,3.4,15.0,203.0,205.77,159.47
2016,4,7,7,30,377.0,115.0,3.5,15.0,246.0,257.38,204.08
2016,4,7,7,45,470.0,117.0,3.6,15.5,306.5,323.08,259.1
2016,4,7,8,0,563.0,119.0,3.7,16.0,367.0,401.82,323.96
2016,4,7,8,15,502.5,153.0,3.65,16.0,394.0,433.61,350.44
2016,4,7,8,30,442.0,187.0,3.6,16.0,421.0,460.98,372.02
2016,4,7,8,45,519.5,180.0,3.6,16.5,478.5,528.18,424.75
2016,4,7,9,0,597.0,173.0,3.6,17.0,536.0,605.15,483.47
2016,4,7,9,15,582.5,193.5,3.55,17.0,568.5,644.32,511.74
2016,4,7,9,30,568.0,214.0,3.5,17.0,601.0,677.19,534.97
2016,4,7,9,45,496.5,257.5,3.45,17.5,608.5,687.8,538.86
2016,4,7,10,0,425.0,301.0,3.4,18.0,616.0,691.03,537.2
2016,4,7,10,15,519.0,278.5,3.35,18.0,678.0,766.98,593.55
2016,4,7,10,30,613.0,256.0,3.3,18.0,740.0,848.65,652.22
2016,4,7,10,45,639.5,253.0,3.3,18.0,770.5,887.45,678.71
2016,4,7,11,0,666.0,250.0,3.3,18.0,801.0,924.66,704.19
2016,4,7,11,15,636.5,271.5,3.25,18.0,805.5,929.9,705.68
2016,4,7,11,30,607.0,293.0,3.2,18.0,810.0,929.78,703.86
2016,4,7,11,45,615.0,287.5,3.15,18.0,814.5,939.79,710.4
2016,4,7,12,0,623.0,282.0,3.1,18.0,819.0,945.61,714.1
2016,4,7,12,15,519.0,325.0,3.05,18.0,772.5,884.45,668.83
2016,4,7,12,30,415.0,368.0,3.0,18.0,726.0,822.62,623.08
2016,4,7,12,45,613.5,270.5,3.0,18.0,792.5,917.04,695.34
2016,4,7,13,0,812.0,173.0,3.0,18.0,859.0,996.12,750.14
2016,4,7,13,15,649.5,243.5,3.0,18.0,785.5,905.44,687.82
2016,4,7,13,30,487.0,314.0,3.0,18.0,712.0,807.74,616.45
2016,4,7,13,45,378.0,341.0,3.0,18.0,644.0,712.03,547.21
2016,4,7,14,0,269.0,368.0,3.0,18.0,576.0,631.43,487.03
2016,4,7,14,15,232.0,356.5,3.0,17.5,531.0,567.44,441.43
2016,4,7,14,30,195.0,345.0,3.0,17.0,486.0,515.75,403.81
2016,4,7,14,45,183.5,326.5,3.0,17.0,453.5,478.91,376.77
2016,4,7,15,0,172.0,308.0,3.0,17.0,421.0,442.49,349.66
2016,4,7,15,15,177.0,286.0,2.95,16.5,395.5,414.59,329.71
2016,4,7,15,30,182.0,264.0,2.9,16.0,370.0,385.87,308.68
2016,4,7,15,45,194.0,239.5,2.85,16.0,344.0,357.99,287.46
2016,4,7,16,0,206.0,215.0,2.8,16.0,318.0,328.59,264.51
2016,4,7,16,15,147.5,192.0,2.65,15.5,261.5,264.17,212.91
2016,4,7,16,30,89.0,169.0,2.5,15.0,205.0,202.31,162.94
2016,4,7,16,45,76.5,147.5,2.4,15.0,175.5,170.79,136.95
2016,4,7,17,0,64.0,126.0,2.3,15.0,146.0,140.8,111.87
2016,4,7,17,15,51.5,103.0,2.15,14.5,117.0,110.97,86.86
2016,4,7,17,30,39.0,80.0,2.0,14.0,88.0,82.88,63.12
2016,4,7,17,45,21.0,58.0,1.85,14.0,62.5,56.82,41.23
2016,4,7,18,0,3.0,36.0,1.7,14.0,37.0,33.37,21.47
2016,4,7,18,15,1.5,18.0,1.6,13.5,18.5,16.73,2.86
2016,4,7,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,11.5,3.0,2.86,0.0
2016,4,8,6,0,0.0,6.0,1.0,12.0,6.0,5.55,0.0
2016,4,8,6,15,0.0,17.0,1.2,12.5,17.0,15.76,7.12
2016,4,8,6,30,0.0,28.0,1.4,13.0,28.0,25.98,16.32
2016,4,8,6,45,0.0,42.0,1.6,13.5,42.0,39.02,27.71
2016,4,8,7,0,0.0,56.0,1.8,14.0,56.0,52.07,38.98
2016,4,8,7,15,0.0,71.0,1.8,14.0,71.0,66.11,50.98
2016,4,8,7,30,0.0,86.0,1.8,14.0,86.0,80.23,62.86
2016,4,8,7,45,0.0,90.0,1.8,14.5,90.0,83.97,65.69
2016,4,8,8,0,0.0,94.0,1.8,15.0,94.0,87.72,68.47
2016,4,8,8,15,4.0,135.5,1.8,15.0,137.5,129.43,102.84
2016,4,8,8,30,8.0,177.0,1.8,15.0,181.0,172.06,137.29
2016,4,8,8,45,78.0,229.5,1.85,15.5,277.0,274.8,220.13
2016,4,8,9,0,148.0,282.0,1.9,16.0,373.0,388.16,308.35
2016,4,8,9,15,76.5,238.0,1.9,16.0,285.5,290.0,230.11
2016,4,8,9,30,5.0,194.0,1.9,16.0,198.0,187.56,147.25
2016,4,8,9,45,33.5,264.0,1.9,16.0,289.5,288.05,227.19
2016,4,8,10,0,62.0,334.0,1.9,16.0,381.0,386.44,302.54
2016,4,8,10,15,52.5,337.0,1.95,16.0,378.0,383.4,299.06
2016,4,8,10,30,43.0,340.0,2.0,16.0,375.0,379.6,295.57
2016,4,8,10,45,80.5,375.0,2.05,16.0,441.5,453.06,351.74
2016,4,8,11,0,118.0,410.0,2.1,16.0,508.0,540.22,416.35
2016,4,8,11,15,75.0,379.5,2.15,16.0,442.5,455.94,352.49
2016,4,8,11,30,32.0,349.0,2.2,16.0,377.0,382.28,296.2
2016,4,8,11,45,25.5,327.0,2.25,16.5,349.0,353.11,273.77
2016,4,8,12,0,19.0,305.0,2.3,17.0,321.0,312.38,242.25
2016,4,8,12,15,16.5,286.0,2.3,17.0,300.0,290.95,225.93
2016,4,8,12,30,14.0,267.0,2.3,17.0,279.0,269.53,209.48
2016,4,8,12,45,27.0,315.0,2.3,17.0,338.5,341.79,265.43
2016,4,8,13,0,40.0,363.0,2.3,17.0,398.0,404.4,312.82
2016,4,8,13,15,54.5,372.0,2.35,17.0,418.5,427.05,330.3
2016,4,8,13,30,69.0,381.0,2.4,17.0,439.0,448.94,347.38
2016,4,8,13,45,80.5,375.5,2.45,17.0,440.5,451.79,350.3
2016,4,8,14,0,92.0,370.0,2.5,17.0,442.0,453.75,352.67
2016,4,8,14,15,47.0,269.5,2.5,16.5,306.0,307.02,241.13
2016,4,8,14,30,2.0,169.0,2.5,16.0,170.0,161.07,125.86
2016,4,8,14,45,3.5,181.0,2.5,16.0,183.5,173.78,136.66
2016,4,8,15,0,5.0,193.0,2.5,16.0,197.0,186.42,147.13
2016,4,8,15,15,49.5,227.0,2.5,16.0,256.5,256.95,204.95
2016,4,8,15,30,94.0,261.0,2.5,16.0,316.0,318.22,254.26
2016,4,8,15,45,73.0,233.0,2.5,16.0,274.0,272.03,217.64
2016,4,8,16,0,52.0,205.0,2.5,16.0,232.0,228.09,182.76
2016,4,8,16,15,26.0,132.0,2.45,15.5,145.5,139.55,111.23
2016,4,8,16,30,0.0,59.0,2.4,15.0,59.0,54.86,40.97
2016,4,8,16,45,0.0,50.5,2.35,14.5,50.5,46.93,34.5
2016,4,8,17,0,0.0,42.0,2.3,14.0,42.0,39.0,27.86
2016,4,8,17,15,0.0,33.5,2.15,13.5,33.5,31.09,21.12
2016,4,8,17,30,0.0,25.0,2.0,13.0,25.0,23.18,14.27
2016,4,8,17,45,0.0,17.5,1.9,13.0,17.5,16.21,8.13
2016,4,8,18,0,0.0,10.0,1.8,13.0,10.0,9.26,1.97
2016,4,8,18,15,0.0,5.0,1.75,13.0,5.0,4.62,0.0
2016,4,8,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,1.55,11.5,2.5,2.38,0.0
2016,4,9,6,0,0.0,5.0,1.6,12.0,5.0,4.62,0.0
2016,4,9,6,15,0.0,13.0,1.75,12.0,13.0,12.04,4.2
2016,4,9,6,30,0.0,21.0,1.9,12.0,21.0,19.47,10.9
2016,4,9,6,45,0.0,30.5,2.05,12.5,30.5,28.3,18.68
2016,4,9,7,0,0.0,40.0,2.2,13.0,40.0,37.14,26.36
2016,4,9,7,15,0.0,50.5,2.2,13.0,50.5,46.93,34.79
2016,4,9,7,30,0.0,61.0,2.2,13.0,61.0,56.72,43.11
2016,4,9,7,45,0.0,96.0,2.25,13.5,96.0,89.64,70.76
2016,4,9,8,0,0.0,131.0,2.3,14.0,131.0,122.96,98.18
2016,4,9,8,15,9.5,163.5,2.25,14.0,169.0,159.35,127.93
2016,4,9,8,30,19.0,196.0,2.2,14.0,207.0,197.04,158.34
2016,4,9,8,45,12.5,193.0,2.2,14.5,200.5,190.8,152.36
2016,4,9,9,0,6.0,190.0,2.2,15.0,194.0,183.92,145.98
2016,4,9,9,15,12.5,219.5,2.15,15.0,228.5,217.77,172.89
2016,4,9,9,30,19.0,249.0,2.1,15.0,263.0,252.36,199.95
2016,4,9,9,45,20.5,264.0,2.1,15.5,279.0,269.12,212.25
2016,4,9,10,0,22.0,279.0,2.1,16.0,295.0,285.99,224.58
2016,4,9,10,15,35.5,314.5,2.1,16.0,342.0,344.58,269.69
2016,4,9,10,30,49.0,350.0,2.1,16.0,389.0,395.32,307.97
2016,4,9,10,45,36.5,334.0,2.1,16.0,363.5,368.27,286.54
2016,4,9,11,0,24.0,318.0,2.1,16.0,338.0,329.17,256.26
2016,4,9,11,15,36.0,349.5,2.05,16.0,380.0,385.86,299.53
2016,4,9,11,30,48.0,381.0,2.0,16.0,422.0,431.61,333.55
2016,4,9,11,45,83.5,408.0,1.95,16.0,480.5,496.35,382.09
2016,4,9,12,0,119.0,435.0,1.9,16.0,539.0,574.21,438.9
2016,4,9,12,15,82.0,408.0,1.85,16.0,479.5,495.32,379.91
2016,4,9,12,30,45.0,381.0,1.8,16.0,420.0,429.22,330.34
2016,4,9,12,45,45.0,377.0,1.8,16.0,416.0,424.5,327.36
2016,4,9,13,0,45.0,373.0,1.8,16.0,412.0,419.55,323.88
2016,4,9,13,15,42.0,361.0,1.8,15.5,396.5,403.05,312.33
2016,4,9,13,30,39.0,349.0,1.8,15.0,381.0,386.5,300.74
2016,4,9,13,45,28.0,311.0,1.8,15.0,334.0,335.49,262.11
2016,4,9,14,0,17.0,273.0,1.8,15.0,287.0,276.37,216.78
2016,4,9,14,15,11.0,230.0,1.8,15.0,239.0,228.25,179.52
2016,4,9,14,30,5.0,187.0,1.8,15.0,191.0,180.94,142.26
2016,4,9,14,45,5.0,189.0,1.85,15.0,193.0,182.67,144.08
2016,4,9,15,0,5.0,191.0,1.9,15.0,195.0,184.41,145.81
2016,4,9,15,15,2.5,150.0,1.9,15.0,152.0,142.8,112.5
2016,4,9,15,30,0.0,109.0,1.9,15.0,109.0,101.86,79.31
2016,4,9,15,45,0.0,94.0,1.9,15.0,94.0,87.65,67.86
2016,4,9,16,0,0.0,79.0,1.9,15.0,79.0,73.56,56.36
2016,4,9,16,15,0.0,92.5,1.7,14.5,92.5,86.27,67.34
2016,4,9,16,30,0.0,106.0,1.5,14.0,106.0,99.12,78.44
2016,4,9,16,45,0.0,91.0,1.35,14.0,91.0,84.92,66.7
2016,4,9,17,0,0.0,76.0,1.2,14.0,76.0,70.8,54.9
2016,4,9,17,15,0.0,61.0,1.05,13.5,61.0,56.74,43.05
2016,4,9,17,30,0.0,46.0,0.9,13.0,46.0,42.75,31.04
2016,4,9,17,45,0.0,33.0,0.8,13.0,33.0,30.64,20.4
2016,4,9,18,0,0.0,20.0,0.7,13.0,20.0,18.55,9.7
2016,4,9,18,15,0.0,10.0,0.65,12.5,10.0,9.26,0.19
2016,4,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.0,1.5,11.5,3.0,2.86,0.0
2016,4,10,6,0,0.0,6.0,1.6,12.0,6.0,5.55,0.0
2016,4,10,6,15,0.0,15.5,1.65,12.0,15.5,14.36,6.18
2016,4,10,6,30,0.0,25.0,1.7,12.0,25.0,23.19,14.1
2016,4,10,6,45,0.0,36.0,1.8,12.0,36.0,33.42,23.14
2016,4,10,7,0,0.0,47.0,1.9,12.0,47.0,43.67,32.11
2016,4,10,7,15,0.0,59.5,1.9,12.0,59.5,55.33,42.16
2016,4,10,7,30,0.0,72.0,1.9,12.0,72.0,67.01,52.07
2016,4,10,7,45,0.0,48.0,1.95,12.5,48.0,44.6,32.7
2016,4,10,8,0,0.0,24.0,2.0,13.0,24.0,22.28,13.46
2016,4,10,8,15,0.0,28.0,2.0,13.0,28.0,26.01,16.59
2016,4,10,8,30,0.0,32.0,2.0,13.0,32.0,29.74,19.69
2016,4,10,8,45,0.0,42.0,2.05,13.0,42.0,39.07,27.5
2016,4,10,9,0,0.0,52.0,2.1,13.0,52.0,48.4,35.26
2016,4,10,9,15,0.0,63.0,2.15,13.0,63.0,58.69,43.76
2016,4,10,9,30,0.0,74.0,2.2,13.0,74.0,68.99,52.22
2016,4,10,9,45,1.5,122.0,2.25,13.5,123.5,115.53,90.38
2016,4,10,10,0,3.0,170.0,2.3,14.0,173.0,162.92,128.47
2016,4,10,10,15,1.5,122.5,2.35,14.0,124.0,116.19,90.29
2016,4,10,10,30,0.0,75.0,2.4,14.0,75.0,70.01,52.41
2016,4,10,10,45,0.0,81.5,2.45,14.0,81.5,76.12,57.4
2016,4,10,11,0,0.0,88.0,2.5,14.0,88.0,82.24,62.36
2016,4,10,11,15,0.0,80.5,2.55,14.0,80.5,75.22,56.55
2016,4,10,11,30,0.0,73.0,2.6,14.0,73.0,68.21,50.77
2016,4,10,11,45,0.5,109.0,2.7,14.0,109.5,102.73,79.0
2016,4,10,12,0,1.0,145.0,2.8,14.0,146.0,137.62,107.24
2016,4,10,12,15,1.5,147.0,2.85,14.0,148.5,140.05,109.17
2016,4,10,12,30,2.0,149.0,2.9,14.0,151.0,142.45,111.15
2016,4,10,12,45,1.0,134.5,2.95,14.0,135.5,127.52,99.08
2016,4,10,13,0,0.0,120.0,3.0,14.0,120.0,112.65,87.05
2016,4,10,13,15,4.0,164.0,3.05,14.0,167.5,158.62,124.54
2016,4,10,13,30,8.0,208.0,3.1,14.0,215.0,204.89,161.82
2016,4,10,13,45,6.0,191.0,3.15,14.0,196.0,186.28,146.95
2016,4,10,14,0,4.0,174.0,3.2,14.0,177.0,167.83,132.27
2016,4,10,14,15,13.5,223.5,3.15,14.0,233.0,223.96,177.9
2016,4,10,14,30,23.0,273.0,3.1,14.0,289.0,280.08,222.86
2016,4,10,14,45,21.5,258.5,3.1,14.0,273.5,263.69,210.09
2016,4,10,15,0,20.0,244.0,3.1,14.0,258.0,247.4,197.56
2016,4,10,15,15,12.0,211.0,3.0,13.5,219.5,208.55,166.93
2016,4,10,15,30,4.0,178.0,2.9,13.0,181.0,170.67,136.68
2016,4,10,15,45,2.0,141.5,2.85,13.0,143.0,134.1,107.0
2016,4,10,16,0,0.0,105.0,2.8,13.0,105.0,98.08,77.35
2016,4,10,16,15,0.0,100.5,2.65,12.5,100.5,93.84,74.24
2016,4,10,16,30,0.0,96.0,2.5,12.0,96.0,89.61,71.05
2016,4,10,16,45,0.0,82.5,2.45,12.0,82.5,76.88,60.44
2016,4,10,17,0,0.0,69.0,2.4,12.0,69.0,64.21,49.73
2016,4,10,17,15,177.0,74.0,2.15,11.5,113.0,118.81,90.69
2016,4,10,17,30,354.0,79.0,1.9,11.0,157.0,147.76,105.93
2016,4,10,17,45,269.0,63.0,1.7,11.0,113.0,96.62,64.37
2016,4,10,18,0,184.0,47.0,1.5,11.0,69.0,56.03,34.23
2016,4,10,18,15,92.0,23.5,1.4,11.0,34.5,20.76,7.29
2016,4,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,45,42.5,12.0,0.85,9.5,15.0,11.44,0.0
2016,4,11,6,0,85.0,24.0,0.9,10.0,30.0,20.17,6.73
2016,4,11,6,15,185.0,42.5,1.05,10.5,69.0,50.48,29.94
2016,4,11,6,30,285.0,61.0,1.2,11.0,108.0,94.55,61.98
2016,4,11,6,45,367.0,73.0,1.35,11.5,156.5,141.74,99.77
2016,4,11,7,0,449.0,85.0,1.5,12.0,205.0,198.95,148.0
2016,4,11,7,15,363.5,111.0,1.55,12.0,221.5,226.89,177.38
2016,4,11,7,30,278.0,137.0,1.6,12.0,238.0,240.79,193.09
2016,4,11,7,45,232.5,165.5,1.65,12.5,258.5,267.08,216.13
2016,4,11,8,0,187.0,194.0,1.7,13.0,279.0,283.49,229.73
2016,4,11,8,15,111.0,204.5,1.7,13.5,256.5,263.81,213.19
2016,4,11,8,30,35.0,215.0,1.7,14.0,234.0,230.02,184.48
2016,4,11,8,45,32.5,229.5,1.75,14.5,248.5,245.01,195.76
2016,4,11,9,0,30.0,244.0,1.8,15.0,263.0,259.75,206.51
2016,4,11,9,15,16.0,207.0,1.8,15.0,217.5,208.01,164.72
2016,4,11,9,30,2.0,170.0,1.8,15.0,172.0,161.83,127.17
2016,4,11,9,45,12.5,226.5,1.85,15.5,236.0,225.46,177.76
2016,4,11,10,0,23.0,283.0,1.9,16.0,300.0,290.6,228.05
2016,4,11,10,15,290.0,283.5,1.9,16.0,516.5,558.56,438.04
2016,4,11,10,30,557.0,284.0,1.9,16.0,733.0,824.8,630.45
2016,4,11,10,45,713.5,209.0,1.9,16.0,799.5,913.25,690.85
2016,4,11,11,0,870.0,134.0,1.9,16.0,866.0,987.05,738.51
2016,4,11,11,15,627.5,259.5,1.9,16.0,792.0,909.58,684.36
2016,4,11,11,30,385.0,385.0,1.9,16.0,718.0,794.56,598.96
2016,4,11,11,45,210.5,376.5,1.95,16.5,558.5,602.14,460.03
2016,4,11,12,0,36.0,368.0,2.0,17.0,399.0,406.08,311.45
2016,4,11,12,15,37.0,366.0,2.0,17.0,398.5,404.99,311.74
2016,4,11,12,30,38.0,364.0,2.0,17.0,398.0,403.67,310.87
2016,4,11,12,45,26.5,321.5,2.05,17.0,345.0,347.38,268.52
2016,4,11,13,0,15.0,279.0,2.1,17.0,292.0,281.79,218.61
2016,4,11,13,15,14.5,273.5,2.1,17.0,286.0,275.57,214.22
2016,4,11,13,30,14.0,268.0,2.1,17.0,280.0,269.33,209.59
2016,4,11,13,45,13.5,260.5,2.1,17.0,272.0,261.08,203.45
2016,4,11,14,0,13.0,253.0,2.1,17.0,264.0,252.84,197.32
2016,4,11,14,15,12.0,243.5,2.1,16.5,253.5,242.19,189.67
2016,4,11,14,30,11.0,234.0,2.1,16.0,243.0,231.6,182.04
2016,4,11,14,45,398.0,182.5,2.15,16.0,449.0,514.87,411.82
2016,4,11,15,0,785.0,131.0,2.2,16.0,655.0,734.42,577.71
2016,4,11,15,15,767.0,127.0,2.15,16.0,611.5,681.34,537.1
2016,4,11,15,30,749.0,123.0,2.1,16.0,568.0,628.93,498.05
2016,4,11,15,45,724.0,119.0,2.1,16.0,520.0,570.48,453.7
2016,4,11,16,0,699.0,115.0,2.1,16.0,472.0,512.78,408.65
2016,4,11,16,15,667.5,109.5,2.05,15.5,421.5,451.39,359.94
2016,4,11,16,30,636.0,104.0,2.0,15.0,371.0,392.16,311.34
2016,4,11,16,45,596.5,95.5,1.95,15.0,319.5,329.39,258.04
2016,4,11,17,0,557.0,87.0,1.9,15.0,268.0,270.44,206.7
2016,4,11,17,15,496.0,78.0,1.7,14.5,217.0,209.55,154.06
2016,4,11,17,30,435.0,69.0,1.5,14.0,166.0,154.15,106.52
2016,4,11,17,45,353.5,55.5,1.35,13.5,120.5,100.94,63.66
2016,4,11,18,0,272.0,42.0,1.2,13.0,75.0,57.91,32.41
2016,4,11,18,15,152.0,25.5,1.15,12.5,42.5,22.0,8.37
2016,4,11,18,30,32.0,9.0,1.1,12.0,10.0,8.58,0.0
2016,4,11,18,45,16.0,4.5,1.1,11.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,5,45,48.5,12.5,1.75,9.5,16.0,11.91,0.0
2016,4,12,6,0,97.0,25.0,2.0,10.0,32.0,21.35,8.92
2016,4,12,6,15,193.0,43.5,2.15,10.0,71.5,52.32,31.27
2016,4,12,6,30,289.0,62.0,2.3,10.0,111.0,96.57,63.87
2016,4,12,6,45,364.5,75.0,2.45,10.5,159.0,143.86,102.37
2016,4,12,7,0,440.0,88.0,2.6,11.0,207.0,200.38,150.65
2016,4,12,7,15,220.0,53.5,2.55,11.0,113.0,125.19,96.91
2016,4,12,7,30,0.0,19.0,2.5,11.0,19.0,17.62,9.64
2016,4,12,7,45,2.0,86.0,2.5,11.5,87.0,81.01,63.97
2016,4,12,8,0,4.0,153.0,2.5,12.0,155.0,145.86,118.02
2016,4,12,8,15,3.0,160.0,2.5,12.0,162.0,152.25,122.81
2016,4,12,8,30,2.0,167.0,2.5,12.0,169.0,158.54,127.58
2016,4,12,8,45,1.5,167.0,2.5,12.5,168.5,158.3,126.73
2016,4,12,9,0,1.0,167.0,2.5,13.0,168.0,158.01,125.89
2016,4,12,9,15,0.5,128.0,2.55,13.0,128.5,120.31,94.7
2016,4,12,9,30,0.0,89.0,2.6,13.0,89.0,83.02,63.77
2016,4,12,9,45,10.5,183.5,2.65,13.5,191.5,181.94,144.7
2016,4,12,10,0,21.0,278.0,2.7,14.0,294.0,283.83,225.2
2016,4,12,10,15,16.0,261.5,2.75,14.0,274.0,263.77,208.66
2016,4,12,10,30,11.0,245.0,2.8,14.0,254.0,243.44,192.28
2016,4,12,10,45,15.5,276.0,2.9,14.0,289.0,278.53,219.93
2016,4,12,11,0,20.0,307.0,3.0,14.0,324.0,313.98,247.48
2016,4,12,11,15,16.0,279.0,3.05,14.0,293.0,282.66,222.72
2016,4,12,11,30,12.0,251.0,3.1,14.0,262.0,251.34,198.03
2016,4,12,11,45,12.0,251.5,3.2,14.0,262.5,251.96,198.58
2016,4,12,12,0,12.0,252.0,3.3,14.0,263.0,252.52,199.03
2016,4,12,12,15,12.0,252.0,3.3,14.0,262.5,252.53,199.03
2016,4,12,12,30,12.0,252.0,3.3,14.0,262.0,252.46,199.01
2016,4,12,12,45,15.0,275.5,3.35,14.0,288.5,278.46,219.63
2016,4,12,13,0,18.0,299.0,3.4,14.0,315.0,304.46,240.11
2016,4,12,13,15,114.5,354.5,3.4,14.0,450.5,477.03,376.53
2016,4,12,13,30,211.0,410.0,3.4,14.0,586.0,623.69,488.1
2016,4,12,13,45,210.5,398.0,3.45,14.0,569.0,604.63,473.82
2016,4,12,14,0,210.0,386.0,3.5,14.0,552.0,584.76,459.85
2016,4,12,14,15,215.5,367.5,3.55,14.0,532.0,562.52,444.3
2016,4,12,14,30,221.0,349.0,3.6,14.0,512.0,539.21,427.8
2016,4,12,14,45,164.5,329.5,3.65,14.0,447.0,464.93,370.54
2016,4,12,15,0,108.0,310.0,3.7,14.0,382.0,386.96,309.67
2016,4,12,15,15,166.5,288.0,3.7,13.5,391.0,407.34,328.45
2016,4,12,15,30,225.0,266.0,3.7,13.0,400.0,414.21,335.97
2016,4,12,15,45,242.5,240.5,3.7,13.0,374.0,392.52,319.24
2016,4,12,16,0,260.0,215.0,3.7,13.0,348.0,362.05,295.15
2016,4,12,16,15,328.5,180.0,3.6,12.5,330.5,345.16,281.91
2016,4,12,16,30,397.0,145.0,3.5,12.0,313.0,324.71,264.12
2016,4,12,16,45,342.5,138.0,3.45,12.0,269.5,268.03,215.78
2016,4,12,17,0,288.0,131.0,3.4,12.0,226.0,221.57,175.74
2016,4,12,17,15,249.5,111.5,3.15,11.5,183.0,173.42,134.23
2016,4,12,17,30,211.0,92.0,2.9,11.0,140.0,129.94,96.87
2016,4,12,17,45,159.0,71.0,2.65,11.0,101.5,88.09,62.25
2016,4,12,18,0,107.0,50.0,2.4,11.0,63.0,53.0,34.69
2016,4,12,18,15,53.5,29.0,2.35,10.5,35.5,25.65,12.15
2016,4,12,18,30,0.0,8.0,2.3,10.0,8.0,7.63,0.0
2016,4,12,18,45,0.0,4.0,2.3,10.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,5,45,6.5,12.0,1.75,9.0,12.5,11.44,0.0
2016,4,13,6,0,13.0,24.0,1.9,10.0,25.0,21.89,10.39
2016,4,13,6,15,56.0,45.5,2.1,10.5,54.5,45.25,30.23
2016,4,13,6,30,99.0,67.0,2.3,11.0,84.0,75.4,54.25
2016,4,13,6,45,137.5,88.5,2.55,11.5,121.5,110.43,83.26
2016,4,13,7,0,176.0,110.0,2.8,12.0,159.0,150.43,117.11
2016,4,13,7,15,208.5,127.5,2.8,12.0,197.0,191.88,152.79
2016,4,13,7,30,241.0,145.0,2.8,12.0,235.0,235.36,190.07
2016,4,13,7,45,307.5,158.0,2.85,12.5,290.0,292.87,237.89
2016,4,13,8,0,374.0,171.0,2.9,13.0,345.0,357.57,290.97
2016,4,13,8,15,566.0,144.0,2.9,13.5,441.0,466.77,379.08
2016,4,13,8,30,758.0,117.0,2.9,14.0,537.0,586.61,473.42
2016,4,13,8,45,588.5,181.0,2.9,14.5,523.5,577.75,463.59
2016,4,13,9,0,419.0,245.0,2.9,15.0,510.0,553.82,441.65
2016,4,13,9,15,408.5,267.0,2.85,15.0,539.5,589.19,467.57
2016,4,13,9,30,398.0,289.0,2.8,15.0,569.0,614.59,485.37
2016,4,13,9,45,638.5,206.0,2.8,15.5,681.0,757.54,594.15
2016,4,13,10,0,879.0,123.0,2.8,16.0,793.0,892.58,687.93
