Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,9,15,852.5,115.5,2.75,15.0,714.5,773.39,608.18
2016,4,23,9,30,865.0,118.0,2.8,15.0,755.0,821.7,641.42
2016,4,23,9,45,883.5,115.0,2.85,15.5,792.0,862.46,667.74
2016,4,23,10,0,902.0,112.0,2.9,16.0,829.0,905.99,695.75
2016,4,23,10,15,908.5,113.5,2.95,16.0,857.0,941.37,719.15
2016,4,23,10,30,915.0,115.0,3.0,16.0,885.0,973.78,740.52
2016,4,23,10,45,917.5,116.5,3.1,16.5,905.5,999.27,756.17
2016,4,23,11,0,920.0,118.0,3.2,17.0,926.0,1021.3,769.55
2016,4,23,11,15,922.5,119.0,3.2,17.0,939.0,1039.27,780.88
2016,4,23,11,30,925.0,120.0,3.2,17.0,952.0,1053.61,789.9
2016,4,23,11,45,925.0,120.5,3.2,17.0,956.5,1061.22,794.58
2016,4,23,12,0,925.0,121.0,3.2,17.0,961.0,1065.06,796.93
2016,4,23,12,15,924.0,121.0,3.2,17.0,958.5,1063.59,795.94
2016,4,23,12,30,923.0,121.0,3.2,17.0,956.0,1058.36,792.62
2016,4,23,12,45,917.0,122.5,3.25,17.5,944.0,1045.95,783.64
2016,4,23,13,0,911.0,124.0,3.3,18.0,932.0,1029.96,772.44
2016,4,23,13,15,906.0,123.0,3.35,18.0,913.5,1008.9,759.38
2016,4,23,13,30,901.0,122.0,3.4,18.0,895.0,984.45,744.09
2016,4,23,13,45,889.0,124.0,3.5,18.0,868.0,953.4,724.6
2016,4,23,14,0,877.0,126.0,3.6,18.0,841.0,919.61,703.11
2016,4,23,14,15,867.5,124.0,3.65,17.5,808.0,881.39,679.32
2016,4,23,14,30,858.0,122.0,3.7,17.0,775.0,845.76,657.07
2016,4,23,14,45,630.0,202.0,3.8,17.0,669.0,716.79,563.48
2016,4,23,15,0,402.0,282.0,3.9,17.0,563.0,588.45,464.55
2016,4,23,15,15,596.5,199.0,3.85,16.5,585.5,631.76,502.72
2016,4,23,15,30,791.0,116.0,3.8,16.0,608.0,644.19,515.83
2016,4,23,15,45,762.0,115.0,3.8,16.0,559.0,584.91,469.35
2016,4,23,16,0,733.0,114.0,3.8,16.0,510.0,526.89,423.03
2016,4,23,16,15,704.0,109.0,3.75,15.5,459.0,465.83,373.79
2016,4,23,16,30,675.0,104.0,3.7,15.0,408.0,406.6,324.47
2016,4,23,16,45,631.0,99.0,3.65,14.5,355.5,343.78,271.0
2016,4,23,17,0,587.0,94.0,3.6,14.0,303.0,285.19,219.85
2016,4,23,17,15,532.0,85.5,3.35,13.5,251.5,224.9,167.04
2016,4,23,17,30,477.0,77.0,3.1,13.0,200.0,170.88,120.0
2016,4,23,17,45,386.0,67.0,2.85,12.5,151.5,115.47,75.31
2016,4,23,18,0,295.0,57.0,2.6,12.0,103.0,72.74,44.59
2016,4,23,18,15,188.5,39.5,2.45,11.5,65.0,34.44,20.61
2016,4,23,18,30,82.0,22.0,2.3,11.0,27.0,18.3,1.93
2016,4,23,18,45,41.0,11.0,2.15,11.0,13.5,10.48,0.0
2016,4,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.0,1.9,9.5,3.0,0.0,0.0
2016,4,24,5,30,0.0,6.0,2.2,10.0,6.0,5.72,0.0
2016,4,24,5,45,28.5,25.5,2.55,10.5,29.0,22.06,9.74
2016,4,24,6,0,57.0,45.0,2.9,11.0,52.0,40.86,27.23
2016,4,24,6,15,95.5,67.5,2.9,11.0,85.5,69.36,49.52
2016,4,24,6,30,134.0,90.0,2.9,11.0,119.0,103.2,76.95
2016,4,24,6,45,164.0,112.5,2.95,11.5,158.0,140.26,108.13
2016,4,24,7,0,194.0,135.0,3.0,12.0,197.0,181.16,142.88
2016,4,24,7,15,211.5,158.0,2.95,12.0,237.0,221.98,178.02
2016,4,24,7,30,229.0,181.0,2.9,12.0,277.0,264.83,214.37
2016,4,24,7,45,269.0,192.0,2.9,12.0,318.5,311.67,253.39
2016,4,24,8,0,309.0,203.0,2.9,12.0,360.0,359.69,292.97
2016,4,24,8,15,210.0,234.5,2.9,12.5,346.0,348.54,283.06
2016,4,24,8,30,111.0,266.0,2.9,13.0,332.0,325.58,262.76
2016,4,24,8,45,262.0,265.5,2.95,13.5,437.0,443.52,357.36
2016,4,24,9,0,413.0,265.0,3.0,14.0,542.0,571.04,456.12
2016,4,24,9,15,254.0,305.0,3.0,14.5,479.0,504.44,400.52
2016,4,24,9,30,95.0,345.0,3.0,15.0,416.0,414.72,327.03
2016,4,24,9,45,280.5,326.0,3.05,15.5,547.5,571.17,449.76
2016,4,24,10,0,466.0,307.0,3.1,16.0,679.0,732.81,570.25
2016,4,24,10,15,467.0,318.5,3.1,16.5,702.5,761.62,587.97
2016,4,24,10,30,468.0,330.0,3.1,17.0,726.0,788.68,605.17
2016,4,24,10,45,462.5,343.5,3.1,17.5,742.5,809.72,617.78
2016,4,24,11,0,457.0,357.0,3.1,18.0,759.0,828.56,628.8
2016,4,24,11,15,462.0,358.5,3.25,18.0,770.0,843.43,639.64
2016,4,24,11,30,467.0,360.0,3.4,18.0,781.0,856.29,649.15
2016,4,24,11,45,353.0,405.5,3.6,18.0,725.0,782.89,595.18
2016,4,24,12,0,239.0,451.0,3.8,18.0,669.0,705.47,537.65
2016,4,24,12,15,235.5,453.0,3.95,18.0,667.5,703.87,537.33
2016,4,24,12,30,232.0,455.0,4.1,18.0,666.0,701.1,535.76
2016,4,24,12,45,557.5,303.5,4.35,18.0,802.0,886.96,679.74
2016,4,24,13,0,883.0,152.0,4.6,18.0,938.0,1030.48,783.71
2016,4,24,13,15,682.5,245.0,4.7,17.5,845.5,932.11,717.3
2016,4,24,13,30,482.0,338.0,4.8,17.0,753.0,819.42,634.29
2016,4,24,13,45,402.0,357.5,4.95,17.0,697.0,743.24,578.98
2016,4,24,14,0,322.0,377.0,5.1,17.0,641.0,679.19,531.01
2016,4,24,14,15,490.5,296.5,5.15,16.5,680.5,738.69,582.17
2016,4,24,14,30,659.0,216.0,5.2,16.0,720.0,780.36,619.16
2016,4,24,14,45,620.5,215.5,5.3,15.5,671.0,722.24,576.97
2016,4,24,15,0,582.0,215.0,5.4,15.0,622.0,662.14,532.88
2016,4,24,15,15,514.0,223.0,5.35,14.5,566.0,594.61,480.94
2016,4,24,15,30,446.0,231.0,5.3,14.0,510.0,531.47,431.55
2016,4,24,15,45,516.0,206.5,5.3,13.5,505.0,524.95,427.92
2016,4,24,16,0,586.0,182.0,5.3,13.0,500.0,510.18,416.53
2016,4,24,16,15,553.0,172.5,5.2,12.5,449.5,450.34,367.45
2016,4,24,16,30,520.0,163.0,5.1,12.0,399.0,393.09,319.45
2016,4,24,16,45,500.5,145.5,5.0,12.0,349.5,336.29,270.14
2016,4,24,17,0,481.0,128.0,4.9,12.0,300.0,281.2,221.25
2016,4,24,17,15,424.0,115.0,4.65,11.5,248.5,222.4,170.07
2016,4,24,17,30,367.0,102.0,4.4,11.0,197.0,170.18,125.02
2016,4,24,17,45,310.5,83.0,4.2,10.5,151.0,119.44,82.75
2016,4,24,18,0,254.0,64.0,4.0,10.0,105.0,75.77,49.11
2016,4,24,18,15,158.5,44.0,3.9,9.5,66.0,38.76,24.7
2016,4,24,18,30,63.0,24.0,3.8,9.0,27.0,19.86,4.29
2016,4,24,18,45,31.5,12.0,3.75,9.0,13.5,11.44,0.0
2016,4,24,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,15,47.5,5.5,1.75,5.5,6.5,0.0,0.0
2016,4,25,5,30,95.0,11.0,2.0,6.0,13.0,10.48,0.0
2016,4,25,5,45,254.0,23.0,2.3,7.0,49.5,18.14,7.9
2016,4,25,6,0,413.0,35.0,2.6,8.0,86.0,42.67,21.5
2016,4,25,6,15,503.0,43.5,2.9,8.5,135.5,87.0,48.06
2016,4,25,6,30,593.0,52.0,3.2,9.0,185.0,142.45,90.65
2016,4,25,6,45,651.0,58.0,3.55,9.5,239.0,199.4,140.4
2016,4,25,7,0,709.0,64.0,3.9,10.0,293.0,264.12,198.67
2016,4,25,7,15,747.5,68.5,4.0,10.0,348.0,325.76,255.47
2016,4,25,7,30,786.0,73.0,4.1,10.0,403.0,391.02,314.47
2016,4,25,7,45,813.0,77.0,4.2,10.5,456.5,453.81,369.57
2016,4,25,8,0,840.0,81.0,4.3,11.0,510.0,518.2,424.24
2016,4,25,8,15,860.5,84.0,4.3,11.5,561.5,579.14,474.17
2016,4,25,8,30,881.0,87.0,4.3,12.0,613.0,638.58,521.32
2016,4,25,8,45,897.0,89.5,4.3,12.5,660.0,695.61,565.07
2016,4,25,9,0,913.0,92.0,4.3,13.0,707.0,751.74,605.42
2016,4,25,9,15,924.5,94.0,4.35,13.0,749.0,802.76,641.87
2016,4,25,9,30,936.0,96.0,4.4,13.0,791.0,851.91,676.6
2016,4,25,9,45,945.5,97.5,4.45,13.5,827.0,896.74,706.55
2016,4,25,10,0,955.0,99.0,4.5,14.0,863.0,939.04,734.37
2016,4,25,10,15,960.5,100.5,4.55,14.0,892.0,974.99,758.91
2016,4,25,10,30,966.0,102.0,4.6,14.0,921.0,1007.73,781.18
2016,4,25,10,45,970.5,102.5,4.65,14.5,942.0,1035.12,798.18
2016,4,25,11,0,975.0,103.0,4.7,15.0,963.0,1058.95,812.72
2016,4,25,11,15,977.0,103.5,4.7,15.0,976.5,1076.64,824.18
2016,4,25,11,30,979.0,104.0,4.7,15.0,990.0,1090.48,833.13
2016,4,25,11,45,978.5,105.0,4.75,15.5,994.5,1098.42,837.08
2016,4,25,12,0,978.0,106.0,4.8,16.0,999.0,1102.38,838.48
2016,4,25,12,15,977.0,106.0,4.7,16.0,996.0,1100.8,836.36
2016,4,25,12,30,976.0,106.0,4.6,16.0,993.0,1095.25,831.71
2016,4,25,12,45,964.5,111.0,4.6,16.0,979.5,1080.53,822.04
2016,4,25,13,0,953.0,116.0,4.6,16.0,966.0,1062.14,810.03
2016,4,25,13,15,948.5,115.0,4.5,16.0,947.0,1040.83,795.13
2016,4,25,13,30,944.0,114.0,4.4,16.0,928.0,1015.96,777.9
2016,4,25,13,45,936.5,113.5,4.3,16.0,901.5,985.43,756.84
2016,4,25,14,0,929.0,113.0,4.2,16.0,875.0,951.79,734.06
2016,4,25,14,15,920.5,111.0,4.15,16.0,841.5,912.82,707.69
2016,4,25,14,30,912.0,109.0,4.1,16.0,808.0,871.19,679.32
2016,4,25,14,45,900.0,107.0,4.05,16.0,768.0,824.37,647.01
2016,4,25,15,0,888.0,105.0,4.0,16.0,728.0,775.62,613.01
2016,4,25,15,15,873.0,102.5,3.95,16.0,683.5,722.61,575.48
2016,4,25,15,30,858.0,100.0,3.9,16.0,639.0,670.81,536.24
2016,4,25,15,45,839.5,96.5,3.9,16.0,589.5,612.2,490.81
2016,4,25,16,0,821.0,93.0,3.9,16.0,540.0,553.46,443.98
2016,4,25,16,15,795.0,89.0,3.75,15.5,488.0,490.65,393.05
2016,4,25,16,30,769.0,85.0,3.6,15.0,436.0,429.15,341.53
2016,4,25,16,45,732.5,80.5,3.5,14.5,381.5,364.79,286.31
2016,4,25,17,0,696.0,76.0,3.4,14.0,327.0,302.6,231.47
2016,4,25,17,15,645.5,69.5,3.15,13.0,273.5,239.13,175.46
2016,4,25,17,30,595.0,63.0,2.9,12.0,220.0,181.21,124.37
2016,4,25,17,45,513.0,55.0,2.65,11.5,168.5,123.31,76.63
2016,4,25,18,0,431.0,47.0,2.4,11.0,117.0,75.43,41.9
2016,4,25,18,15,308.0,35.0,2.25,10.5,75.5,33.32,18.57
2016,4,25,18,30,185.0,23.0,2.1,10.0,34.0,18.12,4.6
2016,4,25,18,45,92.5,11.5,2.0,9.5,17.0,10.96,0.0
2016,4,25,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,1.1,6.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,1.2,7.0,13.0,12.39,0.0
2016,4,26,5,45,146.0,27.5,1.3,8.0,46.0,21.5,11.02
2016,4,26,6,0,292.0,42.0,1.4,9.0,79.0,44.8,25.62
2016,4,26,6,15,370.0,55.0,1.45,9.5,124.5,84.68,51.38
2016,4,26,6,30,448.0,68.0,1.5,10.0,170.0,135.62,90.84
2016,4,26,6,45,494.0,79.5,1.55,10.5,218.5,186.47,134.59
2016,4,26,7,0,540.0,91.0,1.6,11.0,267.0,242.7,183.99
2016,4,26,7,15,608.5,86.5,1.65,11.5,317.5,296.16,230.72
2016,4,26,7,30,677.0,82.0,1.7,12.0,368.0,356.61,282.79
2016,4,26,7,45,713.0,93.0,1.75,13.0,429.0,424.59,339.12
2016,4,26,8,0,749.0,104.0,1.8,14.0,490.0,495.47,395.56
2016,4,26,8,15,596.0,162.0,1.8,14.0,488.0,508.61,406.04
2016,4,26,8,30,443.0,220.0,1.8,14.0,486.0,501.09,399.28
2016,4,26,8,45,532.0,205.0,1.8,14.5,548.5,569.7,451.87
2016,4,26,9,0,621.0,190.0,1.8,15.0,611.0,648.2,509.83
2016,4,26,9,15,569.5,225.0,1.8,15.0,628.5,670.1,523.68
2016,4,26,9,30,518.0,260.0,1.8,15.0,646.0,689.36,535.56
2016,4,26,9,45,552.5,264.0,1.8,15.5,692.5,743.62,573.03
2016,4,26,10,0,587.0,268.0,1.8,16.0,739.0,798.37,609.7
2016,4,26,10,15,572.0,288.0,1.9,16.0,760.5,824.92,627.2
2016,4,26,10,30,557.0,308.0,2.0,16.0,782.0,848.45,642.8
2016,4,26,10,45,552.5,321.0,2.1,16.5,800.5,871.89,657.46
2016,4,26,11,0,548.0,334.0,2.2,17.0,819.0,892.86,670.34
2016,4,26,11,15,692.0,255.0,2.3,17.0,876.5,966.15,724.52
2016,4,26,11,30,836.0,176.0,2.4,17.0,934.0,1030.96,767.41
2016,4,26,11,45,628.5,283.0,2.55,17.5,855.0,944.82,707.89
2016,4,26,12,0,421.0,390.0,2.7,18.0,776.0,845.34,634.3
2016,4,26,12,15,392.5,403.5,2.8,18.0,762.5,820.84,618.23
2016,4,26,12,30,364.0,417.0,2.9,18.0,749.0,804.15,606.57
2016,4,26,12,45,369.5,409.0,3.05,18.0,743.0,797.51,603.41
2016,4,26,13,0,375.0,401.0,3.2,18.0,737.0,789.04,598.87
2016,4,26,13,15,586.5,293.0,3.3,17.5,806.0,884.65,674.44
2016,4,26,13,30,798.0,185.0,3.4,17.0,875.0,958.06,729.68
2016,4,26,13,45,802.5,175.0,3.5,17.0,852.0,931.89,712.47
2016,4,26,14,0,807.0,165.0,3.6,17.0,829.0,902.39,693.68
2016,4,26,14,15,797.5,162.5,3.65,16.5,797.0,865.19,670.31
2016,4,26,14,30,788.0,160.0,3.7,16.0,765.0,825.78,645.09
2016,4,26,14,45,782.0,153.0,3.75,16.0,728.5,782.62,615.64
2016,4,26,15,0,776.0,146.0,3.8,16.0,692.0,737.43,584.17
2016,4,26,15,15,759.0,142.5,3.8,15.5,649.0,687.66,548.25
2016,4,26,15,30,742.0,139.0,3.8,15.0,606.0,635.5,509.62
2016,4,26,15,45,727.5,131.5,3.8,15.0,560.0,580.47,466.91
2016,4,26,16,0,713.0,124.0,3.8,15.0,514.0,525.21,422.84
2016,4,26,16,15,684.0,118.5,3.75,14.5,463.5,464.77,374.02
2016,4,26,16,30,655.0,113.0,3.7,14.0,413.0,406.2,325.23
2016,4,26,16,45,624.5,104.0,3.65,13.5,362.0,345.83,273.61
2016,4,26,17,0,594.0,95.0,3.6,13.0,311.0,288.19,222.93
2016,4,26,17,15,541.0,87.0,3.4,12.5,259.5,228.59,170.49
2016,4,26,17,30,488.0,79.0,3.2,12.0,208.0,175.0,123.57
2016,4,26,17,45,409.0,68.0,3.0,11.5,159.5,119.69,78.26
2016,4,26,18,0,330.0,57.0,2.8,11.0,111.0,75.6,45.9
2016,4,26,18,15,223.5,41.0,2.65,10.5,72.0,36.44,22.04
2016,4,26,18,30,117.0,25.0,2.5,10.0,33.0,19.67,6.53
2016,4,26,18,45,58.5,12.5,2.4,10.0,16.5,11.91,0.0
2016,4,26,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,5,15,26.5,6.5,1.9,9.5,7.0,0.0,0.0
2016,4,27,5,30,53.0,13.0,2.1,10.0,14.0,12.39,0.0
2016,4,27,5,45,189.5,27.0,2.35,10.5,49.0,21.06,10.99
2016,4,27,6,0,326.0,41.0,2.6,11.0,84.0,46.53,25.85
2016,4,27,6,15,414.0,51.5,2.65,11.0,131.0,87.39,51.51
2016,4,27,6,30,502.0,62.0,2.7,11.0,178.0,139.16,91.33
2016,4,27,6,45,251.0,54.0,2.75,11.5,112.0,107.69,77.36
2016,4,27,7,0,0.0,46.0,2.8,12.0,46.0,42.73,31.27
2016,4,27,7,15,0.0,70.5,2.85,12.0,70.5,65.6,50.82
2016,4,27,7,30,0.0,95.0,2.9,12.0,95.0,88.47,70.07
2016,4,27,7,45,0.0,111.5,3.0,12.5,111.5,103.98,82.72
2016,4,27,8,0,0.0,128.0,3.1,13.0,128.0,119.56,95.26
2016,4,27,8,15,6.5,167.0,3.3,13.0,171.5,160.23,128.65
2016,4,27,8,30,13.0,206.0,3.5,13.0,215.0,201.9,162.41
2016,4,27,8,45,50.5,257.5,3.7,13.5,292.0,282.54,227.38
2016,4,27,9,0,88.0,309.0,3.9,14.0,369.0,363.52,291.18
2016,4,27,9,15,140.0,333.5,4.0,14.0,435.5,439.08,350.57
2016,4,27,9,30,192.0,358.0,4.1,14.0,502.0,512.32,407.35
2016,4,27,9,45,176.5,376.5,4.25,14.0,514.0,526.62,417.24
2016,4,27,10,0,161.0,395.0,4.4,14.0,526.0,539.28,426.07
2016,4,27,10,15,140.0,407.5,4.5,13.5,523.5,539.31,425.89
2016,4,27,10,30,119.0,420.0,4.6,13.0,521.0,537.59,424.41
2016,4,27,10,45,66.0,342.0,4.7,13.0,398.5,400.47,317.97
2016,4,27,11,0,13.0,264.0,4.8,13.0,276.0,263.69,208.98
2016,4,27,11,15,18.5,303.0,4.85,13.0,320.0,307.53,243.97
2016,4,27,11,30,24.0,342.0,4.9,13.0,364.0,351.71,278.58
2016,4,27,11,45,303.0,341.0,4.95,13.0,619.0,664.03,527.72
2016,4,27,12,0,582.0,340.0,5.0,13.0,874.0,956.51,746.33
2016,4,27,12,15,530.0,358.5,5.0,13.0,844.0,922.51,718.67
2016,4,27,12,30,478.0,377.0,5.0,13.0,814.0,886.13,691.29
2016,4,27,12,45,404.5,399.5,5.0,13.0,766.5,821.87,643.15
2016,4,27,13,0,331.0,422.0,5.0,13.0,719.0,767.07,601.3
2016,4,27,13,15,586.5,299.0,4.95,13.0,812.0,890.26,699.93
2016,4,27,13,30,842.0,176.0,4.9,13.0,905.0,990.01,774.06
2016,4,27,13,45,461.0,282.0,4.9,13.0,680.0,728.3,578.48
2016,4,27,14,0,80.0,388.0,4.9,13.0,455.0,454.86,360.61
2016,4,27,14,15,168.5,375.5,4.85,13.0,508.0,523.65,417.75
2016,4,27,14,30,257.0,363.0,4.8,13.0,561.0,584.75,466.96
2016,4,27,14,45,196.0,348.0,4.8,13.0,495.0,502.39,402.69
2016,4,27,15,0,135.0,333.0,4.8,13.0,429.0,432.4,347.52
2016,4,27,15,15,277.5,287.5,4.7,13.0,468.5,485.53,393.06
2016,4,27,15,30,420.0,242.0,4.6,13.0,508.0,524.09,425.47
2016,4,27,15,45,559.0,190.5,4.55,13.0,515.5,534.14,434.65
2016,4,27,16,0,698.0,139.0,4.5,13.0,523.0,531.66,432.5
2016,4,27,16,15,471.0,163.5,4.35,12.5,411.5,400.2,325.87
2016,4,27,16,30,244.0,188.0,4.2,12.0,300.0,291.55,237.23
2016,4,27,16,45,151.5,165.5,4.05,12.0,232.5,216.14,175.11
2016,4,27,17,0,59.0,143.0,3.9,12.0,165.0,152.87,123.36
2016,4,27,17,15,45.5,122.0,3.7,11.5,137.5,125.27,100.38
2016,4,27,17,30,32.0,101.0,3.5,11.0,110.0,99.45,78.72
2016,4,27,17,45,20.5,79.0,3.3,11.0,84.5,74.93,57.87
2016,4,27,18,0,9.0,57.0,3.1,11.0,59.0,52.56,38.8
2016,4,27,18,15,4.5,37.0,3.0,10.5,38.0,33.74,22.37
2016,4,27,18,30,0.0,17.0,2.9,10.0,17.0,15.77,4.81
2016,4,27,18,45,0.0,8.5,2.8,10.0,8.5,8.1,0.0
2016,4,27,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,15,44.0,7.0,1.8,7.5,8.5,6.67,0.0
2016,4,28,5,30,88.0,14.0,2.1,8.0,17.0,13.34,0.0
2016,4,28,5,45,222.5,27.5,2.4,9.0,53.0,21.84,12.09
2016,4,28,6,0,357.0,41.0,2.7,10.0,89.0,48.18,26.4
2016,4,28,6,15,443.5,50.5,2.75,10.5,137.0,89.98,52.52
2016,4,28,6,30,530.0,60.0,2.8,11.0,185.0,142.47,92.97
2016,4,28,6,45,584.0,67.5,2.85,11.5,237.0,196.28,139.53
2016,4,28,7,0,638.0,75.0,2.9,12.0,289.0,256.3,192.76
2016,4,28,7,15,678.0,80.5,2.9,12.5,342.0,315.44,245.59
2016,4,28,7,30,718.0,86.0,2.9,13.0,395.0,378.46,300.53
2016,4,28,7,45,558.0,138.5,2.9,13.5,396.5,396.93,319.13
2016,4,28,8,0,398.0,191.0,2.9,14.0,398.0,398.61,321.46
2016,4,28,8,15,611.0,145.5,2.9,14.5,498.5,501.68,404.28
2016,4,28,8,30,824.0,100.0,2.9,15.0,599.0,620.32,496.98
2016,4,28,8,45,842.0,102.0,2.9,15.5,645.0,675.75,537.91
2016,4,28,9,0,860.0,104.0,2.9,16.0,691.0,727.65,574.75
2016,4,28,9,15,872.5,106.5,2.9,16.5,732.0,777.44,607.96
2016,4,28,9,30,885.0,109.0,2.9,17.0,773.0,825.59,639.44
2016,4,28,9,45,904.0,105.5,2.95,17.5,810.5,871.11,668.89
2016,4,28,10,0,923.0,102.0,3.0,18.0,848.0,914.87,696.76
2016,4,28,10,15,929.5,103.0,3.05,18.5,876.0,949.99,718.44
2016,4,28,10,30,936.0,104.0,3.1,19.0,904.0,982.09,737.99
2016,4,28,10,45,938.5,106.5,3.15,19.5,925.0,1008.75,753.8
2016,4,28,11,0,941.0,109.0,3.2,20.0,946.0,1031.9,767.29
2016,4,28,11,15,944.0,109.5,3.25,20.0,959.5,1049.87,778.88
2016,4,28,11,30,947.0,110.0,3.3,20.0,973.0,1064.16,788.19
2016,4,28,11,45,947.0,111.0,3.35,20.0,978.0,1072.2,793.54
2016,4,28,12,0,947.0,112.0,3.4,20.0,983.0,1076.42,796.56
2016,4,28,12,15,946.5,112.0,3.5,20.0,981.0,1075.25,796.62
2016,4,28,12,30,946.0,112.0,3.6,20.0,979.0,1070.26,794.3
2016,4,28,12,45,946.0,110.5,3.7,20.5,969.0,1060.39,787.37
2016,4,28,13,0,946.0,109.0,3.8,21.0,959.0,1046.73,778.05
2016,4,28,13,15,942.5,108.0,3.85,20.5,941.0,1026.47,767.03
2016,4,28,13,30,939.0,107.0,3.9,20.0,923.0,1002.67,753.64
2016,4,28,13,45,932.5,107.0,3.95,20.0,897.0,973.72,735.28
2016,4,28,14,0,926.0,107.0,4.0,20.0,871.0,941.63,714.73
2016,4,28,14,15,918.0,105.0,4.0,19.5,838.5,903.23,690.74
2016,4,28,14,30,910.0,103.0,4.0,19.0,806.0,862.18,664.64
2016,4,28,14,45,897.5,102.5,4.05,19.0,767.0,816.68,634.04
2016,4,28,15,0,885.0,102.0,4.1,19.0,728.0,769.32,601.75
2016,4,28,15,15,871.0,99.5,4.1,18.5,684.0,717.26,566.47
2016,4,28,15,30,857.0,97.0,4.1,18.0,640.0,666.16,529.23
2016,4,28,15,45,834.0,95.5,4.1,18.0,590.5,607.12,483.6
2016,4,28,16,0,811.0,94.0,4.1,18.0,541.0,548.39,436.97
2016,4,28,16,15,786.0,90.0,4.05,17.0,490.0,486.77,388.17
2016,4,28,16,30,761.0,86.0,4.0,16.0,439.0,426.37,338.5
2016,4,28,16,45,718.5,83.5,3.95,15.5,384.5,361.41,283.06
2016,4,28,17,0,676.0,81.0,3.9,15.0,330.0,301.01,230.05
2016,4,28,17,15,627.0,74.5,3.75,14.0,277.0,239.21,175.74
2016,4,28,17,30,578.0,68.0,3.6,13.0,224.0,182.79,126.14
2016,4,28,17,45,490.0,60.5,3.5,12.5,173.0,125.58,79.42
2016,4,28,18,0,402.0,53.0,3.4,12.0,122.0,79.14,45.95
2016,4,28,18,15,287.5,40.0,3.2,11.5,80.5,36.93,21.52
2016,4,28,18,30,173.0,27.0,3.0,11.0,39.0,21.25,9.15
2016,4,28,18,45,86.5,13.5,2.85,10.5,19.5,12.87,0.0
2016,4,28,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.5,2.4,10.0,7.5,7.15,0.0
2016,4,29,5,30,0.0,15.0,2.4,10.0,15.0,13.88,0.0
2016,4,29,5,45,91.5,36.5,2.45,10.0,49.0,29.68,18.76
2016,4,29,6,0,183.0,58.0,2.5,10.0,83.0,56.21,37.29
2016,4,29,6,15,265.5,75.0,2.55,10.0,129.0,93.44,63.11
2016,4,29,6,30,348.0,92.0,2.6,10.0,175.0,141.5,100.55
2016,4,29,6,45,417.0,102.5,2.65,10.5,226.0,190.7,141.65
2016,4,29,7,0,486.0,113.0,2.7,11.0,277.0,247.97,190.79
2016,4,29,7,15,531.0,122.5,2.7,11.0,329.0,303.85,239.98
2016,4,29,7,30,576.0,132.0,2.7,11.0,381.0,364.38,292.38
2016,4,29,7,45,614.0,137.5,2.75,11.5,432.5,424.76,343.17
2016,4,29,8,0,652.0,143.0,2.8,12.0,484.0,485.94,393.26
2016,4,29,8,15,677.0,148.5,2.8,12.0,532.5,542.51,439.03
2016,4,29,8,30,702.0,154.0,2.8,12.0,581.0,600.17,484.41
2016,4,29,8,45,723.5,157.0,2.85,12.5,626.0,653.72,524.84
2016,4,29,9,0,745.0,160.0,2.9,13.0,671.0,707.32,564.25
2016,4,29,9,15,759.0,163.5,2.9,13.0,710.5,755.48,599.47
2016,4,29,9,30,773.0,167.0,2.9,13.0,750.0,802.43,632.45
2016,4,29,9,45,806.5,157.0,2.95,13.5,789.0,847.54,662.34
2016,4,29,10,0,840.0,147.0,3.0,14.0,828.0,894.75,693.32
2016,4,29,10,15,847.5,148.5,3.0,14.0,855.5,929.35,716.08
2016,4,29,10,30,855.0,150.0,3.0,14.0,883.0,961.22,736.94
2016,4,29,10,45,861.5,150.5,3.0,14.5,904.0,988.21,753.0
2016,4,29,11,0,868.0,151.0,3.0,15.0,925.0,1003.53,761.13
2016,4,29,11,15,871.5,151.5,3.15,15.0,938.0,1020.82,773.49
2016,4,29,11,30,875.0,152.0,3.3,15.0,951.0,1034.72,783.64
2016,4,29,11,45,875.0,153.5,3.5,15.5,956.5,1042.65,788.8
2016,4,29,12,0,875.0,155.0,3.7,16.0,962.0,1047.05,791.66
2016,4,29,12,15,875.0,155.0,3.8,16.0,960.0,1046.4,791.96
2016,4,29,12,30,875.0,155.0,3.9,16.0,958.0,1042.22,790.01
2016,4,29,12,45,878.0,151.0,4.05,16.0,949.0,1033.51,785.44
2016,4,29,13,0,881.0,147.0,4.2,16.0,940.0,1021.21,778.49
2016,4,29,13,15,877.5,146.0,4.2,16.0,923.0,1002.04,765.95
2016,4,29,13,30,874.0,145.0,4.2,16.0,906.0,979.57,751.22
2016,4,29,13,45,865.5,145.0,4.25,16.0,880.0,957.54,737.14
2016,4,29,14,0,857.0,145.0,4.3,16.0,854.0,924.98,715.65
2016,4,29,14,15,848.0,142.5,4.3,16.0,822.0,886.77,689.87
2016,4,29,14,30,839.0,140.0,4.3,16.0,790.0,846.17,662.23
2016,4,29,14,45,825.5,138.0,4.35,16.0,751.0,800.37,630.91
2016,4,29,15,0,812.0,136.0,4.4,16.0,712.0,753.0,598.03
2016,4,29,15,15,726.5,150.5,4.35,15.5,642.5,671.98,537.66
2016,4,29,15,30,641.0,165.0,4.3,15.0,573.0,594.74,478.58
2016,4,29,15,45,555.5,177.0,4.25,15.0,511.0,518.09,417.99
2016,4,29,16,0,470.0,189.0,4.2,15.0,449.0,451.74,364.47
2016,4,29,16,15,570.0,151.5,4.1,14.5,437.5,437.22,352.61
2016,4,29,16,30,670.0,114.0,4.0,14.0,426.0,413.38,331.12
2016,4,29,16,45,601.5,105.5,3.95,14.0,360.5,338.24,267.43
2016,4,29,17,0,533.0,97.0,3.9,14.0,295.0,270.27,208.99
2016,4,29,17,15,457.5,96.0,3.7,13.5,247.0,213.28,159.99
2016,4,29,17,30,382.0,95.0,3.5,13.0,199.0,166.72,120.59
2016,4,29,17,45,322.5,79.5,3.3,12.5,154.5,118.03,80.52
2016,4,29,18,0,263.0,64.0,3.1,12.0,110.0,76.66,49.21
2016,4,29,18,15,177.0,46.5,2.95,11.5,72.5,41.69,26.81
2016,4,29,18,30,91.0,29.0,2.8,11.0,35.0,23.85,11.65
2016,4,29,18,45,45.5,14.5,2.7,10.5,17.5,13.82,0.0
2016,4,29,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,59.5,8.0,2.4,9.5,10.5,7.63,0.0
2016,4,30,5,30,119.0,16.0,2.6,10.0,21.0,12.59,0.0
2016,4,30,5,45,245.5,30.0,2.8,10.5,59.0,23.87,14.22
2016,4,30,6,0,372.0,44.0,3.0,11.0,97.0,52.64,29.23
2016,4,30,6,15,456.5,54.0,3.25,11.5,145.5,95.82,56.63
2016,4,30,6,30,541.0,64.0,3.5,12.0,194.0,149.43,98.21
2016,4,30,6,45,598.0,71.0,3.75,13.0,247.5,204.19,145.22
2016,4,30,7,0,655.0,78.0,4.0,14.0,301.0,265.48,199.03
2016,4,30,7,15,693.5,83.5,4.15,14.5,354.5,325.11,252.29
2016,4,30,7,30,732.0,89.0,4.3,15.0,408.0,388.41,307.62
2016,4,30,7,45,761.0,93.0,4.5,15.5,461.0,449.77,360.28
2016,4,30,8,0,790.0,97.0,4.7,16.0,514.0,512.17,412.32
2016,4,30,8,15,810.5,101.0,4.7,16.5,563.5,571.28,459.83
2016,4,30,8,30,831.0,105.0,4.7,17.0,613.0,630.69,506.05
2016,4,30,8,45,847.0,107.5,4.7,17.5,659.0,685.54,547.46
2016,4,30,9,0,863.0,110.0,4.7,18.0,705.0,739.62,586.58
2016,4,30,9,15,875.0,112.5,4.7,18.0,745.0,785.96,619.01
2016,4,30,9,30,887.0,115.0,4.7,18.0,785.0,833.68,652.13
2016,4,30,9,45,903.0,112.5,4.75,18.5,821.5,877.71,681.24
2016,4,30,10,0,919.0,110.0,4.8,19.0,858.0,919.77,708.66
2016,4,30,10,15,925.0,111.5,4.8,19.0,885.5,954.7,731.88
2016,4,30,10,30,931.0,113.0,4.8,19.0,913.0,986.61,752.95
2016,4,30,10,45,935.5,113.5,4.8,19.5,934.0,1012.86,768.56
2016,4,30,11,0,940.0,114.0,4.8,20.0,955.0,1035.7,781.83
2016,4,30,11,15,942.5,114.5,4.75,20.0,967.5,1053.05,792.48
2016,4,30,11,30,945.0,115.0,4.7,20.0,980.0,1066.72,800.74
2016,4,30,11,45,945.5,115.0,4.7,20.5,985.0,1074.13,803.79
2016,4,30,12,0,946.0,115.0,4.7,21.0,990.0,1077.74,804.45
2016,4,30,12,15,945.0,115.0,4.65,21.0,986.5,1076.01,802.79
2016,4,30,12,30,944.0,115.0,4.6,21.0,983.0,1070.47,798.76
2016,4,30,12,45,941.5,114.5,4.55,21.0,972.0,1059.15,791.02
2016,4,30,13,0,939.0,114.0,4.5,21.0,961.0,1044.12,780.95
2016,4,30,13,15,934.5,113.0,4.45,21.0,942.5,1023.01,766.92
2016,4,30,13,30,930.0,112.0,4.4,21.0,924.0,998.43,750.82
2016,4,30,13,45,925.5,110.0,4.35,21.5,898.0,969.49,730.37
2016,4,30,14,0,921.0,108.0,4.3,22.0,872.0,937.35,707.82
2016,4,30,14,15,913.0,106.0,4.2,22.0,839.5,899.15,682.22
2016,4,30,14,30,905.0,104.0,4.1,22.0,807.0,858.32,654.7
2016,4,30,14,45,895.5,101.5,4.05,22.0,768.5,813.38,624.34
2016,4,30,15,0,886.0,99.0,4.0,22.0,730.0,766.36,592.24
2016,4,30,15,15,872.0,96.5,3.9,22.0,686.0,714.35,556.02
2016,4,30,15,30,858.0,94.0,3.8,22.0,642.0,661.17,516.68
2016,4,30,15,45,842.0,90.5,3.7,22.0,594.0,606.34,474.73
2016,4,30,16,0,826.0,87.0,3.6,22.0,546.0,549.15,429.93
2016,4,30,16,15,802.5,83.5,3.4,21.5,495.0,488.14,381.49
2016,4,30,16,30,779.0,80.0,3.2,21.0,444.0,428.16,332.3
2016,4,30,16,45,749.0,75.0,3.0,20.5,391.0,365.52,279.62
2016,4,30,17,0,719.0,70.0,2.8,20.0,338.0,305.3,227.48
2016,4,30,17,15,673.5,64.5,2.6,19.0,285.0,243.23,173.8
2016,4,30,17,30,628.0,59.0,2.4,18.0,232.0,184.55,123.04
2016,4,30,17,45,561.0,51.5,2.2,17.5,181.5,127.38,76.22
2016,4,30,18,0,494.0,44.0,2.0,17.0,131.0,78.27,40.75
2016,4,30,18,15,381.5,34.0,1.95,16.5,88.0,34.21,17.47
2016,4,30,18,30,269.0,24.0,1.9,16.0,45.0,19.02,8.36
2016,4,30,18,45,134.5,12.0,1.85,15.5,22.5,11.44,0.0
2016,4,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,5,15,75.5,8.5,0.55,11.5,12.0,8.1,0.0
2016,5,1,5,30,151.0,17.0,0.4,12.0,24.0,13.53,0.0
2016,5,1,5,45,282.5,29.0,0.3,12.5,62.5,22.78,13.47
2016,5,1,6,0,414.0,41.0,0.2,13.0,101.0,52.1,27.32
2016,5,1,6,15,495.0,49.0,0.3,13.5,149.5,95.72,54.32
2016,5,1,6,30,576.0,57.0,0.4,14.0,198.0,149.25,95.2
2016,5,1,6,45,628.5,63.5,0.5,14.5,251.0,204.58,142.13
2016,5,1,7,0,681.0,70.0,0.6,15.0,304.0,265.84,195.05
2016,5,1,7,15,717.5,74.5,0.65,15.5,357.0,326.29,247.24
2016,5,1,7,30,754.0,79.0,0.7,16.0,410.0,388.85,299.77
2016,5,1,7,45,780.0,83.0,0.8,17.0,462.0,449.09,348.59
2016,5,1,8,0,806.0,87.0,0.9,18.0,514.0,510.84,396.7
2016,5,1,8,15,826.0,90.0,0.85,19.0,563.5,569.34,439.43
2016,5,1,8,30,846.0,93.0,0.8,20.0,613.0,628.05,480.29
2016,5,1,8,45,860.5,96.0,0.8,21.0,658.0,680.79,515.77
2016,5,1,9,0,875.0,99.0,0.8,22.0,703.0,734.25,549.3
2016,5,1,9,15,886.5,101.0,0.75,22.0,743.5,783.19,579.42
2016,5,1,9,30,898.0,103.0,0.7,22.0,784.0,830.36,607.79
2016,5,1,9,45,904.5,105.5,0.7,22.5,817.5,871.85,631.62
2016,5,1,10,0,911.0,108.0,0.7,23.0,851.0,910.75,653.5
2016,5,1,10,15,917.0,109.5,0.8,23.0,879.0,945.37,675.69
2016,5,1,10,30,923.0,111.0,0.9,23.0,907.0,976.99,696.04
2016,5,1,10,45,926.0,112.5,1.0,23.5,927.0,1002.6,711.34
2016,5,1,11,0,929.0,114.0,1.1,24.0,947.0,1024.78,724.58
2016,5,1,11,15,931.5,114.5,1.25,24.0,960.0,1041.91,737.11
2016,5,1,11,30,934.0,115.0,1.4,24.0,973.0,1055.41,747.49
2016,5,1,11,45,933.0,116.5,1.55,24.5,977.0,1062.74,752.66
2016,5,1,12,0,932.0,118.0,1.7,25.0,981.0,1066.3,755.56
2016,5,1,12,15,931.5,118.0,1.8,25.0,978.5,1065.06,756.27
2016,5,1,12,30,931.0,118.0,1.9,25.0,976.0,1060.07,754.76
2016,5,1,12,45,928.0,117.5,2.05,25.0,965.0,1048.35,749.77
2016,5,1,13,0,925.0,117.0,2.2,25.0,954.0,1033.0,742.46
2016,5,1,13,15,921.0,116.5,2.3,24.5,935.5,1013.12,733.07
2016,5,1,13,30,917.0,116.0,2.4,24.0,917.0,989.82,721.38
2016,5,1,13,45,909.0,116.0,2.55,24.0,891.0,960.05,704.42
2016,5,1,14,0,901.0,116.0,2.7,24.0,865.0,927.32,685.27
2016,5,1,14,15,893.0,114.0,2.75,24.0,833.0,889.78,661.84
2016,5,1,14,30,885.0,112.0,2.8,24.0,801.0,849.67,636.45
2016,5,1,14,45,871.5,111.5,2.85,24.0,762.0,804.41,607.22
2016,5,1,15,0,858.0,111.0,2.9,24.0,723.0,757.45,576.42
2016,5,1,15,15,843.5,108.0,2.9,23.5,679.5,708.62,544.43
2016,5,1,15,30,829.0,105.0,2.9,23.0,636.0,655.4,506.76
2016,5,1,15,45,806.5,103.0,2.95,22.5,587.5,597.61,464.65
2016,5,1,16,0,784.0,101.0,3.0,22.0,539.0,540.15,421.34
2016,5,1,16,15,758.5,97.0,2.9,21.5,488.0,479.84,374.02
2016,5,1,16,30,733.0,93.0,2.8,21.0,437.0,420.13,325.65
2016,5,1,16,45,693.0,89.0,2.75,20.5,384.0,357.02,273.34
2016,5,1,17,0,653.0,85.0,2.7,20.0,331.0,297.52,222.62
2016,5,1,17,15,604.0,78.0,2.45,19.0,278.5,236.71,170.62
2016,5,1,17,30,555.0,71.0,2.2,18.0,226.0,181.29,123.2
2016,5,1,17,45,477.5,62.5,1.95,17.5,176.0,126.05,78.75
2016,5,1,18,0,400.0,54.0,1.7,17.0,126.0,80.26,45.95
2016,5,1,18,15,292.0,41.0,1.6,16.0,84.5,38.33,21.97
2016,5,1,18,30,184.0,28.0,1.5,15.0,43.0,21.92,10.99
2016,5,1,18,45,92.0,14.0,1.45,14.5,21.5,13.34,0.0
2016,5,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,15,43.0,9.5,1.05,9.5,11.5,9.05,0.0
2016,5,2,5,30,86.0,19.0,1.2,10.0,23.0,14.94,0.0
2016,5,2,5,45,202.0,34.5,1.35,11.0,60.0,26.82,17.08
2016,5,2,6,0,318.0,50.0,1.5,12.0,97.0,55.59,32.67
2016,5,2,6,15,399.0,61.0,1.5,12.5,144.0,96.23,59.11
2016,5,2,6,30,480.0,72.0,1.5,13.0,191.0,148.08,99.21
2016,5,2,6,45,533.0,81.0,1.55,13.5,242.0,200.19,143.51
2016,5,2,7,0,586.0,90.0,1.6,14.0,293.0,258.41,193.94
2016,5,2,7,15,626.0,96.5,1.5,14.5,345.0,315.52,243.35
2016,5,2,7,30,666.0,103.0,1.4,15.0,397.0,376.56,294.66
2016,5,2,7,45,667.0,109.5,1.35,15.5,434.5,423.13,333.55
2016,5,2,8,0,668.0,116.0,1.3,16.0,472.0,468.65,370.04
2016,5,2,8,15,716.5,120.0,1.25,16.5,534.0,537.57,422.54
2016,5,2,8,30,765.0,124.0,1.2,17.0,596.0,609.91,475.42
2016,5,2,8,45,780.5,128.0,1.2,17.5,640.0,662.33,512.45
2016,5,2,9,0,796.0,132.0,1.2,18.0,684.0,714.52,548.29
2016,5,2,9,15,809.0,135.0,1.2,18.5,723.5,762.87,579.47
2016,5,2,9,30,822.0,138.0,1.2,19.0,763.0,809.8,608.57
2016,5,2,9,45,843.0,133.5,1.25,20.0,799.5,854.04,634.81
2016,5,2,10,0,864.0,129.0,1.3,21.0,836.0,891.1,655.91
2016,5,2,10,15,871.0,130.5,1.25,21.5,863.5,925.16,674.66
2016,5,2,10,30,878.0,132.0,1.2,22.0,891.0,956.43,691.34
2016,5,2,10,45,881.0,134.0,1.15,22.5,910.5,981.45,703.85
2016,5,2,11,0,884.0,136.0,1.1,23.0,930.0,1003.2,714.26
2016,5,2,11,15,887.0,137.0,1.1,23.0,943.0,1020.6,724.26
2016,5,2,11,30,890.0,138.0,1.1,23.0,956.0,1034.55,732.28
2016,5,2,11,45,887.5,140.0,1.1,23.5,960.0,1040.48,734.08
2016,5,2,12,0,885.0,142.0,1.1,24.0,964.0,1042.82,733.91
2016,5,2,12,15,884.0,142.0,1.2,24.0,961.0,1041.09,734.75
2016,5,2,12,30,883.0,142.0,1.3,24.0,958.0,1035.82,733.48
2016,5,2,12,45,875.5,144.0,1.4,24.5,946.0,1022.55,725.9
2016,5,2,13,0,868.0,146.0,1.5,25.0,934.0,1005.96,716.3
2016,5,2,13,15,863.5,145.0,1.6,24.5,915.5,986.06,707.36
2016,5,2,13,30,859.0,144.0,1.7,24.0,897.0,962.96,696.25
2016,5,2,13,45,847.5,145.0,1.85,24.0,870.0,939.49,683.99
2016,5,2,14,0,836.0,146.0,2.0,24.0,843.0,905.85,664.79
2016,5,2,14,15,690.5,207.5,2.1,23.5,769.0,819.71,610.69
2016,5,2,14,30,545.0,269.0,2.2,23.0,695.0,732.71,550.61
2016,5,2,14,45,599.5,231.5,2.35,23.0,679.0,717.69,543.67
2016,5,2,15,0,654.0,194.0,2.5,23.0,663.0,694.62,530.05
2016,5,2,15,15,698.0,165.5,2.55,22.5,638.5,666.14,512.14
2016,5,2,15,30,742.0,137.0,2.6,22.0,614.0,631.54,489.0
2016,5,2,15,45,669.0,142.5,2.7,21.5,548.5,554.64,432.44
2016,5,2,16,0,596.0,148.0,2.8,21.0,483.0,483.23,378.56
2016,5,2,16,15,465.5,163.0,2.8,20.0,410.0,395.98,311.41
2016,5,2,16,30,335.0,178.0,2.8,19.0,337.0,321.16,252.9
2016,5,2,16,45,323.5,157.5,2.85,18.5,296.0,276.13,216.25
2016,5,2,17,0,312.0,137.0,2.9,18.0,255.0,232.18,179.42
2016,5,2,17,15,265.0,124.5,2.85,17.0,214.0,187.39,142.47
2016,5,2,17,30,218.0,112.0,2.8,16.0,173.0,147.96,110.16
2016,5,2,17,45,176.0,91.5,2.75,15.5,134.5,107.75,77.51
2016,5,2,18,0,134.0,71.0,2.7,15.0,96.0,72.89,50.48
2016,5,2,18,15,85.5,50.0,2.55,14.5,64.0,44.28,29.83
2016,5,2,18,30,37.0,29.0,2.4,14.0,32.0,24.97,13.77
2016,5,2,18,45,18.5,14.5,2.25,13.5,16.0,13.82,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.55,10.5,5.5,5.24,0.0
2016,5,3,5,30,0.0,11.0,0.6,11.0,11.0,10.19,0.0
2016,5,3,5,45,0.0,28.5,0.65,11.5,28.5,26.31,16.81
2016,5,3,6,0,0.0,46.0,0.7,12.0,46.0,42.02,29.98
2016,5,3,6,15,5.0,67.0,0.6,12.0,68.5,61.67,46.99
2016,5,3,6,30,10.0,88.0,0.5,12.0,91.0,82.26,64.57
2016,5,3,6,45,19.5,108.5,0.45,12.5,115.0,104.27,82.76
2016,5,3,7,0,29.0,129.0,0.4,13.0,139.0,128.23,102.3
2016,5,3,7,15,47.5,154.5,0.4,13.5,174.5,160.99,128.61
2016,5,3,7,30,66.0,180.0,0.4,14.0,210.0,196.16,156.49
2016,5,3,7,45,118.5,207.0,0.45,14.5,268.0,253.78,201.78
2016,5,3,8,0,171.0,234.0,0.5,15.0,326.0,314.96,249.04
