Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,8,15,293.5,234.5,0.6,15.0,409.5,400.41,315.46
2016,5,3,8,30,416.0,235.0,0.7,15.0,493.0,499.2,390.52
2016,5,3,8,45,367.5,269.0,0.85,15.5,509.0,516.87,402.1
2016,5,3,9,0,319.0,303.0,1.0,16.0,525.0,534.5,413.75
2016,5,3,9,15,371.5,304.5,1.05,16.5,577.0,591.51,454.96
2016,5,3,9,30,424.0,306.0,1.1,17.0,629.0,658.66,501.97
2016,5,3,9,45,385.0,337.5,1.2,17.5,641.0,668.04,506.23
2016,5,3,10,0,346.0,369.0,1.3,18.0,653.0,680.54,512.95
2016,5,3,10,15,258.0,400.5,1.25,18.5,616.0,645.29,483.97
2016,5,3,10,30,170.0,432.0,1.2,19.0,579.0,594.92,444.82
2016,5,3,10,45,155.5,442.0,1.2,19.5,579.0,596.37,444.56
2016,5,3,11,0,141.0,452.0,1.2,20.0,579.0,596.52,442.95
2016,5,3,11,15,257.5,433.5,1.15,20.0,669.0,705.47,520.56
2016,5,3,11,30,374.0,415.0,1.1,20.0,759.0,806.15,589.05
2016,5,3,11,45,336.0,433.5,1.1,20.5,744.0,790.32,574.91
2016,5,3,12,0,298.0,452.0,1.1,21.0,729.0,772.47,560.88
2016,5,3,12,15,289.5,453.0,1.1,21.0,721.5,764.63,555.68
2016,5,3,12,30,281.0,454.0,1.1,21.0,714.0,755.35,549.48
2016,5,3,12,45,300.5,442.5,1.1,21.0,718.0,759.68,553.31
2016,5,3,13,0,320.0,431.0,1.1,21.0,722.0,762.15,555.82
2016,5,3,13,15,400.5,390.0,1.2,21.0,746.5,791.04,579.08
2016,5,3,13,30,481.0,349.0,1.3,21.0,771.0,824.3,604.63
2016,5,3,13,45,458.0,343.5,1.4,21.0,736.5,784.17,578.78
2016,5,3,14,0,435.0,338.0,1.5,21.0,702.0,743.38,552.77
2016,5,3,14,15,426.5,328.0,1.6,20.5,673.5,710.28,532.86
2016,5,3,14,30,418.0,318.0,1.7,20.0,645.0,676.18,511.65
2016,5,3,14,45,426.5,298.0,1.8,20.0,618.0,644.84,491.42
2016,5,3,15,0,435.0,278.0,1.9,20.0,591.0,611.51,469.22
2016,5,3,15,15,377.0,276.0,2.0,19.5,535.5,541.46,419.35
2016,5,3,15,30,319.0,274.0,2.1,19.0,480.0,482.09,376.17
2016,5,3,15,45,166.0,234.0,2.25,18.5,340.5,328.45,259.08
2016,5,3,16,0,13.0,194.0,2.4,18.0,201.0,188.92,148.67
2016,5,3,16,15,154.5,190.0,2.45,17.5,264.0,260.14,207.46
2016,5,3,16,30,296.0,186.0,2.5,17.0,327.0,311.46,247.43
2016,5,3,16,45,224.0,170.0,2.55,16.5,269.5,249.65,197.58
2016,5,3,17,0,152.0,154.0,2.6,16.0,212.0,194.32,153.2
2016,5,3,17,15,126.5,134.5,2.5,15.5,178.0,158.71,123.89
2016,5,3,17,30,101.0,115.0,2.4,15.0,144.0,126.19,97.09
2016,5,3,17,45,82.0,92.5,2.3,15.0,112.5,95.24,71.37
2016,5,3,18,0,63.0,70.0,2.2,15.0,81.0,66.99,48.33
2016,5,3,18,15,33.5,48.5,2.0,14.5,54.5,43.32,29.82
2016,5,3,18,30,4.0,27.0,1.8,14.0,28.0,24.66,13.87
2016,5,3,18,45,2.0,13.5,1.6,13.5,14.0,12.87,0.0
2016,5,3,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,1.95,11.0,5.5,5.24,0.0
2016,5,4,5,30,0.0,11.0,2.0,11.0,11.0,10.19,0.0
2016,5,4,5,45,0.0,29.0,2.1,11.5,29.0,26.79,17.29
2016,5,4,6,0,0.0,47.0,2.2,12.0,47.0,42.92,30.73
2016,5,4,6,15,5.5,68.5,2.2,12.0,70.0,63.06,48.15
2016,5,4,6,30,11.0,90.0,2.2,12.0,93.0,84.22,66.26
2016,5,4,6,45,22.0,111.0,2.2,12.5,118.5,107.11,85.28
2016,5,4,7,0,33.0,132.0,2.2,13.0,144.0,132.1,105.9
2016,5,4,7,15,141.5,156.0,2.15,13.0,218.0,197.0,157.92
2016,5,4,7,30,250.0,180.0,2.1,13.0,292.0,275.96,221.87
2016,5,4,7,45,276.0,199.5,2.1,13.0,336.5,322.82,260.24
2016,5,4,8,0,302.0,219.0,2.1,13.0,381.0,372.24,300.1
2016,5,4,8,15,272.0,247.5,2.0,13.0,403.5,400.67,322.03
2016,5,4,8,30,242.0,276.0,1.9,13.0,426.0,425.63,340.5
2016,5,4,8,45,267.0,293.5,1.8,13.5,470.5,473.38,376.04
2016,5,4,9,0,292.0,311.0,1.7,14.0,515.0,522.86,411.82
2016,5,4,9,15,231.0,340.0,1.6,14.5,507.5,513.1,401.19
2016,5,4,9,30,170.0,369.0,1.5,15.0,500.0,503.92,391.06
2016,5,4,9,45,206.5,383.0,1.4,15.5,548.5,556.24,428.42
2016,5,4,10,0,243.0,397.0,1.3,16.0,597.0,610.44,465.67
2016,5,4,10,15,264.0,406.5,1.3,16.0,630.5,656.37,497.39
2016,5,4,10,30,285.0,416.0,1.3,16.0,664.0,694.12,523.23
2016,5,4,10,45,271.5,430.0,1.3,16.5,670.5,703.54,527.42
2016,5,4,11,0,258.0,444.0,1.3,17.0,677.0,711.23,530.71
2016,5,4,11,15,295.0,440.5,1.4,17.0,710.5,749.08,558.25
2016,5,4,11,30,332.0,437.0,1.5,17.0,744.0,786.45,585.03
2016,5,4,11,45,339.5,436.5,1.65,17.5,752.0,796.39,591.81
2016,5,4,12,0,347.0,436.0,1.8,18.0,760.0,804.73,597.78
2016,5,4,12,15,337.0,438.5,1.85,18.0,752.5,796.89,592.55
2016,5,4,12,30,327.0,441.0,1.9,18.0,745.0,787.43,586.41
2016,5,4,12,45,363.5,418.0,2.0,18.5,752.0,796.39,593.86
2016,5,4,13,0,400.0,395.0,2.1,19.0,759.0,802.91,599.46
2016,5,4,13,15,404.5,384.5,2.15,19.0,746.5,796.91,596.13
2016,5,4,13,30,409.0,374.0,2.2,19.0,734.0,780.7,586.1
2016,5,4,13,45,442.0,349.5,2.3,19.5,728.0,774.88,583.43
2016,5,4,14,0,475.0,325.0,2.4,20.0,722.0,765.57,578.18
2016,5,4,14,15,456.5,317.5,2.5,20.0,687.5,725.17,550.89
2016,5,4,14,30,438.0,310.0,2.6,20.0,653.0,684.33,523.05
2016,5,4,14,45,449.0,289.0,2.75,20.0,626.5,653.25,502.72
2016,5,4,15,0,460.0,268.0,2.9,20.0,600.0,619.92,480.17
2016,5,4,15,15,469.5,247.0,2.95,19.5,568.0,583.3,455.14
2016,5,4,15,30,479.0,226.0,3.0,19.0,536.0,544.6,427.84
2016,5,4,15,45,322.5,238.5,3.05,18.5,440.5,431.43,341.04
2016,5,4,16,0,166.0,251.0,3.1,18.0,345.0,334.64,265.31
2016,5,4,16,15,202.5,223.5,3.15,17.5,327.5,315.82,251.51
2016,5,4,16,30,239.0,196.0,3.2,17.0,310.0,295.68,235.43
2016,5,4,16,45,255.5,170.0,3.3,16.5,279.5,261.62,207.31
2016,5,4,17,0,272.0,144.0,3.4,16.0,249.0,225.6,176.48
2016,5,4,17,15,227.0,130.5,3.3,15.5,209.5,182.74,140.76
2016,5,4,17,30,182.0,117.0,3.2,15.0,170.0,144.55,109.26
2016,5,4,17,45,151.5,95.5,3.15,14.5,133.0,107.82,79.03
2016,5,4,18,0,121.0,74.0,3.1,14.0,96.0,75.08,53.08
2016,5,4,18,15,77.0,52.5,2.9,13.5,64.5,46.27,31.77
2016,5,4,18,30,33.0,31.0,2.7,13.0,33.0,26.6,15.77
2016,5,4,18,45,16.5,15.5,2.55,12.5,16.5,14.16,0.0
2016,5,4,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,15,12.0,10.5,1.4,11.0,11.0,10.01,0.0
2016,5,5,5,30,24.0,21.0,1.6,11.0,22.0,18.39,4.12
2016,5,5,5,45,87.5,41.0,1.85,11.5,53.5,33.24,22.93
2016,5,5,6,0,151.0,61.0,2.1,12.0,85.0,59.05,39.98
2016,5,5,6,15,197.5,80.5,2.15,12.0,124.0,92.93,65.15
2016,5,5,6,30,244.0,100.0,2.2,12.0,163.0,132.73,97.17
2016,5,5,6,45,301.0,110.0,2.3,12.5,205.0,172.16,129.71
2016,5,5,7,0,358.0,120.0,2.4,13.0,247.0,219.61,169.81
2016,5,5,7,15,205.5,150.0,2.4,13.0,225.5,215.62,172.03
2016,5,5,7,30,53.0,180.0,2.4,13.0,204.0,190.75,154.07
2016,5,5,7,45,110.0,208.5,2.45,13.5,266.0,251.1,202.86
2016,5,5,8,0,167.0,237.0,2.5,14.0,328.0,315.6,254.25
2016,5,5,8,15,196.5,258.0,2.5,14.5,374.5,363.19,291.33
2016,5,5,8,30,226.0,279.0,2.5,15.0,421.0,413.52,329.95
2016,5,5,8,45,172.0,302.5,2.55,15.5,415.0,412.68,327.27
2016,5,5,9,0,118.0,326.0,2.6,16.0,409.0,406.45,320.28
2016,5,5,9,15,102.5,341.5,2.6,16.0,417.0,409.97,322.1
2016,5,5,9,30,87.0,357.0,2.6,16.0,425.0,417.93,327.13
2016,5,5,9,45,89.5,375.0,2.6,16.5,447.0,442.07,344.19
2016,5,5,10,0,92.0,393.0,2.6,17.0,469.0,466.17,360.95
2016,5,5,10,15,191.5,404.5,2.6,17.0,569.0,579.87,447.1
2016,5,5,10,30,291.0,416.0,2.6,17.0,669.0,699.24,534.21
2016,5,5,10,45,150.0,310.5,2.6,17.5,441.0,456.31,353.64
2016,5,5,11,0,9.0,205.0,2.6,18.0,213.0,202.44,155.97
2016,5,5,11,15,7.5,187.0,2.6,18.0,194.0,183.91,141.93
2016,5,5,11,30,6.0,169.0,2.6,18.0,175.0,165.33,127.26
2016,5,5,11,45,10.0,220.5,2.6,18.0,230.0,218.86,169.28
2016,5,5,12,0,14.0,272.0,2.6,18.0,285.0,272.78,210.87
2016,5,5,12,15,7.0,198.5,2.6,18.0,205.0,194.72,150.07
2016,5,5,12,30,0.0,125.0,2.6,18.0,125.0,117.47,89.07
2016,5,5,12,45,79.5,293.0,2.65,18.0,366.0,376.13,292.94
2016,5,5,13,0,159.0,461.0,2.7,18.0,607.0,624.27,475.48
2016,5,5,13,15,112.5,435.5,2.7,18.0,537.5,549.85,419.25
2016,5,5,13,30,66.0,410.0,2.7,18.0,468.0,467.06,357.98
2016,5,5,13,45,35.0,288.5,2.7,18.0,319.5,313.76,243.11
2016,5,5,14,0,4.0,167.0,2.7,18.0,171.0,160.59,123.76
2016,5,5,14,15,2.0,135.0,2.65,17.5,137.0,128.27,98.62
2016,5,5,14,30,0.0,103.0,2.6,17.0,103.0,96.26,73.14
2016,5,5,14,45,178.0,205.5,2.6,17.0,334.5,349.29,279.04
2016,5,5,15,0,356.0,308.0,2.6,17.0,566.0,575.43,451.29
2016,5,5,15,15,206.5,292.5,2.6,16.5,440.0,432.25,340.97
2016,5,5,15,30,57.0,277.0,2.6,16.0,314.0,303.38,240.06
2016,5,5,15,45,29.0,219.0,2.65,16.0,238.0,226.58,179.92
2016,5,5,16,0,1.0,161.0,2.7,16.0,162.0,151.08,119.33
2016,5,5,16,15,0.5,109.0,2.6,15.5,109.5,101.86,79.6
2016,5,5,16,30,0.0,57.0,2.5,15.0,57.0,53.01,39.23
2016,5,5,16,45,154.5,98.5,2.45,15.0,158.5,154.94,122.93
2016,5,5,17,0,309.0,140.0,2.4,15.0,260.0,233.9,183.0
2016,5,5,17,15,272.0,125.5,2.15,14.5,219.5,190.14,145.66
2016,5,5,17,30,235.0,111.0,1.9,14.0,179.0,150.6,112.4
2016,5,5,17,45,204.5,91.0,1.65,14.0,141.5,111.56,79.87
2016,5,5,18,0,174.0,71.0,1.4,14.0,104.0,76.45,52.12
2016,5,5,18,15,124.0,51.5,1.25,13.5,71.5,45.4,30.35
2016,5,5,18,30,74.0,32.0,1.1,13.0,39.0,26.26,15.78
2016,5,5,18,45,37.0,16.0,1.0,12.5,19.5,14.14,0.0
2016,5,5,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.0,1.35,10.0,1.0,0.95,0.0
2016,5,6,5,30,0.0,2.0,1.5,10.0,2.0,1.85,0.0
2016,5,6,5,45,0.0,4.5,1.65,10.5,4.5,4.16,0.0
2016,5,6,6,0,0.0,7.0,1.8,11.0,7.0,6.48,0.0
2016,5,6,6,15,0.0,10.5,1.75,11.0,10.5,9.72,2.77
2016,5,6,6,30,0.0,14.0,1.7,11.0,14.0,12.97,5.64
2016,5,6,6,45,0.0,18.0,1.7,11.5,18.0,16.69,8.87
2016,5,6,7,0,0.0,22.0,1.7,12.0,22.0,20.41,12.04
2016,5,6,7,15,0.0,77.5,1.7,12.0,77.5,72.13,56.33
2016,5,6,7,30,0.0,133.0,1.7,12.0,133.0,123.75,99.54
2016,5,6,7,45,1.5,150.0,1.7,12.5,151.0,140.56,112.84
2016,5,6,8,0,3.0,167.0,1.7,13.0,169.0,157.6,126.22
2016,5,6,8,15,1.5,161.5,1.75,13.0,162.5,151.91,121.13
2016,5,6,8,30,0.0,156.0,1.8,13.0,156.0,145.99,115.92
2016,5,6,8,45,0.0,138.0,1.85,13.5,138.0,129.08,101.62
2016,5,6,9,0,0.0,120.0,1.9,14.0,120.0,112.16,87.4
2016,5,6,9,15,0.0,126.0,1.95,14.0,126.0,117.88,91.89
2016,5,6,9,30,0.0,132.0,2.0,14.0,132.0,123.61,96.35
2016,5,6,9,45,0.0,111.0,2.05,14.5,111.0,103.83,79.93
2016,5,6,10,0,0.0,90.0,2.1,15.0,90.0,84.09,63.62
2016,5,6,10,15,0.0,86.5,2.1,15.0,86.5,80.84,60.91
2016,5,6,10,30,0.0,83.0,2.1,15.0,83.0,77.59,58.19
2016,5,6,10,45,6.5,169.0,2.15,15.5,175.0,165.32,128.85
2016,5,6,11,0,13.0,255.0,2.2,16.0,267.0,254.49,198.46
2016,5,6,11,15,14.0,268.5,2.15,16.0,281.5,268.85,209.14
2016,5,6,11,30,15.0,282.0,2.1,16.0,296.0,283.21,220.02
2016,5,6,11,45,15.5,288.5,2.1,16.0,303.0,290.2,225.29
2016,5,6,12,0,16.0,295.0,2.1,16.0,310.0,297.12,230.53
2016,5,6,12,15,14.5,280.0,2.05,16.0,294.0,280.98,218.06
2016,5,6,12,30,13.0,265.0,2.0,16.0,278.0,264.8,205.62
2016,5,6,12,45,13.5,267.0,2.0,16.0,280.0,267.05,207.5
2016,5,6,13,0,14.0,269.0,2.0,16.0,282.0,269.2,209.27
2016,5,6,13,15,7.0,179.0,1.95,16.0,185.5,175.47,136.07
2016,5,6,13,30,0.0,89.0,1.9,16.0,89.0,83.26,62.39
2016,5,6,13,45,1.5,124.0,1.85,16.0,125.5,117.64,90.39
2016,5,6,14,0,3.0,159.0,1.8,16.0,162.0,152.07,118.06
2016,5,6,14,15,4.0,168.0,1.8,15.5,171.5,161.31,125.79
2016,5,6,14,30,5.0,177.0,1.8,15.0,181.0,170.47,133.56
2016,5,6,14,45,7.5,199.0,1.8,15.0,204.5,193.11,151.9
2016,5,6,15,0,10.0,221.0,1.8,15.0,228.0,215.54,170.01
2016,5,6,15,15,5.0,182.5,1.7,15.0,186.0,174.76,137.63
2016,5,6,15,30,0.0,144.0,1.6,15.0,144.0,134.71,105.61
2016,5,6,15,45,0.0,142.0,1.55,15.0,142.0,132.73,104.39
2016,5,6,16,0,0.0,140.0,1.5,15.0,140.0,130.75,103.09
2016,5,6,16,15,0.0,104.0,1.35,14.5,104.0,96.93,75.73
2016,5,6,16,30,0.0,68.0,1.2,14.0,68.0,63.28,48.03
2016,5,6,16,45,0.0,62.5,1.1,14.0,62.5,58.13,43.91
2016,5,6,17,0,0.0,57.0,1.0,14.0,57.0,52.99,39.7
2016,5,6,17,15,0.0,48.0,0.85,14.0,48.0,44.6,32.65
2016,5,6,17,30,0.0,39.0,0.7,14.0,39.0,36.21,25.52
2016,5,6,17,45,150.0,54.5,0.55,14.0,83.5,71.64,48.88
2016,5,6,18,0,300.0,70.0,0.4,14.0,128.0,85.66,54.86
2016,5,6,18,15,212.0,53.0,0.45,13.5,88.0,47.41,30.6
2016,5,6,18,30,124.0,36.0,0.5,13.0,48.0,29.36,18.57
2016,5,6,18,45,62.0,18.0,0.55,12.5,24.0,15.07,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.0,1.15,9.5,4.0,3.81,0.0
2016,5,7,5,30,0.0,8.0,1.4,10.0,8.0,7.4,0.0
2016,5,7,5,45,0.0,17.5,1.65,10.5,17.5,16.22,8.48
2016,5,7,6,0,0.0,27.0,1.9,11.0,27.0,25.05,15.78
2016,5,7,6,15,0.0,39.5,1.95,11.0,39.5,36.68,26.06
2016,5,7,6,30,0.0,52.0,2.0,11.0,52.0,48.33,36.27
2016,5,7,6,45,0.0,65.5,2.1,11.5,65.5,60.9,47.02
2016,5,7,7,0,0.0,79.0,2.2,12.0,79.0,73.43,57.54
2016,5,7,7,15,12.0,123.5,2.25,12.5,129.0,118.85,95.42
2016,5,7,7,30,24.0,168.0,2.3,13.0,179.0,166.06,134.08
2016,5,7,7,45,96.0,203.5,2.35,13.5,255.0,236.84,191.29
2016,5,7,8,0,168.0,239.0,2.4,14.0,331.0,317.85,255.91
2016,5,7,8,15,181.5,262.0,2.4,14.0,369.5,358.2,287.52
2016,5,7,8,30,195.0,285.0,2.4,14.0,408.0,399.71,319.7
2016,5,7,8,45,137.5,301.5,2.4,14.5,391.5,388.11,308.57
2016,5,7,9,0,80.0,318.0,2.4,15.0,375.0,364.87,288.36
2016,5,7,9,15,51.0,300.5,2.35,15.0,337.5,329.67,260.08
2016,5,7,9,30,22.0,283.0,2.3,15.0,300.0,285.57,224.66
2016,5,7,9,45,12.5,223.5,2.3,15.5,233.5,221.31,173.58
2016,5,7,10,0,3.0,164.0,2.3,16.0,167.0,156.72,121.74
2016,5,7,10,15,4.0,168.5,2.25,16.5,172.5,162.09,125.77
2016,5,7,10,30,5.0,173.0,2.2,17.0,178.0,167.5,129.69
2016,5,7,10,45,9.0,218.5,2.2,17.5,227.0,215.09,166.75
2016,5,7,11,0,13.0,264.0,2.2,18.0,276.0,263.15,203.42
2016,5,7,11,15,47.5,357.0,2.15,18.0,401.5,398.47,306.56
2016,5,7,11,30,82.0,450.0,2.1,18.0,527.0,528.65,401.67
2016,5,7,11,45,45.5,326.0,2.05,18.0,369.0,366.44,281.1
2016,5,7,12,0,9.0,202.0,2.0,18.0,211.0,200.06,153.77
2016,5,7,12,15,7.5,188.0,1.95,18.0,196.0,185.11,142.5
2016,5,7,12,30,6.0,174.0,1.9,18.0,181.0,170.14,130.78
2016,5,7,12,45,9.0,213.0,1.9,18.5,222.5,210.4,162.07
2016,5,7,13,0,12.0,252.0,1.9,19.0,264.0,250.73,192.83
2016,5,7,13,15,16.0,283.5,1.9,18.5,298.5,284.77,219.31
2016,5,7,13,30,20.0,315.0,1.9,18.0,333.0,318.7,245.62
2016,5,7,13,45,14.0,259.0,1.95,18.0,271.5,258.2,199.52
2016,5,7,14,0,8.0,203.0,2.0,18.0,210.0,198.49,153.52
2016,5,7,14,15,30.0,274.0,2.0,18.0,298.0,291.73,226.88
2016,5,7,14,30,52.0,345.0,2.0,18.0,386.0,378.87,293.45
2016,5,7,14,45,70.0,339.0,2.05,18.0,391.5,384.27,298.19
2016,5,7,15,0,88.0,333.0,2.1,18.0,397.0,387.99,302.04
2016,5,7,15,15,48.0,267.5,2.1,17.5,302.5,290.88,228.0
2016,5,7,15,30,8.0,202.0,2.1,17.0,208.0,194.82,152.91
2016,5,7,15,45,4.5,182.5,2.1,17.0,185.5,173.65,136.59
2016,5,7,16,0,1.0,163.0,2.1,17.0,163.0,152.91,120.28
2016,5,7,16,15,0.5,144.0,2.05,16.5,144.0,134.59,106.02
2016,5,7,16,30,0.0,125.0,2.0,16.0,125.0,116.41,91.69
2016,5,7,16,45,0.0,109.0,1.95,16.0,109.0,101.37,79.57
2016,5,7,17,0,0.0,93.0,1.9,16.0,93.0,86.4,67.36
2016,5,7,17,15,0.0,79.0,1.8,15.5,79.0,73.35,56.7
2016,5,7,17,30,0.0,65.0,1.7,15.0,65.0,60.37,45.88
2016,5,7,17,45,0.0,51.0,1.65,14.5,51.0,47.41,34.88
2016,5,7,18,0,0.0,37.0,1.6,14.0,37.0,34.36,23.62
2016,5,7,18,15,0.0,25.5,1.45,13.5,25.5,23.66,14.24
2016,5,7,18,30,0.0,14.0,1.3,13.0,14.0,12.97,5.15
2016,5,7,18,45,0.0,7.0,1.2,13.0,7.0,6.48,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,2.5,0.85,10.5,2.5,2.38,0.0
2016,5,8,5,30,0.0,5.0,1.0,11.0,5.0,4.62,0.0
2016,5,8,5,45,0.0,10.5,1.15,12.0,10.5,9.72,2.81
2016,5,8,6,0,0.0,16.0,1.3,13.0,16.0,14.82,6.97
2016,5,8,6,15,0.0,22.5,1.35,13.0,22.5,20.86,12.3
2016,5,8,6,30,0.0,29.0,1.4,13.0,29.0,26.9,17.59
2016,5,8,6,45,0.0,36.5,1.45,13.5,36.5,33.88,23.56
2016,5,8,7,0,0.0,44.0,1.5,14.0,44.0,40.87,29.43
2016,5,8,7,15,2.0,96.5,1.45,14.5,97.0,90.41,71.07
2016,5,8,7,30,4.0,149.0,1.4,15.0,150.0,140.2,111.8
2016,5,8,7,45,17.0,179.0,1.4,15.5,188.0,174.84,139.3
2016,5,8,8,0,30.0,209.0,1.4,16.0,226.0,213.73,169.83
2016,5,8,8,15,32.0,229.0,1.4,16.0,248.0,236.42,187.29
2016,5,8,8,30,34.0,249.0,1.4,16.0,270.0,259.36,204.82
2016,5,8,8,45,46.0,278.0,1.45,16.5,309.0,298.07,234.22
2016,5,8,9,0,58.0,307.0,1.5,17.0,348.0,338.03,264.04
2016,5,8,9,15,47.0,311.5,1.55,17.0,346.5,337.34,262.64
2016,5,8,9,30,36.0,316.0,1.6,17.0,345.0,335.55,260.59
2016,5,8,9,45,56.0,351.5,1.7,17.5,397.5,389.71,301.19
2016,5,8,10,0,76.0,387.0,1.8,18.0,450.0,445.38,341.91
2016,5,8,10,15,78.0,401.5,1.9,18.0,468.5,464.82,355.74
2016,5,8,10,30,80.0,416.0,2.0,18.0,487.0,484.12,369.67
2016,5,8,10,45,58.0,399.0,2.1,18.5,451.0,448.35,342.03
2016,5,8,11,0,36.0,382.0,2.2,19.0,415.0,411.37,313.61
2016,5,8,11,15,51.0,409.5,2.3,19.0,456.5,455.09,346.45
2016,5,8,11,30,66.0,437.0,2.4,19.0,498.0,499.07,378.79
2016,5,8,11,45,69.0,436.5,2.5,19.0,501.0,502.28,381.17
2016,5,8,12,0,72.0,436.0,2.6,19.0,504.0,505.1,383.55
2016,5,8,12,15,72.0,435.0,2.65,19.0,502.5,503.97,382.87
2016,5,8,12,30,72.0,434.0,2.7,19.0,501.0,502.42,381.94
2016,5,8,12,45,463.5,292.5,2.8,19.0,718.0,774.83,590.53
2016,5,8,13,0,855.0,151.0,2.9,19.0,935.0,995.01,744.29
2016,5,8,13,15,850.5,150.0,2.9,19.0,917.0,975.41,729.61
2016,5,8,13,30,846.0,149.0,2.9,19.0,899.0,960.32,720.29
2016,5,8,13,45,837.0,149.0,2.95,19.0,873.5,930.98,701.73
2016,5,8,14,0,828.0,149.0,3.0,19.0,848.0,898.97,681.35
2016,5,8,14,15,819.0,147.0,3.0,18.5,817.0,862.45,658.64
2016,5,8,14,30,810.0,145.0,3.0,18.0,786.0,823.68,634.1
2016,5,8,14,45,804.5,138.5,3.0,18.0,750.0,781.05,605.36
2016,5,8,15,0,799.0,132.0,3.0,18.0,714.0,736.35,574.83
2016,5,8,15,15,784.0,129.0,2.95,18.0,671.5,686.64,538.83
2016,5,8,15,30,769.0,126.0,2.9,18.0,629.0,636.09,501.03
2016,5,8,15,45,750.5,121.5,2.9,18.0,583.0,581.49,459.46
2016,5,8,16,0,732.0,117.0,2.9,18.0,537.0,526.58,416.53
2016,5,8,16,15,707.0,112.0,2.85,17.5,487.5,468.31,370.38
2016,5,8,16,30,682.0,107.0,2.8,17.0,438.0,411.42,323.84
2016,5,8,16,45,653.5,99.5,2.8,17.0,388.0,352.42,273.81
2016,5,8,17,0,625.0,92.0,2.8,17.0,338.0,295.83,224.54
2016,5,8,17,15,579.5,85.0,2.75,16.5,287.0,237.83,174.25
2016,5,8,17,30,534.0,78.0,2.7,16.0,236.0,184.78,128.25
2016,5,8,17,45,478.0,67.5,2.65,15.5,188.0,132.11,84.65
2016,5,8,18,0,422.0,57.0,2.6,15.0,140.0,86.19,50.28
2016,5,8,18,15,326.5,45.5,2.45,14.5,98.0,45.25,26.6
2016,5,8,18,30,231.0,34.0,2.3,14.0,56.0,26.48,16.42
2016,5,8,18,45,115.5,17.0,2.2,13.5,28.0,13.34,0.0
2016,5,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,5,15,64.0,14.0,1.9,10.0,18.5,13.34,0.0
2016,5,9,5,30,128.0,28.0,2.0,10.0,37.0,22.0,10.23
2016,5,9,5,45,240.5,42.0,2.1,10.5,77.0,32.43,22.7
2016,5,9,6,0,353.0,56.0,2.2,11.0,117.0,65.24,39.04
2016,5,9,6,15,427.5,66.5,2.2,11.0,164.5,108.56,68.63
2016,5,9,6,30,502.0,77.0,2.2,11.0,212.0,159.59,109.2
2016,5,9,6,45,251.0,86.5,2.25,11.5,154.0,140.44,105.46
2016,5,9,7,0,0.0,96.0,2.3,12.0,96.0,89.02,70.7
2016,5,9,7,15,0.0,110.5,2.3,12.0,110.5,102.62,82.06
2016,5,9,7,30,0.0,125.0,2.3,12.0,125.0,116.28,93.24
2016,5,9,7,45,0.0,126.5,2.3,12.5,126.5,117.87,94.04
2016,5,9,8,0,0.0,128.0,2.3,13.0,128.0,119.4,94.8
2016,5,9,8,15,0.0,139.5,2.3,13.0,139.5,130.29,103.48
2016,5,9,8,30,0.0,151.0,2.3,13.0,151.0,141.22,112.11
2016,5,9,8,45,3.5,177.5,2.35,13.5,180.0,168.74,134.05
2016,5,9,9,0,7.0,204.0,2.4,14.0,209.0,196.72,156.04
2016,5,9,9,15,10.0,226.0,2.4,14.5,234.0,220.46,174.33
2016,5,9,9,30,13.0,248.0,2.4,15.0,259.0,244.52,192.68
2016,5,9,9,45,17.0,275.0,2.45,15.5,289.5,274.53,215.52
2016,5,9,10,0,21.0,302.0,2.5,16.0,320.0,304.9,238.34
2016,5,9,10,15,34.0,343.0,2.55,16.5,373.0,365.98,284.57
2016,5,9,10,30,47.0,384.0,2.6,17.0,426.0,420.82,325.11
2016,5,9,10,45,79.0,418.0,2.65,17.5,489.5,487.36,374.38
2016,5,9,11,0,111.0,452.0,2.7,18.0,553.0,555.13,423.5
2016,5,9,11,15,248.0,432.5,2.75,18.0,662.5,692.11,525.59
2016,5,9,11,30,385.0,413.0,2.8,18.0,772.0,811.9,612.38
2016,5,9,11,45,652.0,268.5,2.85,18.5,880.0,946.96,711.31
2016,5,9,12,0,919.0,124.0,2.9,19.0,988.0,1055.35,781.65
2016,5,9,12,15,918.0,124.0,2.95,19.0,985.5,1053.51,779.87
2016,5,9,12,30,917.0,124.0,3.0,19.0,983.0,1048.02,776.91
2016,5,9,12,45,913.5,124.5,3.05,19.0,971.5,1036.95,770.39
2016,5,9,13,0,910.0,125.0,3.1,19.0,960.0,1022.35,761.67
2016,5,9,13,15,906.5,124.0,3.15,19.0,942.5,1002.8,749.71
2016,5,9,13,30,903.0,123.0,3.2,19.0,925.0,979.9,735.56
2016,5,9,13,45,896.5,122.0,3.25,19.0,899.5,951.01,717.34
2016,5,9,14,0,890.0,121.0,3.3,19.0,874.0,919.17,697.05
2016,5,9,14,15,882.5,119.0,3.3,19.0,842.5,882.68,673.11
2016,5,9,14,30,875.0,117.0,3.3,19.0,811.0,843.66,647.26
2016,5,9,14,45,865.0,115.0,3.35,19.0,773.5,800.34,618.41
2016,5,9,15,0,855.0,113.0,3.4,19.0,736.0,755.09,587.84
2016,5,9,15,15,841.5,110.0,3.35,18.5,693.5,707.3,555.33
2016,5,9,15,30,828.0,107.0,3.3,18.0,651.0,655.23,517.32
2016,5,9,15,45,811.0,103.5,3.3,17.5,604.0,599.72,475.76
2016,5,9,16,0,794.0,100.0,3.3,17.0,557.0,544.0,432.68
2016,5,9,16,15,771.0,96.0,3.2,16.5,507.0,484.87,385.29
2016,5,9,16,30,748.0,92.0,3.1,16.0,457.0,426.78,337.18
2016,5,9,16,45,716.5,87.5,3.05,16.0,405.0,365.1,284.38
2016,5,9,17,0,685.0,83.0,3.0,16.0,353.0,306.94,233.2
2016,5,9,17,15,641.0,77.0,2.85,15.5,301.0,246.88,180.49
2016,5,9,17,30,597.0,71.0,2.7,15.0,249.0,191.5,131.86
2016,5,9,17,45,527.5,63.5,2.55,14.5,198.5,135.9,85.97
2016,5,9,18,0,458.0,56.0,2.4,14.0,148.0,88.62,51.03
2016,5,9,18,15,358.5,45.0,2.1,13.0,104.0,45.8,26.54
2016,5,9,18,30,259.0,34.0,1.8,12.0,60.0,26.45,16.7
2016,5,9,18,45,129.5,17.0,1.55,11.5,30.0,13.32,0.0
2016,5,9,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,5,15,69.5,14.0,1.8,10.0,19.5,13.34,0.0
2016,5,10,5,30,139.0,28.0,1.9,10.0,39.0,21.95,10.76
2016,5,10,5,45,255.0,42.0,2.0,10.5,79.5,32.39,22.73
2016,5,10,6,0,371.0,56.0,2.1,11.0,120.0,66.56,39.49
2016,5,10,6,15,444.5,66.0,2.05,11.0,168.5,110.35,69.39
2016,5,10,6,30,518.0,76.0,2.0,11.0,217.0,161.8,110.37
2016,5,10,6,45,259.0,73.0,1.95,11.5,143.5,129.97,96.33
2016,5,10,7,0,0.0,70.0,1.9,12.0,70.0,65.13,50.37
2016,5,10,7,15,0.0,87.5,1.85,12.5,87.5,81.39,63.98
2016,5,10,7,30,0.0,105.0,1.8,13.0,105.0,97.71,77.33
2016,5,10,7,45,0.0,121.5,1.75,13.5,121.5,113.19,89.75
2016,5,10,8,0,0.0,138.0,1.7,14.0,138.0,128.75,102.06
2016,5,10,8,15,1.0,156.0,1.55,14.5,156.5,146.36,115.85
2016,5,10,8,30,2.0,174.0,1.4,15.0,175.0,164.15,129.57
2016,5,10,8,45,8.0,205.0,1.3,16.0,210.5,197.82,155.57
2016,5,10,9,0,14.0,236.0,1.2,17.0,246.0,232.23,181.5
2016,5,10,9,15,61.0,302.5,1.2,17.5,349.5,338.77,263.49
2016,5,10,9,30,108.0,369.0,1.2,18.0,453.0,445.58,342.24
2016,5,10,9,45,190.0,382.5,1.25,19.0,538.0,540.04,410.23
2016,5,10,10,0,272.0,396.0,1.3,20.0,623.0,640.56,480.17
2016,5,10,10,15,558.0,278.0,1.35,20.5,762.5,797.6,593.65
2016,5,10,10,30,844.0,160.0,1.4,21.0,902.0,957.76,699.04
2016,5,10,10,45,850.5,160.5,1.45,21.5,922.5,984.0,712.52
2016,5,10,11,0,857.0,161.0,1.5,22.0,943.0,1007.21,725.72
2016,5,10,11,15,860.0,161.5,1.55,22.0,955.5,1023.8,736.21
2016,5,10,11,30,863.0,162.0,1.6,22.0,968.0,1037.01,744.75
2016,5,10,11,45,867.0,160.5,1.7,22.5,973.5,1045.72,749.92
2016,5,10,12,0,871.0,159.0,1.8,23.0,979.0,1041.26,746.93
2016,5,10,12,15,870.0,158.5,1.9,23.0,976.0,1038.97,746.96
2016,5,10,12,30,869.0,158.0,2.0,23.0,973.0,1033.23,744.83
2016,5,10,12,45,877.0,150.5,2.15,23.5,965.0,1026.13,741.06
2016,5,10,13,0,885.0,143.0,2.3,24.0,957.0,1015.36,734.93
2016,5,10,13,15,880.5,142.0,2.4,24.0,938.5,995.3,723.71
2016,5,10,13,30,876.0,141.0,2.5,24.0,920.0,972.02,710.41
2016,5,10,13,45,869.5,139.5,2.6,24.0,895.0,943.31,693.46
2016,5,10,14,0,863.0,138.0,2.7,24.0,870.0,911.75,674.47
2016,5,10,14,15,855.0,136.0,2.75,24.0,838.0,881.2,655.61
2016,5,10,14,30,847.0,134.0,2.8,24.0,806.0,842.14,630.79
2016,5,10,14,45,837.0,130.5,2.9,24.0,769.0,797.76,602.37
2016,5,10,15,0,827.0,127.0,3.0,24.0,732.0,751.54,572.23
2016,5,10,15,15,812.5,124.0,3.05,23.5,689.0,701.09,538.46
2016,5,10,15,30,798.0,121.0,3.1,23.0,646.0,649.69,502.22
2016,5,10,15,45,782.5,116.0,3.2,22.5,600.0,595.02,462.59
2016,5,10,16,0,767.0,111.0,3.3,22.0,554.0,540.07,421.31
2016,5,10,16,15,742.5,106.5,3.35,21.5,504.0,480.52,374.91
2016,5,10,16,30,718.0,102.0,3.4,21.0,454.0,422.55,328.14
2016,5,10,16,45,689.5,95.5,3.45,20.5,403.0,362.64,278.37
2016,5,10,17,0,661.0,89.0,3.5,20.0,352.0,305.06,229.06
2016,5,10,17,15,617.0,82.5,3.45,19.0,300.0,245.91,178.34
2016,5,10,17,30,573.0,76.0,3.4,18.0,248.0,191.48,131.48
2016,5,10,17,45,510.5,67.5,3.35,17.0,198.5,137.41,87.23
2016,5,10,18,0,448.0,59.0,3.3,16.0,149.0,90.83,52.85
2016,5,10,18,15,352.0,47.0,3.1,15.5,105.5,47.74,27.83
2016,5,10,18,30,256.0,35.0,2.9,15.0,62.0,27.21,17.19
2016,5,10,18,45,128.0,17.5,2.7,14.5,31.0,13.7,0.0
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,110.5,13.0,1.65,9.5,22.0,12.39,0.0
2016,5,11,5,30,221.0,26.0,1.9,10.0,44.0,20.79,10.32
2016,5,11,5,45,330.5,37.5,2.15,11.0,85.5,29.22,19.96
2016,5,11,6,0,440.0,49.0,2.4,12.0,127.0,65.38,36.06
2016,5,11,6,15,510.5,57.5,2.35,12.5,176.0,110.36,66.11
2016,5,11,6,30,581.0,66.0,2.3,13.0,225.0,163.85,108.68
2016,5,11,6,45,290.5,88.5,2.25,13.5,168.0,151.82,112.8
2016,5,11,7,0,0.0,111.0,2.2,14.0,111.0,102.7,81.61
2016,5,11,7,15,4.0,134.0,2.1,14.5,136.0,125.63,100.33
2016,5,11,7,30,8.0,157.0,2.0,15.0,161.0,149.19,119.16
2016,5,11,7,45,14.5,179.5,1.95,15.5,187.5,174.04,138.77
2016,5,11,8,0,21.0,202.0,1.9,16.0,214.0,199.7,158.77
2016,5,11,8,15,31.0,230.0,1.85,16.5,249.5,236.48,187.33
2016,5,11,8,30,41.0,258.0,1.8,17.0,285.0,272.07,214.44
2016,5,11,8,45,131.0,294.5,1.75,17.5,387.0,376.09,295.19
2016,5,11,9,0,221.0,331.0,1.7,18.0,489.0,483.96,375.86
2016,5,11,9,15,334.5,315.5,1.65,18.5,569.5,572.26,440.77
2016,5,11,9,30,448.0,300.0,1.6,19.0,650.0,669.6,510.19
2016,5,11,9,45,488.0,303.0,1.6,19.5,698.5,724.61,546.94
2016,5,11,10,0,528.0,306.0,1.6,20.0,747.0,780.63,583.96
2016,5,11,10,15,708.5,220.5,1.6,20.0,832.5,877.66,652.72
2016,5,11,10,30,889.0,135.0,1.6,20.0,918.0,966.66,709.23
2016,5,11,10,45,891.5,137.5,1.6,20.5,938.0,991.52,722.12
2016,5,11,11,0,894.0,140.0,1.6,21.0,958.0,1013.1,733.62
2016,5,11,11,15,897.0,140.5,1.65,21.0,970.5,1029.81,744.24
2016,5,11,11,30,900.0,141.0,1.7,21.0,983.0,1043.1,752.85
2016,5,11,11,45,901.5,141.0,1.8,21.5,988.0,1050.89,757.42
2016,5,11,12,0,903.0,141.0,1.9,22.0,993.0,1055.14,759.87
2016,5,11,12,15,902.0,140.5,1.95,22.0,989.5,1052.81,759.07
2016,5,11,12,30,901.0,140.0,2.0,22.0,986.0,1046.92,756.18
2016,5,11,12,45,907.0,133.5,2.05,22.5,977.0,1038.44,750.34
2016,5,11,13,0,913.0,127.0,2.1,23.0,968.0,1026.23,742.23
2016,5,11,13,15,908.5,126.0,2.15,23.0,949.5,1005.72,730.34
2016,5,11,13,30,904.0,125.0,2.2,23.0,931.0,981.9,716.38
2016,5,11,13,45,899.5,123.0,2.3,23.5,906.0,953.88,698.8
2016,5,11,14,0,895.0,121.0,2.4,24.0,881.0,922.8,679.11
2016,5,11,14,15,886.5,119.0,2.45,23.5,848.5,885.39,657.2
2016,5,11,14,30,878.0,117.0,2.5,23.0,816.0,845.49,633.31
2016,5,11,14,45,867.0,115.0,2.55,23.0,778.0,801.38,604.94
2016,5,11,15,0,856.0,113.0,2.6,23.0,740.0,755.41,574.9
2016,5,11,15,15,842.0,110.0,2.6,22.5,697.0,707.28,543.33
2016,5,11,15,30,828.0,107.0,2.6,22.0,654.0,654.99,506.39
2016,5,11,15,45,809.5,104.0,2.6,22.0,606.5,599.2,464.81
2016,5,11,16,0,791.0,101.0,2.6,22.0,559.0,543.34,421.99
2016,5,11,16,15,767.5,97.0,2.55,21.5,509.0,484.24,376.02
2016,5,11,16,30,744.0,93.0,2.5,21.0,459.0,426.23,329.34
2016,5,11,16,45,713.0,88.0,2.45,20.5,407.0,364.55,278.39
2016,5,11,17,0,682.0,83.0,2.4,20.0,355.0,306.37,228.79
2016,5,11,17,15,638.5,77.0,2.25,19.0,303.0,246.7,177.75
2016,5,11,17,30,595.0,71.0,2.1,18.0,251.0,191.64,130.43
2016,5,11,17,45,533.0,63.0,1.95,17.5,201.0,136.84,85.45
2016,5,11,18,0,471.0,55.0,1.8,17.0,151.0,89.4,50.44
2016,5,11,18,15,376.5,44.5,1.6,16.0,107.5,46.31,25.99
2016,5,11,18,30,282.0,34.0,1.4,15.0,64.0,27.04,17.18
2016,5,11,18,45,141.0,17.0,1.25,14.5,32.0,13.17,0.15
2016,5,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,78.5,14.5,1.4,9.5,21.0,13.82,0.0
2016,5,12,5,30,157.0,29.0,1.7,10.0,42.0,22.68,12.15
2016,5,12,5,45,250.5,44.0,2.0,11.0,81.5,33.86,24.08
2016,5,12,6,0,344.0,59.0,2.3,12.0,121.0,68.23,41.42
2016,5,12,6,15,415.0,70.0,2.3,12.0,168.5,109.85,69.99
2016,5,12,6,30,486.0,81.0,2.3,12.0,216.0,161.43,111.15
2016,5,12,6,45,243.0,80.5,2.35,12.5,148.0,133.28,99.41
2016,5,12,7,0,0.0,80.0,2.4,13.0,80.0,74.36,58.0
2016,5,12,7,15,4.5,119.0,2.4,13.5,121.0,112.02,89.39
2016,5,12,7,30,9.0,158.0,2.4,14.0,162.0,150.5,120.78
2016,5,12,7,45,14.5,179.5,2.4,14.5,187.5,174.0,139.38
2016,5,12,8,0,20.0,201.0,2.4,15.0,213.0,198.2,158.34
2016,5,12,8,15,62.0,244.5,2.35,15.5,283.5,268.1,213.9
2016,5,12,8,30,104.0,288.0,2.3,16.0,354.0,340.37,270.0
2016,5,12,8,45,251.0,289.5,2.3,16.5,465.0,456.95,360.85
2016,5,12,9,0,398.0,291.0,2.3,17.0,576.0,577.37,451.68
2016,5,12,9,15,609.5,215.5,2.25,17.5,679.0,691.93,537.46
2016,5,12,9,30,821.0,140.0,2.2,18.0,782.0,809.43,620.51
2016,5,12,9,45,833.0,141.0,2.2,18.5,815.5,851.2,645.98
2016,5,12,10,0,845.0,142.0,2.2,19.0,849.0,890.97,670.43
2016,5,12,10,15,851.5,143.5,2.15,19.0,875.5,924.09,690.92
2016,5,12,10,30,858.0,145.0,2.1,19.0,902.0,947.38,704.77
2016,5,12,10,45,860.5,147.5,2.1,19.5,921.5,971.49,718.41
2016,5,12,11,0,863.0,150.0,2.1,20.0,941.0,992.44,729.9
2016,5,12,11,15,865.5,151.0,2.1,20.5,953.0,1008.67,738.35
2016,5,12,11,30,868.0,152.0,2.1,21.0,965.0,1021.57,744.75
2016,5,12,11,45,867.0,153.5,2.1,21.5,969.0,1028.09,747.15
2016,5,12,12,0,866.0,155.0,2.1,22.0,973.0,1031.18,747.52
2016,5,12,12,15,865.5,155.0,2.1,22.0,970.5,1029.89,746.68
2016,5,12,12,30,865.0,155.0,2.1,22.0,968.0,1025.17,743.83
2016,5,12,12,45,848.0,163.5,2.15,22.5,953.5,1018.47,739.02
2016,5,12,13,0,831.0,172.0,2.2,23.0,939.0,999.38,726.37
2016,5,12,13,15,826.5,171.0,2.25,23.0,921.5,979.79,714.96
2016,5,12,13,30,822.0,170.0,2.3,23.0,904.0,957.13,701.53
2016,5,12,13,45,819.5,165.5,2.4,23.0,880.0,929.82,685.48
2016,5,12,14,0,817.0,161.0,2.5,23.0,856.0,899.61,667.36
2016,5,12,14,15,808.0,158.5,2.55,22.5,825.0,863.05,645.63
2016,5,12,14,30,799.0,156.0,2.6,22.0,794.0,824.28,622.09
2016,5,12,14,45,792.5,150.5,2.7,22.0,758.0,782.49,595.23
2016,5,12,15,0,786.0,145.0,2.8,22.0,722.0,738.72,566.44
2016,5,12,15,15,770.5,141.0,2.8,21.5,679.5,688.38,531.57
2016,5,12,15,30,755.0,137.0,2.8,21.0,637.0,637.88,495.61
2016,5,12,15,45,741.5,130.5,2.85,21.0,592.0,584.7,455.97
2016,5,12,16,0,728.0,124.0,2.9,21.0,547.0,531.17,414.88
2016,5,12,16,15,702.5,119.0,2.9,20.0,497.5,473.02,370.29
2016,5,12,16,30,677.0,114.0,2.9,19.0,448.0,416.3,325.17
2016,5,12,16,45,648.0,106.5,2.95,18.5,397.5,357.55,276.43
2016,5,12,17,0,619.0,99.0,3.0,18.0,347.0,301.24,228.3
2016,5,12,17,15,573.5,91.5,3.0,17.0,296.0,243.2,178.68
2016,5,12,17,30,528.0,84.0,3.0,16.0,245.0,190.11,133.09
2016,5,12,17,45,465.0,74.0,3.05,15.5,196.0,137.26,89.64
2016,5,12,18,0,402.0,64.0,3.1,15.0,147.0,90.68,54.71
2016,5,12,18,15,311.0,51.0,3.0,14.0,104.5,49.6,30.05
2016,5,12,18,30,220.0,38.0,2.9,13.0,62.0,29.49,19.5
2016,5,12,18,45,110.0,19.0,2.85,12.5,31.0,14.84,1.97
2016,5,12,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,5,15,82.0,15.5,2.3,10.0,22.5,14.77,0.0
2016,5,13,5,30,164.0,31.0,2.4,10.0,45.0,24.28,13.72
2016,5,13,5,45,273.0,44.5,2.55,10.5,86.0,34.23,24.49
2016,5,13,6,0,382.0,58.0,2.7,11.0,127.0,69.83,41.63
2016,5,13,6,15,452.0,68.5,2.75,11.0,176.0,114.42,72.53
2016,5,13,6,30,522.0,79.0,2.8,11.0,225.0,166.2,114.16
2016,5,13,6,45,296.0,116.0,2.9,11.5,202.0,177.69,135.3
2016,5,13,7,0,70.0,153.0,3.0,12.0,179.0,161.84,130.17
2016,5,13,7,15,78.0,174.0,3.0,12.5,207.5,189.36,152.97
2016,5,13,7,30,86.0,195.0,3.0,13.0,236.0,217.86,176.16
2016,5,13,7,45,43.0,162.0,3.0,13.5,182.5,172.66,138.9
2016,5,13,8,0,0.0,129.0,3.0,14.0,129.0,120.29,95.11
2016,5,13,8,15,3.5,162.0,3.0,14.0,164.5,153.38,122.1
2016,5,13,8,30,7.0,195.0,3.0,14.0,200.0,187.03,149.11
2016,5,13,8,45,6.0,193.5,3.0,14.5,198.0,185.47,147.1
2016,5,13,9,0,5.0,192.0,3.0,15.0,196.0,183.76,145.08
2016,5,13,9,15,8.0,214.0,3.0,15.5,221.0,207.33,163.39
2016,5,13,9,30,11.0,236.0,3.0,16.0,246.0,231.22,181.7
2016,5,13,9,45,11.5,243.5,3.05,16.5,254.0,239.4,187.46
