Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,0,12.0,251.0,3.1,17.0,262.0,247.59,193.24
2016,5,13,10,15,13.5,265.5,3.15,17.0,278.0,263.42,205.37
2016,5,13,10,30,15.0,280.0,3.2,17.0,294.0,279.33,217.5
2016,5,13,10,45,28.0,337.5,3.3,17.5,363.5,356.78,276.62
2016,5,13,11,0,41.0,395.0,3.4,18.0,433.0,428.28,329.82
2016,5,13,11,15,44.0,405.5,3.5,18.0,447.0,442.93,340.49
2016,5,13,11,30,47.0,416.0,3.6,18.0,461.0,457.42,351.28
2016,5,13,11,45,101.5,448.5,3.75,18.0,545.0,545.64,418.41
2016,5,13,12,0,156.0,481.0,3.9,18.0,629.0,644.35,491.48
2016,5,13,12,15,536.5,303.5,3.95,18.0,809.5,863.94,660.48
2016,5,13,12,30,917.0,126.0,4.0,18.0,990.0,1047.8,789.14
2016,5,13,12,45,914.0,126.5,4.1,18.0,979.5,1037.28,781.47
2016,5,13,13,0,911.0,127.0,4.2,18.0,969.0,1023.24,773.08
2016,5,13,13,15,907.5,126.0,4.25,17.5,951.0,1003.77,762.19
2016,5,13,13,30,904.0,125.0,4.3,17.0,933.0,980.98,749.02
2016,5,13,13,45,900.5,122.5,4.4,17.0,909.0,953.44,731.62
2016,5,13,14,0,897.0,120.0,4.5,17.0,885.0,922.81,712.07
2016,5,13,14,15,889.5,118.5,4.5,16.5,853.5,886.78,689.11
2016,5,13,14,30,882.0,117.0,4.5,16.0,822.0,848.2,664.11
2016,5,13,14,45,874.5,113.5,4.5,16.0,785.0,805.28,634.43
2016,5,13,15,0,867.0,110.0,4.5,16.0,748.0,760.23,602.9
2016,5,13,15,15,854.0,107.5,4.4,15.5,705.5,710.41,567.97
2016,5,13,15,30,841.0,105.0,4.3,15.0,663.0,661.26,530.9
2016,5,13,15,45,829.0,100.0,4.25,15.0,617.0,606.86,488.22
2016,5,13,16,0,817.0,95.0,4.2,15.0,571.0,551.74,443.85
2016,5,13,16,15,795.5,91.5,4.1,14.5,521.0,492.92,395.93
2016,5,13,16,30,774.0,88.0,4.0,14.0,471.0,434.92,347.18
2016,5,13,16,45,751.5,82.0,3.95,14.0,420.0,375.17,295.04
2016,5,13,17,0,729.0,76.0,3.9,14.0,369.0,316.96,242.86
2016,5,13,17,15,688.5,70.5,3.75,13.5,316.5,254.6,187.31
2016,5,13,17,30,648.0,65.0,3.6,13.0,264.0,197.81,136.53
2016,5,13,17,45,596.0,58.0,3.45,12.5,214.0,142.34,89.21
2016,5,13,18,0,544.0,51.0,3.3,12.0,164.0,92.95,51.45
2016,5,13,18,15,451.5,42.0,3.0,11.5,118.5,46.81,25.09
2016,5,13,18,30,359.0,33.0,2.7,11.0,73.0,25.89,16.68
2016,5,13,18,45,179.5,16.5,2.45,10.5,36.5,12.59,1.59
2016,5,13,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,5,15,92.0,14.5,1.4,10.5,22.5,11.42,0.0
2016,5,14,5,30,184.0,29.0,1.6,11.0,45.0,22.61,12.6
2016,5,14,5,45,279.5,42.0,1.85,11.5,84.5,32.18,22.66
2016,5,14,6,0,375.0,55.0,2.1,12.0,124.0,68.14,40.19
2016,5,14,6,15,433.0,66.0,2.15,12.5,169.5,110.06,69.23
2016,5,14,6,30,491.0,77.0,2.2,13.0,215.0,159.01,108.55
2016,5,14,6,45,542.5,81.5,2.25,13.5,262.5,207.14,149.91
2016,5,14,7,0,594.0,86.0,2.3,14.0,310.0,260.99,196.98
2016,5,14,7,15,329.0,139.0,2.3,14.5,266.0,249.46,196.37
2016,5,14,7,30,64.0,192.0,2.3,15.0,222.0,205.92,164.82
2016,5,14,7,45,67.0,214.5,2.3,15.5,249.0,233.1,186.44
2016,5,14,8,0,70.0,237.0,2.3,16.0,276.0,260.65,207.76
2016,5,14,8,15,121.0,265.0,2.25,16.0,340.0,325.22,258.71
2016,5,14,8,30,172.0,293.0,2.2,16.0,404.0,391.79,310.32
2016,5,14,8,45,185.5,314.5,2.15,16.5,441.5,431.6,339.49
2016,5,14,9,0,199.0,336.0,2.1,17.0,479.0,472.29,368.86
2016,5,14,9,15,288.5,336.0,2.15,17.5,556.0,556.54,431.89
2016,5,14,9,30,378.0,336.0,2.2,18.0,633.0,641.45,493.71
2016,5,14,9,45,358.0,358.5,2.25,18.5,649.0,662.62,506.35
2016,5,14,10,0,338.0,381.0,2.3,19.0,665.0,681.28,517.48
2016,5,14,10,15,339.5,395.5,2.35,19.0,689.0,708.87,536.4
2016,5,14,10,30,341.0,410.0,2.4,19.0,713.0,735.29,554.32
2016,5,14,10,45,353.5,408.5,2.5,19.5,728.0,754.69,567.13
2016,5,14,11,0,366.0,407.0,2.6,20.0,743.0,773.08,579.24
2016,5,14,11,15,443.5,392.5,2.65,20.0,805.5,848.86,632.9
2016,5,14,11,30,521.0,378.0,2.7,20.0,868.0,917.29,680.43
2016,5,14,11,45,520.0,381.5,2.8,20.5,872.5,924.05,683.57
2016,5,14,12,0,519.0,385.0,2.9,21.0,877.0,928.39,685.7
2016,5,14,12,15,577.5,351.0,2.95,21.0,896.5,952.5,704.09
2016,5,14,12,30,636.0,317.0,3.0,21.0,916.0,973.24,720.09
2016,5,14,12,45,764.5,227.5,3.1,21.0,940.0,1005.51,744.68
2016,5,14,13,0,893.0,138.0,3.2,21.0,964.0,1016.1,752.59
2016,5,14,13,15,889.0,137.0,3.25,21.0,946.0,996.5,740.39
2016,5,14,13,30,885.0,136.0,3.3,21.0,928.0,973.65,726.3
2016,5,14,13,45,879.5,133.5,3.4,21.0,903.0,944.8,708.5
2016,5,14,14,0,874.0,131.0,3.5,21.0,878.0,913.02,688.6
2016,5,14,14,15,866.0,129.5,3.55,20.5,846.5,877.32,666.8
2016,5,14,14,30,858.0,128.0,3.6,20.0,815.0,839.18,643.03
2016,5,14,14,45,845.0,126.5,3.7,20.0,777.0,798.86,616.44
2016,5,14,15,0,832.0,125.0,3.8,20.0,739.0,752.36,585.05
2016,5,14,15,15,817.5,122.0,3.8,19.5,696.0,701.94,550.2
2016,5,14,15,30,803.0,119.0,3.8,19.0,653.0,650.56,512.82
2016,5,14,15,45,783.5,116.0,3.85,19.0,606.0,595.48,470.74
2016,5,14,16,0,764.0,113.0,3.9,19.0,559.0,540.49,427.58
2016,5,14,16,15,739.5,108.5,3.8,18.5,509.5,481.25,380.42
2016,5,14,16,30,715.0,104.0,3.7,18.0,460.0,423.66,333.1
2016,5,14,16,45,679.5,99.5,3.65,17.5,408.0,363.33,282.41
2016,5,14,17,0,644.0,95.0,3.6,17.0,356.0,306.09,233.0
2016,5,14,17,15,599.5,88.5,3.4,16.5,305.0,247.9,182.31
2016,5,14,17,30,555.0,82.0,3.2,16.0,254.0,194.48,135.78
2016,5,14,17,45,488.5,73.5,3.05,15.5,204.5,140.89,91.67
2016,5,14,18,0,422.0,65.0,2.9,15.0,155.0,95.28,57.67
2016,5,14,18,15,330.0,53.0,2.6,14.5,111.5,52.4,31.69
2016,5,14,18,30,238.0,41.0,2.3,14.0,68.0,31.82,21.57
2016,5,14,18,45,119.0,20.5,2.05,13.5,34.0,15.99,4.19
2016,5,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,15,5,15,80.5,16.5,2.0,11.5,23.5,13.02,0.0
2016,5,15,5,30,161.0,33.0,2.2,12.0,47.0,25.81,15.32
2016,5,15,5,45,271.5,46.0,2.4,12.5,88.5,35.31,25.31
2016,5,15,6,0,382.0,59.0,2.6,13.0,130.0,71.2,42.3
2016,5,15,6,15,452.0,68.5,2.55,13.5,178.0,114.86,72.19
2016,5,15,6,30,522.0,78.0,2.5,14.0,226.0,165.7,112.46
2016,5,15,6,45,265.0,104.0,2.45,14.5,179.5,159.66,119.87
2016,5,15,7,0,8.0,130.0,2.4,15.0,133.0,122.29,97.39
2016,5,15,7,15,4.0,127.0,2.35,15.5,128.5,119.16,94.52
2016,5,15,7,30,0.0,124.0,2.3,16.0,124.0,115.29,90.88
2016,5,15,7,45,0.0,128.0,2.25,16.5,128.0,119.2,93.6
2016,5,15,8,0,0.0,132.0,2.2,17.0,132.0,123.08,96.25
2016,5,15,8,15,1.5,155.0,2.15,17.0,156.0,145.62,114.22
2016,5,15,8,30,3.0,178.0,2.1,17.0,180.0,168.43,132.19
2016,5,15,8,45,16.0,228.5,2.1,17.5,240.0,225.32,176.9
2016,5,15,9,0,29.0,279.0,2.1,18.0,300.0,288.69,225.55
2016,5,15,9,15,45.0,314.5,2.1,18.5,349.0,337.58,262.21
2016,5,15,9,30,61.0,350.0,2.1,19.0,398.0,387.98,299.37
2016,5,15,9,45,63.5,365.0,2.15,19.5,417.0,407.98,313.14
2016,5,15,10,0,66.0,380.0,2.2,20.0,436.0,427.99,326.95
2016,5,15,10,15,493.0,245.0,2.3,20.0,681.0,703.52,538.88
2016,5,15,10,30,920.0,110.0,2.4,20.0,926.0,968.43,721.2
2016,5,15,10,45,922.5,112.0,2.5,20.5,945.5,993.38,733.87
2016,5,15,11,0,925.0,114.0,2.6,21.0,965.0,1014.97,746.77
2016,5,15,11,15,927.5,114.5,2.75,21.0,978.0,1031.57,758.41
2016,5,15,11,30,930.0,115.0,2.9,21.0,991.0,1044.64,767.88
2016,5,15,11,45,929.0,117.0,3.1,21.5,995.0,1052.13,772.78
2016,5,15,12,0,928.0,119.0,3.3,22.0,999.0,1055.95,775.36
2016,5,15,12,15,927.5,119.0,3.45,22.0,996.5,1054.62,775.72
2016,5,15,12,30,927.0,119.0,3.6,22.0,994.0,1049.63,773.79
2016,5,15,12,45,930.5,115.0,3.75,22.0,985.0,1040.94,769.48
2016,5,15,13,0,934.0,111.0,3.9,22.0,976.0,1028.53,762.77
2016,5,15,13,15,931.0,110.0,4.0,21.5,958.5,1009.22,752.6
2016,5,15,13,30,928.0,109.0,4.1,21.0,941.0,986.47,740.11
2016,5,15,13,45,922.5,108.5,4.2,21.0,916.5,958.63,722.66
2016,5,15,14,0,917.0,108.0,4.3,21.0,892.0,927.72,703.02
2016,5,15,14,15,910.0,106.5,4.3,20.5,861.0,891.6,680.47
2016,5,15,14,30,903.0,105.0,4.3,20.0,830.0,852.85,655.84
2016,5,15,14,45,894.5,102.5,4.3,20.0,792.5,809.48,626.42
2016,5,15,15,0,886.0,100.0,4.3,20.0,755.0,764.01,595.22
2016,5,15,15,15,873.5,98.0,4.3,19.5,712.5,714.36,561.65
2016,5,15,15,30,861.0,96.0,4.3,19.0,670.0,663.43,524.71
2016,5,15,15,45,844.5,93.5,4.35,19.0,623.0,608.55,482.58
2016,5,15,16,0,828.0,91.0,4.4,19.0,576.0,553.95,439.41
2016,5,15,16,15,806.0,87.5,4.35,18.5,526.0,494.45,391.7
2016,5,15,16,30,784.0,84.0,4.3,18.0,476.0,435.8,343.11
2016,5,15,16,45,751.0,81.0,4.25,17.5,423.0,374.51,291.02
2016,5,15,17,0,718.0,78.0,4.2,17.0,370.0,315.91,239.79
2016,5,15,17,15,677.0,73.0,4.0,16.0,318.0,254.54,186.05
2016,5,15,17,30,636.0,68.0,3.8,15.0,266.0,198.84,136.97
2016,5,15,17,45,569.5,62.0,3.65,14.5,215.0,142.82,90.16
2016,5,15,18,0,503.0,56.0,3.5,14.0,164.0,94.61,54.01
2016,5,15,18,15,411.5,46.5,3.2,13.5,119.0,50.43,28.33
2016,5,15,18,30,320.0,37.0,2.9,13.0,74.0,29.37,19.63
2016,5,15,18,45,180.0,23.0,2.65,13.0,42.0,18.03,6.15
2016,5,15,19,0,40.0,9.0,2.4,13.0,10.0,8.58,0.0
2016,5,15,19,15,20.0,4.5,2.4,12.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,5,15,97.5,15.5,1.7,11.0,24.5,12.19,0.0
2016,5,16,5,30,195.0,31.0,1.8,11.0,49.0,24.16,14.26
2016,5,16,5,45,290.0,44.0,1.95,11.5,89.5,33.68,24.05
2016,5,16,6,0,385.0,57.0,2.1,12.0,130.0,70.99,42.13
2016,5,16,6,15,453.5,66.5,2.05,12.5,177.5,113.36,71.11
2016,5,16,6,30,522.0,76.0,2.0,13.0,225.0,164.01,111.41
2016,5,16,6,45,569.0,83.5,2.0,14.0,275.5,215.69,155.66
2016,5,16,7,0,616.0,91.0,2.0,15.0,326.0,272.59,204.78
2016,5,16,7,15,651.0,96.5,2.05,15.5,377.5,328.21,253.16
2016,5,16,7,30,686.0,102.0,2.1,16.0,429.0,387.06,303.06
2016,5,16,7,45,715.0,106.0,2.15,16.5,479.5,444.52,350.58
2016,5,16,8,0,744.0,110.0,2.2,17.0,530.0,503.89,398.1
2016,5,16,8,15,764.0,113.5,2.25,17.5,577.0,559.47,441.27
2016,5,16,8,30,784.0,117.0,2.3,18.0,624.0,614.8,482.94
2016,5,16,8,45,802.5,119.0,2.4,18.5,668.5,667.64,521.85
2016,5,16,9,0,821.0,121.0,2.5,19.0,713.0,720.06,559.43
2016,5,16,9,15,832.5,123.0,2.55,19.5,751.5,766.41,589.97
2016,5,16,9,30,844.0,125.0,2.6,20.0,790.0,811.18,618.99
2016,5,16,9,45,864.0,120.5,2.65,20.5,825.5,850.09,643.6
2016,5,16,10,0,884.0,116.0,2.7,21.0,861.0,891.55,669.7
2016,5,16,10,15,890.5,117.5,2.75,21.5,888.0,925.06,690.14
2016,5,16,10,30,897.0,119.0,2.8,22.0,915.0,955.74,708.61
2016,5,16,10,45,901.5,119.5,2.9,22.5,935.0,980.53,723.52
2016,5,16,11,0,906.0,120.0,3.0,23.0,955.0,1002.12,736.36
2016,5,16,11,15,909.0,121.0,3.05,23.0,968.0,1019.41,747.47
2016,5,16,11,30,912.0,122.0,3.1,23.0,981.0,1033.26,756.44
2016,5,16,11,45,913.5,122.0,3.2,23.5,986.0,1041.1,760.59
2016,5,16,12,0,915.0,122.0,3.3,24.0,991.0,1045.37,762.55
2016,5,16,12,15,915.0,121.5,3.4,24.0,988.5,1044.05,762.49
2016,5,16,12,30,915.0,121.0,3.5,24.0,986.0,1039.14,760.23
2016,5,16,12,45,915.0,119.5,3.6,24.0,976.5,1029.65,755.07
2016,5,16,13,0,915.0,118.0,3.7,24.0,967.0,1016.59,747.66
2016,5,16,13,15,911.5,117.0,3.75,24.0,949.5,997.15,735.75
2016,5,16,13,30,908.0,116.0,3.8,24.0,932.0,974.38,721.68
2016,5,16,13,45,907.0,112.5,3.85,24.0,908.5,948.14,705.29
2016,5,16,14,0,906.0,109.0,3.9,24.0,885.0,918.65,686.66
2016,5,16,14,15,898.5,107.5,3.9,23.5,854.0,882.5,664.42
2016,5,16,14,30,891.0,106.0,3.9,23.0,823.0,843.79,640.19
2016,5,16,14,45,880.5,105.0,3.95,23.0,785.5,800.88,611.74
2016,5,16,15,0,870.0,104.0,4.0,23.0,748.0,756.05,581.62
2016,5,16,15,15,857.5,101.5,3.95,22.5,706.0,706.64,548.53
2016,5,16,15,30,845.0,99.0,3.9,22.0,664.0,656.0,511.97
2016,5,16,15,45,824.5,97.5,3.9,22.0,616.5,601.68,470.62
2016,5,16,16,0,804.0,96.0,3.9,22.0,569.0,545.83,427.04
2016,5,16,16,15,782.0,92.5,3.8,21.5,519.5,487.62,381.05
2016,5,16,16,30,760.0,89.0,3.7,21.0,470.0,430.3,334.28
2016,5,16,16,45,726.5,85.5,3.65,20.5,418.0,369.68,283.67
2016,5,16,17,0,693.0,82.0,3.6,20.0,366.0,310.37,232.84
2016,5,16,17,15,651.5,76.5,3.45,19.0,314.5,251.28,181.9
2016,5,16,17,30,610.0,71.0,3.3,18.0,263.0,196.51,134.43
2016,5,16,17,45,549.5,64.0,3.2,17.5,213.0,142.01,89.3
2016,5,16,18,0,489.0,57.0,3.1,17.0,163.0,94.62,53.87
2016,5,16,18,15,399.0,47.0,2.9,16.0,118.5,50.83,28.43
2016,5,16,18,30,309.0,37.0,2.7,15.0,74.0,29.21,19.38
2016,5,16,18,45,175.0,23.5,2.5,14.5,42.5,18.4,6.91
2016,5,16,19,0,41.0,10.0,2.3,14.0,11.0,9.53,0.0
2016,5,16,19,15,20.5,5.0,2.25,13.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,131.5,15.0,1.2,11.5,27.0,11.74,0.0
2016,5,17,5,30,263.0,30.0,1.4,12.0,54.0,23.91,14.15
2016,5,17,5,45,369.0,40.0,1.65,13.0,97.5,30.82,21.42
2016,5,17,6,0,475.0,50.0,1.9,14.0,141.0,70.03,37.95
2016,5,17,6,15,541.5,57.5,1.95,14.5,190.5,115.76,68.71
2016,5,17,6,30,608.0,65.0,2.0,15.0,240.0,169.41,111.45
2016,5,17,6,45,659.0,70.0,2.1,16.0,293.5,224.71,158.79
2016,5,17,7,0,710.0,75.0,2.2,17.0,347.0,287.11,212.66
2016,5,17,7,15,742.5,79.0,2.35,17.5,400.0,345.41,263.67
2016,5,17,7,30,775.0,83.0,2.5,18.0,453.0,406.51,315.78
2016,5,17,7,45,802.0,86.0,2.7,19.0,505.5,466.51,365.07
2016,5,17,8,0,829.0,89.0,2.9,20.0,558.0,528.04,413.86
2016,5,17,8,15,847.0,92.0,2.95,20.5,606.5,585.58,458.46
2016,5,17,8,30,865.0,95.0,3.0,21.0,655.0,641.81,500.69
2016,5,17,8,45,879.5,97.0,3.1,22.0,700.0,695.1,538.67
2016,5,17,9,0,894.0,99.0,3.2,23.0,745.0,747.4,573.51
2016,5,17,9,15,904.5,101.0,3.25,23.5,784.5,795.39,604.77
2016,5,17,9,30,915.0,103.0,3.3,24.0,824.0,841.51,634.28
2016,5,17,9,45,922.0,105.0,3.35,24.5,857.5,882.6,659.98
2016,5,17,10,0,929.0,107.0,3.4,25.0,891.0,921.13,683.68
2016,5,17,10,15,934.5,108.0,3.35,25.0,918.0,954.52,704.46
2016,5,17,10,30,940.0,109.0,3.3,25.0,945.0,984.89,723.12
2016,5,17,10,45,943.5,110.5,3.25,25.5,965.0,1010.68,737.27
2016,5,17,11,0,947.0,112.0,3.2,26.0,985.0,1033.08,749.14
2016,5,17,11,15,949.0,112.5,3.15,26.0,997.0,1049.49,758.63
2016,5,17,11,30,951.0,113.0,3.1,26.0,1009.0,1062.28,765.9
2016,5,17,11,45,951.0,113.5,3.05,26.5,1013.5,1069.4,768.14
2016,5,17,12,0,951.0,114.0,3.0,27.0,1018.0,1072.8,768.15
2016,5,17,12,15,950.0,113.5,2.95,27.0,1015.0,1070.46,766.2
2016,5,17,12,30,949.0,113.0,2.9,27.0,1012.0,1064.4,762.05
2016,5,17,12,45,948.5,111.5,2.85,27.5,1001.5,1054.12,753.89
2016,5,17,13,0,948.0,110.0,2.8,28.0,991.0,1040.17,743.57
2016,5,17,13,15,944.0,109.0,2.75,28.0,972.5,1019.74,730.75
2016,5,17,13,30,940.0,108.0,2.7,28.0,954.0,995.87,715.86
2016,5,17,13,45,933.5,107.5,2.7,28.0,928.5,966.91,698.18
2016,5,17,14,0,927.0,107.0,2.7,28.0,903.0,934.91,678.51
2016,5,17,14,15,919.5,105.5,2.7,28.0,871.0,898.15,655.63
2016,5,17,14,30,912.0,104.0,2.7,28.0,839.0,858.78,630.88
2016,5,17,14,45,902.0,102.5,2.7,28.0,801.0,815.02,602.95
2016,5,17,15,0,892.0,101.0,2.7,28.0,763.0,769.26,573.37
2016,5,17,15,15,879.0,98.5,2.7,27.5,719.5,718.62,541.1
2016,5,17,15,30,866.0,96.0,2.7,27.0,676.0,666.73,505.5
2016,5,17,15,45,850.5,92.5,2.7,27.0,629.0,611.35,465.02
2016,5,17,16,0,835.0,89.0,2.7,27.0,582.0,556.04,423.37
2016,5,17,16,15,813.5,86.0,2.65,26.5,531.5,497.06,378.34
2016,5,17,16,30,792.0,83.0,2.6,26.0,481.0,438.85,332.32
2016,5,17,16,45,763.5,79.0,2.55,25.5,429.0,377.99,282.81
2016,5,17,17,0,735.0,75.0,2.5,25.0,377.0,319.3,233.54
2016,5,17,17,15,695.5,70.0,2.35,24.0,324.5,259.09,182.71
2016,5,17,17,30,656.0,65.0,2.2,23.0,272.0,201.1,133.48
2016,5,17,17,45,596.0,59.0,2.1,22.0,221.0,144.92,87.96
2016,5,17,18,0,536.0,53.0,2.0,21.0,170.0,95.73,51.92
2016,5,17,18,15,449.0,44.0,1.85,20.0,124.5,50.09,26.08
2016,5,17,18,30,362.0,35.0,1.7,19.0,79.0,27.26,17.44
2016,5,17,18,45,222.0,23.0,1.6,18.0,46.0,18.2,7.1
2016,5,17,19,0,82.0,11.0,1.5,17.0,13.0,10.48,0.0
2016,5,17,19,15,41.0,5.5,1.4,16.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,5,15,113.0,16.0,1.95,12.5,27.0,12.55,0.0
2016,5,18,5,30,226.0,32.0,2.2,13.0,54.0,24.92,15.02
2016,5,18,5,45,328.0,43.5,2.45,14.0,96.0,33.9,24.02
2016,5,18,6,0,430.0,55.0,2.7,15.0,138.0,72.13,40.97
2016,5,18,6,15,496.0,63.5,2.6,15.5,186.5,116.0,70.66
2016,5,18,6,30,562.0,72.0,2.5,16.0,235.0,167.79,111.73
2016,5,18,6,45,610.5,78.0,2.45,16.5,287.0,220.71,157.09
2016,5,18,7,0,659.0,84.0,2.4,17.0,339.0,278.95,207.59
2016,5,18,7,15,692.5,89.5,2.3,18.0,390.5,336.37,256.82
2016,5,18,7,30,726.0,95.0,2.2,19.0,442.0,396.78,306.93
2016,5,18,7,45,751.5,98.5,2.1,20.0,492.5,455.07,353.66
2016,5,18,8,0,777.0,102.0,2.0,21.0,543.0,513.65,398.68
2016,5,18,8,15,795.5,105.5,1.95,21.5,590.5,569.33,440.71
2016,5,18,8,30,814.0,109.0,1.9,22.0,638.0,625.13,481.29
2016,5,18,8,45,829.0,111.5,1.9,23.0,682.0,677.38,517.25
2016,5,18,9,0,844.0,114.0,1.9,24.0,726.0,728.82,550.99
2016,5,18,9,15,855.0,116.5,1.95,24.5,764.5,772.89,578.91
2016,5,18,9,30,866.0,119.0,2.0,25.0,803.0,817.96,607.16
2016,5,18,9,45,878.0,118.5,2.1,25.5,836.5,858.95,632.74
2016,5,18,10,0,890.0,118.0,2.2,26.0,870.0,897.85,656.7
2016,5,18,10,15,895.5,119.0,2.3,26.5,896.5,930.07,676.13
2016,5,18,10,30,901.0,120.0,2.4,27.0,923.0,959.4,693.64
2016,5,18,10,45,903.0,122.5,2.5,27.5,941.5,983.87,707.99
2016,5,18,11,0,905.0,125.0,2.6,28.0,960.0,1005.04,720.26
2016,5,18,11,15,907.0,125.5,2.65,28.0,972.5,1020.81,730.12
2016,5,18,11,30,909.0,126.0,2.7,28.0,985.0,1033.12,737.93
2016,5,18,11,45,907.0,128.0,2.8,28.5,988.5,1039.44,741.08
2016,5,18,12,0,905.0,130.0,2.9,29.0,992.0,1042.19,742.11
2016,5,18,12,15,904.5,129.5,2.95,29.0,989.5,1040.41,741.43
2016,5,18,12,30,904.0,129.0,3.0,29.0,987.0,1035.1,738.67
2016,5,18,12,45,901.5,129.0,3.05,29.0,976.0,1024.79,732.85
2016,5,18,13,0,899.0,129.0,3.1,29.0,965.0,1011.03,724.95
2016,5,18,13,15,895.0,128.0,3.15,28.5,947.5,991.46,714.81
2016,5,18,13,30,891.0,127.0,3.2,28.0,930.0,968.64,702.56
2016,5,18,13,45,889.0,123.5,3.25,28.0,906.5,942.01,686.39
2016,5,18,14,0,887.0,120.0,3.3,28.0,883.0,912.26,668.1
2016,5,18,14,15,879.5,118.5,3.3,28.0,852.0,876.79,645.61
2016,5,18,14,30,872.0,117.0,3.3,28.0,821.0,838.83,621.31
2016,5,18,14,45,865.0,113.5,3.35,28.0,784.5,796.96,594.4
2016,5,18,15,0,858.0,110.0,3.4,28.0,748.0,752.96,565.7
2016,5,18,15,15,845.0,107.5,3.4,27.0,706.0,703.83,534.82
2016,5,18,15,30,832.0,105.0,3.4,26.0,664.0,655.27,501.63
2016,5,18,15,45,811.5,103.5,3.4,25.5,617.0,600.03,461.47
2016,5,18,16,0,791.0,102.0,3.4,25.0,570.0,544.9,420.13
2016,5,18,16,15,769.0,98.0,3.3,24.0,520.5,486.95,375.89
2016,5,18,16,30,747.0,94.0,3.2,23.0,471.0,429.92,330.72
2016,5,18,16,45,716.0,89.5,3.1,22.5,420.0,368.8,280.37
2016,5,18,17,0,685.0,85.0,3.0,22.0,369.0,311.25,231.52
2016,5,18,17,15,644.0,79.5,2.9,21.0,317.0,252.8,181.75
2016,5,18,17,30,603.0,74.0,2.8,20.0,265.0,198.6,135.31
2016,5,18,17,45,553.5,65.0,2.75,19.0,216.5,144.35,90.52
2016,5,18,18,0,504.0,56.0,2.7,18.0,168.0,95.91,53.99
2016,5,18,18,15,417.0,46.5,2.65,17.0,123.0,51.68,28.26
2016,5,18,18,30,330.0,37.0,2.6,16.0,78.0,28.96,19.19
2016,5,18,18,45,202.0,24.0,2.6,15.5,45.5,19.02,8.2
2016,5,18,19,0,74.0,11.0,2.6,15.0,13.0,10.48,0.0
2016,5,18,19,15,37.0,5.5,2.65,14.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,19,5,15,102.0,18.5,4.25,10.0,28.5,14.56,0.0
2016,5,19,5,30,204.0,37.0,4.4,10.0,57.0,28.93,18.71
2016,5,19,5,45,305.5,49.5,4.55,10.5,99.0,37.94,27.96
2016,5,19,6,0,407.0,62.0,4.7,11.0,141.0,76.05,45.7
2016,5,19,6,15,474.5,71.5,4.75,11.0,190.0,121.0,77.21
2016,5,19,6,30,542.0,81.0,4.8,11.0,239.0,172.69,119.22
2016,5,19,6,45,433.5,109.5,4.9,11.5,251.5,205.72,154.46
2016,5,19,7,0,325.0,138.0,5.0,12.0,264.0,226.17,177.72
2016,5,19,7,15,498.5,117.5,4.85,12.5,342.0,291.72,231.21
2016,5,19,7,30,672.0,97.0,4.7,13.0,420.0,376.28,301.4
2016,5,19,7,45,484.5,165.5,4.55,13.5,411.5,390.72,315.79
2016,5,19,8,0,297.0,234.0,4.4,14.0,403.0,382.27,308.88
2016,5,19,8,15,300.0,256.5,4.35,14.5,439.5,422.99,340.81
2016,5,19,8,30,303.0,279.0,4.3,15.0,476.0,463.52,371.65
2016,5,19,8,45,578.0,199.0,4.3,15.5,607.0,595.17,476.82
2016,5,19,9,0,853.0,119.0,4.3,16.0,738.0,740.0,588.54
2016,5,19,9,15,866.0,121.5,4.3,16.0,778.5,785.8,620.04
2016,5,19,9,30,879.0,124.0,4.3,16.0,819.0,832.87,652.7
2016,5,19,9,45,884.0,129.0,4.3,16.5,853.0,873.9,679.37
2016,5,19,10,0,889.0,134.0,4.3,17.0,887.0,912.33,703.9
2016,5,19,10,15,896.5,136.0,4.25,17.0,915.0,947.3,726.98
2016,5,19,10,30,904.0,138.0,4.2,17.0,943.0,979.46,747.94
2016,5,19,10,45,913.5,136.5,4.2,17.5,965.5,1007.12,764.58
2016,5,19,11,0,923.0,135.0,4.2,18.0,988.0,1031.73,779.08
2016,5,19,11,15,925.0,135.5,4.2,18.0,1000.5,1047.75,789.27
2016,5,19,11,30,927.0,136.0,4.2,18.0,1013.0,1060.26,797.23
2016,5,19,11,45,927.0,137.0,4.25,18.5,1017.5,1067.69,800.72
2016,5,19,12,0,927.0,138.0,4.3,19.0,1022.0,1071.51,801.93
2016,5,19,12,15,926.0,138.0,4.3,19.0,1019.0,1069.72,800.73
2016,5,19,12,30,925.0,138.0,4.3,19.0,1016.0,1064.33,797.27
2016,5,19,12,45,930.5,132.5,4.35,19.0,1007.5,1056.33,792.54
2016,5,19,13,0,936.0,127.0,4.4,19.0,999.0,1044.57,785.35
2016,5,19,13,15,752.0,229.0,4.45,19.0,921.5,968.45,734.6
2016,5,19,13,30,568.0,331.0,4.5,19.0,844.0,879.65,670.1
2016,5,19,13,45,642.0,279.0,4.55,19.0,844.0,881.65,675.41
2016,5,19,14,0,716.0,227.0,4.6,19.0,844.0,877.24,675.45
2016,5,19,14,15,697.0,225.0,4.7,18.5,807.5,835.39,647.92
2016,5,19,14,30,678.0,223.0,4.8,18.0,771.0,792.3,619.02
2016,5,19,14,45,591.0,242.0,4.9,18.0,704.0,715.29,561.95
2016,5,19,15,0,504.0,261.0,5.0,18.0,637.0,641.29,506.17
2016,5,19,15,15,448.0,265.0,4.9,17.5,585.0,581.84,461.42
2016,5,19,15,30,392.0,269.0,4.8,17.0,533.0,521.33,415.18
2016,5,19,15,45,599.5,189.0,4.75,16.5,560.5,555.76,445.15
2016,5,19,16,0,807.0,109.0,4.7,16.0,588.0,560.86,450.32
2016,5,19,16,15,775.5,97.0,4.7,15.0,525.0,489.44,393.61
2016,5,19,16,30,744.0,85.0,4.7,14.0,462.0,419.98,336.74
2016,5,19,16,45,626.5,101.0,4.75,13.5,395.0,345.29,274.05
2016,5,19,17,0,509.0,117.0,4.8,13.0,328.0,281.47,220.14
2016,5,19,17,15,453.0,113.5,4.7,12.5,282.5,230.79,176.06
2016,5,19,17,30,397.0,110.0,4.6,12.0,237.0,186.1,137.51
2016,5,19,17,45,347.0,95.5,4.6,12.0,192.0,138.85,97.73
2016,5,19,18,0,297.0,81.0,4.6,12.0,147.0,97.55,65.37
2016,5,19,18,15,234.0,64.0,4.55,11.5,108.0,59.73,39.79
2016,5,19,18,30,171.0,47.0,4.5,11.0,69.0,37.93,27.49
2016,5,19,18,45,85.5,29.5,4.45,11.0,40.5,24.26,12.75
2016,5,19,19,0,0.0,12.0,4.4,11.0,12.0,11.44,0.0
2016,5,19,19,15,0.0,6.0,4.45,10.5,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,15,94.0,19.5,4.2,9.0,28.5,15.35,0.0
2016,5,20,5,30,188.0,39.0,4.3,9.0,57.0,30.51,20.26
2016,5,20,5,45,302.0,50.5,4.4,9.5,100.5,38.77,28.85
2016,5,20,6,0,416.0,62.0,4.5,10.0,144.0,78.12,47.31
2016,5,20,6,15,484.5,71.0,4.5,10.5,193.0,121.84,77.62
2016,5,20,6,30,553.0,80.0,4.5,11.0,242.0,173.84,119.69
2016,5,20,6,45,439.0,109.5,4.5,11.5,253.5,207.05,155.29
2016,5,20,7,0,325.0,139.0,4.5,12.0,265.0,227.04,178.25
2016,5,20,7,15,526.5,120.0,4.5,12.0,358.5,304.02,241.0
2016,5,20,7,30,728.0,101.0,4.5,12.0,452.0,403.3,323.41
2016,5,20,7,45,558.0,158.0,4.5,12.5,444.0,418.01,338.49
2016,5,20,8,0,388.0,215.0,4.5,13.0,436.0,411.74,334.11
2016,5,20,8,15,293.0,256.0,4.5,13.0,431.0,418.25,339.04
2016,5,20,8,30,198.0,297.0,4.5,13.0,426.0,410.65,331.62
2016,5,20,8,45,264.0,306.0,4.5,13.5,491.0,479.56,385.8
2016,5,20,9,0,330.0,315.0,4.5,14.0,556.0,549.58,439.71
2016,5,20,9,15,348.0,330.5,4.55,14.0,596.0,594.28,473.52
2016,5,20,9,30,366.0,346.0,4.6,14.0,636.0,639.45,507.39
2016,5,20,9,45,638.0,232.0,4.7,14.5,763.0,778.31,616.8
2016,5,20,10,0,910.0,118.0,4.8,15.0,890.0,914.21,715.06
2016,5,20,10,15,916.0,119.5,4.8,15.0,917.0,947.92,737.26
2016,5,20,10,30,922.0,121.0,4.8,15.0,944.0,978.69,757.95
2016,5,20,10,45,764.5,222.0,4.85,15.5,915.0,963.8,745.51
2016,5,20,11,0,607.0,323.0,4.9,16.0,886.0,926.48,714.36
2016,5,20,11,15,554.0,357.5,4.9,16.0,876.0,919.08,707.2
2016,5,20,11,30,501.0,392.0,4.9,16.0,866.0,907.71,697.07
2016,5,20,11,45,470.0,400.0,4.95,16.0,847.0,888.87,683.19
2016,5,20,12,0,439.0,408.0,5.0,16.0,828.0,867.5,667.51
2016,5,20,12,15,497.0,388.0,4.95,16.0,862.0,905.31,695.89
2016,5,20,12,30,555.0,368.0,4.9,16.0,896.0,940.36,721.76
2016,5,20,12,45,569.0,350.0,4.9,16.0,886.5,930.69,715.67
2016,5,20,13,0,583.0,332.0,4.9,16.0,877.0,918.22,707.91
2016,5,20,13,15,506.0,353.5,4.9,15.5,820.0,855.13,662.68
2016,5,20,13,30,429.0,375.0,4.9,15.0,763.0,792.33,617.17
2016,5,20,13,45,449.5,356.5,4.9,15.0,753.5,780.89,610.4
2016,5,20,14,0,470.0,338.0,4.9,15.0,744.0,766.66,601.27
2016,5,20,14,15,411.5,347.5,4.9,15.0,694.0,709.21,558.0
2016,5,20,14,30,353.0,357.0,4.9,15.0,644.0,648.44,512.08
2016,5,20,14,45,213.5,347.0,4.9,15.0,518.5,508.22,403.61
2016,5,20,15,0,74.0,337.0,4.9,15.0,393.0,379.12,301.11
2016,5,20,15,15,85.0,321.5,4.85,14.5,382.0,367.5,293.66
2016,5,20,15,30,96.0,306.0,4.8,14.0,371.0,354.71,284.81
2016,5,20,15,45,182.5,280.0,4.75,14.0,392.5,380.14,306.79
2016,5,20,16,0,269.0,254.0,4.7,14.0,414.0,395.73,319.94
2016,5,20,16,15,146.0,220.5,4.6,13.5,306.5,283.28,229.36
2016,5,20,16,30,23.0,187.0,4.5,13.0,199.0,183.92,148.58
2016,5,20,16,45,122.0,176.5,4.4,13.0,228.5,213.49,172.49
2016,5,20,17,0,221.0,166.0,4.3,13.0,258.0,229.12,182.75
2016,5,20,17,15,199.5,147.5,4.15,12.5,222.5,190.52,149.96
2016,5,20,17,30,178.0,129.0,4.0,12.0,187.0,155.45,120.16
2016,5,20,17,45,326.5,97.0,3.85,12.0,179.5,137.21,97.23
2016,5,20,18,0,475.0,65.0,3.7,12.0,172.0,102.3,61.88
2016,5,20,18,15,385.0,54.5,3.45,11.5,127.0,58.72,35.27
2016,5,20,18,30,295.0,44.0,3.2,11.0,82.0,33.96,24.09
2016,5,20,18,45,147.5,30.0,3.0,10.5,49.0,23.52,12.6
2016,5,20,19,0,0.0,16.0,2.8,10.0,16.0,15.25,0.0
2016,5,20,19,15,0.0,8.0,2.8,10.0,8.0,7.63,0.0
2016,5,20,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,11.0,1.65,10.0,11.0,10.19,0.0
2016,5,21,5,30,0.0,22.0,1.8,10.0,22.0,20.42,11.75
2016,5,21,5,45,0.0,38.0,2.0,10.5,38.0,35.09,25.54
2016,5,21,6,0,0.0,54.0,2.2,11.0,54.0,49.55,36.97
2016,5,21,6,15,0.0,72.5,2.25,11.0,72.5,66.4,51.72
2016,5,21,6,30,0.0,91.0,2.3,11.0,91.0,83.46,66.45
2016,5,21,6,45,1.5,109.5,2.4,11.5,110.5,101.04,81.16
2016,5,21,7,0,3.0,128.0,2.5,12.0,130.0,118.93,95.87
2016,5,21,7,15,48.5,165.0,2.55,12.0,189.0,170.27,137.75
2016,5,21,7,30,94.0,202.0,2.6,12.0,248.0,227.06,184.02
2016,5,21,7,45,73.0,218.0,2.7,12.5,256.0,238.56,192.98
2016,5,21,8,0,52.0,234.0,2.8,13.0,264.0,247.66,199.64
2016,5,21,8,15,71.5,263.0,2.85,13.0,307.5,290.13,233.54
2016,5,21,8,30,91.0,292.0,2.9,13.0,351.0,334.69,268.64
2016,5,21,8,45,137.0,317.0,3.0,13.5,413.5,399.77,319.36
2016,5,21,9,0,183.0,342.0,3.1,14.0,476.0,464.8,369.14
2016,5,21,9,15,150.0,360.5,3.15,14.0,474.0,467.16,369.41
2016,5,21,9,30,117.0,379.0,3.2,14.0,472.0,466.46,367.47
2016,5,21,9,45,79.5,370.0,3.25,14.0,434.5,425.08,334.63
2016,5,21,10,0,42.0,361.0,3.3,14.0,397.0,387.04,304.13
2016,5,21,10,15,49.5,383.0,3.3,14.0,426.5,417.62,327.48
2016,5,21,10,30,57.0,405.0,3.3,14.0,456.0,448.54,350.65
2016,5,21,10,45,36.5,348.0,3.3,14.0,381.0,374.06,293.1
2016,5,21,11,0,16.0,291.0,3.3,14.0,306.0,291.44,228.71
2016,5,21,11,15,165.0,372.0,3.25,14.0,528.5,535.28,420.03
2016,5,21,11,30,314.0,453.0,3.2,14.0,751.0,775.96,596.5
2016,5,21,11,45,182.0,441.5,3.2,14.0,615.0,626.42,483.64
2016,5,21,12,0,50.0,430.0,3.2,14.0,479.0,473.71,367.03
2016,5,21,12,15,60.0,440.5,3.2,14.0,498.5,494.26,383.46
2016,5,21,12,30,70.0,451.0,3.2,14.0,518.0,514.36,398.7
2016,5,21,12,45,92.5,458.0,3.2,14.0,545.0,542.66,420.51
2016,5,21,13,0,115.0,465.0,3.2,14.0,572.0,579.22,448.16
2016,5,21,13,15,76.0,422.0,3.2,14.0,492.0,486.73,378.65
2016,5,21,13,30,37.0,379.0,3.2,14.0,412.0,404.92,316.33
2016,5,21,13,45,38.5,372.0,3.2,14.0,406.0,397.78,311.59
2016,5,21,14,0,40.0,365.0,3.2,14.0,400.0,390.39,306.38
2016,5,21,14,15,23.0,277.5,3.15,14.0,297.5,287.59,226.84
2016,5,21,14,30,6.0,190.0,3.1,14.0,195.0,183.38,144.37
2016,5,21,14,45,184.0,254.0,3.1,14.0,392.0,399.26,320.4
2016,5,21,15,0,362.0,318.0,3.1,14.0,589.0,585.3,464.14
2016,5,21,15,15,200.5,295.5,3.05,14.0,444.5,427.95,340.94
2016,5,21,15,30,39.0,273.0,3.0,14.0,300.0,285.61,227.39
2016,5,21,15,45,160.5,262.5,2.95,14.0,360.5,350.08,281.23
2016,5,21,16,0,282.0,252.0,2.9,14.0,421.0,400.98,321.98
2016,5,21,16,15,378.5,208.0,2.85,13.5,414.0,390.82,314.27
2016,5,21,16,30,475.0,164.0,2.8,13.0,407.0,372.8,298.87
2016,5,21,16,45,492.5,141.0,2.75,13.0,369.0,329.22,261.2
2016,5,21,17,0,510.0,118.0,2.7,13.0,331.0,283.23,220.29
2016,5,21,17,15,536.5,101.0,2.55,12.5,298.5,244.57,184.12
2016,5,21,17,30,563.0,84.0,2.4,12.0,266.0,200.54,142.68
2016,5,21,17,45,515.5,74.0,2.3,12.0,218.0,148.02,97.77
2016,5,21,18,0,468.0,64.0,2.2,12.0,170.0,101.09,61.03
2016,5,21,18,15,385.0,53.0,1.95,11.5,126.0,57.65,34.18
2016,5,21,18,30,302.0,42.0,1.7,11.0,82.0,32.31,22.72
2016,5,21,18,45,185.5,28.0,1.45,10.5,49.0,21.87,11.64
2016,5,21,19,0,69.0,14.0,1.2,10.0,16.0,13.34,0.0
2016,5,21,19,15,34.5,7.0,1.15,9.5,8.0,6.67,0.0
2016,5,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,5,15,111.5,19.0,1.35,9.5,30.5,14.9,0.0
2016,5,22,5,30,223.0,38.0,1.6,10.0,61.0,29.63,19.67
2016,5,22,5,45,322.0,50.0,1.85,10.5,103.5,38.67,28.74
2016,5,22,6,0,421.0,62.0,2.1,11.0,146.0,78.58,47.26
2016,5,22,6,15,210.5,80.0,2.1,11.5,122.5,96.15,67.58
2016,5,22,6,30,0.0,98.0,2.1,12.0,99.0,89.59,71.37
2016,5,22,6,45,5.5,116.5,2.1,12.5,119.5,108.23,86.75
2016,5,22,7,0,11.0,135.0,2.1,13.0,140.0,127.62,102.52
2016,5,22,7,15,35.5,165.5,2.05,13.0,182.5,166.02,133.76
2016,5,22,7,30,60.0,196.0,2.0,13.0,225.0,207.38,167.22
2016,5,22,7,45,143.0,221.5,1.95,13.5,301.0,276.94,222.72
2016,5,22,8,0,226.0,247.0,1.9,14.0,377.0,353.76,283.17
2016,5,22,8,15,246.5,267.0,1.9,14.5,419.5,401.48,319.6
2016,5,22,8,30,267.0,287.0,1.9,15.0,462.0,447.87,354.42
2016,5,22,8,45,142.0,269.5,1.95,15.5,363.5,357.15,282.49
2016,5,22,9,0,17.0,252.0,2.0,16.0,265.0,249.02,195.34
2016,5,22,9,15,38.5,302.0,2.05,16.0,332.5,319.38,250.53
2016,5,22,9,30,60.0,352.0,2.1,16.0,400.0,387.83,302.57
2016,5,22,9,45,37.5,311.5,2.15,16.5,342.0,332.17,258.59
2016,5,22,10,0,15.0,271.0,2.2,17.0,284.0,268.97,208.92
2016,5,22,10,15,225.5,318.5,2.25,17.0,520.0,526.09,409.58
2016,5,22,10,30,436.0,366.0,2.3,17.0,756.0,782.24,594.93
2016,5,22,10,45,248.5,397.0,2.4,17.5,620.5,640.14,487.14
2016,5,22,11,0,61.0,428.0,2.5,18.0,485.0,478.93,364.63
2016,5,22,11,15,63.0,431.5,2.6,18.0,491.0,485.85,370.69
2016,5,22,11,30,65.0,435.0,2.7,18.0,497.0,492.47,375.65
2016,5,22,11,45,258.5,421.0,2.85,18.0,668.0,690.64,525.31
2016,5,22,12,0,452.0,407.0,3.0,18.0,839.0,878.43,660.19
2016,5,22,12,15,677.0,271.0,3.1,18.0,917.0,968.12,728.01
2016,5,22,12,30,902.0,135.0,3.2,18.0,995.0,1036.94,774.52
2016,5,22,12,45,897.0,136.5,3.3,18.0,983.5,1025.79,767.54
2016,5,22,13,0,892.0,138.0,3.4,18.0,972.0,1011.27,759.09
2016,5,22,13,15,888.0,137.0,3.5,17.5,954.5,991.99,748.87
2016,5,22,13,30,884.0,136.0,3.6,17.0,937.0,969.49,736.42
2016,5,22,13,45,875.5,136.5,3.7,17.0,911.5,941.25,718.54
2016,5,22,14,0,867.0,137.0,3.8,17.0,886.0,910.27,698.67
2016,5,22,14,15,859.0,135.0,3.85,16.5,855.0,874.7,676.42
2016,5,22,14,30,851.0,133.0,3.9,16.0,824.0,841.3,655.46
2016,5,22,14,45,640.5,212.5,3.95,16.0,719.0,724.98,570.24
2016,5,22,15,0,430.0,292.0,4.0,16.0,614.0,615.75,485.5
2016,5,22,15,15,383.5,288.5,3.95,15.5,564.0,553.88,439.74
2016,5,22,15,30,337.0,285.0,3.9,15.0,514.0,500.58,399.33
2016,5,22,15,45,288.0,272.5,3.9,15.0,458.5,440.54,352.53
2016,5,22,16,0,239.0,260.0,3.9,15.0,403.0,384.66,308.42
2016,5,22,16,15,236.5,236.5,3.8,14.5,368.5,346.36,278.49
2016,5,22,16,30,234.0,213.0,3.7,14.0,334.0,308.08,247.8
2016,5,22,16,45,451.5,146.5,3.6,14.0,348.0,318.47,253.03
2016,5,22,17,0,669.0,80.0,3.5,14.0,362.0,302.59,232.73
2016,5,22,17,15,626.0,81.0,3.35,13.5,317.0,250.85,186.41
2016,5,22,17,30,583.0,82.0,3.2,13.0,272.0,203.43,144.09
2016,5,22,17,45,531.0,73.0,3.1,12.5,223.0,149.96,98.68
2016,5,22,18,0,479.0,64.0,3.0,12.0,174.0,102.58,61.82
2016,5,22,18,15,397.0,53.5,2.65,11.5,129.5,58.94,34.8
2016,5,22,18,30,315.0,43.0,2.3,11.0,85.0,34.1,24.32
2016,5,22,18,45,157.5,30.5,2.0,11.0,51.5,23.84,13.42
2016,5,22,19,0,0.0,18.0,1.7,11.0,18.0,16.24,0.0
2016,5,22,19,15,0.0,9.0,1.6,10.5,9.0,8.58,0.0
2016,5,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,2.0,2.15,10.0,2.0,1.85,0.0
2016,5,23,5,30,0.0,4.0,2.3,10.0,4.0,3.7,0.0
2016,5,23,5,45,0.0,7.0,2.5,10.5,7.0,6.48,0.12
2016,5,23,6,0,0.0,10.0,2.7,11.0,10.0,9.26,2.34
2016,5,23,6,15,0.0,13.5,2.75,11.5,13.5,12.5,5.2
2016,5,23,6,30,0.0,17.0,2.8,12.0,17.0,15.76,8.02
2016,5,23,6,45,0.0,20.5,2.85,12.5,20.5,19.01,10.79
