Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,7,0,0.0,24.0,2.9,13.0,24.0,22.27,13.53
2016,5,23,7,15,15.0,103.5,2.9,13.5,111.0,101.49,80.39
2016,5,23,7,30,30.0,183.0,2.9,14.0,198.0,182.94,147.28
2016,5,23,7,45,106.0,218.0,2.9,14.5,277.5,256.18,205.98
2016,5,23,8,0,182.0,253.0,2.9,15.0,357.0,336.17,269.35
2016,5,23,8,15,211.0,273.0,2.9,15.0,403.5,382.99,306.08
2016,5,23,8,30,240.0,293.0,2.9,15.0,450.0,432.39,344.45
2016,5,23,8,45,144.0,300.5,2.95,15.5,397.0,388.15,307.8
2016,5,23,9,0,48.0,308.0,3.0,16.0,344.0,329.42,259.43
2016,5,23,9,15,205.5,326.5,3.0,16.0,489.0,475.56,375.14
2016,5,23,9,30,363.0,345.0,3.0,16.0,634.0,634.87,495.7
2016,5,23,9,45,389.5,347.0,3.05,16.5,669.0,673.79,522.47
2016,5,23,10,0,416.0,349.0,3.1,17.0,704.0,719.69,554.5
2016,5,23,10,15,635.5,247.5,3.15,17.0,807.5,832.49,640.47
2016,5,23,10,30,855.0,146.0,3.2,17.0,911.0,939.81,715.05
2016,5,23,10,45,859.5,147.0,3.25,17.0,930.5,964.05,730.39
2016,5,23,11,0,864.0,148.0,3.3,17.0,950.0,985.26,744.41
2016,5,23,11,15,866.5,148.5,3.3,17.0,962.0,1000.89,754.35
2016,5,23,11,30,869.0,149.0,3.3,17.0,974.0,1013.24,762.21
2016,5,23,11,45,874.0,146.0,3.35,17.0,979.5,1021.38,767.75
2016,5,23,12,0,879.0,143.0,3.4,17.0,985.0,1026.17,771.2
2016,5,23,12,15,878.5,143.5,3.45,17.0,982.5,1025.5,771.12
2016,5,23,12,30,878.0,144.0,3.5,17.0,980.0,1021.42,768.91
2016,5,23,12,45,848.5,162.0,3.55,17.0,963.5,1011.49,762.88
2016,5,23,13,0,819.0,180.0,3.6,17.0,947.0,990.08,749.18
2016,5,23,13,15,814.5,178.5,3.55,17.0,929.5,970.57,736.19
2016,5,23,13,30,810.0,177.0,3.5,17.0,912.0,948.06,721.18
2016,5,23,13,45,659.5,253.5,3.5,17.0,841.5,871.39,667.89
2016,5,23,14,0,509.0,330.0,3.5,17.0,771.0,792.37,608.7
2016,5,23,14,15,645.0,248.5,3.45,16.5,786.5,812.78,629.28
2016,5,23,14,30,781.0,167.0,3.4,16.0,802.0,817.72,636.49
2016,5,23,14,45,774.0,161.0,3.35,16.0,766.5,776.31,607.55
2016,5,23,15,0,767.0,155.0,3.3,16.0,731.0,733.04,576.82
2016,5,23,15,15,752.0,151.5,3.2,16.0,690.0,685.92,541.72
2016,5,23,15,30,737.0,148.0,3.1,16.0,649.0,636.72,504.46
2016,5,23,15,45,722.5,141.0,3.05,16.0,604.5,583.89,463.93
2016,5,23,16,0,708.0,134.0,3.0,16.0,560.0,530.85,422.22
2016,5,23,16,15,683.5,129.0,2.95,15.5,511.5,474.75,377.7
2016,5,23,16,30,659.0,124.0,2.9,15.0,463.0,419.97,332.87
2016,5,23,16,45,635.5,115.0,2.9,15.0,414.0,363.39,284.86
2016,5,23,17,0,612.0,106.0,2.9,15.0,365.0,308.62,237.16
2016,5,23,17,15,570.0,98.5,2.8,14.5,315.0,252.2,188.16
2016,5,23,17,30,528.0,91.0,2.7,14.0,265.0,200.24,142.88
2016,5,23,17,45,479.5,80.5,2.6,14.0,217.5,149.17,99.66
2016,5,23,18,0,431.0,70.0,2.5,14.0,170.0,102.55,63.25
2016,5,23,18,15,351.0,58.0,2.35,13.5,126.5,60.43,36.74
2016,5,23,18,30,271.0,46.0,2.2,13.0,83.0,35.37,25.25
2016,5,23,18,45,169.5,30.5,2.1,12.5,50.5,23.81,13.51
2016,5,23,19,0,68.0,15.0,2.0,12.0,18.0,11.8,0.0
2016,5,23,19,15,34.0,7.5,2.0,11.5,9.0,7.15,0.0
2016,5,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.0,2.35,10.5,10.0,9.26,0.0
2016,5,24,5,30,0.0,20.0,2.5,11.0,20.0,18.55,10.24
2016,5,24,5,45,0.0,34.0,2.7,11.5,34.0,31.58,22.38
2016,5,24,6,0,0.0,48.0,2.9,12.0,48.0,44.46,32.51
2016,5,24,6,15,0.0,64.0,2.9,12.0,64.0,59.04,45.25
2016,5,24,6,30,0.0,80.0,2.9,12.0,80.0,73.77,57.93
2016,5,24,6,45,0.0,96.5,2.95,12.5,96.5,89.06,70.76
2016,5,24,7,0,0.0,113.0,3.0,13.0,113.0,104.45,83.43
2016,5,24,7,15,1.5,133.5,3.0,13.0,134.0,124.12,99.61
2016,5,24,7,30,3.0,154.0,3.0,13.0,155.0,144.08,115.84
2016,5,24,7,45,4.0,165.0,3.05,13.5,167.5,155.29,124.47
2016,5,24,8,0,5.0,176.0,3.1,14.0,180.0,166.6,133.11
2016,5,24,8,15,85.5,238.5,3.1,14.5,295.0,274.59,220.55
2016,5,24,8,30,166.0,301.0,3.1,15.0,410.0,393.58,313.98
2016,5,24,8,45,162.5,323.0,3.15,15.5,435.5,421.97,334.41
2016,5,24,9,0,159.0,345.0,3.2,16.0,461.0,449.73,354.37
2016,5,24,9,15,191.0,362.5,3.2,16.0,509.5,499.37,392.03
2016,5,24,9,30,223.0,380.0,3.2,16.0,558.0,551.09,430.67
2016,5,24,9,45,315.0,367.0,3.25,16.5,629.5,631.08,490.62
2016,5,24,10,0,407.0,354.0,3.3,17.0,701.0,716.23,552.84
2016,5,24,10,15,639.5,247.5,3.35,17.0,812.5,835.51,643.75
2016,5,24,10,30,872.0,141.0,3.4,17.0,924.0,950.03,723.39
2016,5,24,10,45,877.5,142.0,3.45,17.0,944.0,975.59,739.58
2016,5,24,11,0,883.0,143.0,3.5,17.0,964.0,998.09,754.47
2016,5,24,11,15,886.0,143.5,3.5,17.0,976.5,1014.49,764.92
2016,5,24,11,30,889.0,144.0,3.5,17.0,989.0,1027.56,773.26
2016,5,24,11,45,892.0,143.5,3.55,17.5,994.5,1036.29,777.71
2016,5,24,12,0,895.0,143.0,3.6,18.0,1000.0,1041.59,780.0
2016,5,24,12,15,894.5,142.5,3.6,17.5,998.0,1039.95,780.36
2016,5,24,12,30,894.0,142.0,3.6,17.0,996.0,1034.86,778.56
2016,5,24,12,45,888.5,144.0,3.65,17.0,985.0,1023.83,771.81
2016,5,24,13,0,883.0,146.0,3.7,17.0,974.0,1009.49,762.94
2016,5,24,13,15,879.0,145.0,3.7,17.0,956.5,990.45,750.59
2016,5,24,13,30,875.0,144.0,3.7,17.0,939.0,968.23,736.15
2016,5,24,13,45,869.5,142.5,3.7,17.0,914.5,941.08,718.36
2016,5,24,14,0,864.0,141.0,3.7,17.0,890.0,911.06,698.56
2016,5,24,14,15,855.5,139.0,3.7,17.0,858.5,880.56,678.37
2016,5,24,14,30,847.0,137.0,3.7,17.0,827.0,841.81,652.24
2016,5,24,14,45,840.5,132.0,3.7,17.0,791.0,799.44,623.35
2016,5,24,15,0,834.0,127.0,3.7,17.0,755.0,754.99,592.69
2016,5,24,15,15,820.5,124.0,3.65,16.5,713.0,705.77,558.21
2016,5,24,15,30,807.0,121.0,3.6,16.0,671.0,655.5,521.19
2016,5,24,15,45,793.5,116.0,3.6,16.0,625.5,602.46,480.33
2016,5,24,16,0,780.0,111.0,3.6,16.0,580.0,548.91,437.97
2016,5,24,16,15,757.5,106.5,3.55,15.5,531.0,491.07,391.69
2016,5,24,16,30,735.0,102.0,3.5,15.0,482.0,433.11,343.87
2016,5,24,16,45,710.0,96.0,3.45,15.0,431.5,374.81,293.78
2016,5,24,17,0,685.0,90.0,3.4,15.0,381.0,318.36,244.01
2016,5,24,17,15,645.0,84.0,3.3,14.5,329.5,259.83,192.54
2016,5,24,17,30,605.0,78.0,3.2,14.0,278.0,205.42,144.47
2016,5,24,17,45,552.0,70.0,3.15,13.5,228.5,151.43,98.69
2016,5,24,18,0,499.0,62.0,3.1,13.0,179.0,103.62,61.51
2016,5,24,18,15,416.5,52.5,2.95,12.5,134.0,59.57,34.33
2016,5,24,18,30,334.0,43.0,2.8,12.0,89.0,33.84,24.06
2016,5,24,18,45,167.0,31.5,2.65,12.0,54.5,24.57,14.37
2016,5,24,19,0,0.0,20.0,2.5,12.0,20.0,17.93,0.0
2016,5,24,19,15,0.0,10.0,2.45,11.5,10.0,9.53,0.0
2016,5,24,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,6.0,2.25,10.0,6.0,5.55,0.0
2016,5,25,5,30,0.0,12.0,2.4,10.0,12.0,11.11,3.93
2016,5,25,5,45,0.0,20.5,2.55,10.5,20.5,19.0,11.31
2016,5,25,6,0,0.0,29.0,2.7,11.0,29.0,26.9,17.57
2016,5,25,6,15,0.0,39.0,2.7,11.5,39.0,36.21,25.71
2016,5,25,6,30,0.0,49.0,2.7,12.0,49.0,45.53,33.73
2016,5,25,6,45,0.0,59.0,2.7,12.5,59.0,54.86,41.62
2016,5,25,7,0,0.0,69.0,2.7,13.0,69.0,64.2,49.37
2016,5,25,7,15,0.0,83.0,2.7,13.0,83.0,77.25,60.25
2016,5,25,7,30,0.0,97.0,2.7,13.0,97.0,90.27,70.98
2016,5,25,7,45,0.0,109.0,2.75,13.5,109.0,101.49,79.94
2016,5,25,8,0,0.0,121.0,2.8,14.0,121.0,112.75,88.83
2016,5,25,8,15,0.0,139.0,2.9,14.5,139.0,129.66,102.26
2016,5,25,8,30,0.0,157.0,3.0,15.0,157.0,146.65,115.59
2016,5,25,8,45,14.0,219.5,3.1,15.5,230.0,215.05,170.37
2016,5,25,9,0,28.0,282.0,3.2,16.0,303.0,289.67,228.7
2016,5,25,9,15,58.5,327.0,3.25,16.0,373.0,358.48,282.26
2016,5,25,9,30,89.0,372.0,3.3,16.0,443.0,430.06,337.05
2016,5,25,9,45,179.5,388.5,3.35,16.5,539.0,532.52,415.17
2016,5,25,10,0,270.0,405.0,3.4,17.0,635.0,641.46,495.73
2016,5,25,10,15,582.0,264.5,3.45,16.5,780.5,800.02,619.5
2016,5,25,10,30,894.0,124.0,3.5,16.0,926.0,953.0,729.11
2016,5,25,10,45,897.5,125.5,3.55,16.0,945.5,977.65,744.44
2016,5,25,11,0,901.0,127.0,3.6,16.0,965.0,999.1,758.68
2016,5,25,11,15,903.5,127.5,3.6,16.0,977.5,1015.29,769.07
2016,5,25,11,30,906.0,128.0,3.6,16.0,990.0,1028.09,777.26
2016,5,25,11,45,909.5,126.5,3.6,16.0,995.5,1036.46,782.59
2016,5,25,12,0,913.0,125.0,3.6,16.0,1001.0,1041.34,785.72
2016,5,25,12,15,912.5,125.0,3.6,16.0,998.5,1040.21,784.93
2016,5,25,12,30,912.0,125.0,3.6,16.0,996.0,1035.54,781.93
2016,5,25,12,45,902.5,129.5,3.65,16.5,984.0,1022.96,772.64
2016,5,25,13,0,893.0,134.0,3.7,17.0,972.0,1007.09,761.28
2016,5,25,13,15,889.0,133.0,3.75,17.0,954.5,987.92,749.19
2016,5,25,13,30,885.0,132.0,3.8,17.0,937.0,965.55,734.94
2016,5,25,13,45,884.0,127.5,3.85,17.0,913.5,939.36,718.06
2016,5,25,14,0,883.0,123.0,3.9,17.0,890.0,910.02,698.94
2016,5,25,14,15,876.0,121.0,3.95,17.0,859.5,874.99,675.74
2016,5,25,14,30,869.0,119.0,4.0,17.0,829.0,837.46,650.59
2016,5,25,14,45,863.5,114.5,4.05,17.0,793.0,796.31,622.62
2016,5,25,15,0,858.0,110.0,4.1,17.0,757.0,752.92,592.72
2016,5,25,15,15,846.0,107.5,4.1,17.0,715.5,704.92,558.83
2016,5,25,15,30,834.0,105.0,4.1,17.0,674.0,657.27,522.67
2016,5,25,15,45,820.5,101.0,4.1,17.0,629.0,604.07,481.51
2016,5,25,16,0,807.0,97.0,4.1,17.0,584.0,550.3,438.8
2016,5,25,16,15,553.0,151.5,4.05,16.5,472.5,431.11,343.96
2016,5,25,16,30,299.0,206.0,4.0,16.0,361.0,330.91,263.88
2016,5,25,16,45,506.0,143.5,3.95,15.5,373.0,337.78,266.65
2016,5,25,17,0,713.0,81.0,3.9,15.0,385.0,321.19,246.29
2016,5,25,17,15,676.0,76.0,3.8,14.5,334.0,261.41,193.24
2016,5,25,17,30,639.0,71.0,3.7,14.0,283.0,206.87,144.6
2016,5,25,17,45,581.0,65.0,3.6,13.5,233.0,151.98,97.97
2016,5,25,18,0,523.0,59.0,3.5,13.0,183.0,103.78,60.59
2016,5,25,18,15,442.0,50.5,3.35,12.5,137.5,59.22,33.18
2016,5,25,18,30,361.0,42.0,3.2,12.0,92.0,32.8,23.18
2016,5,25,18,45,223.5,30.0,3.05,12.0,57.0,23.36,13.54
2016,5,25,19,0,86.0,18.0,2.9,12.0,22.0,14.21,0.0
2016,5,25,19,15,43.0,9.0,2.9,11.5,11.0,8.58,0.0
2016,5,25,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,5,15,102.5,20.0,2.75,11.0,31.5,15.63,2.87
2016,5,26,5,30,205.0,40.0,2.8,11.0,63.0,31.1,21.07
2016,5,26,5,45,299.0,52.5,2.9,11.5,104.5,40.88,30.63
2016,5,26,6,0,393.0,65.0,3.0,12.0,146.0,78.25,47.7
2016,5,26,6,15,457.0,74.5,3.0,12.5,194.0,121.81,78.16
2016,5,26,6,30,521.0,84.0,3.0,13.0,242.0,171.63,118.1
2016,5,26,6,45,569.5,90.5,3.0,13.5,292.5,222.36,161.84
2016,5,26,7,0,618.0,97.0,3.0,14.0,343.0,278.43,210.81
2016,5,26,7,15,651.5,103.0,2.95,14.5,393.5,333.71,259.18
2016,5,26,7,30,685.0,109.0,2.9,15.0,444.0,392.01,308.93
2016,5,26,7,45,713.5,112.5,2.9,15.5,494.0,448.28,355.85
2016,5,26,8,0,742.0,116.0,2.9,16.0,544.0,506.38,402.77
2016,5,26,8,15,761.5,120.0,2.85,16.5,591.0,561.72,445.95
2016,5,26,8,30,781.0,124.0,2.8,17.0,638.0,616.67,487.42
2016,5,26,8,45,797.0,126.5,2.8,17.5,681.5,667.79,525.0
2016,5,26,9,0,813.0,129.0,2.8,18.0,725.0,718.28,561.07
2016,5,26,9,15,825.0,131.5,2.75,18.0,763.5,764.84,593.03
2016,5,26,9,30,837.0,134.0,2.7,18.0,802.0,809.91,623.12
2016,5,26,9,45,838.5,140.5,2.7,18.5,833.0,848.55,647.44
2016,5,26,10,0,840.0,147.0,2.7,19.0,864.0,884.53,669.68
2016,5,26,10,15,847.0,149.0,2.7,19.5,891.0,918.09,690.04
2016,5,26,10,30,854.0,151.0,2.7,20.0,918.0,949.01,708.43
2016,5,26,10,45,858.5,152.0,2.7,20.5,937.5,966.2,717.58
2016,5,26,11,0,863.0,153.0,2.7,21.0,957.0,987.38,729.5
2016,5,26,11,15,866.5,154.0,2.7,21.0,970.0,1004.46,740.09
2016,5,26,11,30,870.0,155.0,2.7,21.0,983.0,1018.31,748.66
2016,5,26,11,45,871.5,155.0,2.75,21.5,988.0,1025.92,752.32
2016,5,26,12,0,873.0,155.0,2.8,22.0,993.0,1030.19,753.95
2016,5,26,12,15,873.0,154.5,2.85,22.0,991.0,1029.13,753.71
2016,5,26,12,30,873.0,154.0,2.9,22.0,989.0,1024.71,751.43
2016,5,26,12,45,881.5,146.5,2.95,22.0,982.0,1018.51,748.12
2016,5,26,13,0,890.0,139.0,3.0,22.0,975.0,1008.69,742.55
2016,5,26,13,15,887.0,138.0,3.05,22.0,958.0,990.58,731.6
2016,5,26,13,30,884.0,137.0,3.1,22.0,941.0,969.23,718.59
2016,5,26,13,45,880.0,134.5,3.15,22.5,917.5,942.37,700.54
2016,5,26,14,0,876.0,132.0,3.2,23.0,894.0,912.52,680.51
2016,5,26,14,15,868.5,130.0,3.25,22.5,863.0,877.34,659.37
2016,5,26,14,30,861.0,128.0,3.3,22.0,832.0,839.7,636.28
2016,5,26,14,45,850.5,126.5,3.4,22.0,795.5,801.66,611.66
2016,5,26,15,0,840.0,125.0,3.5,22.0,759.0,757.51,582.36
2016,5,26,15,15,827.0,122.0,3.5,21.5,717.5,708.51,549.15
2016,5,26,15,30,814.0,119.0,3.5,21.0,676.0,658.4,513.23
2016,5,26,15,45,796.0,116.0,3.55,21.0,630.0,604.4,472.58
2016,5,26,16,0,778.0,113.0,3.6,21.0,584.0,550.3,430.73
2016,5,26,16,15,755.5,109.0,3.55,20.5,535.0,493.15,385.89
2016,5,26,16,30,733.0,105.0,3.5,20.0,486.0,435.84,339.55
2016,5,26,16,45,703.0,100.0,3.5,19.5,435.0,376.7,290.47
2016,5,26,17,0,673.0,95.0,3.5,19.0,384.0,319.95,241.98
2016,5,26,17,15,633.0,89.0,3.4,18.0,333.0,262.11,192.33
2016,5,26,17,30,593.0,83.0,3.3,17.0,282.0,208.39,145.84
2016,5,26,17,45,532.5,76.0,3.25,16.0,231.5,154.79,101.44
2016,5,26,18,0,472.0,69.0,3.2,15.0,181.0,108.27,65.97
2016,5,26,18,15,390.0,58.5,3.05,14.5,136.0,63.71,37.85
2016,5,26,18,30,308.0,48.0,2.9,14.0,91.0,36.86,26.53
2016,5,26,18,45,188.5,33.0,2.75,13.5,56.5,25.73,15.53
2016,5,26,19,0,69.0,18.0,2.6,13.0,22.0,15.09,0.0
2016,5,26,19,15,34.5,9.0,2.6,12.5,11.0,8.58,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,103.0,20.5,2.2,11.0,32.0,16.02,3.54
2016,5,27,5,30,206.0,41.0,2.2,11.0,64.0,31.88,21.81
2016,5,27,5,45,303.5,53.5,2.25,11.5,106.5,41.72,31.4
2016,5,27,6,0,401.0,66.0,2.3,12.0,149.0,79.58,48.55
2016,5,27,6,15,465.5,75.5,2.25,12.5,197.5,123.72,79.35
2016,5,27,6,30,530.0,85.0,2.2,13.0,246.0,174.1,119.61
2016,5,27,6,45,583.0,90.5,2.15,13.5,298.0,225.47,163.56
2016,5,27,7,0,636.0,96.0,2.1,14.0,350.0,282.69,213.11
2016,5,27,7,15,669.5,101.5,2.0,14.5,401.0,338.47,261.52
2016,5,27,7,30,703.0,107.0,1.9,15.0,452.0,397.25,311.08
2016,5,27,7,45,732.0,110.5,1.8,16.0,503.0,454.68,357.38
2016,5,27,8,0,761.0,114.0,1.7,17.0,554.0,514.68,403.71
2016,5,27,8,15,780.0,117.5,1.6,17.5,601.0,569.48,445.05
2016,5,27,8,30,799.0,121.0,1.5,18.0,648.0,624.48,484.91
2016,5,27,8,45,816.0,123.0,1.4,18.5,692.0,676.56,521.13
2016,5,27,9,0,833.0,125.0,1.3,19.0,736.0,728.06,555.53
2016,5,27,9,15,844.0,127.0,1.25,19.5,774.0,774.15,584.07
2016,5,27,9,30,855.0,129.0,1.2,20.0,812.0,818.62,610.73
2016,5,27,9,45,867.5,128.5,1.2,21.0,845.5,855.46,631.26
2016,5,27,10,0,880.0,128.0,1.2,22.0,879.0,894.26,652.76
2016,5,27,10,15,886.0,129.0,1.2,22.5,905.5,926.48,670.89
2016,5,27,10,30,892.0,130.0,1.2,23.0,932.0,955.91,687.13
2016,5,27,10,45,898.0,130.0,1.3,24.0,952.0,981.39,701.07
2016,5,27,11,0,904.0,130.0,1.4,25.0,972.0,1003.78,713.03
2016,5,27,11,15,906.5,130.5,1.55,25.5,984.5,1020.03,723.33
2016,5,27,11,30,909.0,131.0,1.7,26.0,997.0,1032.88,731.58
2016,5,27,11,45,911.5,130.5,1.85,26.5,1002.5,1041.3,737.1
2016,5,27,12,0,914.0,130.0,2.0,27.0,1008.0,1046.24,740.5
2016,5,27,12,15,913.0,129.5,2.15,27.0,1005.0,1044.17,741.05
2016,5,27,12,30,912.0,129.0,2.3,27.0,1002.0,1038.59,739.47
2016,5,27,12,45,909.0,129.0,2.45,27.5,991.5,1028.04,733.3
2016,5,27,13,0,906.0,129.0,2.6,28.0,981.0,1014.06,724.98
2016,5,27,13,15,902.0,128.0,2.7,27.5,963.5,994.77,715.65
2016,5,27,13,30,898.0,127.0,2.8,27.0,946.0,972.24,704.17
2016,5,27,13,45,891.0,126.5,2.95,27.0,921.0,944.32,688.07
2016,5,27,14,0,884.0,126.0,3.1,27.0,896.0,913.55,669.89
2016,5,27,14,15,876.5,124.5,3.15,27.0,865.0,878.68,648.11
2016,5,27,14,30,869.0,123.0,3.2,27.0,834.0,841.32,624.48
2016,5,27,14,45,857.5,121.5,3.3,27.0,797.0,798.55,597.16
2016,5,27,15,0,846.0,120.0,3.4,27.0,760.0,756.99,570.31
2016,5,27,15,15,833.5,117.0,3.4,26.5,718.5,708.17,538.12
2016,5,27,15,30,821.0,114.0,3.4,26.0,677.0,658.18,503.05
2016,5,27,15,45,803.5,111.0,3.45,25.5,631.0,604.24,464.17
2016,5,27,16,0,786.0,108.0,3.5,25.0,585.0,550.13,423.88
2016,5,27,16,15,764.5,104.5,3.45,24.5,536.5,493.64,380.24
2016,5,27,16,30,743.0,101.0,3.4,24.0,488.0,436.85,334.98
2016,5,27,16,45,713.0,96.5,3.35,23.5,437.0,377.71,286.6
2016,5,27,17,0,683.0,92.0,3.3,23.0,386.0,320.93,238.78
2016,5,27,17,15,644.5,86.5,3.15,22.0,335.0,263.46,190.09
2016,5,27,17,30,606.0,81.0,3.0,21.0,284.0,209.9,144.32
2016,5,27,17,45,551.0,73.5,2.85,20.5,234.5,155.97,99.81
2016,5,27,18,0,496.0,66.0,2.7,20.0,185.0,108.41,63.72
2016,5,27,18,15,416.5,56.0,2.35,19.0,139.5,64.06,36.55
2016,5,27,18,30,337.0,46.0,2.0,18.0,94.0,36.31,25.64
2016,5,27,18,45,222.0,32.5,1.7,17.0,59.0,25.31,15.07
2016,5,27,19,0,107.0,19.0,1.4,16.0,24.0,14.99,0.0
2016,5,27,19,15,53.5,9.5,1.3,15.5,12.0,9.05,0.0
2016,5,27,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,4.0,0.75,12.5,4.0,0.0,0.0
2016,5,28,5,0,0.0,8.0,0.7,13.0,8.0,7.63,0.0
2016,5,28,5,15,130.0,22.5,0.8,13.5,37.0,17.64,4.83
2016,5,28,5,30,260.0,37.0,0.9,14.0,66.0,28.67,18.86
2016,5,28,5,45,351.5,48.0,1.05,15.0,108.5,38.25,27.96
2016,5,28,6,0,443.0,59.0,1.2,16.0,151.0,77.11,44.28
2016,5,28,6,15,504.5,67.5,1.3,16.5,199.5,120.98,74.07
2016,5,28,6,30,566.0,76.0,1.4,17.0,248.0,172.16,114.48
2016,5,28,6,45,610.5,82.0,1.55,17.5,299.0,223.99,158.61
2016,5,28,7,0,655.0,88.0,1.7,18.0,350.0,280.61,207.4
2016,5,28,7,15,687.5,93.5,1.75,18.5,401.5,337.0,255.8
2016,5,28,7,30,720.0,99.0,1.8,19.0,453.0,396.26,305.32
2016,5,28,7,45,745.0,103.0,1.85,20.0,503.0,454.15,351.77
2016,5,28,8,0,770.0,107.0,1.9,21.0,553.0,512.14,396.62
2016,5,28,8,15,788.5,110.5,1.9,21.5,600.0,567.03,438.18
2016,5,28,8,30,807.0,114.0,1.9,22.0,647.0,622.06,478.43
2016,5,28,8,45,821.5,117.0,1.9,23.0,690.5,673.76,514.02
2016,5,28,9,0,836.0,120.0,1.9,24.0,734.0,724.65,547.8
2016,5,28,9,15,712.5,189.5,1.9,24.5,732.0,737.71,552.54
2016,5,28,9,30,589.0,259.0,1.9,25.0,730.0,734.64,546.07
2016,5,28,9,45,632.5,251.5,1.95,25.5,776.0,788.32,582.22
2016,5,28,10,0,676.0,244.0,2.0,26.0,822.0,841.06,616.63
2016,5,28,10,15,782.0,188.5,2.0,26.5,877.0,898.01,652.66
2016,5,28,10,30,888.0,133.0,2.0,27.0,932.0,954.59,686.52
2016,5,28,10,45,891.5,135.0,2.05,27.5,952.0,979.59,700.37
2016,5,28,11,0,895.0,137.0,2.1,28.0,972.0,1001.42,712.52
2016,5,28,11,15,898.0,137.5,2.1,28.0,984.5,1018.04,722.28
2016,5,28,11,30,901.0,138.0,2.1,28.0,997.0,1031.3,730.07
2016,5,28,11,45,901.0,139.0,2.15,28.5,1002.0,1038.67,733.44
2016,5,28,12,0,901.0,140.0,2.2,29.0,1007.0,1042.57,734.82
2016,5,28,12,15,900.5,140.0,2.25,29.0,1005.0,1041.53,734.73
2016,5,28,12,30,900.0,140.0,2.3,29.0,1003.0,1037.03,732.64
2016,5,28,12,45,888.0,146.5,2.4,29.0,990.0,1024.1,725.93
2016,5,28,13,0,876.0,153.0,2.5,29.0,977.0,1007.96,717.28
2016,5,28,13,15,871.5,152.0,2.55,29.0,959.5,988.75,706.21
2016,5,28,13,30,867.0,151.0,2.6,29.0,942.0,966.42,693.16
2016,5,28,13,45,860.0,150.5,2.7,29.0,917.5,946.06,681.79
2016,5,28,14,0,853.0,150.0,2.8,29.0,893.0,915.61,663.74
2016,5,28,14,15,844.5,147.5,2.85,28.5,862.0,879.25,642.62
2016,5,28,14,30,836.0,145.0,2.9,28.0,831.0,840.56,619.67
2016,5,28,14,45,824.0,143.0,3.0,28.0,794.0,797.52,592.48
2016,5,28,15,0,812.0,141.0,3.1,28.0,757.0,752.83,563.76
2016,5,28,15,15,733.0,159.0,3.15,27.5,691.5,680.39,513.57
2016,5,28,15,30,654.0,177.0,3.2,27.0,626.0,611.32,464.42
2016,5,28,15,45,622.0,171.5,3.25,26.5,575.5,553.37,422.91
2016,5,28,16,0,590.0,166.0,3.3,26.0,525.0,497.09,381.39
2016,5,28,16,15,663.5,128.0,3.3,25.5,500.5,465.02,357.16
2016,5,28,16,30,737.0,90.0,3.3,25.0,476.0,424.94,324.88
2016,5,28,16,45,708.0,85.0,3.3,24.5,425.0,366.42,277.05
2016,5,28,17,0,679.0,80.0,3.3,24.0,374.0,308.6,228.54
2016,5,28,17,15,602.5,88.5,3.05,23.0,324.0,254.0,183.09
2016,5,28,17,30,526.0,97.0,2.8,22.0,274.0,207.46,144.69
2016,5,28,17,45,492.5,84.5,2.6,21.0,228.5,157.08,102.98
2016,5,28,18,0,459.0,72.0,2.4,20.0,183.0,110.6,66.99
2016,5,28,18,15,379.5,60.5,2.1,19.0,138.0,65.78,38.78
2016,5,28,18,30,300.0,49.0,1.8,18.0,93.0,37.54,26.73
2016,5,28,18,45,195.0,34.0,1.55,17.0,58.5,26.46,16.13
2016,5,28,19,0,90.0,19.0,1.3,16.0,24.0,14.95,0.0
2016,5,28,19,15,45.0,9.5,1.3,15.5,12.0,9.05,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,29,4,45,14.5,4.5,2.1,10.5,4.5,0.0,0.0
2016,5,29,5,0,29.0,9.0,2.2,11.0,9.0,8.58,0.0
2016,5,29,5,15,145.5,23.5,2.25,11.5,38.5,18.45,5.75
2016,5,29,5,30,262.0,38.0,2.3,12.0,68.0,29.45,19.71
2016,5,29,5,45,355.0,49.0,2.4,12.5,111.0,39.16,29.04
2016,5,29,6,0,448.0,60.0,2.5,13.0,154.0,78.28,45.66
2016,5,29,6,15,510.5,68.0,2.45,13.5,203.0,122.07,75.71
2016,5,29,6,30,573.0,76.0,2.4,14.0,252.0,173.28,116.72
2016,5,29,6,45,618.5,82.5,2.35,15.0,303.0,226.19,162.06
2016,5,29,7,0,664.0,89.0,2.3,16.0,354.0,284.01,211.98
2016,5,29,7,15,696.0,94.0,2.25,16.5,405.5,340.22,260.79
2016,5,29,7,30,728.0,99.0,2.2,17.0,457.0,399.22,310.61
2016,5,29,7,45,753.0,103.0,2.15,17.5,507.5,457.53,358.41
2016,5,29,8,0,778.0,107.0,2.1,18.0,558.0,515.9,404.61
2016,5,29,8,15,796.5,110.5,2.1,18.5,605.0,571.16,447.07
2016,5,29,8,30,815.0,114.0,2.1,19.0,652.0,626.55,488.2
2016,5,29,8,45,829.5,116.5,2.1,20.0,695.5,678.1,524.25
2016,5,29,9,0,844.0,119.0,2.1,21.0,739.0,728.81,558.42
2016,5,29,9,15,855.0,121.5,2.15,21.5,777.5,772.64,586.66
2016,5,29,9,30,866.0,124.0,2.2,22.0,816.0,817.38,615.17
2016,5,29,9,45,875.0,125.0,2.3,22.5,849.5,857.11,640.29
2016,5,29,10,0,884.0,126.0,2.4,23.0,883.0,894.58,663.7
2016,5,29,10,15,890.0,127.5,2.45,23.5,909.5,927.4,683.43
2016,5,29,10,30,896.0,129.0,2.5,24.0,936.0,957.42,701.2
2016,5,29,10,45,899.5,131.0,2.65,24.5,955.5,982.61,716.68
2016,5,29,11,0,903.0,133.0,2.8,25.0,975.0,1004.61,730.1
2016,5,29,11,15,905.5,133.5,2.85,25.0,987.5,1020.87,740.41
2016,5,29,11,30,908.0,134.0,2.9,25.0,1000.0,1033.75,748.68
2016,5,29,11,45,907.0,135.5,2.95,25.0,1004.5,1040.69,753.27
2016,5,29,12,0,906.0,137.0,3.0,25.0,1009.0,1044.13,755.77
2016,5,29,12,15,906.0,137.0,3.0,25.0,1007.0,1043.62,755.42
2016,5,29,12,30,906.0,137.0,3.0,25.0,1005.0,1039.64,753.0
2016,5,29,12,45,894.0,143.0,3.05,25.5,993.0,1026.22,743.6
2016,5,29,13,0,882.0,149.0,3.1,26.0,981.0,1009.6,732.31
2016,5,29,13,15,879.0,148.0,3.15,26.0,964.0,991.77,721.74
2016,5,29,13,30,876.0,147.0,3.2,26.0,947.0,970.74,709.1
2016,5,29,13,45,870.0,146.0,3.25,26.0,923.0,943.87,692.62
2016,5,29,14,0,864.0,145.0,3.3,26.0,899.0,914.16,674.21
2016,5,29,14,15,856.5,143.0,3.3,25.5,868.5,884.89,656.99
2016,5,29,14,30,849.0,141.0,3.3,25.0,838.0,847.2,633.87
2016,5,29,14,45,840.0,137.5,3.3,25.0,801.5,804.6,605.93
2016,5,29,15,0,831.0,134.0,3.3,25.0,765.0,760.1,576.41
2016,5,29,15,15,818.0,131.0,3.25,24.5,723.5,711.62,543.59
2016,5,29,15,30,805.0,128.0,3.2,24.0,682.0,662.04,508.51
2016,5,29,15,45,790.5,123.5,3.15,24.0,636.5,609.24,469.2
2016,5,29,16,0,776.0,119.0,3.1,24.0,591.0,556.01,428.56
2016,5,29,16,15,753.5,114.5,3.05,23.5,542.0,497.76,383.8
2016,5,29,16,30,731.0,110.0,3.0,23.0,493.0,440.99,338.74
2016,5,29,16,45,704.5,104.0,2.95,22.5,442.5,382.45,290.95
2016,5,29,17,0,678.0,98.0,2.9,22.0,392.0,325.91,243.39
2016,5,29,17,15,638.0,92.0,2.75,21.0,340.5,267.81,194.32
2016,5,29,17,30,598.0,86.0,2.6,20.0,289.0,213.81,148.28
2016,5,29,17,45,545.0,77.5,2.5,19.5,239.0,159.7,103.5
2016,5,29,18,0,492.0,69.0,2.4,19.0,189.0,111.75,66.78
2016,5,29,18,15,410.5,59.0,2.25,18.0,143.0,67.45,39.32
2016,5,29,18,30,329.0,49.0,2.1,17.0,97.0,37.53,26.86
2016,5,29,18,45,214.5,34.5,2.0,16.0,61.5,26.85,16.63
2016,5,29,19,0,100.0,20.0,1.9,15.0,26.0,15.75,0.0
2016,5,29,19,15,50.0,10.0,2.0,14.5,13.0,9.53,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,4,45,20.0,5.0,1.4,9.5,5.0,0.0,0.0
2016,5,30,5,0,40.0,10.0,1.5,10.0,10.0,9.53,0.0
2016,5,30,5,15,168.0,23.5,1.65,10.5,40.5,18.45,6.12
2016,5,30,5,30,296.0,37.0,1.8,11.0,71.0,29.51,19.89
2016,5,30,5,45,389.5,47.0,1.95,12.0,115.0,37.36,27.54
2016,5,30,6,0,483.0,57.0,2.1,13.0,159.0,77.63,43.92
2016,5,30,6,15,544.0,64.5,2.05,13.5,208.0,122.83,74.84
2016,5,30,6,30,605.0,72.0,2.0,14.0,257.0,175.23,116.88
2016,5,30,6,45,648.5,77.5,2.0,15.0,309.0,228.52,162.73
2016,5,30,7,0,692.0,83.0,2.0,16.0,361.0,286.45,212.92
2016,5,30,7,15,723.0,87.5,2.0,16.5,412.5,343.32,262.41
2016,5,30,7,30,754.0,92.0,2.0,17.0,464.0,404.15,313.76
2016,5,30,7,45,778.0,96.0,2.0,18.0,514.5,461.99,360.62
2016,5,30,8,0,802.0,100.0,2.0,19.0,565.0,521.09,406.64
2016,5,30,8,15,820.0,103.0,2.0,19.5,612.5,576.71,449.16
2016,5,30,8,30,838.0,106.0,2.0,20.0,660.0,632.36,490.25
2016,5,30,8,45,851.5,109.0,2.05,21.0,704.0,684.74,526.93
2016,5,30,9,0,865.0,112.0,2.1,22.0,748.0,733.83,559.72
2016,5,30,9,15,875.5,114.0,2.1,22.5,786.5,780.2,589.19
2016,5,30,9,30,886.0,116.0,2.1,23.0,825.0,824.83,616.97
2016,5,30,9,45,892.5,118.5,2.15,24.0,857.5,864.65,640.28
2016,5,30,10,0,899.0,121.0,2.2,25.0,890.0,902.0,661.61
2016,5,30,10,15,904.5,122.5,2.25,25.0,917.0,934.81,682.36
2016,5,30,10,30,910.0,124.0,2.3,25.0,944.0,964.75,701.22
2016,5,30,10,45,914.0,125.0,2.35,25.5,963.5,989.75,715.51
2016,5,30,11,0,918.0,126.0,2.4,26.0,983.0,1011.54,727.74
2016,5,30,11,15,920.5,126.5,2.4,26.5,995.5,1028.05,736.12
2016,5,30,11,30,923.0,127.0,2.4,27.0,1008.0,1041.11,742.42
2016,5,30,11,45,923.0,127.5,2.45,27.5,1012.5,1048.21,745.6
2016,5,30,12,0,923.0,128.0,2.5,28.0,1017.0,1051.76,746.71
2016,5,30,12,15,922.5,128.0,2.5,28.0,1014.5,1050.79,746.08
2016,5,30,12,30,922.0,128.0,2.5,28.0,1012.0,1046.27,743.38
2016,5,30,12,45,916.5,129.5,2.55,28.5,1001.0,1034.78,735.5
2016,5,30,13,0,911.0,131.0,2.6,29.0,990.0,1019.91,725.64
2016,5,30,13,15,907.0,130.5,2.65,29.0,972.5,1001.19,714.87
2016,5,30,13,30,903.0,130.0,2.7,29.0,955.0,979.21,702.05
2016,5,30,13,45,898.5,128.0,2.8,29.0,931.0,952.15,686.36
2016,5,30,14,0,894.0,126.0,2.9,29.0,907.0,922.08,668.6
2016,5,30,14,15,887.0,124.0,2.95,29.0,876.0,887.02,647.03
2016,5,30,14,30,880.0,122.0,3.0,29.0,845.0,849.41,623.6
2016,5,30,14,45,871.5,119.0,3.1,29.0,808.5,807.29,597.16
2016,5,30,15,0,863.0,116.0,3.2,29.0,772.0,763.14,568.94
2016,5,30,15,15,850.5,113.5,3.25,28.5,730.5,717.1,539.6
2016,5,30,15,30,838.0,111.0,3.3,28.0,689.0,667.04,505.07
2016,5,30,15,45,823.5,107.0,3.4,27.5,643.0,613.3,466.98
2016,5,30,16,0,809.0,103.0,3.5,27.0,597.0,559.07,427.17
2016,5,30,16,15,788.0,99.5,3.45,26.5,548.0,501.82,383.35
2016,5,30,16,30,767.0,96.0,3.4,26.0,499.0,445.29,338.65
2016,5,30,16,45,741.5,91.0,3.4,25.5,448.5,386.54,290.93
2016,5,30,17,0,716.0,86.0,3.4,25.0,398.0,327.97,241.99
2016,5,30,17,15,679.0,80.5,3.15,24.0,346.5,269.14,192.33
2016,5,30,17,30,642.0,75.0,2.9,23.0,295.0,214.0,145.33
2016,5,30,17,45,591.5,68.5,2.7,22.0,245.0,159.63,100.56
2016,5,30,18,0,541.0,62.0,2.5,21.0,195.0,111.03,63.58
2016,5,30,18,15,463.0,53.0,2.2,20.0,148.5,64.82,35.19
2016,5,30,18,30,385.0,44.0,1.9,19.0,102.0,34.11,23.73
2016,5,30,18,45,266.0,32.0,1.6,18.0,65.0,25.37,15.35
2016,5,30,19,0,147.0,20.0,1.3,17.0,28.0,15.75,0.0
2016,5,30,19,15,73.5,10.0,1.3,16.5,14.0,9.53,0.0
2016,5,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,22.0,5.0,1.5,11.5,5.5,0.0,0.0
2016,5,31,5,0,44.0,10.0,1.6,12.0,11.0,9.53,0.0
2016,5,31,5,15,174.5,23.5,1.7,12.5,41.5,18.44,6.3
2016,5,31,5,30,305.0,37.0,1.8,13.0,72.0,29.46,19.69
2016,5,31,5,45,397.5,46.5,1.95,13.5,116.0,36.84,26.91
2016,5,31,6,0,490.0,56.0,2.1,14.0,160.0,77.03,43.02
2016,5,31,6,15,551.0,63.5,2.0,14.5,209.0,122.61,74.06
2016,5,31,6,30,612.0,71.0,1.9,15.0,258.0,175.36,116.22
2016,5,31,6,45,655.0,76.0,1.85,16.0,310.0,228.43,161.7
2016,5,31,7,0,698.0,81.0,1.8,17.0,362.0,286.04,211.4
2016,5,31,7,15,728.5,85.5,1.75,18.0,413.5,344.57,261.36
2016,5,31,7,30,759.0,90.0,1.7,19.0,465.0,403.88,310.41
2016,5,31,7,45,782.5,93.5,1.7,20.0,515.0,461.21,356.36
2016,5,31,8,0,806.0,97.0,1.7,21.0,565.0,519.74,401.4
2016,5,31,8,15,823.5,100.0,1.7,21.5,612.5,575.23,443.28
2016,5,31,8,30,841.0,103.0,1.7,22.0,660.0,630.69,483.67
2016,5,31,8,45,854.0,106.0,1.75,23.0,703.5,681.16,518.57
2016,5,31,9,0,867.0,109.0,1.8,24.0,747.0,731.75,551.86
2016,5,31,9,15,877.5,111.0,1.85,24.5,786.0,778.18,581.31
2016,5,31,9,30,888.0,113.0,1.9,25.0,825.0,822.87,609.17
2016,5,31,9,45,899.0,113.0,1.95,26.0,858.5,864.0,633.05
2016,5,31,10,0,910.0,113.0,2.0,27.0,892.0,902.95,655.14
2016,5,31,10,15,915.5,114.5,2.1,27.5,919.0,936.09,675.0
2016,5,31,10,30,921.0,116.0,2.2,28.0,946.0,966.32,692.95
2016,5,31,10,45,925.0,117.0,2.3,28.5,966.0,991.59,707.68
2016,5,31,11,0,929.0,118.0,2.4,29.0,986.0,1013.6,720.39
2016,5,31,11,15,931.5,118.5,2.4,29.0,998.5,1030.3,730.22
2016,5,31,11,30,934.0,119.0,2.4,29.0,1011.0,1043.52,737.99
2016,5,31,11,45,935.0,119.5,2.45,29.5,1016.5,1051.72,741.81
2016,5,31,12,0,936.0,120.0,2.5,30.0,1022.0,1056.35,743.55
2016,5,31,12,15,936.0,120.0,2.5,30.5,1020.0,1055.9,741.74
2016,5,31,12,30,936.0,120.0,2.5,31.0,1018.0,1051.86,737.88
2016,5,31,12,45,936.5,118.0,2.5,31.5,1009.0,1042.74,731.02
2016,5,31,13,0,937.0,116.0,2.5,32.0,1000.0,1030.02,722.11
2016,5,31,13,15,934.0,115.0,2.55,32.0,983.0,1011.39,711.59
2016,5,31,13,30,931.0,114.0,2.6,32.0,966.0,989.37,699.01
2016,5,31,13,45,926.5,113.0,2.7,32.0,942.0,962.69,683.89
2016,5,31,14,0,922.0,112.0,2.8,32.0,918.0,932.92,666.68
2016,5,31,14,15,915.5,110.5,2.8,32.0,887.5,897.99,645.25
2016,5,31,14,30,909.0,109.0,2.8,32.0,857.0,860.41,621.97
2016,5,31,14,45,900.0,107.5,2.85,32.0,820.5,818.39,595.88
2016,5,31,15,0,891.0,106.0,2.9,32.0,784.0,774.3,568.07
2016,5,31,15,15,880.0,103.5,2.9,31.5,742.5,725.96,537.83
2016,5,31,15,30,869.0,101.0,2.9,31.0,701.0,676.19,504.29
2016,5,31,15,45,853.5,98.5,2.95,30.5,655.0,622.48,466.76
2016,5,31,16,0,838.0,96.0,3.0,30.0,609.0,568.72,427.88
2016,5,31,16,15,819.0,92.5,2.9,29.0,560.0,511.08,385.19
2016,5,31,16,30,800.0,89.0,2.8,28.0,511.0,453.9,341.21
2016,5,31,16,45,773.5,85.5,2.75,27.5,459.5,394.47,293.46
2016,5,31,17,0,747.0,82.0,2.7,27.0,408.0,336.9,245.73
2016,5,31,17,15,711.0,77.0,2.45,26.0,356.0,275.52,194.5
2016,5,31,17,30,675.0,72.0,2.2,25.0,304.0,219.26,146.93
2016,5,31,17,45,624.0,66.0,1.95,24.0,253.0,163.34,101.23
2016,5,31,18,0,573.0,60.0,1.7,23.0,202.0,113.22,63.38
2016,5,31,18,15,495.5,52.0,1.5,21.5,154.5,66.0,34.8
2016,5,31,18,30,418.0,44.0,1.3,20.0,107.0,34.05,23.6
2016,5,31,18,45,296.0,32.5,1.15,19.0,69.0,25.77,15.7
2016,5,31,19,0,174.0,21.0,1.0,18.0,31.0,17.0,1.18
2016,5,31,19,15,87.0,10.5,1.05,17.5,15.5,10.01,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,4,45,25.5,5.5,2.55,11.5,6.0,0.0,0.0
2016,6,1,5,0,51.0,11.0,2.8,12.0,12.0,10.48,0.0
2016,6,1,5,15,188.0,24.5,2.9,12.5,43.5,19.25,7.05
2016,6,1,5,30,325.0,38.0,3.0,13.0,75.0,30.4,20.5
2016,6,1,5,45,417.5,47.5,3.2,13.5,120.0,37.74,27.69
2016,6,1,6,0,510.0,57.0,3.4,14.0,165.0,79.06,44.09
2016,6,1,6,15,571.0,64.0,3.4,14.5,215.5,125.32,75.55
2016,6,1,6,30,632.0,71.0,3.4,15.0,266.0,178.76,118.47
2016,6,1,6,45,676.0,76.5,3.4,16.0,318.5,233.65,165.84
2016,6,1,7,0,720.0,82.0,3.4,17.0,371.0,293.22,217.72
2016,6,1,7,15,750.5,86.0,3.35,17.5,424.0,352.52,269.57
2016,6,1,7,30,781.0,90.0,3.3,18.0,477.0,412.54,320.78
2016,6,1,7,45,804.5,93.5,3.3,19.0,528.0,471.04,368.75
2016,6,1,8,0,828.0,97.0,3.3,20.0,579.0,530.69,415.81
2016,6,1,8,15,845.5,100.5,3.25,20.5,627.0,587.77,459.91
2016,6,1,8,30,863.0,104.0,3.2,21.0,675.0,644.79,502.46
2016,6,1,8,45,876.5,106.5,3.2,22.0,719.5,696.12,538.7
2016,6,1,9,0,890.0,109.0,3.2,23.0,764.0,747.55,573.15
2016,6,1,9,15,900.0,111.0,3.2,23.5,803.5,794.55,603.47
2016,6,1,9,30,910.0,113.0,3.2,24.0,843.0,839.71,632.04
2016,6,1,9,45,920.5,113.0,3.2,24.5,877.0,881.21,657.7
2016,6,1,10,0,931.0,113.0,3.2,25.0,911.0,920.44,681.49
2016,6,1,10,15,936.5,114.5,3.2,25.5,938.0,954.2,701.39
2016,6,1,10,30,942.0,116.0,3.2,26.0,965.0,984.98,719.17
2016,6,1,10,45,944.5,118.0,3.25,26.5,985.0,1010.31,733.69
2016,6,1,11,0,947.0,120.0,3.3,27.0,1005.0,1032.26,746.03
2016,6,1,11,15,949.0,120.5,3.35,27.0,1017.5,1048.76,756.4
2016,6,1,11,30,951.0,121.0,3.4,27.0,1030.0,1061.71,764.63
2016,6,1,11,45,950.5,122.5,3.5,27.5,1035.0,1069.57,768.6
2016,6,1,12,0,950.0,124.0,3.6,28.0,1040.0,1073.77,770.37
2016,6,1,12,15,949.0,124.0,3.65,28.0,1037.5,1072.36,769.83
2016,6,1,12,30,948.0,124.0,3.7,28.0,1035.0,1067.32,767.13
2016,6,1,12,45,933.5,132.0,3.75,28.0,1021.5,1053.27,758.77
2016,6,1,13,0,919.0,140.0,3.8,28.0,1008.0,1035.89,748.39
2016,6,1,13,15,915.0,139.0,3.8,28.0,990.5,1016.67,736.55
2016,6,1,13,30,911.0,138.0,3.8,28.0,973.0,994.17,722.61
2016,6,1,13,45,903.0,138.0,3.8,28.0,947.5,965.8,704.85
2016,6,1,14,0,895.0,138.0,3.8,28.0,922.0,934.59,685.2
2016,6,1,14,15,887.5,136.5,3.75,27.5,891.0,899.66,664.05
2016,6,1,14,30,880.0,135.0,3.7,27.0,860.0,862.22,641.02
2016,6,1,14,45,752.0,179.5,3.7,27.0,780.0,779.35,585.22
2016,6,1,15,0,624.0,224.0,3.7,27.0,700.0,696.0,524.92
2016,6,1,15,15,611.5,217.0,3.65,26.5,662.0,652.02,494.89
2016,6,1,15,30,599.0,210.0,3.6,26.0,624.0,607.45,463.49
2016,6,1,15,45,697.0,164.5,3.55,26.0,615.5,593.17,453.95
2016,6,1,16,0,795.0,119.0,3.5,26.0,607.0,567.76,434.92
2016,6,1,16,15,525.5,168.5,3.35,25.5,480.5,432.67,332.22
2016,6,1,16,30,256.0,218.0,3.2,25.0,354.0,323.32,248.49
2016,6,1,16,45,477.5,158.5,3.1,24.5,380.0,342.43,260.88
2016,6,1,17,0,699.0,99.0,3.0,24.0,406.0,335.59,248.98
2016,6,1,17,15,660.0,93.0,2.8,23.0,353.5,276.61,199.32
2016,6,1,17,30,621.0,87.0,2.6,22.0,301.0,221.56,152.67
2016,6,1,17,45,570.0,79.0,2.45,21.0,250.5,166.85,107.72
2016,6,1,18,0,519.0,71.0,2.3,20.0,200.0,118.03,70.4
2016,6,1,18,15,439.0,61.0,2.05,19.0,153.0,72.02,41.6
2016,6,1,18,30,359.0,51.0,1.8,18.0,106.0,39.02,28.11
2016,6,1,18,45,244.0,37.0,1.6,17.0,68.5,28.78,18.43
2016,6,1,19,0,129.0,23.0,1.4,16.0,31.0,18.15,2.7
2016,6,1,19,15,64.5,11.5,1.4,15.5,15.5,10.96,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
