Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,4,45,30.0,5.5,1.5,9.5,6.0,0.0,0.0
2016,6,2,5,0,60.0,11.0,1.6,10.0,12.0,10.48,0.0
2016,6,2,5,15,199.0,24.0,1.75,10.5,44.5,19.32,7.42
2016,6,2,5,30,338.0,37.0,1.9,11.0,77.0,29.4,19.87
2016,6,2,5,45,432.5,46.5,2.1,12.0,122.5,36.75,27.02
2016,6,2,6,0,527.0,56.0,2.3,13.0,168.0,79.04,43.71
2016,6,2,6,15,588.0,63.0,2.2,13.5,219.0,126.27,75.83
2016,6,2,6,30,649.0,70.0,2.1,14.0,270.0,180.65,119.5
2016,6,2,6,45,692.0,75.0,2.05,15.0,323.0,235.78,167.04
2016,6,2,7,0,735.0,80.0,2.0,16.0,376.0,297.25,220.26
2016,6,2,7,15,765.0,84.0,1.95,17.0,429.0,355.34,270.3
2016,6,2,7,30,795.0,88.0,1.9,18.0,482.0,415.91,320.75
2016,6,2,7,45,817.5,91.5,1.9,19.0,533.0,474.65,368.13
2016,6,2,8,0,840.0,95.0,1.9,20.0,584.0,534.43,414.39
2016,6,2,8,15,857.0,98.0,1.85,20.5,632.5,591.3,457.29
2016,6,2,8,30,874.0,101.0,1.8,21.0,681.0,646.97,497.74
2016,6,2,8,45,886.5,103.5,1.8,22.0,725.0,699.27,533.64
2016,6,2,9,0,899.0,106.0,1.8,23.0,769.0,750.41,566.71
2016,6,2,9,15,908.5,108.5,1.8,23.5,808.0,797.88,596.34
2016,6,2,9,30,918.0,111.0,1.8,24.0,847.0,843.45,624.17
2016,6,2,9,45,920.0,115.5,1.8,25.0,879.0,882.66,646.09
2016,6,2,10,0,922.0,120.0,1.8,26.0,911.0,919.01,665.79
2016,6,2,10,15,927.5,121.5,1.85,26.5,937.5,952.51,685.29
2016,6,2,10,30,933.0,123.0,1.9,27.0,964.0,983.07,702.8
2016,6,2,10,45,936.0,124.5,1.95,27.5,983.5,1008.18,716.82
2016,6,2,11,0,939.0,126.0,2.0,28.0,1003.0,1029.97,728.78
2016,6,2,11,15,941.0,126.5,2.0,28.5,1015.5,1046.37,736.81
2016,6,2,11,30,943.0,127.0,2.0,29.0,1028.0,1059.25,742.76
2016,6,2,11,45,942.5,128.0,2.05,29.5,1033.0,1066.58,746.05
2016,6,2,12,0,942.0,129.0,2.1,30.0,1038.0,1070.3,747.28
2016,6,2,12,15,941.0,128.5,2.15,30.0,1035.0,1068.44,746.75
2016,6,2,12,30,940.0,128.0,2.2,30.0,1032.0,1062.99,744.16
2016,6,2,12,45,943.5,123.5,2.3,30.5,1023.0,1054.44,738.88
2016,6,2,13,0,947.0,119.0,2.4,31.0,1014.0,1042.19,731.38
2016,6,2,13,15,943.5,118.0,2.4,31.0,996.5,1023.04,720.07
2016,6,2,13,30,940.0,117.0,2.4,31.0,979.0,1000.48,706.74
2016,6,2,13,45,933.5,116.5,2.45,31.0,954.0,972.39,690.43
2016,6,2,14,0,927.0,116.0,2.5,31.0,929.0,941.28,672.14
2016,6,2,14,15,920.0,114.5,2.5,31.0,897.5,905.9,650.55
2016,6,2,14,30,913.0,113.0,2.5,31.0,866.0,867.87,627.11
2016,6,2,14,45,903.0,111.0,2.55,31.0,828.5,824.54,600.33
2016,6,2,15,0,893.0,109.0,2.6,31.0,791.0,779.21,571.85
2016,6,2,15,15,880.5,107.0,2.6,30.5,749.0,730.33,541.36
2016,6,2,15,30,868.0,105.0,2.6,30.0,707.0,680.14,507.55
2016,6,2,15,45,852.0,102.0,2.65,30.0,660.0,626.77,469.44
2016,6,2,16,0,836.0,99.0,2.7,30.0,613.0,571.47,428.83
2016,6,2,16,15,816.0,95.5,2.7,29.0,563.5,513.49,386.39
2016,6,2,16,30,796.0,92.0,2.7,28.0,514.0,456.08,342.65
2016,6,2,16,45,768.5,88.0,2.7,27.5,462.5,396.03,294.68
2016,6,2,17,0,741.0,84.0,2.7,27.0,411.0,337.96,246.76
2016,6,2,17,15,704.5,79.0,2.55,26.0,358.5,276.76,195.86
2016,6,2,17,30,668.0,74.0,2.4,25.0,306.0,220.77,148.6
2016,6,2,17,45,617.0,68.0,2.3,24.0,255.0,165.22,103.2
2016,6,2,18,0,566.0,62.0,2.2,23.0,204.0,115.47,65.45
2016,6,2,18,15,489.5,53.5,1.9,21.5,156.5,68.14,36.34
2016,6,2,18,30,413.0,45.0,1.6,20.0,109.0,34.76,24.25
2016,6,2,18,45,295.5,33.5,1.35,19.0,71.0,26.52,16.45
2016,6,2,19,0,178.0,22.0,1.1,18.0,33.0,17.32,3.06
2016,6,2,19,15,89.0,11.0,1.05,17.5,16.5,10.48,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,36.0,5.5,0.85,13.5,6.5,0.0,0.0
2016,6,3,5,0,72.0,11.0,0.8,14.0,13.0,10.48,0.0
2016,6,3,5,15,208.5,23.5,0.9,14.5,45.0,18.81,7.07
2016,6,3,5,30,345.0,36.0,1.0,15.0,77.0,28.41,18.71
2016,6,3,5,45,434.0,45.0,1.1,16.0,121.0,35.23,25.26
2016,6,3,6,0,523.0,54.0,1.2,17.0,165.0,76.77,41.28
2016,6,3,6,15,581.0,60.5,1.15,17.5,215.0,122.89,72.05
2016,6,3,6,30,639.0,67.0,1.1,18.0,265.0,175.78,113.75
2016,6,3,6,45,678.0,72.5,1.1,18.5,316.5,229.75,159.74
2016,6,3,7,0,717.0,78.0,1.1,19.0,368.0,289.58,210.98
2016,6,3,7,15,746.5,82.5,1.05,19.5,419.5,346.9,259.67
2016,6,3,7,30,776.0,87.0,1.0,20.0,471.0,406.65,308.79
2016,6,3,7,45,797.5,90.5,0.95,21.0,521.0,463.85,353.6
2016,6,3,8,0,819.0,94.0,0.9,22.0,571.0,522.0,397.09
2016,6,3,8,15,835.5,97.0,0.85,23.0,618.0,577.48,436.66
2016,6,3,8,30,852.0,100.0,0.8,24.0,665.0,631.8,473.63
2016,6,3,8,45,864.5,102.5,0.8,25.5,708.0,683.04,506.43
2016,6,3,9,0,877.0,105.0,0.8,27.0,751.0,733.18,536.47
2016,6,3,9,15,886.5,106.5,0.85,28.0,789.0,778.74,563.09
2016,6,3,9,30,896.0,108.0,0.9,29.0,827.0,822.45,588.04
2016,6,3,9,45,749.5,195.5,0.95,30.5,813.5,827.24,586.79
2016,6,3,10,0,603.0,283.0,1.0,32.0,800.0,812.11,570.46
2016,6,3,10,15,768.5,194.5,0.95,32.5,874.5,888.33,618.55
2016,6,3,10,30,934.0,106.0,0.9,33.0,949.0,966.5,662.17
2016,6,3,10,45,936.0,107.5,0.9,33.5,968.0,990.73,673.57
2016,6,3,11,0,938.0,109.0,0.9,34.0,987.0,1011.61,683.63
2016,6,3,11,15,940.0,109.5,1.0,34.0,999.5,1028.04,694.48
2016,6,3,11,30,942.0,110.0,1.1,34.0,1012.0,1040.95,703.39
2016,6,3,11,45,696.5,262.0,1.2,34.5,930.5,970.54,661.73
2016,6,3,12,0,451.0,414.0,1.3,35.0,849.0,878.81,599.75
2016,6,3,12,15,695.0,263.5,1.4,35.0,932.5,972.93,666.62
2016,6,3,12,30,939.0,113.0,1.5,35.0,1016.0,1046.87,711.2
2016,6,3,12,45,922.5,122.0,1.6,35.0,1002.0,1032.09,703.28
2016,6,3,13,0,906.0,131.0,1.7,35.0,988.0,1014.05,694.39
2016,6,3,13,15,902.0,130.0,1.8,35.0,970.5,995.14,684.9
2016,6,3,13,30,898.0,129.0,1.9,35.0,953.0,972.99,673.34
2016,6,3,13,45,891.5,128.5,2.0,35.0,928.5,945.93,658.64
2016,6,3,14,0,885.0,128.0,2.1,35.0,904.0,915.98,641.98
2016,6,3,14,15,877.5,126.0,2.15,35.0,873.5,881.0,621.49
2016,6,3,14,30,870.0,124.0,2.2,35.0,843.0,843.53,599.21
2016,6,3,14,45,860.0,122.0,2.3,35.0,806.5,801.82,574.27
2016,6,3,15,0,850.0,120.0,2.4,35.0,770.0,758.21,547.66
2016,6,3,15,15,837.0,117.5,2.4,34.5,728.5,712.67,519.45
2016,6,3,15,30,824.0,115.0,2.4,34.0,687.0,663.08,486.42
2016,6,3,15,45,766.5,121.5,2.4,33.5,626.0,594.31,438.7
2016,6,3,16,0,709.0,128.0,2.4,33.0,565.0,528.64,391.92
2016,6,3,16,15,728.0,114.5,2.35,32.5,531.5,486.88,361.1
2016,6,3,16,30,747.0,101.0,2.3,32.0,498.0,443.05,327.21
2016,6,3,16,45,719.0,96.5,2.3,31.5,447.5,383.54,280.74
2016,6,3,17,0,691.0,92.0,2.3,31.0,397.0,327.3,235.38
2016,6,3,17,15,653.5,86.5,2.05,30.0,346.0,269.77,188.43
2016,6,3,17,30,616.0,81.0,1.8,29.0,295.0,215.97,144.07
2016,6,3,17,45,563.5,74.0,1.6,28.0,245.5,162.23,101.2
2016,6,3,18,0,511.0,67.0,1.4,27.0,196.0,114.51,65.73
2016,6,3,18,15,436.0,57.5,1.3,25.5,150.5,69.55,38.19
2016,6,3,18,30,361.0,48.0,1.2,24.0,105.0,37.38,26.03
2016,6,3,18,45,253.5,35.0,1.1,23.0,68.0,27.1,16.66
2016,6,3,19,0,146.0,22.0,1.0,22.0,31.0,17.28,3.57
2016,6,3,19,15,73.0,11.0,0.95,21.5,15.5,10.48,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.9,17.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.9,18.0,8.0,7.63,0.0
2016,6,4,5,15,36.0,24.5,0.85,18.5,28.5,21.29,8.68
2016,6,4,5,30,72.0,41.0,0.8,19.0,49.0,34.8,23.74
2016,6,4,5,45,100.5,60.5,0.75,19.5,78.5,50.42,37.93
2016,6,4,6,0,129.0,80.0,0.7,20.0,108.0,76.51,53.65
2016,6,4,6,15,148.5,101.0,0.95,20.5,141.0,106.47,76.3
2016,6,4,6,30,168.0,122.0,1.2,21.0,174.0,139.08,102.17
2016,6,4,6,45,187.5,141.0,1.45,22.0,209.0,172.48,128.94
2016,6,4,7,0,207.0,160.0,1.7,23.0,244.0,208.16,157.56
2016,6,4,7,15,130.5,179.0,1.7,23.0,234.5,212.0,163.05
2016,6,4,7,30,54.0,198.0,1.7,23.0,225.0,205.69,159.17
2016,6,4,7,45,42.0,209.5,1.7,23.5,232.0,214.95,165.94
2016,6,4,8,0,30.0,221.0,1.7,24.0,239.0,222.79,171.27
2016,6,4,8,15,91.0,262.5,1.7,24.0,322.0,299.07,229.8
2016,6,4,8,30,152.0,304.0,1.7,24.0,405.0,385.33,294.41
2016,6,4,8,45,240.0,312.0,1.7,24.5,483.5,464.69,352.61
2016,6,4,9,0,328.0,320.0,1.7,25.0,562.0,547.71,412.11
2016,6,4,9,15,256.0,353.0,1.75,25.0,548.5,541.28,405.23
2016,6,4,9,30,184.0,386.0,1.8,25.0,535.0,522.8,390.16
2016,6,4,9,45,221.5,398.0,1.9,25.5,583.5,573.77,426.18
2016,6,4,10,0,259.0,410.0,2.0,26.0,632.0,633.13,466.89
2016,6,4,10,15,150.5,399.0,2.05,26.0,529.0,528.33,390.91
2016,6,4,10,30,42.0,388.0,2.1,26.0,426.0,415.52,307.85
2016,6,4,10,45,30.0,349.5,2.15,26.0,377.0,367.71,273.5
2016,6,4,11,0,18.0,311.0,2.2,26.0,328.0,312.03,232.61
2016,6,4,11,15,199.0,367.5,2.25,26.5,557.5,568.38,421.89
2016,6,4,11,30,380.0,424.0,2.3,27.0,787.0,805.96,584.36
2016,6,4,11,45,452.0,407.5,2.4,27.5,842.5,871.17,626.26
2016,6,4,12,0,524.0,391.0,2.5,28.0,898.0,928.55,664.02
2016,6,4,12,15,494.0,401.0,2.5,28.5,878.0,908.34,648.41
2016,6,4,12,30,464.0,411.0,2.5,29.0,858.0,885.92,632.11
2016,6,4,12,45,308.5,444.5,2.5,29.5,740.5,755.68,542.13
2016,6,4,13,0,153.0,478.0,2.5,30.0,623.0,625.78,450.53
2016,6,4,13,15,119.0,459.5,2.45,30.5,571.0,571.5,412.67
2016,6,4,13,30,85.0,441.0,2.4,31.0,519.0,509.84,369.0
2016,6,4,13,45,163.0,433.5,2.4,31.5,578.5,578.26,418.32
2016,6,4,14,0,241.0,426.0,2.4,32.0,638.0,641.0,461.99
2016,6,4,14,15,541.0,279.5,2.35,32.0,733.5,751.03,544.0
2016,6,4,14,30,841.0,133.0,2.3,32.0,829.0,833.01,601.6
2016,6,4,14,45,835.5,128.5,2.3,32.0,794.5,792.81,575.44
2016,6,4,15,0,830.0,124.0,2.3,32.0,760.0,750.48,548.63
2016,6,4,15,15,817.5,121.0,2.3,31.5,719.0,702.77,518.36
2016,6,4,15,30,805.0,118.0,2.3,31.0,678.0,653.91,485.45
2016,6,4,15,45,791.0,114.0,2.3,31.0,634.0,602.27,448.66
2016,6,4,16,0,777.0,110.0,2.3,31.0,590.0,550.14,410.49
2016,6,4,16,15,756.5,106.0,2.3,30.5,542.0,494.47,369.36
2016,6,4,16,30,736.0,102.0,2.3,30.0,494.0,438.34,326.49
2016,6,4,16,45,709.5,97.0,2.3,29.5,444.5,380.75,281.12
2016,6,4,17,0,683.0,92.0,2.3,29.0,395.0,325.11,235.86
2016,6,4,17,15,646.5,86.0,2.25,28.0,344.5,267.86,188.93
2016,6,4,17,30,610.0,80.0,2.2,27.0,294.0,214.24,144.39
2016,6,4,17,45,560.5,73.0,2.15,26.0,245.0,161.36,101.67
2016,6,4,18,0,511.0,66.0,2.1,25.0,196.0,114.13,66.04
2016,6,4,18,15,439.0,56.5,2.0,23.5,150.5,69.27,38.06
2016,6,4,18,30,367.0,47.0,1.9,22.0,105.0,36.35,25.41
2016,6,4,18,45,262.5,34.5,1.85,20.5,68.5,27.25,17.03
2016,6,4,19,0,158.0,22.0,1.8,19.0,32.0,17.26,4.24
2016,6,4,19,15,79.0,11.0,1.95,18.5,16.0,10.48,0.0
2016,6,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,5,4,45,35.5,5.5,1.45,11.5,6.0,0.0,0.0
2016,6,5,5,0,71.0,11.0,1.6,12.0,12.0,10.48,0.0
2016,6,5,5,15,194.5,24.0,1.7,12.5,43.5,19.22,7.69
2016,6,5,5,30,318.0,37.0,1.8,13.0,75.0,29.27,19.63
2016,6,5,5,45,406.0,46.5,1.95,13.5,118.5,36.17,26.35
2016,6,5,6,0,494.0,56.0,2.1,14.0,162.0,76.34,42.53
2016,6,5,6,15,552.0,63.5,2.1,14.5,211.0,121.56,73.19
2016,6,5,6,30,610.0,71.0,2.1,15.0,260.0,173.58,114.77
2016,6,5,6,45,343.5,116.0,2.1,16.0,226.5,187.56,139.08
2016,6,5,7,0,77.0,161.0,2.1,17.0,193.0,169.9,133.66
2016,6,5,7,15,163.0,181.5,2.05,17.5,259.5,225.6,177.27
2016,6,5,7,30,249.0,202.0,2.0,18.0,326.0,292.04,229.41
2016,6,5,7,45,524.5,150.5,2.0,19.0,445.5,390.33,305.35
2016,6,5,8,0,800.0,99.0,2.0,20.0,565.0,516.0,401.48
2016,6,5,8,15,817.0,102.5,2.0,20.5,612.5,571.27,443.21
2016,6,5,8,30,834.0,106.0,2.0,21.0,660.0,626.5,483.91
2016,6,5,8,45,847.5,108.5,2.05,22.0,703.0,678.07,519.98
2016,6,5,9,0,861.0,111.0,2.1,23.0,746.0,726.52,552.46
2016,6,5,9,15,871.0,113.0,2.2,23.5,784.5,772.29,582.19
2016,6,5,9,30,881.0,115.0,2.3,24.0,823.0,816.3,610.37
2016,6,5,9,45,895.5,113.0,2.45,25.0,857.5,858.1,635.87
2016,6,5,10,0,910.0,111.0,2.6,26.0,892.0,897.98,659.74
2016,6,5,10,15,915.5,112.0,2.7,26.0,918.5,930.67,680.89
2016,6,5,10,30,921.0,113.0,2.8,26.0,945.0,960.47,700.17
2016,6,5,10,45,924.0,114.5,2.9,26.5,964.5,985.38,714.89
2016,6,5,11,0,927.0,116.0,3.0,27.0,984.0,1007.03,727.51
2016,6,5,11,15,929.0,116.5,3.05,27.0,996.5,1023.34,737.79
2016,6,5,11,30,931.0,117.0,3.1,27.0,1009.0,1036.19,745.98
2016,6,5,11,45,931.5,118.0,3.15,27.5,1014.0,1044.55,749.92
2016,6,5,12,0,932.0,119.0,3.2,28.0,1019.0,1049.35,751.73
2016,6,5,12,15,932.0,119.0,3.25,28.0,1017.5,1049.11,751.96
2016,6,5,12,30,932.0,119.0,3.3,28.0,1016.0,1045.32,750.07
2016,6,5,12,45,923.5,123.0,3.35,28.0,1004.5,1033.58,743.22
2016,6,5,13,0,915.0,127.0,3.4,28.0,993.0,1018.48,734.35
2016,6,5,13,15,912.0,126.0,3.4,28.0,976.5,1000.49,723.3
2016,6,5,13,30,909.0,125.0,3.4,28.0,960.0,979.19,710.18
2016,6,5,13,45,905.0,123.5,3.4,28.0,937.0,953.28,694.07
2016,6,5,14,0,901.0,122.0,3.4,28.0,914.0,924.33,675.97
2016,6,5,14,15,894.5,120.5,3.4,27.5,884.0,890.33,655.75
2016,6,5,14,30,888.0,119.0,3.4,27.0,854.0,853.73,633.6
2016,6,5,14,45,880.0,116.5,3.4,27.0,818.0,812.56,606.85
2016,6,5,15,0,872.0,114.0,3.4,27.0,782.0,769.29,578.41
2016,6,5,15,15,860.0,111.5,3.35,26.5,741.0,721.32,547.23
2016,6,5,15,30,848.0,109.0,3.3,26.0,700.0,673.63,513.75
2016,6,5,15,45,834.0,105.5,3.3,26.0,654.5,620.55,474.66
2016,6,5,16,0,820.0,102.0,3.3,26.0,609.0,566.88,434.08
2016,6,5,16,15,800.0,98.5,3.25,25.5,560.5,509.83,390.45
2016,6,5,16,30,780.0,95.0,3.2,25.0,512.0,453.37,345.83
2016,6,5,16,45,754.5,90.5,3.15,24.5,461.0,394.59,298.03
2016,6,5,17,0,729.0,86.0,3.1,24.0,410.0,337.57,250.23
2016,6,5,17,15,693.5,81.0,2.95,23.0,358.5,277.34,199.45
2016,6,5,17,30,658.0,76.0,2.8,22.0,307.0,222.21,152.28
2016,6,5,17,45,609.5,69.5,2.7,21.0,256.5,167.16,106.54
2016,6,5,18,0,561.0,63.0,2.6,20.0,206.0,117.6,68.14
2016,6,5,18,15,488.5,54.5,2.5,19.0,159.5,70.62,38.25
2016,6,5,18,30,416.0,46.0,2.4,18.0,113.0,35.4,25.07
2016,6,5,18,45,305.0,34.5,2.3,17.0,74.5,27.2,17.34
2016,6,5,19,0,194.0,23.0,2.2,16.0,36.0,18.53,5.63
2016,6,5,19,15,97.0,11.5,2.3,15.5,18.0,10.96,0.0
2016,6,5,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,38.0,5.5,2.7,12.5,6.5,0.0,0.0
2016,6,6,5,0,76.0,11.0,2.9,13.0,13.0,10.48,0.0
2016,6,6,5,15,199.5,23.5,2.95,13.5,43.5,18.73,7.38
2016,6,6,5,30,323.0,36.0,3.0,14.0,74.0,28.3,18.69
2016,6,6,5,45,407.5,45.0,3.05,14.5,117.0,34.61,24.86
2016,6,6,6,0,492.0,54.0,3.1,15.0,160.0,74.15,40.65
2016,6,6,6,15,547.5,61.0,3.05,15.5,207.5,118.44,70.57
2016,6,6,6,30,603.0,68.0,3.0,16.0,255.0,169.21,111.18
2016,6,6,6,45,302.5,99.5,3.0,16.5,193.5,162.8,120.16
2016,6,6,7,0,2.0,131.0,3.0,17.0,132.0,121.15,95.77
2016,6,6,7,15,26.5,164.5,2.95,17.5,177.5,161.12,127.7
2016,6,6,7,30,51.0,198.0,2.9,18.0,223.0,204.3,161.86
2016,6,6,7,45,213.0,210.5,2.9,19.0,332.5,297.02,234.44
2016,6,6,8,0,375.0,223.0,2.9,20.0,442.0,407.77,320.03
2016,6,6,8,15,591.0,163.5,2.95,20.5,541.0,501.16,392.85
2016,6,6,8,30,807.0,104.0,3.0,21.0,640.0,607.23,474.37
2016,6,6,8,45,821.0,106.0,3.05,21.5,682.0,657.34,510.86
2016,6,6,9,0,835.0,108.0,3.1,22.0,724.0,704.55,544.41
2016,6,6,9,15,845.0,110.0,3.1,22.5,761.5,749.22,573.68
2016,6,6,9,30,855.0,112.0,3.1,23.0,799.0,792.22,601.31
2016,6,6,9,45,863.0,113.5,3.15,23.5,831.0,831.18,626.04
2016,6,6,10,0,871.0,115.0,3.2,24.0,863.0,867.89,648.99
2016,6,6,10,15,876.5,116.5,3.25,24.0,889.0,899.94,669.89
2016,6,6,10,30,882.0,118.0,3.3,24.0,915.0,929.24,688.91
2016,6,6,10,45,886.5,119.0,3.35,24.5,934.5,954.21,703.66
2016,6,6,11,0,891.0,120.0,3.4,25.0,954.0,976.11,716.36
2016,6,6,11,15,893.5,120.5,3.4,25.0,966.5,992.39,726.46
2016,6,6,11,30,896.0,121.0,3.4,25.0,979.0,1005.36,734.5
2016,6,6,11,45,897.0,121.0,3.45,25.5,984.5,1013.0,738.09
2016,6,6,12,0,898.0,121.0,3.5,26.0,990.0,1017.22,739.58
2016,6,6,12,15,898.0,121.0,3.5,26.0,988.0,1017.04,739.43
2016,6,6,12,30,898.0,121.0,3.5,26.0,986.0,1013.43,737.2
2016,6,6,12,45,889.5,125.0,3.55,26.0,975.0,1002.01,730.36
2016,6,6,13,0,881.0,129.0,3.6,26.0,964.0,987.36,721.53
2016,6,6,13,15,877.5,128.5,3.6,26.0,948.0,969.96,710.64
2016,6,6,13,30,874.0,128.0,3.6,26.0,932.0,949.41,697.72
2016,6,6,13,45,868.5,127.0,3.65,26.0,908.5,923.49,681.55
2016,6,6,14,0,863.0,126.0,3.7,26.0,885.0,894.72,663.45
2016,6,6,14,15,856.5,124.0,3.7,25.5,856.0,861.42,643.18
2016,6,6,14,30,850.0,122.0,3.7,25.0,827.0,825.64,621.03
2016,6,6,14,45,840.5,120.5,3.75,25.0,791.5,785.7,594.76
2016,6,6,15,0,831.0,119.0,3.8,25.0,756.0,746.73,568.92
2016,6,6,15,15,819.0,116.0,3.8,24.5,716.5,699.46,537.38
2016,6,6,15,30,807.0,113.0,3.8,24.0,677.0,651.0,502.91
2016,6,6,15,45,791.5,110.5,3.8,23.5,633.0,599.94,465.5
2016,6,6,16,0,776.0,108.0,3.8,23.0,589.0,548.53,426.68
2016,6,6,16,15,756.0,104.0,3.75,22.5,542.0,493.26,383.63
2016,6,6,16,30,736.0,100.0,3.7,22.0,495.0,438.64,339.73
2016,6,6,16,45,710.5,95.5,3.65,21.5,445.5,380.82,292.06
2016,6,6,17,0,685.0,91.0,3.6,21.0,396.0,326.0,245.44
2016,6,6,17,15,649.0,85.5,3.55,20.0,346.5,269.28,197.0
2016,6,6,17,30,613.0,80.0,3.5,19.0,297.0,216.11,151.06
2016,6,6,17,45,566.0,73.0,3.45,18.5,248.5,163.45,106.56
2016,6,6,18,0,519.0,66.0,3.4,18.0,200.0,116.13,69.29
2016,6,6,18,15,447.0,57.0,3.3,17.0,154.5,71.14,40.14
2016,6,6,18,30,375.0,48.0,3.2,16.0,109.0,37.09,26.78
2016,6,6,18,45,272.5,35.5,3.1,15.5,72.0,28.03,18.2
2016,6,6,19,0,170.0,23.0,3.0,15.0,35.0,18.04,5.82
2016,6,6,19,15,85.0,11.5,3.0,14.5,17.5,10.96,0.0
2016,6,6,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,4,45,29.0,5.5,2.15,12.0,6.5,0.0,0.0
2016,6,7,5,0,58.0,11.0,2.3,12.0,13.0,10.48,0.0
2016,6,7,5,15,174.5,24.5,2.35,12.5,43.0,19.19,7.83
2016,6,7,5,30,291.0,38.0,2.4,13.0,73.0,30.16,20.39
2016,6,7,5,45,382.0,47.5,2.45,13.5,116.0,36.62,26.75
2016,6,7,6,0,473.0,57.0,2.5,14.0,159.0,75.44,42.62
2016,6,7,6,15,236.5,70.0,2.45,14.5,121.0,88.26,59.08
2016,6,7,6,30,0.0,83.0,2.4,15.0,83.0,76.44,59.47
2016,6,7,6,45,0.0,99.0,2.4,15.5,99.0,91.26,71.74
2016,6,7,7,0,0.0,115.0,2.4,16.0,115.0,106.17,83.81
2016,6,7,7,15,7.0,143.0,2.4,16.5,146.5,134.52,106.63
2016,6,7,7,30,14.0,171.0,2.4,17.0,178.0,163.88,129.94
2016,6,7,7,45,28.5,202.0,2.4,18.0,218.5,201.58,159.32
2016,6,7,8,0,43.0,233.0,2.4,19.0,259.0,240.46,189.11
2016,6,7,8,15,61.0,262.5,2.4,19.5,302.0,281.67,220.62
2016,6,7,8,30,79.0,292.0,2.4,20.0,345.0,324.84,253.15
2016,6,7,8,45,210.0,304.0,2.4,21.0,457.0,432.21,335.09
2016,6,7,9,0,341.0,316.0,2.4,22.0,569.0,552.03,423.18
2016,6,7,9,15,601.5,216.0,2.45,22.5,689.0,674.56,515.23
2016,6,7,9,30,862.0,116.0,2.5,23.0,809.0,801.1,604.55
2016,6,7,9,45,876.0,114.5,2.6,23.5,843.0,842.31,630.13
2016,6,7,10,0,890.0,113.0,2.7,24.0,877.0,881.64,654.87
2016,6,7,10,15,896.0,114.0,2.8,24.0,903.5,914.22,676.23
2016,6,7,10,30,902.0,115.0,2.9,24.0,930.0,944.01,695.75
2016,6,7,10,45,903.0,118.0,3.0,24.5,949.0,968.17,710.19
2016,6,7,11,0,904.0,121.0,3.1,25.0,968.0,989.04,722.5
2016,6,7,11,15,907.0,121.5,3.2,25.0,981.0,1006.03,733.76
2016,6,7,11,30,910.0,122.0,3.3,25.0,994.0,1019.68,742.96
2016,6,7,11,45,911.5,122.0,3.4,25.5,999.5,1027.95,747.31
2016,6,7,12,0,913.0,122.0,3.5,26.0,1005.0,1032.77,749.54
2016,6,7,12,15,913.0,122.0,3.55,26.0,1003.5,1032.63,749.78
2016,6,7,12,30,913.0,122.0,3.6,26.0,1002.0,1029.01,747.92
2016,6,7,12,45,914.5,120.0,3.65,26.0,994.0,1021.41,743.59
2016,6,7,13,0,916.0,118.0,3.7,26.0,986.0,1010.31,737.08
2016,6,7,13,15,913.0,117.0,3.75,25.5,970.0,992.4,727.63
2016,6,7,13,30,910.0,116.0,3.8,25.0,954.0,971.19,716.02
2016,6,7,13,45,904.5,116.0,3.85,25.0,930.5,945.49,699.98
2016,6,7,14,0,899.0,116.0,3.9,25.0,907.0,916.82,681.92
2016,6,7,14,15,892.5,114.5,3.9,24.5,877.5,882.99,661.31
2016,6,7,14,30,886.0,113.0,3.9,24.0,848.0,846.58,638.73
2016,6,7,14,45,874.0,113.0,3.95,23.5,811.5,804.93,612.44
2016,6,7,15,0,862.0,113.0,4.0,23.0,775.0,761.48,584.48
2016,6,7,15,15,850.0,110.5,3.95,22.5,734.5,714.03,552.83
2016,6,7,15,30,838.0,108.0,3.9,22.0,694.0,666.85,518.9
2016,6,7,15,45,820.5,106.0,3.9,21.5,648.5,613.69,479.67
2016,6,7,16,0,803.0,104.0,3.9,21.0,603.0,560.29,439.07
2016,6,7,16,15,783.0,100.5,3.8,20.5,555.0,504.17,394.95
2016,6,7,16,30,763.0,97.0,3.7,20.0,507.0,448.67,349.93
2016,6,7,16,45,732.5,94.0,3.65,19.5,456.0,390.28,301.44
2016,6,7,17,0,702.0,91.0,3.6,19.0,405.0,332.51,252.18
2016,6,7,17,15,666.0,85.5,3.5,18.5,354.5,274.81,202.15
2016,6,7,17,30,630.0,80.0,3.4,18.0,304.0,220.66,154.76
2016,6,7,17,45,573.5,74.5,3.3,17.5,253.5,166.71,109.36
2016,6,7,18,0,517.0,69.0,3.2,17.0,203.0,119.19,72.16
2016,6,7,18,15,443.5,60.0,3.05,16.0,157.0,74.18,42.8
2016,6,7,18,30,370.0,51.0,2.9,15.0,111.0,39.81,29.29
2016,6,7,18,45,257.5,38.5,2.75,14.5,73.5,29.79,19.83
2016,6,7,19,0,145.0,26.0,2.6,14.0,36.0,20.45,7.85
2016,6,7,19,15,72.5,13.0,2.55,13.5,18.0,12.39,0.0
2016,6,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,4,45,47.0,6.0,2.5,11.5,7.5,0.0,0.0
2016,6,8,5,0,94.0,12.0,2.6,12.0,15.0,11.44,0.0
2016,6,8,5,15,225.0,24.0,2.65,12.0,47.0,19.19,7.91
2016,6,8,5,30,356.0,36.0,2.7,12.0,79.0,28.31,18.89
2016,6,8,5,45,445.0,44.5,2.75,12.5,123.5,33.8,24.37
2016,6,8,6,0,534.0,53.0,2.8,13.0,168.0,75.25,40.65
2016,6,8,6,15,267.0,61.5,2.8,13.5,119.0,84.46,54.77
2016,6,8,6,30,0.0,70.0,2.8,14.0,70.0,64.89,49.91
2016,6,8,6,45,0.0,83.5,2.85,14.5,83.5,77.35,60.31
2016,6,8,7,0,0.0,97.0,2.9,15.0,97.0,89.89,70.55
2016,6,8,7,15,0.5,124.0,2.95,15.0,124.0,114.96,91.21
2016,6,8,7,30,1.0,151.0,3.0,15.0,151.0,140.28,111.79
2016,6,8,7,45,78.0,204.5,3.05,15.5,249.5,226.72,181.49
2016,6,8,8,0,155.0,258.0,3.1,16.0,348.0,323.75,258.33
2016,6,8,8,15,174.0,280.0,3.15,16.5,389.5,364.99,289.94
2016,6,8,8,30,193.0,302.0,3.2,17.0,431.0,407.91,322.54
2016,6,8,8,45,202.5,323.0,3.3,17.5,466.0,445.08,350.16
2016,6,8,9,0,212.0,344.0,3.4,18.0,501.0,482.72,377.71
2016,6,8,9,15,185.5,365.5,3.45,18.0,508.0,494.2,385.15
2016,6,8,9,30,159.0,387.0,3.5,18.0,515.0,503.1,390.6
2016,6,8,9,45,160.0,404.5,3.55,18.5,538.0,528.37,408.12
2016,6,8,10,0,161.0,422.0,3.6,19.0,561.0,553.22,425.06
2016,6,8,10,15,318.0,392.0,3.65,19.0,676.5,675.92,518.38
2016,6,8,10,30,475.0,362.0,3.7,19.0,792.0,806.08,613.87
2016,6,8,10,45,690.0,245.0,3.8,19.5,884.0,905.87,688.04
2016,6,8,11,0,905.0,128.0,3.9,20.0,976.0,996.41,747.81
2016,6,8,11,15,907.5,128.5,3.95,20.0,988.5,1012.97,758.11
2016,6,8,11,30,910.0,129.0,4.0,20.0,1001.0,1026.16,766.83
2016,6,8,11,45,737.0,249.0,4.1,20.5,958.5,995.77,745.24
2016,6,8,12,0,564.0,369.0,4.2,21.0,916.0,945.39,705.47
2016,6,8,12,15,734.5,251.0,4.25,21.0,961.0,998.17,746.83
2016,6,8,12,30,905.0,133.0,4.3,21.0,1006.0,1031.66,769.37
2016,6,8,12,45,697.0,263.5,4.35,21.0,931.5,964.43,724.21
2016,6,8,13,0,489.0,394.0,4.4,21.0,857.0,881.78,661.48
2016,6,8,13,15,663.5,280.5,4.4,20.5,898.0,928.6,701.93
2016,6,8,13,30,838.0,167.0,4.4,20.0,939.0,961.29,727.18
2016,6,8,13,45,710.5,236.5,4.4,20.0,879.5,898.49,684.24
2016,6,8,14,0,583.0,306.0,4.4,20.0,820.0,832.12,635.0
2016,6,8,14,15,629.0,268.0,4.35,19.5,805.5,816.51,627.31
2016,6,8,14,30,675.0,230.0,4.3,19.0,791.0,795.41,615.26
2016,6,8,14,45,623.0,239.0,4.25,19.0,739.5,736.99,572.41
2016,6,8,15,0,571.0,248.0,4.2,19.0,688.0,678.6,529.25
2016,6,8,15,15,506.0,254.0,4.1,18.5,628.5,612.46,480.38
2016,6,8,15,30,441.0,260.0,4.0,18.0,569.0,550.27,433.64
2016,6,8,15,45,511.0,216.5,3.95,17.5,552.0,528.82,419.33
2016,6,8,16,0,581.0,173.0,3.9,17.0,535.0,501.88,399.52
2016,6,8,16,15,556.5,164.5,3.85,16.5,488.5,447.03,356.18
2016,6,8,16,30,532.0,156.0,3.8,16.0,442.0,396.07,314.86
2016,6,8,16,45,560.0,131.5,3.75,16.0,406.5,355.23,279.6
2016,6,8,17,0,588.0,107.0,3.7,16.0,371.0,308.45,238.06
2016,6,8,17,15,527.0,109.5,3.6,15.5,324.0,257.29,194.11
2016,6,8,17,30,466.0,112.0,3.5,15.0,277.0,210.69,154.29
2016,6,8,17,45,436.0,97.5,3.45,14.5,232.5,162.64,113.16
2016,6,8,18,0,406.0,83.0,3.4,14.0,188.0,118.07,76.9
2016,6,8,18,15,346.5,69.5,3.3,13.5,145.5,76.24,47.97
2016,6,8,18,30,287.0,56.0,3.2,13.0,103.0,42.57,31.99
2016,6,8,18,45,205.5,41.0,3.1,13.0,69.0,31.71,21.66
2016,6,8,19,0,124.0,26.0,3.0,13.0,35.0,20.41,8.25
2016,6,8,19,15,62.0,13.0,2.95,13.0,17.5,12.39,0.0
2016,6,8,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,45,25.0,6.0,2.95,12.0,7.0,0.0,0.0
2016,6,9,5,0,50.0,12.0,3.1,12.0,14.0,11.44,0.0
2016,6,9,5,15,162.5,26.5,3.2,12.0,44.5,20.81,9.09
2016,6,9,5,30,275.0,41.0,3.3,12.0,75.0,31.74,21.85
2016,6,9,5,45,368.5,51.0,3.45,12.5,118.0,39.55,29.45
2016,6,9,6,0,462.0,61.0,3.6,13.0,161.0,77.88,45.38
2016,6,9,6,15,231.0,69.5,3.6,13.0,119.5,86.82,58.5
2016,6,9,6,30,0.0,78.0,3.6,13.0,78.0,72.01,56.19
2016,6,9,6,45,0.0,93.0,3.6,13.5,93.0,85.89,67.79
2016,6,9,7,0,0.0,108.0,3.6,14.0,108.0,99.84,79.22
2016,6,9,7,15,1.0,130.0,3.55,14.5,130.5,120.59,96.09
2016,6,9,7,30,2.0,152.0,3.5,15.0,153.0,141.59,112.91
2016,6,9,7,45,7.0,173.0,3.5,15.5,177.0,163.77,130.45
2016,6,9,8,0,12.0,194.0,3.5,16.0,201.0,186.58,148.31
2016,6,9,8,15,14.0,211.5,3.45,16.5,220.5,205.04,162.43
2016,6,9,8,30,16.0,229.0,3.4,17.0,240.0,223.73,176.59
2016,6,9,8,45,21.0,253.5,3.4,17.5,268.5,251.21,197.59
2016,6,9,9,0,26.0,278.0,3.4,18.0,297.0,283.07,221.71
2016,6,9,9,15,25.5,289.5,3.4,18.5,309.0,295.66,230.51
2016,6,9,9,30,25.0,301.0,3.4,19.0,321.0,308.15,239.22
2016,6,9,9,45,43.0,344.0,3.4,19.5,380.5,366.5,283.25
2016,6,9,10,0,61.0,387.0,3.4,20.0,440.0,426.33,327.41
2016,6,9,10,15,62.0,398.0,3.4,20.0,453.0,440.73,337.5
2016,6,9,10,30,63.0,409.0,3.4,20.0,466.0,454.96,347.64
2016,6,9,10,45,312.0,372.5,3.45,20.5,664.0,669.04,510.2
2016,6,9,11,0,561.0,336.0,3.5,21.0,862.0,885.15,664.52
2016,6,9,11,15,538.5,363.0,3.5,21.0,873.5,899.62,671.36
2016,6,9,11,30,516.0,390.0,3.5,21.0,885.0,911.12,677.73
2016,6,9,11,45,537.5,372.0,3.55,21.5,890.0,919.4,682.98
2016,6,9,12,0,559.0,354.0,3.6,22.0,895.0,925.37,686.73
2016,6,9,12,15,746.5,234.0,3.65,22.0,955.5,992.84,736.8
2016,6,9,12,30,934.0,114.0,3.7,22.0,1016.0,1041.47,768.95
2016,6,9,12,45,934.5,112.0,3.8,22.0,1007.0,1032.81,763.77
2016,6,9,13,0,935.0,110.0,3.9,22.0,998.0,1020.6,756.76
2016,6,9,13,15,931.5,109.5,3.95,21.5,981.0,1002.52,747.02
2016,6,9,13,30,928.0,109.0,4.0,21.0,964.0,981.09,735.04
2016,6,9,13,45,924.0,107.5,4.1,21.0,940.5,954.96,718.72
2016,6,9,14,0,920.0,106.0,4.2,21.0,917.0,925.73,700.21
2016,6,9,14,15,913.5,104.5,4.2,20.5,887.0,891.4,678.85
2016,6,9,14,30,907.0,103.0,4.2,20.0,857.0,854.42,655.45
2016,6,9,14,45,897.5,102.0,4.25,20.0,821.0,813.11,627.71
2016,6,9,15,0,888.0,101.0,4.3,20.0,785.0,769.76,598.23
2016,6,9,15,15,876.5,98.5,4.3,19.5,744.0,721.71,565.85
2016,6,9,15,30,865.0,96.0,4.3,19.0,703.0,672.26,530.54
2016,6,9,15,45,847.5,95.0,4.3,19.0,657.0,619.45,490.0
2016,6,9,16,0,830.0,94.0,4.3,19.0,611.0,566.65,448.4
2016,6,9,16,15,811.5,90.5,4.2,18.5,563.0,510.06,403.34
2016,6,9,16,30,793.0,87.0,4.1,18.0,515.0,453.86,357.23
2016,6,9,16,45,766.5,84.0,4.1,17.5,464.5,395.57,308.19
2016,6,9,17,0,740.0,81.0,4.1,17.0,414.0,339.1,259.22
2016,6,9,17,15,706.5,76.5,4.0,16.0,363.0,281.25,208.63
2016,6,9,17,30,673.0,72.0,3.9,15.0,312.0,224.55,158.52
2016,6,9,17,45,622.0,67.0,3.85,14.5,261.5,169.54,111.09
2016,6,9,18,0,571.0,62.0,3.8,14.0,211.0,120.24,71.5
2016,6,9,18,15,501.0,54.0,3.65,13.5,164.5,73.04,40.09
2016,6,9,18,30,431.0,46.0,3.5,13.0,118.0,35.08,25.41
2016,6,9,18,45,321.0,35.5,3.4,13.0,79.5,27.84,18.37
2016,6,9,19,0,211.0,25.0,3.3,13.0,41.0,20.18,8.42
2016,6,9,19,15,105.5,12.5,3.25,12.5,20.5,11.91,0.0
2016,6,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,10,4,45,59.0,6.0,2.6,10.5,7.5,0.0,0.0
2016,6,10,5,0,118.0,12.0,2.8,11.0,15.0,11.44,0.0
2016,6,10,5,15,250.0,23.0,3.05,11.5,47.5,18.24,7.32
2016,6,10,5,30,382.0,34.0,3.3,12.0,80.0,26.46,17.29
2016,6,10,5,45,465.0,41.5,3.55,13.0,124.0,31.08,21.9
2016,6,10,6,0,548.0,49.0,3.8,14.0,168.0,71.85,37.34
2016,6,10,6,15,601.5,55.0,3.85,14.5,216.5,118.07,68.27
2016,6,10,6,30,655.0,61.0,3.9,15.0,265.0,172.57,112.2
2016,6,10,6,45,691.5,65.5,4.0,15.5,315.0,225.36,158.54
2016,6,10,7,0,728.0,70.0,4.1,16.0,365.0,281.93,209.03
2016,6,10,7,15,755.0,74.0,4.1,16.5,415.5,338.2,259.17
2016,6,10,7,30,782.0,78.0,4.1,17.0,466.0,396.62,309.95
2016,6,10,7,45,799.5,82.0,4.15,17.5,514.5,452.53,357.47
2016,6,10,8,0,817.0,86.0,4.2,18.0,563.0,508.99,403.89
2016,6,10,8,15,833.0,88.5,4.2,18.5,609.0,563.17,447.05
2016,6,10,8,30,849.0,91.0,4.2,19.0,655.0,616.94,488.53
2016,6,10,8,45,859.0,94.5,4.2,19.5,697.0,667.28,526.16
2016,6,10,9,0,869.0,98.0,4.2,20.0,739.0,716.35,561.14
2016,6,10,9,15,878.5,100.0,4.2,20.0,777.0,762.06,592.87
2016,6,10,9,30,888.0,102.0,4.2,20.0,815.0,805.98,622.99
2016,6,10,9,45,896.5,102.5,4.2,20.5,848.0,845.57,648.52
2016,6,10,10,0,905.0,103.0,4.2,21.0,881.0,882.87,672.15
2016,6,10,10,15,911.0,104.0,4.2,21.0,907.5,915.96,693.96
2016,6,10,10,30,917.0,105.0,4.2,21.0,934.0,946.22,713.75
2016,6,10,10,45,921.0,106.0,4.25,21.5,954.0,971.63,729.08
2016,6,10,11,0,925.0,107.0,4.3,22.0,974.0,993.84,742.22
2016,6,10,11,15,928.0,107.5,4.3,22.0,987.5,1011.28,753.34
2016,6,10,11,30,931.0,108.0,4.3,22.0,1001.0,1025.3,762.26
2016,6,10,11,45,933.0,108.0,4.35,22.0,1007.5,1034.36,768.29
2016,6,10,12,0,935.0,108.0,4.4,22.0,1014.0,1039.9,772.1
2016,6,10,12,15,935.5,108.0,4.4,22.0,1013.0,1040.39,772.39
2016,6,10,12,30,936.0,108.0,4.4,22.0,1012.0,1037.32,770.45
2016,6,10,12,45,919.5,118.5,4.45,22.0,999.5,1024.44,762.38
2016,6,10,13,0,903.0,129.0,4.5,22.0,987.0,1008.29,752.35
2016,6,10,13,15,900.5,128.5,4.5,22.0,971.5,991.73,741.76
2016,6,10,13,30,898.0,128.0,4.5,22.0,956.0,971.89,729.0
2016,6,10,13,45,895.5,125.5,4.55,22.0,934.0,946.91,713.18
2016,6,10,14,0,893.0,123.0,4.6,22.0,912.0,918.83,695.22
2016,6,10,14,15,887.0,121.5,4.6,21.5,882.5,885.78,674.69
2016,6,10,14,30,881.0,120.0,4.6,21.0,853.0,850.12,652.14
2016,6,10,14,45,872.5,118.0,4.6,21.0,818.0,809.57,624.64
2016,6,10,15,0,864.0,116.0,4.6,21.0,783.0,766.97,595.44
2016,6,10,15,15,852.0,113.5,4.55,20.5,742.0,719.58,563.32
2016,6,10,15,30,840.0,111.0,4.5,20.0,701.0,672.51,528.95
2016,6,10,15,45,824.5,108.5,4.45,20.0,656.0,620.09,488.68
2016,6,10,16,0,809.0,106.0,4.4,20.0,611.0,567.22,447.11
2016,6,10,16,15,789.0,102.5,4.3,19.5,562.5,510.88,402.47
2016,6,10,16,30,769.0,99.0,4.2,19.0,514.0,455.12,356.95
2016,6,10,16,45,740.0,95.5,4.15,18.5,463.0,396.56,308.07
2016,6,10,17,0,711.0,92.0,4.1,18.0,412.0,338.43,258.24
2016,6,10,17,15,675.0,86.5,3.95,17.5,361.0,280.21,207.48
2016,6,10,17,30,639.0,81.0,3.8,17.0,310.0,225.51,159.34
2016,6,10,17,45,587.0,75.0,3.65,16.5,260.0,171.28,113.17
2016,6,10,18,0,535.0,69.0,3.5,16.0,210.0,122.93,74.72
2016,6,10,18,15,462.5,60.0,3.3,15.0,163.5,76.73,44.05
2016,6,10,18,30,390.0,51.0,3.1,14.0,117.0,39.56,29.25
2016,6,10,18,45,280.0,39.0,2.9,13.5,78.5,30.12,20.33
2016,6,10,19,0,170.0,27.0,2.7,13.0,40.0,21.21,9.44
2016,6,10,19,15,85.0,13.5,2.7,12.5,20.0,12.87,0.0
2016,6,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,4,45,23.5,6.0,0.75,10.5,6.5,0.0,0.0
2016,6,11,5,0,47.0,12.0,0.7,11.0,13.0,11.44,0.0
2016,6,11,5,15,164.0,26.5,0.75,11.5,44.0,20.8,9.2
2016,6,11,5,30,281.0,41.0,0.8,12.0,75.0,31.74,21.93
2016,6,11,5,45,376.0,51.0,0.9,12.5,119.0,39.56,29.52
2016,6,11,6,0,471.0,61.0,1.0,13.0,163.0,77.78,45.17
2016,6,11,6,15,531.5,69.0,1.05,13.5,212.0,122.09,74.81
2016,6,11,6,30,592.0,77.0,1.1,14.0,261.0,173.53,115.42
2016,6,11,6,45,639.5,81.5,1.15,15.0,313.0,225.58,159.47
2016,6,11,7,0,687.0,86.0,1.2,16.0,365.0,282.71,208.37
2016,6,11,7,15,718.0,90.5,1.35,17.0,416.0,338.88,256.58
2016,6,11,7,30,749.0,95.0,1.5,18.0,467.0,399.14,306.78
2016,6,11,7,45,773.0,98.5,1.65,19.5,517.5,455.87,352.18
2016,6,11,8,0,797.0,102.0,1.8,21.0,568.0,513.88,396.81
2016,6,11,8,15,814.5,105.5,1.8,21.5,615.0,569.21,438.76
2016,6,11,8,30,832.0,109.0,1.8,22.0,662.0,624.57,479.28
2016,6,11,8,45,845.0,111.5,1.85,23.0,705.0,675.7,514.8
2016,6,11,9,0,858.0,114.0,1.9,24.0,748.0,723.7,547.02
2016,6,11,9,15,868.5,116.5,1.85,24.5,786.5,770.24,575.93
2016,6,11,9,30,879.0,119.0,1.8,25.0,825.0,815.1,603.08
2016,6,11,9,45,883.0,123.0,1.8,25.5,857.0,854.16,626.36
2016,6,11,10,0,887.0,127.0,1.8,26.0,889.0,890.64,647.67
2016,6,11,10,15,893.0,128.0,1.75,26.5,915.5,923.24,665.66
2016,6,11,10,30,899.0,129.0,1.7,27.0,942.0,953.06,681.64
2016,6,11,10,45,901.0,131.5,1.65,27.5,961.0,977.68,694.16
2016,6,11,11,0,903.0,134.0,1.6,28.0,980.0,999.08,704.59
2016,6,11,11,15,905.0,134.5,1.65,28.0,992.5,1015.23,714.6
2016,6,11,11,30,907.0,135.0,1.7,28.0,1005.0,1028.02,722.67
2016,6,11,11,45,906.5,136.0,1.8,28.5,1010.0,1035.42,726.81
2016,6,11,12,0,906.0,137.0,1.9,29.0,1015.0,1039.37,728.94
2016,6,11,12,15,905.5,137.0,2.05,29.0,1012.5,1038.92,730.53
2016,6,11,12,30,905.0,137.0,2.2,29.0,1010.0,1035.04,730.03
2016,6,11,12,45,910.0,131.5,2.35,29.5,1002.5,1027.78,725.99
2016,6,11,13,0,915.0,126.0,2.5,30.0,995.0,1016.94,719.71
2016,6,11,13,15,911.5,125.0,2.55,29.5,978.5,998.8,710.75
2016,6,11,13,30,908.0,124.0,2.6,29.0,962.0,977.39,699.73
2016,6,11,13,45,898.0,125.5,2.7,29.0,937.0,949.31,683.42
2016,6,11,14,0,888.0,127.0,2.8,29.0,912.0,918.51,665.21
2016,6,11,14,15,654.5,231.0,2.8,28.5,799.0,803.1,589.94
2016,6,11,14,30,421.0,335.0,2.8,28.0,686.0,686.61,506.9
2016,6,11,14,45,566.0,260.5,2.85,28.0,710.5,711.68,529.26
2016,6,11,15,0,711.0,186.0,2.9,28.0,735.0,726.17,542.79
2016,6,11,15,15,723.0,167.0,2.95,27.5,700.0,684.68,515.41
2016,6,11,15,30,735.0,148.0,3.0,27.0,665.0,640.21,485.43
2016,6,11,15,45,715.5,145.5,3.15,26.5,621.5,589.7,449.79
2016,6,11,16,0,696.0,143.0,3.3,26.0,578.0,539.35,413.07
2016,6,11,16,15,697.5,124.5,3.35,25.5,531.0,484.82,372.06
2016,6,11,16,30,699.0,106.0,3.4,25.0,484.0,428.94,328.43
2016,6,11,16,45,710.5,90.5,3.5,24.5,442.5,380.3,288.5
2016,6,11,17,0,722.0,75.0,3.6,24.0,401.0,328.25,244.16
2016,6,11,17,15,671.5,80.0,3.6,23.0,354.5,273.69,198.06
2016,6,11,17,30,621.0,85.0,3.6,22.0,308.0,225.56,156.97
2016,6,11,17,45,573.0,77.5,3.6,21.5,258.5,171.66,111.9
2016,6,11,18,0,525.0,70.0,3.6,21.0,209.0,123.19,73.86
2016,6,11,18,15,456.0,60.5,3.5,20.0,163.0,77.28,43.66
2016,6,11,18,30,387.0,51.0,3.4,19.0,117.0,39.63,28.69
2016,6,11,18,45,287.0,39.0,3.3,18.0,79.0,30.11,19.91
2016,6,11,19,0,187.0,27.0,3.2,17.0,41.0,21.2,9.45
2016,6,11,19,15,93.5,13.5,3.1,16.5,20.5,12.87,0.0
2016,6,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
