Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,4,45,20.5,6.0,3.35,11.5,6.5,0.0,0.0
2016,6,12,5,0,41.0,12.0,3.5,12.0,13.0,11.44,0.0
2016,6,12,5,15,152.0,27.0,3.65,12.5,43.5,21.21,9.37
2016,6,12,5,30,263.0,42.0,3.8,13.0,74.0,32.53,22.43
2016,6,12,5,45,363.0,51.5,3.95,13.5,117.5,40.02,29.73
2016,6,12,6,0,463.0,61.0,4.1,14.0,161.0,76.97,44.68
2016,6,12,6,15,523.0,69.0,4.05,14.5,209.5,120.7,73.96
2016,6,12,6,30,583.0,77.0,4.0,15.0,258.0,171.5,114.29
2016,6,12,6,45,635.0,80.5,4.0,15.5,310.5,223.1,158.54
2016,6,12,7,0,687.0,84.0,4.0,16.0,363.0,280.31,208.56
2016,6,12,7,15,717.0,89.0,3.9,16.5,413.5,336.55,258.16
2016,6,12,7,30,747.0,94.0,3.8,17.0,464.0,396.79,309.86
2016,6,12,7,45,774.0,96.0,3.7,18.0,514.5,453.3,356.59
2016,6,12,8,0,801.0,98.0,3.6,19.0,565.0,511.4,402.85
2016,6,12,8,15,818.0,101.0,3.5,19.5,612.0,566.12,445.64
2016,6,12,8,30,835.0,104.0,3.4,20.0,659.0,620.82,486.93
2016,6,12,8,45,849.5,106.0,3.3,20.5,702.5,671.08,523.65
2016,6,12,9,0,864.0,108.0,3.2,21.0,746.0,721.48,559.03
2016,6,12,9,15,874.5,110.0,3.2,21.5,784.5,767.77,589.41
2016,6,12,9,30,885.0,112.0,3.2,22.0,823.0,812.37,618.11
2016,6,12,9,45,898.5,110.0,3.2,22.5,857.0,853.56,644.04
2016,6,12,10,0,912.0,108.0,3.2,23.0,891.0,892.77,668.28
2016,6,12,10,15,917.5,109.5,3.25,23.5,918.0,926.18,688.66
2016,6,12,10,30,923.0,111.0,3.3,24.0,945.0,956.71,707.01
2016,6,12,10,45,927.5,111.0,3.35,24.5,965.0,981.8,721.67
2016,6,12,11,0,932.0,111.0,3.4,25.0,985.0,1003.69,734.23
2016,6,12,11,15,934.0,111.5,3.5,25.0,997.5,1020.35,745.23
2016,6,12,11,30,936.0,112.0,3.6,25.0,1010.0,1033.54,754.09
2016,6,12,11,45,936.5,112.5,3.7,25.5,1015.5,1041.74,758.34
2016,6,12,12,0,937.0,113.0,3.8,26.0,1021.0,1046.39,760.39
2016,6,12,12,15,936.5,113.0,3.85,26.0,1019.0,1045.99,760.44
2016,6,12,12,30,936.0,113.0,3.9,26.0,1017.0,1042.03,758.33
2016,6,12,12,45,926.5,117.5,4.0,26.0,1005.0,1030.16,751.5
2016,6,12,13,0,917.0,122.0,4.1,26.0,993.0,1014.94,742.57
2016,6,12,13,15,913.5,121.0,4.1,26.0,976.5,996.82,731.18
2016,6,12,13,30,910.0,120.0,4.1,26.0,960.0,975.42,717.68
2016,6,12,13,45,905.0,119.0,4.15,26.0,936.5,949.46,701.44
2016,6,12,14,0,900.0,118.0,4.2,26.0,913.0,920.51,683.17
2016,6,12,14,15,893.0,116.5,4.2,25.5,883.0,886.49,662.44
2016,6,12,14,30,886.0,115.0,4.2,25.0,853.0,849.92,639.76
2016,6,12,14,45,877.0,113.0,4.2,25.0,817.5,808.9,612.51
2016,6,12,15,0,868.0,111.0,4.2,25.0,782.0,765.86,583.62
2016,6,12,15,15,856.5,108.5,4.15,24.5,741.0,718.75,552.44
2016,6,12,15,30,845.0,106.0,4.1,24.0,700.0,670.29,518.09
2016,6,12,15,45,829.5,103.0,4.05,24.0,655.0,618.72,479.26
2016,6,12,16,0,814.0,100.0,4.0,24.0,610.0,565.21,438.06
2016,6,12,16,15,794.5,97.0,3.95,23.5,562.0,509.46,394.84
2016,6,12,16,30,775.0,94.0,3.9,23.0,514.0,454.22,350.61
2016,6,12,16,45,749.0,90.0,3.85,22.5,464.0,396.14,302.86
2016,6,12,17,0,723.0,86.0,3.8,22.0,414.0,339.85,255.18
2016,6,12,17,15,688.5,81.0,3.65,21.5,363.0,280.27,204.06
2016,6,12,17,30,654.0,76.0,3.5,21.0,312.0,225.66,156.57
2016,6,12,17,45,604.0,70.5,3.4,20.5,262.0,171.35,110.83
2016,6,12,18,0,554.0,65.0,3.3,20.0,212.0,122.66,72.43
2016,6,12,18,15,485.0,56.5,3.1,19.0,165.5,75.89,41.59
2016,6,12,18,30,416.0,48.0,2.9,18.0,119.0,37.35,26.86
2016,6,12,18,45,310.0,37.0,2.7,17.0,80.5,29.03,19.13
2016,6,12,19,0,204.0,26.0,2.5,16.0,42.0,20.38,9.14
2016,6,12,19,15,102.0,13.0,2.55,15.5,21.0,12.39,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,13,4,45,34.0,6.0,2.85,11.5,7.0,0.0,0.0
2016,6,13,5,0,68.0,12.0,3.0,12.0,14.0,11.44,0.0
2016,6,13,5,15,183.0,25.5,3.0,12.0,44.5,20.0,8.52
2016,6,13,5,30,298.0,39.0,3.0,12.0,75.0,31.11,21.31
2016,6,13,5,45,389.0,48.0,3.05,12.5,117.5,36.81,27.02
2016,6,13,6,0,480.0,57.0,3.1,13.0,160.0,73.95,41.84
2016,6,13,6,15,537.5,64.0,3.05,13.5,208.0,117.43,70.84
2016,6,13,6,30,595.0,71.0,3.0,14.0,256.0,167.64,110.85
2016,6,13,6,45,374.0,117.0,3.0,14.5,240.5,193.36,143.6
2016,6,13,7,0,153.0,163.0,3.0,15.0,225.0,193.4,152.15
2016,6,13,7,15,178.5,185.0,3.0,15.5,266.5,232.81,184.43
2016,6,13,7,30,204.0,207.0,3.0,16.0,308.0,275.09,218.62
2016,6,13,7,45,504.0,149.5,3.05,17.0,434.0,376.57,298.35
2016,6,13,8,0,804.0,92.0,3.1,18.0,560.0,506.41,400.02
2016,6,13,8,15,821.0,94.5,3.2,18.5,607.0,560.74,442.68
2016,6,13,8,30,838.0,97.0,3.3,19.0,654.0,614.25,483.83
2016,6,13,8,45,854.0,98.0,3.4,19.5,698.0,665.61,522.27
2016,6,13,9,0,870.0,99.0,3.5,20.0,742.0,716.24,558.65
2016,6,13,9,15,880.5,101.0,3.6,20.0,780.5,762.78,591.09
2016,6,13,9,30,891.0,103.0,3.7,20.0,819.0,807.61,622.04
2016,6,13,9,45,904.5,101.5,3.8,20.5,853.5,849.49,649.44
2016,6,13,10,0,918.0,100.0,3.9,21.0,888.0,889.39,675.19
2016,6,13,10,15,924.5,101.5,4.0,21.0,916.0,923.89,698.34
2016,6,13,10,30,931.0,103.0,4.1,21.0,944.0,955.56,719.53
2016,6,13,10,45,935.5,103.5,4.25,21.0,965.0,981.37,737.03
2016,6,13,11,0,940.0,104.0,4.4,21.0,986.0,1003.95,752.42
2016,6,13,11,15,943.5,105.0,4.55,20.5,1000.0,1022.73,767.21
2016,6,13,11,30,947.0,106.0,4.7,20.0,1014.0,1038.05,779.99
2016,6,13,11,45,947.5,107.0,4.85,20.0,1020.5,1046.89,786.98
2016,6,13,12,0,948.0,108.0,5.0,20.0,1027.0,1052.13,791.68
2016,6,13,12,15,948.0,108.0,5.05,19.5,1025.5,1052.28,793.74
2016,6,13,12,30,948.0,108.0,5.1,19.0,1024.0,1048.83,793.49
2016,6,13,12,45,940.0,112.0,5.15,19.0,1013.0,1037.91,786.68
2016,6,13,13,0,932.0,116.0,5.2,19.0,1002.0,1023.57,777.64
2016,6,13,13,15,928.5,115.5,5.15,19.0,985.5,1005.76,765.52
2016,6,13,13,30,925.0,115.0,5.1,19.0,969.0,984.62,751.17
2016,6,13,13,45,921.0,113.0,5.05,19.0,946.0,958.3,733.29
2016,6,13,14,0,917.0,111.0,5.0,19.0,923.0,928.87,713.27
2016,6,13,14,15,910.5,110.0,4.95,18.5,893.0,895.34,691.7
2016,6,13,14,30,904.0,109.0,4.9,18.0,863.0,859.16,668.08
2016,6,13,14,45,892.5,108.5,4.9,18.0,826.5,817.06,639.02
2016,6,13,15,0,881.0,108.0,4.9,18.0,790.0,773.08,608.35
2016,6,13,15,15,869.0,106.0,4.85,17.5,749.0,725.62,575.67
2016,6,13,15,30,857.0,104.0,4.8,17.0,708.0,676.8,539.88
2016,6,13,15,45,837.5,103.0,4.8,17.0,661.5,624.2,498.92
2016,6,13,16,0,818.0,102.0,4.8,17.0,615.0,570.04,455.8
2016,6,13,16,15,798.0,98.5,4.7,16.5,566.5,513.34,410.18
2016,6,13,16,30,778.0,95.0,4.6,16.0,518.0,457.2,363.65
2016,6,13,16,45,758.5,89.5,4.6,15.5,468.5,400.17,315.17
2016,6,13,17,0,739.0,84.0,4.6,15.0,419.0,344.21,266.12
2016,6,13,17,15,705.5,79.0,4.55,14.5,368.0,284.07,212.84
2016,6,13,17,30,672.0,74.0,4.5,14.0,317.0,228.73,163.15
2016,6,13,17,45,627.5,68.0,4.45,14.0,267.0,173.9,115.02
2016,6,13,18,0,583.0,62.0,4.4,14.0,217.0,124.03,74.1
2016,6,13,18,15,515.0,54.5,4.25,13.5,170.5,76.48,41.88
2016,6,13,18,30,447.0,47.0,4.1,13.0,124.0,37.02,27.17
2016,6,13,18,45,332.0,37.0,3.95,12.5,84.0,28.99,19.51
2016,6,13,19,0,217.0,27.0,3.8,12.0,44.0,21.87,10.66
2016,6,13,19,15,108.5,13.5,3.8,12.0,22.0,12.87,0.0
2016,6,13,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,4,45,26.5,6.0,3.4,10.5,7.0,0.0,0.0
2016,6,14,5,0,53.0,12.0,3.5,11.0,14.0,11.44,0.0
2016,6,14,5,15,171.0,26.0,3.55,11.5,44.5,20.41,8.78
2016,6,14,5,30,289.0,40.0,3.6,12.0,75.0,30.96,21.16
2016,6,14,5,45,391.5,48.0,3.65,12.5,119.0,36.83,27.03
2016,6,14,6,0,494.0,56.0,3.7,13.0,163.0,73.47,41.09
2016,6,14,6,15,551.5,63.0,3.7,13.5,211.0,117.72,70.52
2016,6,14,6,30,609.0,70.0,3.7,14.0,259.0,168.7,111.19
2016,6,14,6,45,660.0,72.5,3.75,14.5,311.0,220.52,155.95
2016,6,14,7,0,711.0,75.0,3.8,15.0,363.0,279.57,207.89
2016,6,14,7,15,545.5,126.0,3.85,15.0,364.5,310.57,241.5
2016,6,14,7,30,380.0,177.0,3.9,15.0,366.0,321.63,255.58
2016,6,14,7,45,470.5,170.0,3.95,15.5,428.0,379.96,303.3
2016,6,14,8,0,561.0,163.0,4.0,16.0,490.0,449.07,359.0
2016,6,14,8,15,704.5,128.0,4.0,16.5,573.0,526.87,421.2
2016,6,14,8,30,848.0,93.0,4.0,17.0,656.0,615.84,490.9
2016,6,14,8,45,860.0,95.5,4.05,17.5,699.0,666.49,529.01
2016,6,14,9,0,872.0,98.0,4.1,18.0,742.0,716.07,564.92
2016,6,14,9,15,882.0,100.0,4.1,18.0,780.0,762.33,597.25
2016,6,14,9,30,892.0,102.0,4.1,18.0,818.0,806.85,627.99
2016,6,14,9,45,899.5,103.0,4.15,18.5,851.0,846.35,653.83
2016,6,14,10,0,907.0,104.0,4.2,19.0,884.0,883.49,677.76
2016,6,14,10,15,913.0,105.5,4.25,19.0,910.5,917.26,700.45
2016,6,14,10,30,919.0,107.0,4.3,19.0,937.0,948.2,721.14
2016,6,14,10,45,922.5,108.0,4.35,19.5,957.0,973.34,736.4
2016,6,14,11,0,926.0,109.0,4.4,20.0,977.0,995.26,749.41
2016,6,14,11,15,928.5,109.5,4.45,20.0,990.0,1012.39,760.87
2016,6,14,11,30,931.0,110.0,4.5,20.0,1003.0,1026.1,770.13
2016,6,14,11,45,931.5,110.5,4.6,20.5,1008.5,1034.36,774.77
2016,6,14,12,0,932.0,111.0,4.7,21.0,1014.0,1039.09,777.16
2016,6,14,12,15,932.0,111.0,4.75,20.5,1012.5,1039.29,779.25
2016,6,14,12,30,932.0,111.0,4.8,20.0,1011.0,1035.94,779.09
2016,6,14,12,45,929.0,111.0,4.85,20.0,1001.5,1026.13,773.1
2016,6,14,13,0,926.0,111.0,4.9,20.0,992.0,1012.84,764.87
2016,6,14,13,15,923.0,110.5,4.95,20.0,976.0,995.65,754.04
2016,6,14,13,30,920.0,110.0,5.0,20.0,960.0,975.13,740.96
2016,6,14,13,45,914.0,109.5,5.05,20.0,936.5,948.64,723.73
2016,6,14,14,0,908.0,109.0,5.1,20.0,913.0,919.16,704.39
2016,6,14,14,15,901.5,107.5,5.05,19.5,883.5,885.45,682.67
2016,6,14,14,30,895.0,106.0,5.0,19.0,854.0,849.11,658.93
2016,6,14,14,45,801.0,147.0,5.0,18.5,795.0,786.97,616.49
2016,6,14,15,0,707.0,188.0,5.0,18.0,736.0,726.15,572.52
2016,6,14,15,15,625.5,205.5,4.9,17.5,671.5,654.17,518.36
2016,6,14,15,30,544.0,223.0,4.8,17.0,607.0,584.88,465.39
2016,6,14,15,45,691.0,156.0,4.75,17.0,611.0,586.19,468.26
2016,6,14,16,0,838.0,89.0,4.7,17.0,615.0,568.81,455.13
2016,6,14,16,15,820.5,86.0,4.65,16.5,567.5,513.23,410.26
2016,6,14,16,30,803.0,83.0,4.6,16.0,520.0,457.67,364.14
2016,6,14,16,45,780.0,79.5,4.6,15.5,470.0,399.89,314.91
2016,6,14,17,0,757.0,76.0,4.6,15.0,420.0,343.51,265.38
2016,6,14,17,15,589.0,93.0,4.55,14.5,341.5,263.18,198.89
2016,6,14,17,30,421.0,110.0,4.5,14.0,263.0,200.83,148.93
2016,6,14,17,45,384.5,98.5,4.5,14.0,221.5,156.84,111.08
2016,6,14,18,0,348.0,87.0,4.5,14.0,180.0,116.98,78.51
2016,6,14,18,15,308.5,71.5,4.35,13.5,141.5,77.83,50.01
2016,6,14,18,30,269.0,56.0,4.2,13.0,103.0,43.53,32.92
2016,6,14,18,45,194.5,41.5,4.05,12.5,70.0,31.93,22.08
2016,6,14,19,0,120.0,27.0,3.9,12.0,37.0,21.09,10.24
2016,6,14,19,15,60.0,13.5,3.85,11.5,18.5,12.87,0.0
2016,6,14,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,3.2,10.0,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,3.4,10.0,10.0,9.53,0.0
2016,6,15,5,15,42.5,26.0,3.55,10.5,31.0,22.47,10.23
2016,6,15,5,30,85.0,42.0,3.7,11.0,52.0,35.57,25.25
2016,6,15,5,45,120.0,60.5,3.9,11.5,82.5,48.06,37.09
2016,6,15,6,0,155.0,79.0,4.1,12.0,113.0,74.34,53.03
2016,6,15,6,15,173.0,99.5,4.15,12.5,146.0,105.49,77.1
2016,6,15,6,30,191.0,120.0,4.2,13.0,179.0,139.09,104.74
2016,6,15,6,45,209.5,138.5,4.3,13.5,214.5,173.36,133.68
2016,6,15,7,0,228.0,157.0,4.4,14.0,250.0,209.81,164.63
2016,6,15,7,15,268.0,174.0,4.45,14.5,297.0,254.44,201.72
2016,6,15,7,30,308.0,191.0,4.5,15.0,344.0,303.37,242.12
2016,6,15,7,45,563.0,139.0,4.6,15.5,454.0,394.93,315.93
2016,6,15,8,0,818.0,87.0,4.7,16.0,564.0,507.38,406.82
2016,6,15,8,15,604.5,173.5,4.75,16.0,542.0,513.9,412.19
2016,6,15,8,30,391.0,260.0,4.8,16.0,520.0,491.23,392.95
2016,6,15,8,45,635.0,177.5,4.9,16.5,631.5,599.98,480.53
2016,6,15,9,0,879.0,95.0,5.0,17.0,743.0,717.42,572.32
2016,6,15,9,15,888.5,97.0,5.0,17.0,781.0,763.62,604.86
2016,6,15,9,30,898.0,99.0,5.0,17.0,819.0,808.02,636.09
2016,6,15,9,45,905.0,100.5,5.05,17.5,851.5,847.85,662.73
2016,6,15,10,0,912.0,102.0,5.1,18.0,884.0,885.27,687.4
2016,6,15,10,15,917.5,103.0,5.1,18.0,911.0,918.28,709.78
2016,6,15,10,30,923.0,104.0,5.1,18.0,938.0,948.42,730.07
2016,6,15,10,45,926.0,105.5,5.2,18.0,958.0,973.73,747.67
2016,6,15,11,0,929.0,107.0,5.3,18.0,978.0,995.78,763.07
2016,6,15,11,15,932.0,107.5,5.3,18.0,991.5,1013.5,774.8
2016,6,15,11,30,935.0,108.0,5.3,18.0,1005.0,1027.79,784.24
2016,6,15,11,45,935.5,109.0,5.3,18.5,1011.0,1036.62,788.47
2016,6,15,12,0,936.0,110.0,5.3,19.0,1017.0,1041.91,790.38
2016,6,15,12,15,936.0,110.0,5.3,19.0,1016.0,1042.16,790.51
2016,6,15,12,30,936.0,110.0,5.3,19.0,1015.0,1038.86,788.35
2016,6,15,12,45,926.0,115.5,5.3,19.0,1004.0,1027.65,780.88
2016,6,15,13,0,916.0,121.0,5.3,19.0,993.0,1013.1,771.24
2016,6,15,13,15,913.0,120.5,5.25,19.0,977.0,996.13,759.64
2016,6,15,13,30,910.0,120.0,5.2,19.0,961.0,975.85,745.84
2016,6,15,13,45,908.5,117.0,5.2,19.0,939.0,951.27,729.46
2016,6,15,14,0,907.0,114.0,5.2,19.0,917.0,923.51,710.85
2016,6,15,14,15,900.5,112.5,5.15,18.5,887.5,889.87,689.07
2016,6,15,14,30,894.0,111.0,5.1,18.0,858.0,853.62,665.28
2016,6,15,14,45,889.0,107.0,5.05,18.0,823.5,813.63,637.34
2016,6,15,15,0,884.0,103.0,5.0,18.0,789.0,771.29,607.5
2016,6,15,15,15,873.0,101.0,4.9,17.5,748.0,724.5,575.03
2016,6,15,15,30,862.0,99.0,4.8,17.0,707.0,676.27,539.68
2016,6,15,15,45,851.0,95.0,4.75,17.0,663.0,624.86,499.59
2016,6,15,16,0,840.0,91.0,4.7,17.0,619.0,572.5,457.77
2016,6,15,16,15,822.0,88.0,4.6,16.5,571.0,516.61,412.74
2016,6,15,16,30,804.0,85.0,4.5,16.0,523.0,460.74,366.35
2016,6,15,16,45,784.5,80.0,4.4,16.0,473.5,402.87,316.39
2016,6,15,17,0,765.0,75.0,4.3,16.0,424.0,346.04,266.03
2016,6,15,17,15,733.0,71.0,4.1,15.5,373.0,287.72,214.17
2016,6,15,17,30,701.0,67.0,3.9,15.0,322.0,232.37,164.46
2016,6,15,17,45,661.0,61.0,3.75,14.5,272.0,176.9,115.85
2016,6,15,18,0,621.0,55.0,3.6,14.0,222.0,123.58,71.94
2016,6,15,18,15,555.5,49.0,3.2,13.5,175.0,75.25,39.12
2016,6,15,18,30,490.0,43.0,2.8,13.0,128.0,34.63,25.09
2016,6,15,18,45,392.5,33.5,2.4,12.5,88.0,25.73,16.75
2016,6,15,19,0,295.0,24.0,2.0,12.0,48.0,18.95,8.79
2016,6,15,19,15,147.5,12.0,1.8,11.5,24.0,11.44,0.0
2016,6,15,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,4,45,37.5,6.0,0.65,10.5,7.0,0.0,0.0
2016,6,16,5,0,75.0,12.0,0.6,11.0,14.0,11.44,0.0
2016,6,16,5,15,198.5,24.5,0.6,11.5,44.5,19.69,8.19
2016,6,16,5,30,322.0,37.0,0.6,12.0,75.0,29.27,19.77
2016,6,16,5,45,411.5,45.0,0.6,12.5,118.0,34.17,24.75
2016,6,16,6,0,501.0,53.0,0.6,13.0,161.0,70.35,38.5
2016,6,16,6,15,557.0,59.5,0.55,13.5,208.5,114.29,67.2
2016,6,16,6,30,613.0,66.0,0.5,14.0,256.0,164.74,106.79
2016,6,16,6,45,654.0,71.0,0.45,15.0,306.5,216.66,150.63
2016,6,16,7,0,695.0,76.0,0.4,16.0,357.0,274.74,199.85
2016,6,16,7,15,724.0,80.0,0.4,16.5,407.0,329.73,246.71
2016,6,16,7,30,753.0,84.0,0.4,17.0,457.0,387.15,294.18
2016,6,16,7,45,774.5,87.5,0.4,17.5,505.5,442.79,338.77
2016,6,16,8,0,796.0,91.0,0.4,18.0,554.0,499.47,382.41
2016,6,16,8,15,813.0,94.0,0.5,18.5,600.5,553.88,423.77
2016,6,16,8,30,830.0,97.0,0.6,19.0,647.0,607.54,463.36
2016,6,16,8,45,843.5,99.0,0.75,19.5,689.5,657.88,500.11
2016,6,16,9,0,857.0,101.0,0.9,20.0,732.0,707.33,535.06
2016,6,16,9,15,866.5,103.0,1.05,20.5,770.0,752.64,565.05
2016,6,16,9,30,876.0,105.0,1.2,21.0,808.0,796.21,593.57
2016,6,16,9,45,892.0,101.5,1.35,21.5,842.5,837.68,620.4
2016,6,16,10,0,908.0,98.0,1.5,22.0,877.0,877.38,645.84
2016,6,16,10,15,913.5,99.0,1.65,22.0,903.5,910.3,667.94
2016,6,16,10,30,919.0,100.0,1.8,22.0,930.0,940.38,688.23
2016,6,16,10,45,923.5,100.0,1.95,22.5,950.0,965.53,703.98
2016,6,16,11,0,928.0,100.0,2.1,23.0,970.0,987.52,717.69
2016,6,16,11,15,930.0,100.5,2.25,23.0,983.0,1004.3,729.5
2016,6,16,11,30,932.0,101.0,2.4,23.0,996.0,1017.64,739.19
2016,6,16,11,45,933.5,101.0,2.55,23.5,1001.5,1026.51,744.65
2016,6,16,12,0,935.0,101.0,2.7,24.0,1007.0,1031.84,747.91
2016,6,16,12,15,934.5,101.0,2.85,24.0,1005.5,1031.64,749.15
2016,6,16,12,30,934.0,101.0,3.0,24.0,1004.0,1027.9,748.19
2016,6,16,12,45,933.0,100.5,3.15,24.0,995.0,1019.63,744.34
2016,6,16,13,0,932.0,100.0,3.3,24.0,986.0,1007.83,738.23
2016,6,16,13,15,929.0,99.0,3.35,24.0,970.0,990.15,727.52
2016,6,16,13,30,926.0,98.0,3.4,24.0,954.0,969.11,714.66
2016,6,16,13,45,922.5,96.5,3.5,24.0,931.5,943.85,699.31
2016,6,16,14,0,919.0,95.0,3.6,24.0,909.0,915.47,681.79
2016,6,16,14,15,913.0,93.5,3.65,23.5,880.0,881.95,661.66
2016,6,16,14,30,907.0,92.0,3.7,23.0,851.0,845.76,639.46
2016,6,16,14,45,900.5,90.0,3.8,23.0,816.5,806.16,613.61
2016,6,16,15,0,894.0,88.0,3.9,23.0,782.0,764.29,585.85
2016,6,16,15,15,884.0,86.0,3.9,22.5,742.0,717.87,555.16
2016,6,16,15,30,874.0,84.0,3.9,22.0,702.0,669.9,522.06
2016,6,16,15,45,862.5,81.0,3.95,22.0,658.0,618.69,483.5
2016,6,16,16,0,851.0,78.0,4.0,22.0,614.0,566.55,443.16
2016,6,16,16,15,834.0,75.5,4.0,21.5,567.0,511.38,399.97
2016,6,16,16,30,817.0,73.0,4.0,21.0,520.0,456.36,355.42
2016,6,16,16,45,796.5,69.5,4.0,21.0,470.5,399.32,307.24
2016,6,16,17,0,776.0,66.0,4.0,21.0,421.0,341.86,257.45
2016,6,16,17,15,746.0,62.5,3.85,20.5,371.0,284.08,206.93
2016,6,16,17,30,716.0,59.0,3.7,20.0,321.0,229.01,158.18
2016,6,16,17,45,676.0,54.5,3.6,19.5,271.5,174.12,110.79
2016,6,16,18,0,636.0,50.0,3.5,19.0,222.0,123.6,69.88
2016,6,16,18,15,574.5,44.5,3.15,18.0,175.0,75.33,37.66
2016,6,16,18,30,513.0,39.0,2.8,17.0,128.0,31.82,22.2
2016,6,16,18,45,415.0,31.0,2.45,16.5,88.5,23.5,14.52
2016,6,16,19,0,317.0,23.0,2.1,16.0,49.0,18.01,7.97
2016,6,16,19,15,158.5,11.5,1.9,15.5,24.5,10.96,0.0
2016,6,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,65.5,5.5,0.9,12.5,7.5,0.0,0.0
2016,6,17,5,0,131.0,11.0,0.9,13.0,15.0,10.48,0.0
2016,6,17,5,15,259.0,21.0,1.1,13.5,46.0,16.44,5.72
2016,6,17,5,30,387.0,31.0,1.3,14.0,77.0,23.81,14.85
2016,6,17,5,45,466.5,38.0,1.5,15.0,119.5,28.13,19.14
2016,6,17,6,0,546.0,45.0,1.7,16.0,162.0,65.33,32.53
2016,6,17,6,15,598.0,50.5,1.7,16.5,209.5,112.56,63.38
2016,6,17,6,30,650.0,56.0,1.7,17.0,257.0,163.46,103.44
2016,6,17,6,45,383.0,109.5,1.75,17.5,233.5,187.44,136.29
2016,6,17,7,0,116.0,163.0,1.8,18.0,210.0,182.07,141.77
2016,6,17,7,15,137.0,186.0,1.85,18.5,248.5,218.62,171.1
2016,6,17,7,30,158.0,209.0,1.9,19.0,287.0,257.61,201.93
2016,6,17,7,45,486.5,142.5,1.95,19.5,418.5,360.3,281.52
2016,6,17,8,0,815.0,76.0,2.0,20.0,550.0,494.08,385.1
2016,6,17,8,15,830.5,78.5,2.05,20.5,595.5,547.59,426.23
2016,6,17,8,30,846.0,81.0,2.1,21.0,641.0,600.9,466.36
2016,6,17,8,45,858.5,82.5,2.2,21.5,683.5,650.78,503.05
2016,6,17,9,0,871.0,84.0,2.3,22.0,726.0,699.65,537.12
2016,6,17,9,15,880.5,85.5,2.4,22.0,763.5,745.02,568.16
2016,6,17,9,30,890.0,87.0,2.5,22.0,801.0,788.64,597.72
2016,6,17,9,45,590.5,243.5,2.65,22.5,725.5,736.39,556.92
2016,6,17,10,0,291.0,400.0,2.8,23.0,650.0,647.22,485.6
2016,6,17,10,15,211.0,423.0,2.9,23.5,607.0,603.12,451.94
2016,6,17,10,30,131.0,446.0,3.0,24.0,564.0,560.1,418.21
2016,6,17,10,45,79.0,404.0,3.15,24.5,476.0,466.46,349.42
2016,6,17,11,0,27.0,362.0,3.3,25.0,388.0,377.54,282.76
2016,6,17,11,15,25.0,357.5,3.4,25.0,382.0,372.06,278.93
2016,6,17,11,30,23.0,353.0,3.5,25.0,376.0,358.0,268.54
2016,6,17,11,45,39.5,398.5,3.65,25.5,437.5,428.34,319.99
2016,6,17,12,0,56.0,444.0,3.8,26.0,499.0,490.56,364.45
2016,6,17,12,15,40.5,405.5,3.9,25.5,445.0,436.7,325.83
2016,6,17,12,30,25.0,367.0,4.0,25.0,391.0,382.74,286.91
2016,6,17,12,45,150.0,415.5,4.1,25.0,558.0,561.93,421.58
2016,6,17,13,0,275.0,464.0,4.2,25.0,725.0,736.95,547.28
2016,6,17,13,15,214.0,463.0,4.25,25.0,664.5,664.82,494.76
2016,6,17,13,30,153.0,462.0,4.3,25.0,604.0,601.63,449.0
2016,6,17,13,45,335.0,399.5,4.35,25.0,699.5,708.45,531.05
2016,6,17,14,0,517.0,337.0,4.4,25.0,795.0,804.87,603.1
2016,6,17,14,15,547.0,299.0,4.4,24.5,769.5,776.74,585.83
2016,6,17,14,30,577.0,261.0,4.4,24.0,744.0,746.31,567.33
2016,6,17,14,45,710.5,184.0,4.4,24.0,753.5,754.96,577.52
2016,6,17,15,0,844.0,107.0,4.4,24.0,763.0,746.13,572.73
2016,6,17,15,15,832.5,105.0,4.35,23.5,723.5,700.71,542.16
2016,6,17,15,30,821.0,103.0,4.3,23.0,684.0,653.97,508.85
2016,6,17,15,45,504.5,192.5,4.3,22.5,542.5,504.78,394.08
2016,6,17,16,0,188.0,282.0,4.3,22.0,401.0,375.3,292.4
2016,6,17,16,15,265.5,246.5,4.2,21.5,399.5,373.43,292.33
2016,6,17,16,30,343.0,211.0,4.1,21.0,398.0,360.38,282.08
2016,6,17,16,45,176.0,182.5,4.05,20.5,278.0,243.23,190.36
2016,6,17,17,0,9.0,154.0,4.0,20.0,158.0,145.23,113.78
2016,6,17,17,15,4.5,129.5,3.9,19.5,131.5,120.59,94.37
2016,6,17,17,30,0.0,105.0,3.8,19.0,105.0,96.66,75.19
2016,6,17,17,45,0.0,88.5,3.7,18.5,88.5,81.36,62.75
2016,6,17,18,0,0.0,72.0,3.6,18.0,72.0,66.19,50.16
2016,6,17,18,15,0.0,56.5,3.4,17.0,56.5,52.02,38.27
2016,6,17,18,30,0.0,41.0,3.2,16.0,41.0,38.04,27.76
2016,6,17,18,45,0.0,28.0,3.05,15.5,28.0,26.0,16.75
2016,6,17,19,0,0.0,15.0,2.9,15.0,15.0,13.91,4.97
2016,6,17,19,15,0.0,7.5,2.75,14.5,7.5,7.15,0.0
2016,6,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,4,45,58.0,5.5,1.15,11.5,7.0,0.0,0.0
2016,6,18,5,0,116.0,11.0,1.3,12.0,14.0,10.48,0.0
2016,6,18,5,15,247.0,21.5,1.45,12.5,45.5,16.92,5.99
2016,6,18,5,30,378.0,32.0,1.6,13.0,77.0,24.72,15.69
2016,6,18,5,45,461.5,39.5,1.75,13.5,120.0,29.44,20.41
2016,6,18,6,0,545.0,47.0,1.9,14.0,163.0,66.55,34.02
2016,6,18,6,15,600.0,52.5,1.95,14.5,211.5,111.92,63.3
2016,6,18,6,30,655.0,58.0,2.0,15.0,260.0,165.66,105.88
2016,6,18,6,45,693.0,62.5,2.1,16.0,310.5,218.51,151.43
2016,6,18,7,0,731.0,67.0,2.2,17.0,361.0,275.32,201.15
2016,6,18,7,15,759.5,70.5,2.2,17.5,412.0,331.6,250.6
2016,6,18,7,30,788.0,74.0,2.2,18.0,463.0,390.2,300.76
2016,6,18,7,45,809.0,77.0,2.25,18.5,513.0,446.95,348.16
2016,6,18,8,0,830.0,80.0,2.3,19.0,563.0,505.01,394.99
2016,6,18,8,15,847.0,82.5,2.3,19.5,610.5,560.17,437.92
2016,6,18,8,30,864.0,85.0,2.3,20.0,658.0,615.24,479.33
2016,6,18,8,45,877.0,87.5,2.3,20.5,701.5,667.33,517.19
2016,6,18,9,0,890.0,90.0,2.3,21.0,745.0,718.42,552.41
2016,6,18,9,15,900.5,91.5,2.25,21.5,784.5,765.37,582.38
2016,6,18,9,30,911.0,93.0,2.2,22.0,824.0,810.6,610.56
2016,6,18,9,45,914.0,97.5,2.2,22.5,856.5,850.73,635.18
2016,6,18,10,0,917.0,102.0,2.2,23.0,889.0,888.15,657.67
2016,6,18,10,15,923.5,103.5,2.15,23.5,916.5,922.8,677.59
2016,6,18,10,30,930.0,105.0,2.1,24.0,944.0,954.63,695.39
2016,6,18,10,45,936.0,105.0,2.1,24.5,965.5,981.53,710.36
2016,6,18,11,0,942.0,105.0,2.1,25.0,987.0,1005.27,723.27
2016,6,18,11,15,945.0,105.5,2.1,25.0,1001.0,1023.33,734.01
2016,6,18,11,30,948.0,106.0,2.1,25.0,1015.0,1037.92,742.67
2016,6,18,11,45,950.5,105.5,2.15,25.5,1021.5,1047.49,747.45
2016,6,18,12,0,953.0,105.0,2.2,26.0,1028.0,1053.49,750.11
2016,6,18,12,15,953.0,105.0,2.25,26.0,1027.0,1053.9,750.89
2016,6,18,12,30,953.0,105.0,2.3,26.0,1026.0,1050.7,749.56
2016,6,18,12,45,955.0,102.5,2.4,26.5,1018.0,1043.34,744.83
2016,6,18,13,0,957.0,100.0,2.5,27.0,1010.0,1032.31,737.88
2016,6,18,13,15,954.5,99.0,2.55,27.0,994.5,1014.83,727.84
2016,6,18,13,30,952.0,98.0,2.6,27.0,979.0,993.89,715.66
2016,6,18,13,45,946.5,98.0,2.65,27.0,956.0,967.83,700.19
2016,6,18,14,0,941.0,98.0,2.7,27.0,933.0,938.67,682.65
2016,6,18,14,15,935.5,97.0,2.7,27.0,903.5,905.54,662.03
2016,6,18,14,30,930.0,96.0,2.7,27.0,874.0,869.61,639.45
2016,6,18,14,45,922.0,95.0,2.7,27.0,839.0,829.1,613.62
2016,6,18,15,0,914.0,94.0,2.7,27.0,804.0,786.35,586.04
2016,6,18,15,15,903.5,92.0,2.7,26.5,763.5,738.8,555.93
2016,6,18,15,30,893.0,90.0,2.7,26.0,723.0,689.68,523.33
2016,6,18,15,45,878.0,88.5,2.7,26.0,677.5,636.93,484.92
2016,6,18,16,0,863.0,87.0,2.7,26.0,632.0,583.53,444.96
2016,6,18,16,15,845.5,84.0,2.7,25.5,583.5,526.98,402.3
2016,6,18,16,30,828.0,81.0,2.7,25.0,535.0,469.93,357.74
2016,6,18,16,45,802.5,78.5,2.7,25.0,484.0,410.78,309.43
2016,6,18,17,0,777.0,76.0,2.7,25.0,433.0,353.24,261.03
2016,6,18,17,15,745.5,72.0,2.55,24.0,381.0,294.36,211.42
2016,6,18,17,30,714.0,68.0,2.4,23.0,329.0,238.36,163.4
2016,6,18,17,45,670.0,63.0,2.3,22.5,278.5,182.26,116.08
2016,6,18,18,0,626.0,58.0,2.2,22.0,228.0,128.63,73.41
2016,6,18,18,15,560.5,51.0,1.95,21.0,180.0,78.93,40.32
2016,6,18,18,30,495.0,44.0,1.7,20.0,132.0,36.97,26.35
2016,6,18,18,45,396.5,35.0,1.5,19.0,91.0,26.98,17.34
2016,6,18,19,0,298.0,26.0,1.3,18.0,50.0,20.73,10.13
2016,6,18,19,15,149.0,13.0,1.25,17.5,25.0,12.39,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,45,64.0,5.5,0.85,13.5,7.5,0.0,0.0
2016,6,19,5,0,128.0,11.0,0.8,14.0,15.0,10.48,0.0
2016,6,19,5,15,264.0,22.0,0.9,14.5,47.5,17.42,6.13
2016,6,19,5,30,400.0,33.0,1.0,15.0,80.0,25.69,16.37
2016,6,19,5,45,483.5,40.5,1.1,16.0,124.5,30.37,21.0
2016,6,19,6,0,567.0,48.0,1.2,17.0,169.0,68.11,34.39
2016,6,19,6,15,620.5,53.5,1.3,17.5,218.0,114.56,63.85
2016,6,19,6,30,674.0,59.0,1.4,18.0,267.0,169.27,106.61
2016,6,19,6,45,710.5,63.5,1.5,19.0,318.0,222.87,152.15
2016,6,19,7,0,747.0,68.0,1.6,20.0,369.0,280.25,201.63
2016,6,19,7,15,774.0,71.5,1.7,20.5,420.0,336.92,250.78
2016,6,19,7,30,801.0,75.0,1.8,21.0,471.0,395.74,300.5
2016,6,19,7,45,820.0,78.5,1.9,22.0,520.0,452.78,346.83
2016,6,19,8,0,839.0,82.0,2.0,23.0,569.0,510.9,392.23
2016,6,19,8,15,778.0,110.5,1.95,23.5,591.5,548.77,420.81
2016,6,19,8,30,717.0,139.0,1.9,24.0,614.0,578.88,442.25
2016,6,19,8,45,804.5,115.5,1.9,24.5,681.5,648.31,492.78
2016,6,19,9,0,892.0,92.0,1.9,25.0,749.0,721.24,543.52
2016,6,19,9,15,901.5,94.0,1.8,25.5,787.5,768.08,571.91
2016,6,19,9,30,911.0,96.0,1.7,26.0,826.0,813.1,598.56
2016,6,19,9,45,925.0,93.0,1.6,26.5,860.5,854.73,622.3
2016,6,19,10,0,939.0,90.0,1.5,27.0,895.0,894.38,644.17
2016,6,19,10,15,830.0,163.5,1.4,27.5,891.5,904.92,647.06
2016,6,19,10,30,721.0,237.0,1.3,28.0,888.0,905.3,643.83
2016,6,19,10,45,837.5,166.5,1.25,28.5,939.0,957.12,673.54
2016,6,19,11,0,954.0,96.0,1.2,29.0,990.0,1007.39,700.96
2016,6,19,11,15,956.0,96.5,1.2,29.0,1003.0,1024.73,710.36
2016,6,19,11,30,958.0,97.0,1.2,29.0,1016.0,1038.54,718.1
2016,6,19,11,45,956.0,99.5,1.3,29.5,1021.5,1046.82,722.99
2016,6,19,12,0,954.0,102.0,1.4,30.0,1027.0,1051.44,725.79
2016,6,19,12,15,954.0,102.0,1.55,30.0,1025.5,1051.91,728.41
2016,6,19,12,30,954.0,102.0,1.7,30.0,1024.0,1048.75,728.85
2016,6,19,12,45,939.0,110.5,1.9,30.5,1011.5,1035.73,722.44
2016,6,19,13,0,924.0,119.0,2.1,31.0,999.0,1019.37,713.86
2016,6,19,13,15,921.0,118.0,2.2,30.5,983.0,1001.98,706.22
2016,6,19,13,30,918.0,117.0,2.3,30.0,967.0,981.27,696.39
2016,6,19,13,45,918.5,113.0,2.45,30.0,945.5,957.54,683.62
2016,6,19,14,0,919.0,109.0,2.6,30.0,924.0,930.49,668.53
2016,6,19,14,15,913.0,107.5,2.7,30.0,894.5,897.11,648.73
2016,6,19,14,30,907.0,106.0,2.8,30.0,865.0,861.04,626.95
2016,6,19,14,45,800.5,151.0,2.9,30.0,800.0,792.54,583.1
2016,6,19,15,0,694.0,196.0,3.0,30.0,735.0,726.16,537.92
2016,6,19,15,15,784.5,145.5,3.05,29.5,725.0,709.8,530.26
2016,6,19,15,30,875.0,95.0,3.1,29.0,715.0,683.21,514.35
2016,6,19,15,45,708.0,142.5,3.2,29.0,623.5,585.97,442.75
2016,6,19,16,0,541.0,190.0,3.3,29.0,532.0,497.35,376.47
2016,6,19,16,15,678.0,137.0,3.3,28.5,531.0,490.97,372.32
2016,6,19,16,30,815.0,84.0,3.3,28.0,530.0,467.45,353.12
2016,6,19,16,45,789.0,81.0,3.3,27.5,479.5,408.28,305.61
2016,6,19,17,0,763.0,78.0,3.3,27.0,429.0,350.81,258.08
2016,6,19,17,15,731.5,74.0,3.15,26.0,378.0,292.69,209.35
2016,6,19,17,30,700.0,70.0,3.0,25.0,327.0,237.47,162.25
2016,6,19,17,45,654.0,65.0,2.95,24.5,276.5,179.58,113.88
2016,6,19,18,0,608.0,60.0,2.9,24.0,226.0,128.71,73.7
2016,6,19,18,15,543.5,53.0,2.6,23.0,178.5,80.06,41.37
2016,6,19,18,30,479.0,46.0,2.3,22.0,131.0,39.03,27.88
2016,6,19,18,45,381.0,36.5,2.0,21.0,90.5,28.31,18.28
2016,6,19,19,0,283.0,27.0,1.7,20.0,50.0,21.65,10.77
2016,6,19,19,15,141.5,13.5,1.6,19.0,25.0,12.87,0.0
2016,6,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,4,45,71.5,6.0,1.4,11.5,7.5,0.0,0.0
2016,6,20,5,0,143.0,12.0,1.5,12.0,15.0,11.44,0.0
2016,6,20,5,15,286.5,22.0,1.65,12.5,49.0,17.47,6.09
2016,6,20,5,30,430.0,32.0,1.8,13.0,83.0,24.84,15.76
2016,6,20,5,45,517.0,39.0,2.0,14.0,128.5,29.15,20.09
2016,6,20,6,0,604.0,46.0,2.2,15.0,174.0,70.27,35.56
2016,6,20,6,15,657.0,51.0,2.2,15.5,224.5,118.02,65.79
2016,6,20,6,30,710.0,56.0,2.2,16.0,275.0,171.97,108.29
2016,6,20,6,45,748.0,60.0,2.2,17.0,327.5,227.49,156.03
2016,6,20,7,0,786.0,64.0,2.2,18.0,380.0,286.94,207.92
2016,6,20,7,15,812.5,67.0,2.25,18.5,432.0,345.13,259.09
2016,6,20,7,30,839.0,70.0,2.3,19.0,484.0,406.59,311.61
2016,6,20,7,45,859.5,72.5,2.4,20.0,534.5,465.0,359.72
2016,6,20,8,0,880.0,75.0,2.5,21.0,585.0,524.19,406.63
2016,6,20,8,15,894.5,77.0,2.5,21.5,632.5,580.01,449.83
2016,6,20,8,30,909.0,79.0,2.5,22.0,680.0,635.41,491.2
2016,6,20,8,45,920.5,80.5,2.55,23.0,724.0,687.65,528.15
2016,6,20,9,0,932.0,82.0,2.6,24.0,768.0,738.65,561.81
2016,6,20,9,15,940.0,83.5,2.6,24.5,806.5,785.56,591.68
2016,6,20,9,30,948.0,85.0,2.6,25.0,845.0,830.43,619.67
2016,6,20,9,45,941.0,94.5,2.65,25.5,874.5,868.86,643.27
2016,6,20,10,0,934.0,104.0,2.7,26.0,904.0,903.77,664.31
2016,6,20,10,15,938.5,105.0,2.7,26.5,931.0,936.75,683.53
2016,6,20,10,30,943.0,106.0,2.7,27.0,958.0,966.76,700.64
2016,6,20,10,45,945.5,107.5,2.75,27.5,977.5,992.28,715.18
2016,6,20,11,0,948.0,109.0,2.8,28.0,997.0,1014.47,727.59
2016,6,20,11,15,950.0,109.5,2.8,28.5,1010.0,1031.76,736.45
2016,6,20,11,30,952.0,110.0,2.8,29.0,1023.0,1045.53,743.16
2016,6,20,11,45,953.5,109.5,2.85,29.5,1029.0,1054.25,747.25
2016,6,20,12,0,955.0,109.0,2.9,30.0,1035.0,1059.38,749.21
2016,6,20,12,15,954.5,109.0,2.95,30.0,1033.5,1059.4,749.63
2016,6,20,12,30,954.0,109.0,3.0,30.0,1032.0,1055.8,747.92
2016,6,20,12,45,957.5,105.0,3.15,30.0,1024.5,1048.53,744.89
2016,6,20,13,0,961.0,101.0,3.3,30.0,1017.0,1037.54,739.54
2016,6,20,13,15,958.5,100.5,3.4,30.0,1001.0,1020.61,730.05
2016,6,20,13,30,956.0,100.0,3.5,30.0,985.0,1000.19,718.36
2016,6,20,13,45,952.5,99.0,3.6,30.0,962.5,974.97,703.53
2016,6,20,14,0,949.0,98.0,3.7,30.0,940.0,946.52,686.53
2016,6,20,14,15,943.5,97.0,3.75,29.5,911.0,913.24,667.28
2016,6,20,14,30,938.0,96.0,3.8,29.0,882.0,877.14,645.93
2016,6,20,14,45,929.5,95.0,3.85,29.0,846.5,836.02,619.65
2016,6,20,15,0,921.0,94.0,3.9,29.0,811.0,792.68,591.57
2016,6,20,15,15,911.0,92.5,3.9,28.5,770.5,745.76,561.6
2016,6,20,15,30,901.0,91.0,3.9,28.0,730.0,697.19,529.16
2016,6,20,15,45,888.0,89.0,3.9,27.5,685.0,644.86,491.76
2016,6,20,16,0,875.0,87.0,3.9,27.0,640.0,591.66,452.52
2016,6,20,16,15,531.5,161.5,3.8,26.0,490.0,436.17,335.2
2016,6,20,16,30,188.0,236.0,3.7,25.0,340.0,309.63,238.44
2016,6,20,16,45,220.0,209.0,3.6,24.5,319.0,286.0,220.21
2016,6,20,17,0,252.0,182.0,3.5,24.0,298.0,259.63,198.57
2016,6,20,17,15,128.5,152.0,3.35,23.0,211.0,178.41,136.33
2016,6,20,17,30,5.0,122.0,3.2,22.0,124.0,112.98,87.34
2016,6,20,17,45,2.5,104.0,3.05,21.5,105.0,95.41,73.4
2016,6,20,18,0,0.0,86.0,2.9,21.0,86.0,78.27,59.51
2016,6,20,18,15,0.0,68.0,2.6,20.0,68.0,61.77,45.87
2016,6,20,18,30,0.0,50.0,2.3,19.0,50.0,45.54,33.91
2016,6,20,18,45,0.0,34.5,2.0,18.0,34.5,31.78,21.53
2016,6,20,19,0,0.0,19.0,1.7,17.0,19.0,17.63,7.94
2016,6,20,19,15,0.0,9.5,1.7,16.5,9.5,9.05,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,4,45,60.0,5.5,1.45,12.5,7.0,0.0,0.0
2016,6,21,5,0,120.0,11.0,1.6,13.0,14.0,10.48,0.0
2016,6,21,5,15,257.5,21.5,1.75,13.5,46.5,17.01,5.57
2016,6,21,5,30,395.0,32.0,1.9,14.0,79.0,24.84,15.66
2016,6,21,5,45,486.5,39.0,2.05,14.5,124.0,29.13,20.02
2016,6,21,6,0,578.0,46.0,2.2,15.0,169.0,65.89,32.84
2016,6,21,6,15,632.5,51.5,2.2,16.0,218.5,115.2,64.41
2016,6,21,6,30,687.0,57.0,2.2,17.0,268.0,168.39,105.87
2016,6,21,6,45,728.5,60.0,2.2,18.0,320.0,222.39,151.95
2016,6,21,7,0,770.0,63.0,2.2,19.0,372.0,280.73,202.57
2016,6,21,7,15,797.0,66.5,2.2,19.5,423.5,338.65,253.23
2016,6,21,7,30,824.0,70.0,2.2,20.0,475.0,399.92,305.27
2016,6,21,7,45,845.0,72.0,2.25,21.0,525.5,457.26,352.23
2016,6,21,8,0,866.0,74.0,2.3,22.0,576.0,515.44,398.05
2016,6,21,8,15,880.5,76.5,2.3,22.5,623.0,571.05,440.86
2016,6,21,8,30,895.0,79.0,2.3,23.0,670.0,626.28,481.87
2016,6,21,8,45,906.5,80.5,2.35,24.0,713.5,677.89,518.19
2016,6,21,9,0,918.0,82.0,2.4,25.0,757.0,728.29,551.37
2016,6,21,9,15,926.0,83.5,2.4,25.5,795.0,774.64,580.73
2016,6,21,9,30,934.0,85.0,2.4,26.0,833.0,819.0,608.25
2016,6,21,9,45,936.0,89.0,2.45,27.0,865.0,858.78,631.41
2016,6,21,10,0,938.0,93.0,2.5,28.0,897.0,895.73,652.36
2016,6,21,10,15,942.5,94.0,2.5,28.5,923.5,928.88,671.46
2016,6,21,10,30,947.0,95.0,2.5,29.0,950.0,959.04,688.47
2016,6,21,10,45,949.0,97.0,2.5,29.5,970.0,984.76,702.54
2016,6,21,11,0,951.0,99.0,2.5,30.0,990.0,1007.12,714.44
2016,6,21,11,15,953.0,99.5,2.5,30.5,1003.0,1024.51,723.23
2016,6,21,11,30,955.0,100.0,2.5,31.0,1016.0,1038.39,729.89
2016,6,21,11,45,955.0,101.0,2.55,31.5,1022.0,1047.21,734.02
2016,6,21,12,0,955.0,102.0,2.6,32.0,1028.0,1052.41,736.03
2016,6,21,12,15,954.5,102.0,2.65,32.0,1026.5,1052.49,736.51
2016,6,21,12,30,954.0,102.0,2.7,32.0,1025.0,1048.94,734.9
2016,6,21,12,45,948.0,104.5,2.8,32.5,1015.0,1038.87,728.35
2016,6,21,13,0,942.0,107.0,2.9,33.0,1005.0,1025.32,719.74
2016,6,21,13,15,938.5,106.5,2.95,33.0,988.5,1007.77,709.72
2016,6,21,13,30,935.0,106.0,3.0,33.0,972.0,986.84,697.62
2016,6,21,13,45,931.0,105.0,3.15,33.0,949.0,961.67,683.57
2016,6,21,14,0,927.0,104.0,3.3,33.0,926.0,933.37,667.35
2016,6,21,14,15,920.5,102.5,3.4,32.5,896.5,899.41,648.29
2016,6,21,14,30,914.0,101.0,3.5,32.0,867.0,862.76,627.18
2016,6,21,14,45,906.0,99.0,3.6,32.0,832.0,821.92,601.67
2016,6,21,15,0,898.0,97.0,3.7,32.0,797.0,778.88,574.35
2016,6,21,15,15,887.5,95.5,3.75,31.5,756.5,732.57,545.3
2016,6,21,15,30,877.0,94.0,3.8,31.0,716.0,684.72,513.71
2016,6,21,15,45,864.5,91.0,3.9,30.5,671.5,632.83,477.35
2016,6,21,16,0,852.0,88.0,4.0,30.0,627.0,580.08,439.1
2016,6,21,16,15,834.5,85.5,3.95,29.0,579.5,524.6,397.98
2016,6,21,16,30,817.0,83.0,3.9,28.0,532.0,468.69,354.97
2016,6,21,16,45,796.0,79.0,3.9,27.0,482.0,410.51,308.71
2016,6,21,17,0,775.0,75.0,3.9,26.0,432.0,353.48,261.65
2016,6,21,17,15,744.5,71.0,3.8,24.5,381.0,294.98,212.63
2016,6,21,17,30,714.0,67.0,3.7,23.0,330.0,239.24,164.91
2016,6,21,17,45,673.0,62.0,3.6,22.0,280.0,183.61,117.73
2016,6,21,18,0,632.0,57.0,3.5,21.0,230.0,130.17,74.79
2016,6,21,18,15,569.0,50.5,3.35,20.0,182.5,80.58,41.21
2016,6,21,18,30,506.0,44.0,3.2,19.0,135.0,38.41,22.58
