Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,45,406.0,35.5,3.05,18.0,93.5,27.36,17.76
2016,6,21,19,0,306.0,27.0,2.9,17.0,52.0,21.61,11.04
2016,6,21,19,15,153.0,13.5,2.9,16.5,26.0,12.87,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,45,70.5,6.0,3.35,11.5,7.5,0.0,0.0
2016,6,22,5,0,141.0,12.0,3.5,12.0,15.0,11.44,0.0
2016,6,22,5,15,285.5,22.0,3.6,12.5,48.5,17.53,5.74
2016,6,22,5,30,430.0,32.0,3.7,13.0,82.0,24.91,15.75
2016,6,22,5,45,511.0,39.5,3.85,13.5,127.0,29.64,20.53
2016,6,22,6,0,592.0,47.0,4.0,14.0,172.0,66.92,33.63
2016,6,22,6,15,646.0,52.0,4.0,14.5,222.0,116.56,65.48
2016,6,22,6,30,700.0,57.0,4.0,15.0,272.0,169.95,107.65
2016,6,22,6,45,736.0,61.5,4.0,15.5,323.5,224.87,155.65
2016,6,22,7,0,772.0,66.0,4.0,16.0,375.0,283.51,208.02
2016,6,22,7,15,799.0,69.5,4.0,16.5,427.0,341.57,259.94
2016,6,22,7,30,826.0,73.0,4.0,17.0,479.0,401.76,312.48
2016,6,22,7,45,847.5,75.0,4.0,17.5,529.5,460.66,362.57
2016,6,22,8,0,869.0,77.0,4.0,18.0,580.0,519.26,410.83
2016,6,22,8,15,884.0,79.5,4.0,18.5,627.5,575.34,455.56
2016,6,22,8,30,899.0,82.0,4.0,19.0,675.0,631.09,498.55
2016,6,22,8,45,911.5,83.0,4.05,19.5,719.0,683.08,537.6
2016,6,22,9,0,924.0,84.0,4.1,20.0,763.0,733.95,573.72
2016,6,22,9,15,933.0,85.5,4.1,20.5,802.0,781.33,605.27
2016,6,22,9,30,942.0,87.0,4.1,21.0,841.0,826.79,634.97
2016,6,22,9,45,949.5,88.0,4.1,21.5,874.5,868.37,661.52
2016,6,22,10,0,957.0,89.0,4.1,22.0,908.0,907.45,686.03
2016,6,22,10,15,962.0,90.0,4.05,22.0,935.5,941.66,708.02
2016,6,22,10,30,967.0,91.0,4.0,22.0,963.0,972.85,727.85
2016,6,22,10,45,970.5,91.0,4.0,22.5,983.5,998.46,742.72
2016,6,22,11,0,974.0,91.0,4.0,23.0,1004.0,1020.7,755.32
2016,6,22,11,15,976.5,91.5,4.0,23.0,1017.5,1039.01,766.8
2016,6,22,11,30,979.0,92.0,4.0,23.0,1031.0,1053.72,775.99
2016,6,22,11,45,979.5,92.5,4.0,23.5,1037.0,1062.8,780.08
2016,6,22,12,0,980.0,93.0,4.0,24.0,1043.0,1068.17,781.86
2016,6,22,12,15,980.0,93.0,4.0,23.5,1042.0,1068.81,783.74
2016,6,22,12,30,980.0,93.0,4.0,23.0,1041.0,1065.72,783.33
2016,6,22,12,45,971.0,98.0,4.0,23.0,1030.5,1055.1,776.59
2016,6,22,13,0,962.0,103.0,4.0,23.0,1020.0,1040.95,767.67
2016,6,22,13,15,959.5,102.0,4.0,23.0,1004.0,1023.61,756.74
2016,6,22,13,30,957.0,101.0,4.0,23.0,988.0,1002.77,743.56
2016,6,22,13,45,952.0,101.0,4.0,23.0,964.5,977.25,727.28
2016,6,22,14,0,947.0,101.0,4.0,23.0,941.0,948.57,708.89
2016,6,22,14,15,941.0,99.5,4.0,22.5,911.5,914.5,688.12
2016,6,22,14,30,935.0,98.0,4.0,22.0,882.0,877.64,665.25
2016,6,22,14,45,926.0,97.0,4.0,21.5,846.5,836.3,638.98
2016,6,22,15,0,917.0,96.0,4.0,21.0,811.0,792.76,610.81
2016,6,22,15,15,907.0,94.0,4.0,20.5,770.0,745.56,579.58
2016,6,22,15,30,897.0,92.0,4.0,20.0,729.0,696.71,545.84
2016,6,22,15,45,883.5,90.0,4.0,20.0,684.0,644.29,506.15
2016,6,22,16,0,870.0,88.0,4.0,20.0,639.0,591.04,464.79
2016,6,22,16,15,852.5,85.0,4.0,19.0,590.5,534.17,421.09
2016,6,22,16,30,835.0,82.0,4.0,18.0,542.0,476.82,375.33
2016,6,22,16,45,812.5,78.5,4.0,17.5,491.0,417.54,325.71
2016,6,22,17,0,790.0,75.0,4.0,17.0,440.0,359.54,275.56
2016,6,22,17,15,758.5,71.5,3.95,16.5,388.0,300.34,223.38
2016,6,22,17,30,727.0,68.0,3.9,16.0,336.0,244.0,172.98
2016,6,22,17,45,682.0,63.0,3.85,15.5,284.5,186.82,123.11
2016,6,22,18,0,637.0,58.0,3.8,15.0,233.0,132.25,78.12
2016,6,22,18,15,572.5,51.5,3.7,14.5,184.5,82.2,43.29
2016,6,22,18,30,508.0,45.0,3.6,14.0,136.0,39.75,23.92
2016,6,22,18,45,400.0,36.5,3.5,13.5,94.5,28.24,18.91
2016,6,22,19,0,292.0,28.0,3.4,13.0,53.0,22.53,12.07
2016,6,22,19,15,146.0,14.0,3.35,12.5,26.5,13.34,0.0
2016,6,22,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,4,45,67.0,5.5,2.9,10.5,7.0,0.0,0.0
2016,6,23,5,0,134.0,11.0,3.1,11.0,14.0,10.48,0.0
2016,6,23,5,15,278.0,21.0,3.2,11.5,47.0,16.62,4.97
2016,6,23,5,30,422.0,31.0,3.3,12.0,80.0,24.03,15.05
2016,6,23,5,45,511.5,38.0,3.45,12.5,125.5,28.37,19.5
2016,6,23,6,0,601.0,45.0,3.6,13.0,171.0,67.5,34.22
2016,6,23,6,15,654.5,50.0,3.65,13.5,221.0,115.01,64.09
2016,6,23,6,30,708.0,55.0,3.7,14.0,271.0,168.77,106.65
2016,6,23,6,45,747.5,58.5,3.75,15.0,323.5,223.96,154.63
2016,6,23,7,0,787.0,62.0,3.8,16.0,376.0,283.26,207.22
2016,6,23,7,15,813.5,65.0,3.75,16.5,428.0,341.47,259.34
2016,6,23,7,30,840.0,68.0,3.7,17.0,480.0,402.99,312.93
2016,6,23,7,45,861.0,70.5,3.7,17.5,531.0,461.69,362.86
2016,6,23,8,0,882.0,73.0,3.7,18.0,582.0,521.23,411.78
2016,6,23,8,15,897.0,75.0,3.65,18.5,630.0,577.48,456.45
2016,6,23,8,30,912.0,77.0,3.6,19.0,678.0,633.36,499.28
2016,6,23,8,45,924.0,78.5,3.6,20.0,722.5,686.15,537.55
2016,6,23,9,0,936.0,80.0,3.6,21.0,767.0,737.75,572.45
2016,6,23,9,15,944.5,81.5,3.6,21.5,806.0,785.3,603.72
2016,6,23,9,30,953.0,83.0,3.6,22.0,845.0,830.85,633.09
2016,6,23,9,45,955.5,86.5,3.6,23.0,877.5,871.32,657.24
2016,6,23,10,0,958.0,90.0,3.6,24.0,910.0,908.94,679.04
2016,6,23,10,15,962.0,91.0,3.6,24.0,937.0,942.35,700.4
2016,6,23,10,30,966.0,92.0,3.6,24.0,964.0,972.68,719.63
2016,6,23,10,45,968.0,93.5,3.65,24.5,983.5,998.44,734.7
2016,6,23,11,0,970.0,95.0,3.7,25.0,1003.0,1020.78,747.5
2016,6,23,11,15,970.5,95.5,3.75,25.0,1015.0,1037.14,757.91
2016,6,23,11,30,971.0,96.0,3.8,25.0,1027.0,1049.87,766.07
2016,6,23,11,45,970.0,96.5,3.9,25.5,1031.5,1057.46,769.86
2016,6,23,12,0,969.0,97.0,4.0,26.0,1036.0,1061.35,771.36
2016,6,23,12,15,967.5,97.0,4.05,26.0,1033.5,1060.54,771.13
2016,6,23,12,30,966.0,97.0,4.1,26.0,1031.0,1056.07,768.65
2016,6,23,12,45,963.0,96.5,4.2,26.5,1021.0,1045.95,761.44
2016,6,23,13,0,960.0,96.0,4.3,27.0,1011.0,1032.24,752.0
2016,6,23,13,15,956.5,95.5,4.35,26.5,994.5,1014.51,742.65
2016,6,23,13,30,953.0,95.0,4.4,26.0,978.0,993.34,731.04
2016,6,23,13,45,948.5,94.0,4.45,26.0,954.5,967.39,714.79
2016,6,23,14,0,944.0,93.0,4.5,26.0,931.0,938.28,696.38
2016,6,23,14,15,938.5,92.0,4.5,25.5,902.0,905.27,676.36
2016,6,23,14,30,933.0,91.0,4.5,25.0,873.0,869.44,654.23
2016,6,23,14,45,927.5,88.5,4.55,25.0,838.5,829.47,628.09
2016,6,23,15,0,922.0,86.0,4.6,25.0,804.0,787.06,599.95
2016,6,23,15,15,912.5,84.0,4.6,24.5,764.0,740.05,569.08
2016,6,23,15,30,903.0,82.0,4.6,24.0,724.0,691.35,536.08
2016,6,23,15,45,894.5,78.5,4.65,23.5,680.5,640.32,498.91
2016,6,23,16,0,886.0,75.0,4.7,23.0,637.0,587.99,459.49
2016,6,23,16,15,869.0,72.5,4.65,22.5,588.5,531.14,414.97
2016,6,23,16,30,852.0,70.0,4.6,22.0,540.0,474.35,369.03
2016,6,23,16,45,831.5,67.0,4.55,21.5,489.5,415.95,320.34
2016,6,23,17,0,811.0,64.0,4.5,21.0,439.0,358.53,270.94
2016,6,23,17,15,781.5,60.5,4.35,20.0,387.0,297.37,217.89
2016,6,23,17,30,752.0,57.0,4.2,19.0,335.0,240.28,167.4
2016,6,23,17,45,708.0,53.5,4.1,18.5,284.0,183.3,117.86
2016,6,23,18,0,664.0,50.0,4.0,18.0,233.0,131.11,75.09
2016,6,23,18,15,603.0,44.5,3.8,17.0,185.0,80.86,40.52
2016,6,23,18,30,542.0,39.0,3.6,16.0,137.0,37.85,21.57
2016,6,23,18,45,436.5,32.0,3.45,15.5,95.0,24.23,15.28
2016,6,23,19,0,331.0,25.0,3.3,15.0,53.0,19.69,9.76
2016,6,23,19,15,165.5,12.5,3.25,14.5,26.5,9.69,0.0
2016,6,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,4,45,63.5,5.5,2.5,11.5,6.5,0.0,0.0
2016,6,24,5,0,127.0,11.0,2.7,12.0,13.0,10.48,0.0
2016,6,24,5,15,273.5,21.0,2.8,12.5,46.0,16.66,4.7
2016,6,24,5,30,420.0,31.0,2.9,13.0,79.0,24.07,14.99
2016,6,24,5,45,504.5,38.5,3.05,13.5,124.0,28.84,19.81
2016,6,24,6,0,589.0,46.0,3.2,14.0,169.0,67.28,34.46
2016,6,24,6,15,644.5,51.0,3.15,14.5,219.5,114.25,63.67
2016,6,24,6,30,700.0,56.0,3.1,15.0,270.0,167.72,105.61
2016,6,24,6,45,736.5,61.0,3.1,15.5,322.0,223.18,153.84
2016,6,24,7,0,773.0,66.0,3.1,16.0,374.0,282.44,206.49
2016,6,24,7,15,800.5,69.5,3.05,16.5,426.5,340.72,258.31
2016,6,24,7,30,828.0,73.0,3.0,17.0,479.0,401.19,310.71
2016,6,24,7,45,848.0,76.0,2.95,17.5,529.5,460.53,360.67
2016,6,24,8,0,868.0,79.0,2.9,18.0,580.0,519.42,408.55
2016,6,24,8,15,883.5,81.5,2.85,18.5,628.0,575.79,452.82
2016,6,24,8,30,899.0,84.0,2.8,19.0,676.0,631.87,495.27
2016,6,24,8,45,910.0,86.5,2.8,20.0,720.5,684.46,532.89
2016,6,24,9,0,921.0,89.0,2.8,21.0,765.0,735.8,567.5
2016,6,24,9,15,930.0,91.0,2.8,21.5,804.0,783.65,598.56
2016,6,24,9,30,939.0,93.0,2.8,22.0,843.0,829.59,627.77
2016,6,24,9,45,946.5,94.0,2.85,22.5,877.0,871.15,653.88
2016,6,24,10,0,954.0,95.0,2.9,23.0,911.0,910.24,678.03
2016,6,24,10,15,959.0,96.0,2.9,23.5,938.5,944.45,698.32
2016,6,24,10,30,964.0,97.0,2.9,24.0,966.0,975.66,716.46
2016,6,24,10,45,967.0,98.0,2.95,24.5,986.0,1001.85,731.62
2016,6,24,11,0,970.0,99.0,3.0,25.0,1006.0,1024.66,744.58
2016,6,24,11,15,971.5,99.5,3.05,25.5,1019.5,1042.04,754.06
2016,6,24,11,30,973.0,100.0,3.1,26.0,1033.0,1055.81,761.32
2016,6,24,11,45,973.5,100.5,3.15,27.0,1039.0,1064.95,764.19
2016,6,24,12,0,974.0,101.0,3.2,28.0,1045.0,1070.38,764.82
2016,6,24,12,15,973.5,101.0,3.3,28.0,1043.5,1070.63,765.76
2016,6,24,12,30,973.0,101.0,3.4,28.0,1042.0,1067.17,764.48
2016,6,24,12,45,962.5,106.0,3.5,28.5,1030.5,1055.2,756.37
2016,6,24,13,0,952.0,111.0,3.6,29.0,1019.0,1039.75,746.16
2016,6,24,13,15,949.0,110.5,3.7,29.0,1002.5,1022.68,736.45
2016,6,24,13,30,946.0,110.0,3.8,29.0,986.0,1002.16,724.51
2016,6,24,13,45,941.0,109.0,3.9,29.0,962.5,975.97,708.85
2016,6,24,14,0,936.0,108.0,4.0,29.0,939.0,946.65,691.06
2016,6,24,14,15,930.0,106.5,4.0,28.5,909.5,912.97,671.08
2016,6,24,14,30,924.0,105.0,4.0,28.0,880.0,876.53,649.05
2016,6,24,14,45,915.0,103.5,4.05,28.0,844.5,835.13,622.36
2016,6,24,15,0,906.0,102.0,4.1,28.0,809.0,791.55,593.91
2016,6,24,15,15,895.5,100.0,4.1,27.5,768.5,744.48,563.6
2016,6,24,15,30,885.0,98.0,4.1,27.0,728.0,695.82,530.72
2016,6,24,15,45,871.0,96.0,4.1,27.0,682.5,643.63,492.27
2016,6,24,16,0,857.0,94.0,4.1,27.0,637.0,590.69,452.24
2016,6,24,16,15,839.5,91.0,4.05,26.0,588.5,534.39,410.13
2016,6,24,16,30,822.0,88.0,4.0,25.0,540.0,477.87,366.26
2016,6,24,16,45,797.5,84.5,3.95,24.5,489.5,418.39,317.9
2016,6,24,17,0,773.0,81.0,3.9,24.0,439.0,360.42,269.26
2016,6,24,17,15,741.5,76.5,3.75,23.0,387.0,301.14,218.95
2016,6,24,17,30,710.0,72.0,3.6,22.0,335.0,244.74,170.23
2016,6,24,17,45,665.0,67.0,3.45,21.5,284.0,186.23,120.5
2016,6,24,18,0,620.0,62.0,3.3,21.0,233.0,134.63,78.91
2016,6,24,18,15,554.0,55.0,3.0,19.5,184.5,84.88,45.07
2016,6,24,18,30,488.0,48.0,2.7,18.0,136.0,42.95,25.82
2016,6,24,18,45,385.0,38.0,2.45,17.0,94.5,29.57,19.76
2016,6,24,19,0,282.0,28.0,2.2,16.0,53.0,22.49,11.93
2016,6,24,19,15,141.0,14.0,2.1,15.5,26.5,11.05,0.0
2016,6,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,48.5,5.5,1.25,11.5,6.5,0.0,0.0
2016,6,25,5,0,97.0,11.0,1.3,12.0,13.0,10.48,0.0
2016,6,25,5,15,241.5,22.0,1.5,12.5,45.0,17.63,5.02
2016,6,25,5,30,386.0,33.0,1.7,13.0,77.0,25.93,16.58
2016,6,25,5,45,477.0,40.5,1.9,14.0,122.0,30.59,21.32
2016,6,25,6,0,568.0,48.0,2.1,15.0,167.0,64.91,33.14
2016,6,25,6,15,624.5,54.0,2.05,15.5,217.0,111.94,62.34
2016,6,25,6,30,681.0,60.0,2.0,16.0,267.0,167.69,105.77
2016,6,25,6,45,721.5,64.0,2.0,17.0,319.5,221.99,152.04
2016,6,25,7,0,762.0,68.0,2.0,18.0,372.0,280.57,202.87
2016,6,25,7,15,790.5,72.0,2.05,19.0,424.0,339.06,253.56
2016,6,25,7,30,819.0,76.0,2.1,20.0,476.0,399.88,304.74
2016,6,25,7,45,841.0,78.5,2.15,21.5,527.0,458.34,351.81
2016,6,25,8,0,863.0,81.0,2.2,23.0,578.0,518.21,397.92
2016,6,25,8,15,878.5,83.5,2.3,23.5,626.5,574.36,441.25
2016,6,25,8,30,894.0,86.0,2.4,24.0,675.0,630.24,482.99
2016,6,25,8,45,907.0,88.0,2.5,25.0,719.5,683.44,520.55
2016,6,25,9,0,920.0,90.0,2.6,26.0,764.0,735.58,555.45
2016,6,25,9,15,929.5,91.5,2.65,26.5,803.5,783.31,585.95
2016,6,25,9,30,939.0,93.0,2.7,27.0,843.0,829.16,614.74
2016,6,25,9,45,942.5,96.5,2.75,28.0,876.0,870.02,638.53
2016,6,25,10,0,946.0,100.0,2.8,29.0,909.0,908.14,660.14
2016,6,25,10,15,951.5,101.5,2.85,29.5,937.0,943.11,680.76
2016,6,25,10,30,957.0,103.0,2.9,30.0,965.0,975.12,699.32
2016,6,25,10,45,961.0,104.0,2.95,31.0,986.0,1002.13,713.15
2016,6,25,11,0,965.0,105.0,3.0,32.0,1007.0,1025.82,724.79
2016,6,25,11,15,967.0,105.5,3.05,32.0,1021.0,1043.65,735.72
2016,6,25,11,30,969.0,106.0,3.1,32.0,1035.0,1057.9,744.54
2016,6,25,11,45,970.0,106.5,3.15,32.5,1041.0,1067.54,749.07
2016,6,25,12,0,971.0,107.0,3.2,33.0,1047.0,1073.5,751.45
2016,6,25,12,15,970.5,107.0,3.25,33.0,1046.0,1073.8,751.98
2016,6,25,12,30,970.0,107.0,3.3,33.0,1045.0,1070.4,750.38
2016,6,25,12,45,969.5,105.5,3.4,33.0,1036.5,1061.83,746.08
2016,6,25,13,0,969.0,104.0,3.5,33.0,1028.0,1049.58,739.57
2016,6,25,13,15,966.0,103.5,3.55,32.5,1012.0,1032.29,731.07
2016,6,25,13,30,963.0,103.0,3.6,32.0,996.0,1011.51,720.37
2016,6,25,13,45,958.5,102.5,3.7,32.0,972.5,985.94,705.46
2016,6,25,14,0,954.0,102.0,3.8,32.0,949.0,957.15,688.39
2016,6,25,14,15,948.0,100.5,3.85,31.5,919.5,922.99,668.77
2016,6,25,14,30,942.0,99.0,3.9,31.0,890.0,886.0,647.06
2016,6,25,14,45,934.0,97.5,3.95,31.0,854.0,844.79,620.96
2016,6,25,15,0,926.0,96.0,4.0,31.0,818.0,801.28,593.02
2016,6,25,15,15,916.0,94.0,3.95,30.5,777.0,753.76,562.76
2016,6,25,15,30,906.0,92.0,3.9,30.0,736.0,704.58,530.2
2016,6,25,15,45,892.5,89.5,3.9,29.5,691.0,651.27,492.54
2016,6,25,16,0,879.0,87.0,3.9,29.0,646.0,597.13,453.07
2016,6,25,16,15,862.0,84.5,3.85,28.5,597.0,540.56,410.37
2016,6,25,16,30,845.0,82.0,3.8,28.0,548.0,483.46,365.82
2016,6,25,16,45,822.5,78.5,3.75,27.5,496.5,423.6,317.74
2016,6,25,17,0,800.0,75.0,3.7,27.0,445.0,365.0,269.1
2016,6,25,17,15,769.5,71.0,3.5,26.0,393.0,305.0,218.65
2016,6,25,17,30,739.0,67.0,3.3,25.0,341.0,247.72,169.6
2016,6,25,17,45,697.0,62.0,3.15,24.0,289.5,190.3,121.28
2016,6,25,18,0,655.0,57.0,3.0,23.0,238.0,137.49,79.06
2016,6,25,18,15,591.0,50.5,2.7,21.5,189.0,83.97,42.51
2016,6,25,18,30,527.0,44.0,2.4,20.0,140.0,40.29,22.8
2016,6,25,18,45,426.0,35.5,2.15,19.0,97.5,27.32,17.67
2016,6,25,19,0,325.0,27.0,1.9,18.0,55.0,21.55,11.1
2016,6,25,19,15,162.5,13.5,1.95,17.5,27.5,10.59,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,50.0,5.0,1.8,12.5,6.0,0.0,0.0
2016,6,26,5,0,100.0,10.0,2.0,13.0,12.0,9.53,0.0
2016,6,26,5,15,240.0,21.0,2.1,13.5,43.5,16.72,4.08
2016,6,26,5,30,380.0,32.0,2.2,14.0,75.0,25.05,15.7
2016,6,26,5,45,469.5,40.0,2.3,14.5,119.5,30.19,20.9
2016,6,26,6,0,559.0,48.0,2.4,15.0,164.0,63.92,32.77
2016,6,26,6,15,614.5,53.5,2.3,15.5,213.0,109.83,61.07
2016,6,26,6,30,670.0,59.0,2.2,16.0,262.0,164.29,103.44
2016,6,26,6,45,710.0,63.5,2.15,17.0,313.5,218.29,149.46
2016,6,26,7,0,750.0,68.0,2.1,18.0,365.0,276.52,200.0
2016,6,26,7,15,777.5,71.5,2.1,19.0,416.5,333.5,249.48
2016,6,26,7,30,805.0,75.0,2.1,20.0,468.0,392.72,299.39
2016,6,26,7,45,826.5,77.5,2.1,21.0,518.0,450.19,346.32
2016,6,26,8,0,848.0,80.0,2.1,22.0,568.0,509.06,392.43
2016,6,26,8,15,863.5,82.5,2.1,22.5,615.5,564.46,435.01
2016,6,26,8,30,879.0,85.0,2.1,23.0,663.0,619.62,475.9
2016,6,26,8,45,891.0,87.0,2.15,24.0,706.5,671.49,512.35
2016,6,26,9,0,903.0,89.0,2.2,25.0,750.0,722.25,546.14
2016,6,26,9,15,912.0,90.5,2.2,25.5,789.0,768.93,575.64
2016,6,26,9,30,921.0,92.0,2.2,26.0,828.0,813.74,603.38
2016,6,26,9,45,929.5,92.5,2.25,27.0,861.5,855.05,627.5
2016,6,26,10,0,938.0,93.0,2.3,28.0,895.0,894.01,649.7
2016,6,26,10,15,943.0,94.0,2.35,28.5,922.0,927.84,669.57
2016,6,26,10,30,948.0,95.0,2.4,29.0,949.0,958.73,687.44
2016,6,26,10,45,951.0,96.5,2.45,29.5,969.0,985.16,702.39
2016,6,26,11,0,954.0,98.0,2.5,30.0,989.0,1008.27,715.22
2016,6,26,11,15,955.5,98.5,2.55,30.5,1002.5,1025.5,724.39
2016,6,26,11,30,957.0,99.0,2.6,31.0,1016.0,1039.19,731.43
2016,6,26,11,45,956.5,99.5,2.65,31.5,1021.5,1047.31,735.11
2016,6,26,12,0,956.0,100.0,2.7,32.0,1027.0,1051.78,736.66
2016,6,26,12,15,955.5,100.0,2.75,32.0,1025.0,1052.11,737.29
2016,6,26,12,30,955.0,100.0,2.8,32.0,1023.0,1048.81,735.8
2016,6,26,12,45,940.0,108.0,2.9,32.5,1010.5,1035.63,727.25
2016,6,26,13,0,925.0,116.0,3.0,33.0,998.0,1019.1,716.74
2016,6,26,13,15,921.0,115.5,3.1,33.0,981.5,1001.56,707.07
2016,6,26,13,30,917.0,115.0,3.2,33.0,965.0,980.7,695.29
2016,6,26,13,45,911.5,114.0,3.3,33.5,941.5,954.76,678.83
2016,6,26,14,0,906.0,113.0,3.4,34.0,918.0,925.81,660.42
2016,6,26,14,15,899.5,111.5,3.5,33.5,888.5,892.63,641.83
2016,6,26,14,30,893.0,110.0,3.6,33.0,859.0,856.81,621.22
2016,6,26,14,45,883.5,108.5,3.7,33.0,824.0,816.14,595.82
2016,6,26,15,0,874.0,107.0,3.8,33.0,789.0,773.43,568.71
2016,6,26,15,15,862.5,105.0,3.85,32.5,748.5,726.97,539.58
2016,6,26,15,30,851.0,103.0,3.9,32.0,708.0,679.09,507.79
2016,6,26,15,45,836.0,100.5,3.95,31.5,663.5,627.36,471.52
2016,6,26,16,0,821.0,98.0,4.0,31.0,619.0,575.56,434.01
2016,6,26,16,15,802.5,95.0,3.95,30.0,571.5,520.12,393.23
2016,6,26,16,30,784.0,92.0,3.9,29.0,524.0,465.03,351.17
2016,6,26,16,45,759.5,88.0,3.9,28.5,474.5,407.06,304.89
2016,6,26,17,0,735.0,84.0,3.9,28.0,425.0,350.66,258.41
2016,6,26,17,15,702.5,79.5,3.75,27.0,374.0,291.36,209.09
2016,6,26,17,30,670.0,75.0,3.6,26.0,323.0,236.65,162.66
2016,6,26,17,45,625.5,69.5,3.45,25.0,273.5,181.97,117.11
2016,6,26,18,0,581.0,64.0,3.3,24.0,224.0,132.21,77.66
2016,6,26,18,15,516.5,56.5,3.1,22.5,177.0,84.29,45.19
2016,6,26,18,30,452.0,49.0,2.9,21.0,130.0,44.02,26.26
2016,6,26,18,45,356.5,38.5,2.7,20.0,90.5,29.98,19.83
2016,6,26,19,0,261.0,28.0,2.5,19.0,51.0,22.46,11.73
2016,6,26,19,15,130.5,14.0,2.5,18.5,25.5,11.03,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,27,4,45,51.5,5.0,1.5,12.5,6.0,0.0,0.0
2016,6,27,5,0,103.0,10.0,1.7,13.0,12.0,9.53,0.0
2016,6,27,5,15,241.5,20.5,1.7,13.5,43.0,16.3,3.47
2016,6,27,5,30,380.0,31.0,1.7,14.0,74.0,24.18,14.93
2016,6,27,5,45,465.5,39.0,1.75,14.5,117.5,29.35,20.17
2016,6,27,6,0,551.0,47.0,1.8,15.0,161.0,62.1,31.69
2016,6,27,6,15,606.5,53.0,1.75,16.0,209.5,107.93,59.73
2016,6,27,6,30,662.0,59.0,1.7,17.0,258.0,162.34,101.64
2016,6,27,6,45,700.0,63.5,1.7,18.0,309.0,215.41,146.63
2016,6,27,7,0,738.0,68.0,1.7,19.0,360.0,272.49,195.94
2016,6,27,7,15,766.0,71.5,1.7,20.0,411.0,328.96,244.59
2016,6,27,7,30,794.0,75.0,1.7,21.0,462.0,387.73,293.72
2016,6,27,7,45,814.0,78.5,1.7,22.0,511.5,444.93,340.0
2016,6,27,8,0,834.0,82.0,1.7,23.0,561.0,503.38,385.32
2016,6,27,8,15,850.0,84.5,1.8,24.0,608.5,558.37,426.77
2016,6,27,8,30,866.0,87.0,1.9,25.0,656.0,613.21,466.61
2016,6,27,8,45,877.5,89.5,2.05,26.5,699.0,664.68,501.97
2016,6,27,9,0,889.0,92.0,2.2,28.0,742.0,715.03,534.84
2016,6,27,9,15,898.5,94.0,2.3,28.5,781.0,762.04,564.94
2016,6,27,9,30,908.0,96.0,2.4,29.0,820.0,807.26,593.45
2016,6,27,9,45,904.0,104.0,2.5,30.0,850.0,845.47,615.73
2016,6,27,10,0,900.0,112.0,2.6,31.0,880.0,880.5,635.65
2016,6,27,10,15,906.0,113.5,2.65,31.5,907.5,914.61,655.7
2016,6,27,10,30,912.0,115.0,2.7,32.0,935.0,945.95,673.79
2016,6,27,10,45,915.5,116.0,2.8,33.0,955.5,971.54,687.15
2016,6,27,11,0,919.0,117.0,2.9,34.0,976.0,993.95,698.46
2016,6,27,11,15,922.0,117.5,2.9,34.5,990.0,1012.1,707.7
2016,6,27,11,30,925.0,118.0,2.9,35.0,1004.0,1026.87,714.88
2016,6,27,11,45,926.0,118.5,2.95,35.5,1010.5,1036.22,719.23
2016,6,27,12,0,927.0,119.0,3.0,36.0,1017.0,1042.07,721.54
2016,6,27,12,15,927.0,119.0,3.05,36.0,1016.5,1042.92,722.41
2016,6,27,12,30,927.0,119.0,3.1,36.0,1016.0,1040.25,721.26
2016,6,27,12,45,928.0,117.0,3.2,36.0,1008.5,1033.06,717.85
2016,6,27,13,0,929.0,115.0,3.3,36.0,1001.0,1022.33,712.33
2016,6,27,13,15,926.5,114.5,3.4,35.5,985.5,1006.2,704.95
2016,6,27,13,30,924.0,114.0,3.5,35.0,970.0,986.69,695.44
2016,6,27,13,45,920.5,112.5,3.6,35.0,948.0,961.97,681.14
2016,6,27,14,0,917.0,111.0,3.7,35.0,926.0,934.11,664.78
2016,6,27,14,15,911.0,109.5,3.75,34.5,897.0,901.07,646.01
2016,6,27,14,30,905.0,108.0,3.8,34.0,868.0,865.32,625.24
2016,6,27,14,45,898.5,106.0,3.85,34.0,833.5,826.15,600.69
2016,6,27,15,0,892.0,104.0,3.9,34.0,799.0,784.66,574.33
2016,6,27,15,15,881.0,101.5,3.9,33.5,759.0,737.35,544.62
2016,6,27,15,30,870.0,99.0,3.9,33.0,719.0,688.52,512.47
2016,6,27,15,45,858.0,96.0,3.95,33.0,675.0,637.32,475.85
2016,6,27,16,0,846.0,93.0,4.0,33.0,631.0,585.2,437.55
2016,6,27,16,15,828.5,90.0,3.95,32.0,582.5,529.46,396.92
2016,6,27,16,30,811.0,87.0,3.9,31.0,534.0,473.51,354.58
2016,6,27,16,45,789.5,83.0,3.85,30.5,484.0,415.36,308.39
2016,6,27,17,0,768.0,79.0,3.8,30.0,434.0,358.4,261.67
2016,6,27,17,15,736.5,74.5,3.65,28.5,383.0,299.34,213.18
2016,6,27,17,30,705.0,70.0,3.5,27.0,332.0,243.15,166.0
2016,6,27,17,45,664.0,64.5,3.35,26.0,281.5,185.22,117.72
2016,6,27,18,0,623.0,59.0,3.2,25.0,231.0,133.67,76.72
2016,6,27,18,15,559.5,52.5,2.9,24.0,183.0,84.24,43.23
2016,6,27,18,30,496.0,46.0,2.6,23.0,135.0,42.29,23.98
2016,6,27,18,45,399.5,36.5,2.3,22.0,94.0,28.19,18.14
2016,6,27,19,0,303.0,27.0,2.0,21.0,53.0,21.53,10.9
2016,6,27,19,15,151.5,13.5,2.0,20.0,26.5,10.58,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,28,4,45,31.0,4.5,1.95,13.5,5.0,0.0,0.0
2016,6,28,5,0,62.0,9.0,2.2,14.0,10.0,8.58,0.0
2016,6,28,5,15,186.0,21.5,2.2,14.5,39.5,17.28,3.51
2016,6,28,5,30,310.0,34.0,2.2,15.0,69.0,26.98,17.18
2016,6,28,5,45,399.5,43.5,2.25,15.5,111.0,33.35,23.53
2016,6,28,6,0,489.0,53.0,2.3,16.0,153.0,64.1,35.15
2016,6,28,6,15,547.5,60.0,2.25,16.5,201.0,107.49,61.81
2016,6,28,6,30,606.0,67.0,2.2,17.0,249.0,157.75,100.33
2016,6,28,6,45,650.0,72.0,2.15,18.0,299.5,209.64,143.94
2016,6,28,7,0,694.0,77.0,2.1,19.0,350.0,266.26,192.5
2016,6,28,7,15,724.0,81.0,2.05,19.5,401.0,323.34,241.89
2016,6,28,7,30,754.0,85.0,2.0,20.0,452.0,381.12,290.75
2016,6,28,7,45,777.5,88.0,2.0,21.0,501.5,437.3,336.48
2016,6,28,8,0,801.0,91.0,2.0,22.0,551.0,494.78,381.44
2016,6,28,8,15,818.5,94.0,2.0,22.5,598.0,549.92,423.76
2016,6,28,8,30,836.0,97.0,2.0,23.0,645.0,604.43,464.16
2016,6,28,8,45,849.5,99.5,2.05,24.0,688.5,655.87,500.33
2016,6,28,9,0,863.0,102.0,2.1,25.0,732.0,706.42,534.67
2016,6,28,9,15,873.5,104.0,2.1,25.5,771.0,753.13,564.32
2016,6,28,9,30,884.0,106.0,2.1,26.0,810.0,798.21,592.33
2016,6,28,9,45,895.0,106.0,2.15,27.0,844.5,839.83,616.78
2016,6,28,10,0,906.0,106.0,2.2,28.0,879.0,879.38,639.45
2016,6,28,10,15,912.0,107.0,2.3,28.5,906.5,913.23,659.85
2016,6,28,10,30,918.0,108.0,2.4,29.0,934.0,944.29,678.36
2016,6,28,10,45,922.0,109.0,2.5,29.5,954.5,970.54,693.74
2016,6,28,11,0,926.0,110.0,2.6,30.0,975.0,993.61,707.09
2016,6,28,11,15,928.5,110.5,2.7,30.0,989.0,1011.45,718.61
2016,6,28,11,30,931.0,111.0,2.8,30.0,1003.0,1025.87,728.1
2016,6,28,11,45,932.0,111.5,2.9,30.5,1009.5,1035.34,733.1
2016,6,28,12,0,933.0,112.0,3.0,31.0,1016.0,1041.27,736.0
2016,6,28,12,15,933.0,112.0,3.1,31.0,1015.0,1042.18,737.34
2016,6,28,12,30,933.0,112.0,3.2,31.0,1014.0,1039.53,736.58
2016,6,28,12,45,922.0,118.0,3.3,31.0,1003.0,1028.47,730.61
2016,6,28,13,0,911.0,124.0,3.4,31.0,992.0,1014.07,722.61
2016,6,28,13,15,908.0,123.5,3.45,31.0,977.0,997.76,713.08
2016,6,28,13,30,905.0,123.0,3.5,31.0,962.0,978.16,701.47
2016,6,28,13,45,901.0,121.5,3.55,31.0,939.5,953.44,686.57
2016,6,28,14,0,897.0,120.0,3.6,31.0,917.0,925.66,669.66
2016,6,28,14,15,890.5,118.5,3.55,30.5,888.5,892.79,650.07
2016,6,28,14,30,884.0,117.0,3.5,30.0,860.0,857.3,628.6
2016,6,28,14,45,876.5,114.5,3.5,29.5,825.5,817.59,604.32
2016,6,28,15,0,869.0,112.0,3.5,29.0,791.0,775.7,578.22
2016,6,28,15,15,858.0,110.0,3.45,28.5,751.0,729.81,548.76
2016,6,28,15,30,847.0,108.0,3.4,28.0,711.0,682.46,516.57
2016,6,28,15,45,834.5,104.0,3.35,27.5,667.0,632.12,480.71
2016,6,28,16,0,822.0,100.0,3.3,27.0,623.0,579.32,442.02
2016,6,28,16,15,803.5,97.0,3.25,26.5,575.0,523.8,400.06
2016,6,28,16,30,785.0,94.0,3.2,26.0,527.0,468.62,356.96
2016,6,28,16,45,764.0,89.0,3.15,25.5,477.5,411.05,310.67
2016,6,28,17,0,743.0,84.0,3.1,25.0,428.0,354.66,263.83
2016,6,28,17,15,710.5,79.5,3.0,24.0,377.5,296.64,215.16
2016,6,28,17,30,678.0,75.0,2.9,23.0,327.0,239.62,166.53
2016,6,28,17,45,637.5,68.5,2.85,22.0,277.0,184.25,119.82
2016,6,28,18,0,597.0,62.0,2.8,21.0,227.0,133.34,78.78
2016,6,28,18,15,532.5,55.0,2.75,20.0,180.0,84.83,45.37
2016,6,28,18,30,468.0,48.0,2.7,19.0,133.0,43.97,25.91
2016,6,28,18,45,372.5,38.0,2.65,18.0,92.5,29.53,19.64
2016,6,28,19,0,277.0,28.0,2.6,17.0,52.0,22.47,11.88
2016,6,28,19,15,138.5,14.0,2.6,16.5,26.0,11.04,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,195.0,15.5,3.35,12.5,37.0,11.8,0.29
2016,6,29,5,30,390.0,31.0,3.4,13.0,74.0,24.3,15.01
2016,6,29,5,45,479.5,38.5,3.45,13.5,118.5,29.05,19.93
2016,6,29,6,0,569.0,46.0,3.5,14.0,163.0,60.86,30.76
2016,6,29,6,15,625.5,52.0,3.5,14.5,212.5,110.08,61.29
2016,6,29,6,30,682.0,58.0,3.5,15.0,262.0,163.36,102.62
2016,6,29,6,45,450.5,105.5,3.55,15.5,250.5,194.4,140.56
2016,6,29,7,0,219.0,153.0,3.6,16.0,239.0,200.65,155.56
2016,6,29,7,15,518.5,113.0,3.6,16.5,354.5,282.29,217.25
2016,6,29,7,30,818.0,73.0,3.6,17.0,470.0,393.92,305.69
2016,6,29,7,45,840.0,75.5,3.6,17.5,521.0,453.2,355.89
2016,6,29,8,0,862.0,78.0,3.6,18.0,572.0,512.29,404.5
2016,6,29,8,15,878.0,80.5,3.6,18.5,620.0,568.77,449.51
2016,6,29,8,30,894.0,83.0,3.6,19.0,668.0,625.04,492.84
2016,6,29,8,45,906.5,84.5,3.65,20.0,712.0,677.56,531.19
2016,6,29,9,0,919.0,86.0,3.7,21.0,756.0,728.98,566.74
2016,6,29,9,15,928.5,87.5,3.7,21.0,796.0,776.84,599.51
2016,6,29,9,30,938.0,89.0,3.7,21.0,836.0,822.83,630.59
2016,6,29,9,45,941.0,93.5,3.75,21.5,869.0,864.47,657.3
2016,6,29,10,0,944.0,98.0,3.8,22.0,902.0,903.35,681.81
2016,6,29,10,15,949.5,99.0,3.8,22.5,930.0,937.96,702.9
2016,6,29,10,30,955.0,100.0,3.8,23.0,958.0,969.64,721.83
2016,6,29,10,45,959.0,101.0,3.85,23.5,979.5,996.83,737.95
2016,6,29,11,0,963.0,102.0,3.9,24.0,1001.0,1020.7,751.85
2016,6,29,11,15,965.5,102.5,3.9,24.0,1015.0,1039.21,763.36
2016,6,29,11,30,968.0,103.0,3.9,24.0,1029.0,1054.15,772.64
2016,6,29,11,45,969.0,103.5,3.95,24.0,1036.0,1064.0,779.06
2016,6,29,12,0,970.0,104.0,4.0,24.0,1043.0,1070.18,783.22
2016,6,29,12,15,970.5,104.0,4.05,23.5,1042.5,1071.66,785.99
2016,6,29,12,30,971.0,104.0,4.1,23.0,1042.0,1069.45,786.49
2016,6,29,12,45,964.5,107.0,4.15,23.0,1032.5,1059.64,780.6
2016,6,29,13,0,958.0,110.0,4.2,23.0,1023.0,1046.28,772.49
2016,6,29,13,15,955.5,109.5,4.2,22.5,1007.5,1029.81,763.58
2016,6,29,13,30,953.0,109.0,4.2,22.0,992.0,1009.84,752.37
2016,6,29,13,45,948.5,108.0,4.25,22.0,969.5,984.13,736.16
2016,6,29,14,0,944.0,107.0,4.3,22.0,947.0,955.23,717.76
2016,6,29,14,15,938.5,106.0,4.25,21.5,917.5,922.4,697.45
2016,6,29,14,30,933.0,105.0,4.2,21.0,888.0,886.73,675.03
2016,6,29,14,45,924.5,103.5,4.2,20.5,852.5,845.51,648.73
2016,6,29,15,0,916.0,102.0,4.2,20.0,817.0,802.05,620.5
2016,6,29,15,15,906.0,100.0,4.15,19.5,776.5,754.98,589.07
2016,6,29,15,30,896.0,98.0,4.1,19.0,736.0,706.25,555.19
2016,6,29,15,45,882.0,95.5,4.05,19.0,690.5,653.09,514.77
2016,6,29,16,0,868.0,93.0,4.0,19.0,645.0,599.13,472.75
2016,6,29,16,15,850.5,90.0,3.95,18.5,596.0,542.28,428.18
2016,6,29,16,30,833.0,87.0,3.9,18.0,547.0,485.15,381.92
2016,6,29,16,45,810.0,83.5,3.85,17.5,496.0,425.63,332.29
2016,6,29,17,0,787.0,80.0,3.8,17.0,445.0,367.41,282.17
2016,6,29,17,15,755.5,75.5,3.75,16.5,392.5,307.21,229.38
2016,6,29,17,30,724.0,71.0,3.7,16.0,340.0,249.86,178.27
2016,6,29,17,45,679.5,66.0,3.65,15.5,288.5,190.49,126.52
2016,6,29,18,0,635.0,61.0,3.6,15.0,237.0,137.92,82.89
2016,6,29,18,15,569.0,54.5,3.5,14.5,188.0,87.46,47.21
2016,6,29,18,30,503.0,48.0,3.4,14.0,139.0,44.82,26.64
2016,6,29,18,45,400.5,38.5,3.35,13.5,96.5,30.04,20.49
2016,6,29,19,0,298.0,29.0,3.3,13.0,54.0,23.46,12.9
2016,6,29,19,15,149.0,14.5,3.25,12.5,27.0,11.51,0.0
2016,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,167.5,17.0,2.9,12.5,35.0,13.16,0.5
2016,6,30,5,30,335.0,34.0,2.9,13.0,70.0,27.16,17.39
2016,6,30,5,45,430.5,42.5,2.95,13.5,114.0,32.62,23.06
2016,6,30,6,0,526.0,51.0,3.0,14.0,158.0,62.86,33.84
2016,6,30,6,15,585.5,57.5,2.9,14.5,207.5,108.0,61.27
2016,6,30,6,30,645.0,64.0,2.8,15.0,257.0,160.11,101.4
2016,6,30,6,45,687.0,69.0,2.75,15.5,308.5,213.79,147.4
2016,6,30,7,0,729.0,74.0,2.7,16.0,360.0,273.78,199.98
2016,6,30,7,15,759.0,78.0,2.6,16.5,412.0,330.96,250.43
2016,6,30,7,30,789.0,82.0,2.5,17.0,464.0,390.7,301.8
2016,6,30,7,45,810.0,86.0,2.45,18.0,514.5,448.69,349.75
2016,6,30,8,0,831.0,90.0,2.4,19.0,565.0,507.67,396.55
2016,6,30,8,15,848.0,93.0,2.3,19.5,613.5,564.15,440.24
2016,6,30,8,30,865.0,96.0,2.2,20.0,662.0,619.91,481.72
2016,6,30,8,45,875.0,100.0,2.1,21.0,705.5,672.0,517.93
2016,6,30,9,0,885.0,104.0,2.0,22.0,749.0,722.84,551.72
2016,6,30,9,15,895.0,106.5,1.95,22.5,788.5,770.72,581.89
2016,6,30,9,30,905.0,109.0,1.9,23.0,828.0,816.85,610.2
2016,6,30,9,45,914.5,109.5,1.9,24.0,863.0,858.63,634.27
2016,6,30,10,0,924.0,110.0,1.9,25.0,898.0,898.17,656.42
2016,6,30,10,15,930.0,111.5,1.95,25.5,926.0,933.18,677.1
2016,6,30,10,30,936.0,113.0,2.0,26.0,954.0,965.33,695.82
2016,6,30,10,45,939.5,114.5,2.1,26.5,975.0,992.15,711.62
2016,6,30,11,0,943.0,116.0,2.2,27.0,996.0,1015.7,725.36
2016,6,30,11,15,945.5,116.5,2.3,27.5,1010.0,1033.92,735.78
2016,6,30,11,30,948.0,117.0,2.4,28.0,1024.0,1048.65,744.09
2016,6,30,11,45,948.5,117.5,2.5,28.5,1030.5,1057.87,749.04
2016,6,30,12,0,949.0,118.0,2.6,29.0,1037.0,1063.48,751.87
2016,6,30,12,15,948.5,118.0,2.65,29.0,1036.0,1064.0,752.62
2016,6,30,12,30,948.0,118.0,2.7,29.0,1035.0,1060.91,751.27
2016,6,30,12,45,939.0,122.5,2.8,29.5,1024.5,1050.29,744.33
2016,6,30,13,0,930.0,127.0,2.9,30.0,1014.0,1036.24,735.34
2016,6,30,13,15,927.0,126.5,2.95,30.0,997.5,1019.74,725.9
2016,6,30,13,30,924.0,126.0,3.0,30.0,981.0,999.86,714.36
2016,6,30,13,45,919.0,124.5,3.15,30.0,958.0,973.87,699.67
2016,6,30,14,0,914.0,123.0,3.3,30.0,935.0,944.8,682.84
2016,6,30,14,15,907.0,121.5,3.35,29.5,905.5,911.06,663.45
2016,6,30,14,30,900.0,120.0,3.4,29.0,876.0,874.66,642.07
2016,6,30,14,45,890.5,118.5,3.45,29.0,840.0,833.8,616.14
2016,6,30,15,0,881.0,117.0,3.5,29.0,804.0,790.85,588.52
2016,6,30,15,15,869.0,114.5,3.45,28.5,763.0,743.26,558.03
2016,6,30,15,30,857.0,112.0,3.4,28.0,722.0,696.07,526.02
2016,6,30,15,45,841.0,109.5,3.4,27.5,676.5,642.87,488.41
2016,6,30,16,0,825.0,107.0,3.4,27.0,631.0,589.17,449.29
2016,6,30,16,15,805.5,103.5,3.35,26.5,582.5,532.4,406.51
2016,6,30,16,30,786.0,100.0,3.3,26.0,534.0,476.07,362.66
2016,6,30,16,45,760.5,95.5,3.3,25.5,483.0,416.95,315.38
2016,6,30,17,0,735.0,91.0,3.3,25.0,432.0,357.88,266.7
2016,6,30,17,15,700.5,86.0,3.2,24.0,380.0,298.86,217.36
2016,6,30,17,30,666.0,81.0,3.1,23.0,328.0,243.09,169.85
2016,6,30,17,45,619.5,74.5,3.05,22.0,277.5,187.11,122.95
2016,6,30,18,0,573.0,68.0,3.0,21.0,227.0,136.31,82.26
2016,6,30,18,15,504.5,60.0,2.95,20.0,179.0,87.88,48.8
2016,6,30,18,30,436.0,52.0,2.9,19.0,131.0,47.63,28.97
2016,6,30,18,45,333.0,41.0,2.85,18.0,90.5,32.32,22.01
2016,6,30,19,0,230.0,30.0,2.8,17.0,50.0,23.51,12.65
2016,6,30,19,15,115.0,15.0,2.85,16.5,25.0,11.84,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,146.5,17.5,3.35,12.5,33.0,13.65,0.17
2016,7,1,5,30,293.0,35.0,3.4,13.0,66.0,28.17,18.18
2016,7,1,5,45,388.0,44.5,3.5,13.5,109.0,34.48,24.67
2016,7,1,6,0,483.0,54.0,3.6,14.0,152.0,63.23,35.5
2016,7,1,6,15,545.0,61.5,3.6,14.5,200.5,106.94,62.17
2016,7,1,6,30,607.0,69.0,3.6,15.0,249.0,157.98,101.35
2016,7,1,6,45,652.0,74.0,3.65,15.5,300.5,210.13,145.87
2016,7,1,7,0,697.0,79.0,3.7,16.0,352.0,267.13,195.94
2016,7,1,7,15,728.0,83.5,3.65,16.5,403.5,325.27,247.31
2016,7,1,7,30,759.0,88.0,3.6,17.0,455.0,384.2,298.36
2016,7,1,7,45,783.5,91.0,3.55,18.0,505.5,441.19,345.97
2016,7,1,8,0,808.0,94.0,3.5,19.0,556.0,499.58,392.94
2016,7,1,8,15,826.0,97.5,3.5,19.5,603.5,555.98,437.56
2016,7,1,8,30,844.0,101.0,3.5,20.0,651.0,612.51,480.82
2016,7,1,8,45,858.5,103.0,3.5,21.0,695.5,663.8,517.96
2016,7,1,9,0,873.0,105.0,3.5,22.0,740.0,715.11,553.83
2016,7,1,9,15,883.5,107.0,3.45,22.5,779.5,762.4,584.9
2016,7,1,9,30,894.0,109.0,3.4,23.0,819.0,808.02,614.12
2016,7,1,9,45,902.5,111.0,3.4,23.5,853.5,850.12,640.67
2016,7,1,10,0,911.0,113.0,3.4,24.0,888.0,889.95,665.33
2016,7,1,10,15,917.0,114.0,3.4,24.5,916.0,924.12,685.87
2016,7,1,10,30,923.0,115.0,3.4,25.0,944.0,955.48,704.38
2016,7,1,10,45,927.5,116.0,3.45,25.5,965.5,982.48,720.22
2016,7,1,11,0,932.0,117.0,3.5,26.0,987.0,1006.29,733.95
2016,7,1,11,15,934.5,118.0,3.55,26.0,1001.0,1024.88,745.75
2016,7,1,11,30,937.0,119.0,3.6,26.0,1015.0,1040.02,755.43
2016,7,1,11,45,938.0,119.5,3.7,26.5,1022.0,1049.69,760.54
2016,7,1,12,0,939.0,120.0,3.8,27.0,1029.0,1055.79,763.47
2016,7,1,12,15,939.0,120.0,3.85,27.0,1028.0,1056.84,764.42
2016,7,1,12,30,939.0,120.0,3.9,27.0,1027.0,1054.31,763.21
2016,7,1,12,45,934.0,122.0,4.0,27.0,1017.5,1045.26,758.24
2016,7,1,13,0,929.0,124.0,4.1,27.0,1008.0,1032.74,751.11
2016,7,1,13,15,925.5,123.0,4.1,27.0,992.5,1015.31,740.23
2016,7,1,13,30,922.0,122.0,4.1,27.0,977.0,994.52,727.23
2016,7,1,13,45,917.5,121.0,4.15,27.0,954.0,969.55,711.79
