Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,0,913.0,120.0,4.2,27.0,931.0,941.48,694.26
2016,7,1,14,15,906.5,118.5,4.2,26.5,901.5,908.22,674.26
2016,7,1,14,30,900.0,117.0,4.2,26.0,872.0,872.27,652.26
2016,7,1,14,45,891.0,115.0,4.25,25.5,836.5,831.33,626.77
2016,7,1,15,0,882.0,113.0,4.3,25.0,801.0,788.27,599.42
2016,7,1,15,15,870.5,110.5,4.25,24.5,760.5,741.01,568.32
2016,7,1,15,30,859.0,108.0,4.2,24.0,720.0,692.29,534.55
2016,7,1,15,45,844.0,105.5,4.2,23.5,675.0,641.35,497.52
2016,7,1,16,0,829.0,103.0,4.2,23.0,630.0,588.1,457.68
2016,7,1,16,15,809.5,99.5,4.15,22.0,581.5,531.15,414.51
2016,7,1,16,30,790.0,96.0,4.1,21.0,533.0,474.61,370.07
2016,7,1,16,45,764.5,92.5,4.05,20.5,482.0,416.25,322.01
2016,7,1,17,0,739.0,89.0,4.0,20.0,431.0,359.53,273.84
2016,7,1,17,15,705.0,84.0,3.9,19.0,379.5,298.84,221.98
2016,7,1,17,30,671.0,79.0,3.8,18.0,328.0,242.91,173.2
2016,7,1,17,45,624.0,73.0,3.7,17.5,277.0,186.99,125.01
2016,7,1,18,0,577.0,67.0,3.6,17.0,226.0,136.28,83.42
2016,7,1,18,15,509.0,59.0,3.5,16.5,178.5,87.59,49.06
2016,7,1,18,30,441.0,51.0,3.4,16.0,131.0,47.03,28.65
2016,7,1,18,45,338.0,40.0,3.3,15.5,90.5,31.39,21.46
2016,7,1,19,0,235.0,29.0,3.2,15.0,50.0,23.44,12.69
2016,7,1,19,15,117.5,14.5,3.1,14.5,25.0,11.43,0.0
2016,7,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,2,5,15,137.5,17.0,3.15,12.5,31.5,13.29,0.0
2016,7,2,5,30,275.0,34.0,3.3,13.0,63.0,27.27,17.35
2016,7,2,5,45,362.5,45.0,3.45,13.5,104.5,35.0,25.11
2016,7,2,6,0,450.0,56.0,3.6,14.0,146.0,63.22,36.56
2016,7,2,6,15,511.0,64.0,3.6,14.5,193.5,105.29,62.27
2016,7,2,6,30,572.0,72.0,3.6,15.0,241.0,154.59,100.02
2016,7,2,6,45,613.0,79.0,3.65,16.0,291.0,205.67,143.34
2016,7,2,7,0,654.0,86.0,3.7,17.0,341.0,261.22,191.59
2016,7,2,7,15,686.0,91.0,3.7,17.5,391.5,316.09,239.87
2016,7,2,7,30,718.0,96.0,3.7,18.0,442.0,373.84,289.65
2016,7,2,7,45,740.0,101.5,3.7,19.0,491.5,430.24,336.57
2016,7,2,8,0,762.0,107.0,3.7,20.0,541.0,488.85,383.52
2016,7,2,8,15,780.5,110.5,3.65,20.5,588.0,543.26,426.4
2016,7,2,8,30,799.0,114.0,3.6,21.0,635.0,597.95,468.08
2016,7,2,8,45,812.0,118.0,3.55,21.5,678.0,649.55,506.13
2016,7,2,9,0,825.0,122.0,3.5,22.0,721.0,700.35,542.45
2016,7,2,9,15,836.5,124.5,3.5,22.5,760.0,747.49,574.65
2016,7,2,9,30,848.0,127.0,3.5,23.0,799.0,793.18,604.35
2016,7,2,9,45,857.5,128.5,3.55,23.5,833.5,830.49,628.03
2016,7,2,10,0,867.0,130.0,3.6,24.0,868.0,869.23,652.49
2016,7,2,10,15,874.0,131.5,3.6,24.5,895.5,903.49,673.35
2016,7,2,10,30,881.0,133.0,3.6,25.0,923.0,935.13,692.27
2016,7,2,10,45,885.0,134.5,3.65,25.5,944.0,961.2,707.67
2016,7,2,11,0,889.0,136.0,3.7,26.0,965.0,984.22,721.02
2016,7,2,11,15,892.0,137.0,3.75,26.0,979.0,1002.61,732.79
2016,7,2,11,30,895.0,138.0,3.8,26.0,993.0,1017.73,742.51
2016,7,2,11,45,896.0,138.5,3.9,26.5,1000.0,1027.05,747.42
2016,7,2,12,0,897.0,139.0,4.0,27.0,1007.0,1032.97,750.24
2016,7,2,12,15,897.0,139.0,4.05,27.0,1006.5,1034.01,751.16
2016,7,2,12,30,897.0,139.0,4.1,27.0,1006.0,1031.64,750.01
2016,7,2,12,45,899.5,136.0,4.2,27.0,999.0,1025.41,746.76
2016,7,2,13,0,902.0,133.0,4.3,27.0,992.0,1015.7,741.34
2016,7,2,13,15,899.0,132.0,4.35,27.0,976.5,999.18,731.23
2016,7,2,13,30,896.0,131.0,4.4,27.0,961.0,979.37,719.02
2016,7,2,13,45,891.0,130.0,4.45,27.0,938.5,954.53,703.49
2016,7,2,14,0,886.0,129.0,4.5,27.0,916.0,926.7,685.93
2016,7,2,14,15,879.5,127.5,4.5,26.5,887.5,894.23,666.26
2016,7,2,14,30,873.0,126.0,4.5,26.0,859.0,859.15,644.64
2016,7,2,14,45,864.0,123.5,4.55,26.0,824.0,818.67,618.09
2016,7,2,15,0,855.0,121.0,4.6,26.0,789.0,776.13,589.89
2016,7,2,15,15,843.5,118.5,4.55,25.5,749.0,732.49,561.19
2016,7,2,15,30,832.0,116.0,4.5,25.0,709.0,684.37,527.35
2016,7,2,15,45,817.5,113.0,4.5,24.5,664.5,632.73,489.91
2016,7,2,16,0,803.0,110.0,4.5,24.0,620.0,580.49,450.9
2016,7,2,16,15,783.5,106.5,4.4,23.0,572.5,524.79,408.58
2016,7,2,16,30,764.0,103.0,4.3,22.0,525.0,469.55,365.16
2016,7,2,16,45,739.5,98.5,4.25,21.5,475.0,410.62,316.89
2016,7,2,17,0,715.0,94.0,4.2,21.0,425.0,354.36,269.35
2016,7,2,17,15,681.0,88.5,4.1,20.0,374.0,296.06,219.66
2016,7,2,17,30,647.0,83.0,4.0,19.0,323.0,240.97,171.87
2016,7,2,17,45,601.5,76.0,3.9,18.5,273.0,185.73,124.48
2016,7,2,18,0,556.0,69.0,3.8,18.0,223.0,135.57,83.44
2016,7,2,18,15,490.0,60.5,3.65,17.0,176.0,87.77,49.77
2016,7,2,18,30,424.0,52.0,3.5,16.0,129.0,47.87,29.44
2016,7,2,18,45,328.0,40.5,3.4,15.5,89.0,31.87,21.86
2016,7,2,19,0,232.0,29.0,3.3,15.0,49.0,23.46,12.67
2016,7,2,19,15,116.0,14.5,3.15,14.5,24.5,13.82,0.0
2016,7,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,5,15,142.0,16.5,2.65,12.5,31.5,12.83,0.0
2016,7,3,5,30,284.0,33.0,2.8,13.0,63.0,26.4,16.55
2016,7,3,5,45,376.0,43.5,2.95,13.5,105.0,33.71,23.96
2016,7,3,6,0,468.0,54.0,3.1,14.0,147.0,61.63,34.98
2016,7,3,6,15,529.0,61.5,3.1,14.5,195.0,104.27,60.71
2016,7,3,6,30,590.0,69.0,3.1,15.0,243.0,154.13,98.77
2016,7,3,6,45,633.5,75.0,3.1,16.0,293.5,205.85,142.52
2016,7,3,7,0,677.0,81.0,3.1,17.0,344.0,262.3,191.47
2016,7,3,7,15,708.0,86.0,3.1,17.5,395.0,318.11,240.57
2016,7,3,7,30,739.0,91.0,3.1,18.0,446.0,378.17,292.12
2016,7,3,7,45,762.0,95.0,3.15,19.0,496.0,434.44,338.91
2016,7,3,8,0,785.0,99.0,3.2,20.0,546.0,492.0,385.06
2016,7,3,8,15,803.0,102.5,3.2,20.5,593.0,547.31,428.58
2016,7,3,8,30,821.0,106.0,3.2,21.0,640.0,602.81,470.81
2016,7,3,8,45,834.5,109.0,3.2,22.0,683.5,654.78,508.16
2016,7,3,9,0,848.0,112.0,3.2,23.0,727.0,705.95,543.64
2016,7,3,9,15,859.0,114.5,3.2,23.5,766.5,751.13,573.7
2016,7,3,9,30,870.0,117.0,3.2,24.0,806.0,796.77,603.06
2016,7,3,9,45,895.0,109.0,3.25,24.5,844.5,841.64,631.69
2016,7,3,10,0,920.0,101.0,3.3,25.0,883.0,885.31,659.12
2016,7,3,10,15,925.5,102.0,3.3,25.5,910.5,919.42,679.5
2016,7,3,10,30,931.0,103.0,3.3,26.0,938.0,950.67,697.85
2016,7,3,10,45,935.0,104.0,3.35,26.5,959.0,977.51,713.52
2016,7,3,11,0,939.0,105.0,3.4,27.0,980.0,1001.12,727.06
2016,7,3,11,15,941.5,106.0,3.45,27.0,994.5,1019.95,738.97
2016,7,3,11,30,944.0,107.0,3.5,27.0,1009.0,1035.31,748.74
2016,7,3,11,45,945.0,107.5,3.55,27.5,1015.5,1045.15,753.57
2016,7,3,12,0,946.0,108.0,3.6,28.0,1022.0,1051.39,756.22
2016,7,3,12,15,945.5,108.0,3.65,28.0,1021.0,1052.04,756.92
2016,7,3,12,30,945.0,108.0,3.7,28.0,1020.0,1049.08,755.46
2016,7,3,12,45,928.5,117.5,3.75,28.5,1007.5,1036.21,746.25
2016,7,3,13,0,912.0,127.0,3.8,29.0,995.0,1020.0,735.06
2016,7,3,13,15,909.0,126.0,3.85,29.0,979.5,1003.36,725.15
2016,7,3,13,30,906.0,125.0,3.9,29.0,964.0,983.4,713.1
2016,7,3,13,45,901.0,124.0,3.95,29.0,941.5,958.36,697.74
2016,7,3,14,0,896.0,123.0,4.0,29.0,919.0,930.3,680.37
2016,7,3,14,15,889.5,121.5,4.0,28.5,890.0,897.55,660.87
2016,7,3,14,30,883.0,120.0,4.0,28.0,861.0,862.17,639.42
2016,7,3,14,45,874.5,117.5,4.0,28.0,826.0,821.75,613.06
2016,7,3,15,0,866.0,115.0,4.0,28.0,791.0,779.2,585.02
2016,7,3,15,15,854.0,112.5,3.95,27.5,750.5,732.23,554.51
2016,7,3,15,30,842.0,110.0,3.9,27.0,710.0,685.69,522.61
2016,7,3,15,45,828.5,107.0,3.9,26.5,666.0,634.24,485.81
2016,7,3,16,0,815.0,104.0,3.9,26.0,622.0,582.07,447.37
2016,7,3,16,15,795.5,100.5,3.85,25.5,574.0,525.78,404.51
2016,7,3,16,30,776.0,97.0,3.8,25.0,526.0,469.93,360.62
2016,7,3,16,45,752.5,92.5,3.75,24.5,476.0,412.13,313.86
2016,7,3,17,0,729.0,88.0,3.7,24.0,426.0,355.79,266.82
2016,7,3,17,15,696.0,83.0,3.6,23.0,375.0,295.94,216.5
2016,7,3,17,30,663.0,78.0,3.5,22.0,324.0,240.73,169.07
2016,7,3,17,45,619.0,71.5,3.4,21.5,274.0,185.31,121.93
2016,7,3,18,0,575.0,65.0,3.3,21.0,224.0,134.77,80.94
2016,7,3,18,15,509.5,57.0,3.15,20.0,177.0,86.31,47.17
2016,7,3,18,30,444.0,49.0,3.0,19.0,130.0,45.65,26.88
2016,7,3,18,45,347.0,38.5,2.9,18.0,89.5,30.04,20.04
2016,7,3,19,0,250.0,28.0,2.8,17.0,49.0,22.52,11.76
2016,7,3,19,15,125.0,14.0,2.8,16.0,24.5,13.34,0.0
2016,7,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,153.0,15.5,2.8,12.5,31.5,11.98,0.0
2016,7,4,5,30,306.0,31.0,2.9,13.0,63.0,24.59,14.95
2016,7,4,5,45,400.5,40.0,3.05,13.5,105.0,30.61,21.23
2016,7,4,6,0,495.0,49.0,3.2,14.0,147.0,57.66,31.18
2016,7,4,6,15,555.0,56.0,3.2,14.5,195.0,101.3,57.19
2016,7,4,6,30,615.0,63.0,3.2,15.0,243.0,152.0,95.9
2016,7,4,6,45,660.5,67.5,3.2,16.0,294.5,204.17,140.08
2016,7,4,7,0,706.0,72.0,3.2,17.0,346.0,263.04,191.21
2016,7,4,7,15,736.5,76.0,3.15,17.5,397.0,319.1,240.78
2016,7,4,7,30,767.0,80.0,3.1,18.0,448.0,377.82,291.53
2016,7,4,7,45,792.0,82.5,3.1,19.0,498.5,434.99,339.19
2016,7,4,8,0,817.0,85.0,3.1,20.0,549.0,493.61,386.24
2016,7,4,8,15,834.5,88.0,3.1,20.5,596.5,549.61,430.38
2016,7,4,8,30,852.0,91.0,3.1,21.0,644.0,605.36,472.87
2016,7,4,8,45,867.0,92.5,3.15,21.5,688.5,657.76,511.77
2016,7,4,9,0,882.0,94.0,3.2,22.0,733.0,709.4,548.81
2016,7,4,9,15,892.5,96.0,3.25,22.5,772.5,757.2,580.46
2016,7,4,9,30,903.0,98.0,3.3,23.0,812.0,803.32,610.47
2016,7,4,9,45,903.0,104.0,3.35,24.0,844.5,842.99,634.38
2016,7,4,10,0,903.0,110.0,3.4,25.0,877.0,879.79,655.99
2016,7,4,10,15,909.0,111.5,3.5,25.0,905.0,914.38,678.77
2016,7,4,10,30,915.0,113.0,3.6,25.0,933.0,946.19,699.64
2016,7,4,10,45,919.0,114.5,3.7,25.5,954.0,973.19,715.9
2016,7,4,11,0,923.0,116.0,3.8,26.0,975.0,997.02,730.05
2016,7,4,11,15,926.0,116.5,3.9,26.0,989.5,1015.61,742.24
2016,7,4,11,30,929.0,117.0,4.0,26.0,1004.0,1030.8,752.32
2016,7,4,11,45,929.0,118.5,4.1,26.5,1010.5,1040.54,757.47
2016,7,4,12,0,929.0,120.0,4.2,27.0,1017.0,1046.74,760.41
2016,7,4,12,15,929.0,120.0,4.25,26.5,1016.5,1047.91,762.91
2016,7,4,12,30,929.0,120.0,4.3,26.0,1016.0,1045.52,763.24
2016,7,4,12,45,932.0,116.5,4.35,26.0,1009.0,1039.09,759.54
2016,7,4,13,0,935.0,113.0,4.4,26.0,1002.0,1029.03,753.57
2016,7,4,13,15,932.0,112.0,4.4,26.0,987.0,1012.07,742.87
2016,7,4,13,30,929.0,111.0,4.4,26.0,972.0,991.7,730.01
2016,7,4,13,45,925.0,110.0,4.45,26.0,949.5,967.1,714.63
2016,7,4,14,0,921.0,109.0,4.5,26.0,927.0,939.35,697.12
2016,7,4,14,15,915.0,107.5,4.45,25.5,898.0,906.33,676.86
2016,7,4,14,30,909.0,106.0,4.4,25.0,869.0,870.57,654.58
2016,7,4,14,45,901.0,104.5,4.4,25.0,834.0,830.64,628.15
2016,7,4,15,0,893.0,103.0,4.4,25.0,799.0,788.48,599.96
2016,7,4,15,15,882.0,100.5,4.35,24.5,759.0,741.14,568.76
2016,7,4,15,30,871.0,98.0,4.3,24.0,719.0,692.28,535.3
2016,7,4,15,45,857.0,95.5,4.25,24.0,674.0,640.22,496.34
2016,7,4,16,0,843.0,93.0,4.2,24.0,629.0,587.42,455.85
2016,7,4,16,15,825.0,90.0,4.15,23.5,581.0,531.56,412.79
2016,7,4,16,30,807.0,87.0,4.1,23.0,533.0,475.42,368.11
2016,7,4,16,45,783.0,83.5,4.05,22.5,482.5,416.75,320.07
2016,7,4,17,0,759.0,80.0,4.0,22.0,432.0,359.53,271.71
2016,7,4,17,15,726.5,75.5,3.85,21.0,380.5,300.42,221.23
2016,7,4,17,30,694.0,71.0,3.7,20.0,329.0,244.31,172.39
2016,7,4,17,45,647.0,66.0,3.6,19.0,278.0,186.03,122.66
2016,7,4,18,0,600.0,61.0,3.5,18.0,227.0,134.81,80.86
2016,7,4,18,15,535.0,54.0,3.4,17.0,179.0,85.79,46.33
2016,7,4,18,30,470.0,47.0,3.3,16.0,131.0,44.48,25.84
2016,7,4,18,45,366.0,37.0,3.2,15.5,90.5,28.69,19.11
2016,7,4,19,0,262.0,27.0,3.1,15.0,50.0,21.59,11.1
2016,7,4,19,15,131.0,13.5,3.0,14.5,25.0,12.87,0.0
2016,7,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,5,15,155.0,15.5,2.95,12.5,31.0,12.03,0.0
2016,7,5,5,30,310.0,31.0,3.0,13.0,62.0,24.68,14.94
2016,7,5,5,45,407.0,39.5,3.1,13.5,104.5,30.25,20.89
2016,7,5,6,0,504.0,48.0,3.2,14.0,147.0,56.58,30.3
2016,7,5,6,15,563.5,55.0,3.2,14.5,195.0,100.66,56.37
2016,7,5,6,30,623.0,62.0,3.2,15.0,243.0,151.75,95.31
2016,7,5,6,45,311.5,90.5,3.2,15.5,181.0,148.73,107.78
2016,7,5,7,0,0.0,119.0,3.2,16.0,119.0,109.52,86.69
2016,7,5,7,15,49.5,159.0,3.15,16.5,182.5,162.68,129.16
2016,7,5,7,30,99.0,199.0,3.1,17.0,246.0,222.11,176.47
2016,7,5,7,45,260.0,200.5,3.1,17.5,343.0,305.14,241.86
2016,7,5,8,0,421.0,202.0,3.1,18.0,440.0,405.32,320.59
2016,7,5,8,15,638.5,145.0,3.1,18.5,541.5,497.09,392.93
2016,7,5,8,30,856.0,88.0,3.1,19.0,643.0,604.37,476.17
2016,7,5,8,45,871.0,89.0,3.1,20.0,687.5,656.5,513.75
2016,7,5,9,0,886.0,90.0,3.1,21.0,732.0,707.86,549.43
2016,7,5,9,15,896.5,92.0,3.15,21.5,771.5,755.87,581.33
2016,7,5,9,30,907.0,94.0,3.2,22.0,811.0,802.19,611.58
2016,7,5,9,45,917.5,93.5,3.3,22.5,846.0,844.08,638.6
2016,7,5,10,0,928.0,93.0,3.4,23.0,881.0,883.8,663.88
2016,7,5,10,15,934.0,94.5,3.5,23.0,909.0,919.21,687.35
2016,7,5,10,30,940.0,96.0,3.6,23.0,937.0,951.77,708.86
2016,7,5,10,45,944.0,97.0,3.7,23.5,959.0,978.94,725.34
2016,7,5,11,0,948.0,98.0,3.8,24.0,981.0,1002.85,739.65
2016,7,5,11,15,951.0,98.5,3.9,24.0,995.5,1021.93,752.24
2016,7,5,11,30,954.0,99.0,4.0,24.0,1010.0,1037.5,762.64
2016,7,5,11,45,954.5,100.0,4.15,24.0,1016.5,1047.55,769.85
2016,7,5,12,0,955.0,101.0,4.3,24.0,1023.0,1053.95,774.8
2016,7,5,12,15,955.0,101.0,4.35,23.5,1023.0,1055.19,777.36
2016,7,5,12,30,955.0,101.0,4.4,23.0,1023.0,1052.78,777.65
2016,7,5,12,45,947.0,105.5,4.5,23.0,1013.0,1043.34,772.19
2016,7,5,13,0,939.0,110.0,4.6,23.0,1003.0,1030.41,764.89
2016,7,5,13,15,936.5,109.0,4.6,22.5,987.5,1013.89,755.86
2016,7,5,13,30,934.0,108.0,4.6,22.0,972.0,993.94,744.55
2016,7,5,13,45,929.5,107.0,4.65,22.0,950.0,968.78,728.66
2016,7,5,14,0,925.0,106.0,4.7,22.0,928.0,940.48,710.58
2016,7,5,14,15,919.0,104.5,4.7,21.5,899.0,907.36,690.09
2016,7,5,14,30,913.0,103.0,4.7,21.0,870.0,871.48,667.5
2016,7,5,14,45,904.5,102.0,4.7,21.0,835.0,831.52,640.5
2016,7,5,15,0,896.0,101.0,4.7,21.0,800.0,789.34,611.71
2016,7,5,15,15,886.0,98.5,4.65,20.5,760.0,742.6,580.21
2016,7,5,15,30,876.0,96.0,4.6,20.0,720.0,694.23,546.49
2016,7,5,15,45,862.0,94.0,4.6,19.5,675.0,642.43,508.05
2016,7,5,16,0,848.0,92.0,4.6,19.0,630.0,589.87,467.85
2016,7,5,16,15,830.5,89.0,4.55,18.5,582.5,534.0,423.7
2016,7,5,16,30,813.0,86.0,4.5,18.0,535.0,477.79,377.88
2016,7,5,16,45,790.5,82.5,4.45,17.5,484.5,419.41,328.91
2016,7,5,17,0,768.0,79.0,4.4,17.0,434.0,362.29,279.48
2016,7,5,17,15,737.0,74.5,4.3,16.5,383.0,303.11,227.32
2016,7,5,17,30,706.0,70.0,4.2,16.0,332.0,246.73,176.87
2016,7,5,17,45,662.5,65.0,4.15,15.5,281.0,188.43,125.82
2016,7,5,18,0,619.0,60.0,4.1,15.0,230.0,136.74,82.64
2016,7,5,18,15,554.5,53.0,4.0,14.5,182.0,86.6,46.72
2016,7,5,18,30,490.0,46.0,3.9,14.0,134.0,44.11,25.41
2016,7,5,18,45,384.0,37.0,3.8,13.5,92.5,28.74,19.32
2016,7,5,19,0,278.0,28.0,3.7,13.0,51.0,22.61,11.93
2016,7,5,19,15,139.0,14.0,3.6,12.5,25.5,13.34,0.0
2016,7,5,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,5,15,135.5,16.5,3.65,12.0,29.5,12.95,0.0
2016,7,6,5,30,271.0,33.0,3.7,12.0,59.0,26.68,16.58
2016,7,6,5,45,365.0,42.5,3.75,12.5,100.5,33.04,23.4
2016,7,6,6,0,459.0,52.0,3.8,13.0,142.0,58.02,32.96
2016,7,6,6,15,521.0,59.5,3.8,13.5,189.0,100.1,57.98
2016,7,6,6,30,583.0,67.0,3.8,14.0,236.0,149.54,95.61
2016,7,6,6,45,629.5,72.0,3.8,14.5,286.5,200.53,139.05
2016,7,6,7,0,676.0,77.0,3.8,15.0,337.0,256.58,188.38
2016,7,6,7,15,707.0,81.5,3.75,15.5,387.5,311.87,237.67
2016,7,6,7,30,738.0,86.0,3.7,16.0,438.0,371.35,289.48
2016,7,6,7,45,764.5,88.5,3.65,17.0,488.0,427.69,336.93
2016,7,6,8,0,791.0,91.0,3.6,18.0,538.0,485.7,384.0
2016,7,6,8,15,809.0,94.0,3.55,18.0,585.5,540.89,428.82
2016,7,6,8,30,827.0,97.0,3.5,18.0,633.0,596.25,472.47
2016,7,6,8,45,844.0,98.0,3.5,18.5,677.0,647.64,511.2
2016,7,6,9,0,861.0,99.0,3.5,19.0,721.0,699.24,548.96
2016,7,6,9,15,871.5,101.0,3.55,19.5,760.5,746.26,580.77
2016,7,6,9,30,882.0,103.0,3.6,20.0,800.0,791.65,610.88
2016,7,6,9,45,890.0,105.0,3.65,20.5,834.0,833.17,637.85
2016,7,6,10,0,898.0,107.0,3.7,21.0,868.0,872.42,662.95
2016,7,6,10,15,904.5,108.0,3.75,21.0,896.0,906.91,685.83
2016,7,6,10,30,911.0,109.0,3.8,21.0,924.0,938.65,706.79
2016,7,6,10,45,918.0,108.5,3.85,21.5,946.0,966.46,723.65
2016,7,6,11,0,925.0,108.0,3.9,22.0,968.0,991.24,738.41
2016,7,6,11,15,928.0,108.5,3.95,22.0,982.5,1009.97,750.58
2016,7,6,11,30,931.0,109.0,4.0,22.0,997.0,1025.29,760.6
2016,7,6,11,45,934.5,108.0,4.05,22.5,1004.5,1036.12,766.25
2016,7,6,12,0,938.0,107.0,4.1,23.0,1012.0,1043.44,769.69
2016,7,6,12,15,938.0,106.5,4.15,23.0,1011.5,1044.2,770.42
2016,7,6,12,30,938.0,106.0,4.2,23.0,1011.0,1041.36,768.94
2016,7,6,12,45,935.0,107.0,4.3,23.0,1002.5,1033.48,764.54
2016,7,6,13,0,932.0,108.0,4.4,23.0,994.0,1022.07,757.91
2016,7,6,13,15,929.0,107.0,4.45,22.5,978.5,1005.19,748.85
2016,7,6,13,30,926.0,106.0,4.5,22.0,963.0,984.92,737.65
2016,7,6,13,45,921.0,105.0,4.55,22.0,940.0,959.49,721.57
2016,7,6,14,0,916.0,104.0,4.6,22.0,917.0,930.96,703.34
2016,7,6,14,15,909.0,103.0,4.6,21.5,888.0,897.74,682.76
2016,7,6,14,30,902.0,102.0,4.6,21.0,859.0,861.85,660.13
2016,7,6,14,45,892.0,101.0,4.6,21.0,823.5,821.07,632.53
2016,7,6,15,0,882.0,100.0,4.6,21.0,788.0,778.23,603.23
2016,7,6,15,15,871.0,97.5,4.5,20.5,747.5,731.33,571.32
2016,7,6,15,30,860.0,95.0,4.4,20.0,707.0,682.93,537.32
2016,7,6,15,45,844.0,93.5,4.35,19.5,662.5,631.09,498.67
2016,7,6,16,0,828.0,92.0,4.3,19.0,618.0,578.7,458.51
2016,7,6,16,15,810.0,89.0,4.2,18.5,570.0,523.58,414.93
2016,7,6,16,30,792.0,86.0,4.1,18.0,522.0,468.18,369.84
2016,7,6,16,45,767.5,82.5,4.05,17.5,472.5,410.05,321.29
2016,7,6,17,0,743.0,79.0,4.0,17.0,423.0,353.44,272.52
2016,7,6,17,15,711.5,74.5,3.9,16.5,372.5,295.49,221.61
2016,7,6,17,30,680.0,70.0,3.8,16.0,322.0,240.42,172.47
2016,7,6,17,45,635.5,65.0,3.7,15.5,272.0,183.41,122.71
2016,7,6,18,0,591.0,60.0,3.6,15.0,222.0,133.14,80.83
2016,7,6,18,15,526.5,53.0,3.5,14.5,175.0,84.6,46.07
2016,7,6,18,30,462.0,46.0,3.4,14.0,128.0,43.72,25.38
2016,7,6,18,45,361.0,36.5,3.35,13.5,88.5,28.29,18.92
2016,7,6,19,0,260.0,27.0,3.3,13.0,49.0,21.66,11.11
2016,7,6,19,15,130.0,13.5,3.25,12.5,24.5,12.87,0.0
2016,7,6,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,158.0,14.5,3.3,13.0,30.0,11.23,0.0
2016,7,7,5,30,316.0,29.0,3.3,13.0,60.0,22.96,13.32
2016,7,7,5,45,411.5,37.0,3.35,13.5,101.5,28.17,19.02
2016,7,7,6,0,507.0,45.0,3.4,14.0,143.0,52.96,27.68
2016,7,7,6,15,566.5,51.5,3.35,14.0,190.5,96.69,53.15
2016,7,7,6,30,626.0,58.0,3.3,14.0,238.0,147.41,91.87
2016,7,7,6,45,360.5,105.0,3.3,14.5,213.5,171.52,125.21
2016,7,7,7,0,95.0,152.0,3.3,15.0,189.0,164.41,129.81
2016,7,7,7,15,70.5,168.5,3.35,15.5,198.0,177.98,141.75
2016,7,7,7,30,46.0,185.0,3.4,16.0,207.0,188.91,150.83
2016,7,7,7,45,77.0,214.5,3.45,16.5,256.0,233.47,186.29
2016,7,7,8,0,108.0,244.0,3.5,17.0,305.0,281.63,224.23
2016,7,7,8,15,111.0,267.0,3.55,17.5,334.0,311.78,247.35
2016,7,7,8,30,114.0,290.0,3.6,18.0,363.0,345.56,272.91
2016,7,7,8,45,161.0,311.5,3.65,18.5,423.0,403.65,317.52
2016,7,7,9,0,208.0,333.0,3.7,19.0,483.0,465.86,364.5
2016,7,7,9,15,274.0,338.5,3.75,19.5,548.0,535.36,416.63
2016,7,7,9,30,340.0,344.0,3.8,20.0,613.0,604.91,467.88
2016,7,7,9,45,626.5,218.5,3.9,20.5,739.5,737.96,570.5
2016,7,7,10,0,913.0,93.0,4.0,21.0,866.0,870.99,664.17
2016,7,7,10,15,919.0,94.0,4.05,21.0,894.0,905.54,686.54
2016,7,7,10,30,925.0,95.0,4.1,21.0,922.0,937.29,707.59
2016,7,7,10,45,929.0,96.0,4.2,21.0,943.0,964.21,725.59
2016,7,7,11,0,933.0,97.0,4.3,21.0,964.0,987.93,741.47
2016,7,7,11,15,935.5,97.5,4.3,21.0,978.0,1006.38,753.28
2016,7,7,11,30,938.0,98.0,4.3,21.0,992.0,1021.36,762.85
2016,7,7,11,45,938.5,99.0,4.35,21.0,999.0,1031.36,769.48
2016,7,7,12,0,939.0,100.0,4.4,21.0,1006.0,1037.77,773.84
2016,7,7,12,15,939.0,100.0,4.35,21.0,1005.5,1039.07,774.32
2016,7,7,12,30,939.0,100.0,4.3,21.0,1005.0,1036.76,772.53
2016,7,7,12,45,926.0,107.5,4.3,21.0,994.0,1025.57,765.23
2016,7,7,13,0,913.0,115.0,4.3,21.0,983.0,1011.01,755.83
2016,7,7,13,15,910.5,114.0,4.2,21.0,968.0,994.91,744.9
2016,7,7,13,30,908.0,113.0,4.1,21.0,953.0,975.46,731.79
2016,7,7,13,45,904.0,111.5,4.1,21.0,931.0,950.86,715.84
2016,7,7,14,0,900.0,110.0,4.1,21.0,909.0,923.17,697.79
2016,7,7,14,15,894.0,109.0,4.05,20.5,880.5,891.28,677.85
2016,7,7,14,30,888.0,108.0,4.0,20.0,852.0,856.7,655.9
2016,7,7,14,45,880.5,105.5,4.0,20.0,818.0,816.9,629.09
2016,7,7,15,0,873.0,103.0,4.0,20.0,784.0,774.89,600.49
2016,7,7,15,15,862.5,101.0,4.0,19.5,744.0,729.21,570.02
2016,7,7,15,30,852.0,99.0,4.0,19.0,704.0,681.98,537.23
2016,7,7,15,45,839.0,96.0,4.0,19.0,660.5,630.89,498.44
2016,7,7,16,0,826.0,93.0,4.0,19.0,617.0,579.55,458.45
2016,7,7,16,15,808.5,90.0,4.0,18.5,569.5,524.23,415.1
2016,7,7,16,30,791.0,87.0,4.0,18.0,522.0,469.11,370.46
2016,7,7,16,45,768.5,83.0,4.05,17.5,472.5,411.36,322.35
2016,7,7,17,0,746.0,79.0,4.1,17.0,423.0,354.91,273.76
2016,7,7,17,15,714.5,74.5,4.05,16.0,372.5,296.74,223.09
2016,7,7,17,30,683.0,70.0,4.0,15.0,322.0,241.46,173.98
2016,7,7,17,45,640.5,64.5,3.95,14.5,272.5,184.16,123.66
2016,7,7,18,0,598.0,59.0,3.9,14.0,223.0,133.38,81.05
2016,7,7,18,15,533.5,52.0,3.75,13.5,176.0,84.4,45.79
2016,7,7,18,30,469.0,45.0,3.6,13.0,129.0,43.07,24.8
2016,7,7,18,45,368.5,35.5,3.5,12.5,89.0,27.42,18.24
2016,7,7,19,0,268.0,26.0,3.4,12.0,49.0,20.75,10.36
2016,7,7,19,15,134.0,13.0,3.35,12.0,24.5,12.39,0.0
2016,7,7,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,156.0,14.0,3.2,12.5,29.0,10.83,0.0
2016,7,8,5,30,312.0,28.0,3.3,13.0,58.0,22.1,12.5
2016,7,8,5,45,412.0,35.5,3.45,13.5,99.5,26.91,17.9
2016,7,8,6,0,512.0,43.0,3.6,14.0,141.0,50.84,26.04
2016,7,8,6,15,256.0,54.0,3.55,14.0,103.0,69.29,42.88
2016,7,8,6,30,0.0,65.0,3.5,14.0,65.0,60.23,45.95
2016,7,8,6,45,0.0,78.5,3.5,14.5,78.5,72.69,56.43
2016,7,8,7,0,0.0,92.0,3.5,15.0,92.0,85.21,66.75
2016,7,8,7,15,8.5,129.5,3.45,15.5,134.0,122.4,97.25
2016,7,8,7,30,17.0,167.0,3.4,16.0,176.0,160.83,128.3
2016,7,8,7,45,27.5,193.0,3.35,16.5,208.5,191.93,152.94
2016,7,8,8,0,38.0,219.0,3.3,17.0,241.0,223.81,177.91
2016,7,8,8,15,429.0,154.5,3.25,17.5,430.0,388.37,310.76
2016,7,8,8,30,820.0,90.0,3.2,18.0,619.0,583.73,463.34
2016,7,8,8,45,840.5,88.5,3.2,19.0,663.5,635.35,500.56
2016,7,8,9,0,861.0,87.0,3.2,20.0,708.0,686.75,536.87
2016,7,8,9,15,870.5,89.0,3.2,20.5,746.0,733.11,567.78
2016,7,8,9,30,880.0,91.0,3.2,21.0,784.0,777.77,597.0
2016,7,8,9,45,890.5,90.5,3.25,21.5,818.0,818.81,623.5
2016,7,8,10,0,901.0,90.0,3.3,22.0,852.0,857.77,648.27
2016,7,8,10,15,907.0,91.0,3.35,22.5,879.5,892.0,669.56
2016,7,8,10,30,913.0,92.0,3.4,23.0,907.0,923.48,688.83
2016,7,8,10,45,918.0,92.0,3.45,23.5,928.0,950.08,704.73
2016,7,8,11,0,923.0,92.0,3.5,24.0,949.0,973.56,718.53
2016,7,8,11,15,926.0,92.5,3.55,24.0,963.0,992.38,730.66
2016,7,8,11,30,929.0,93.0,3.6,24.0,977.0,1007.78,740.64
2016,7,8,11,45,930.5,93.0,3.65,24.5,984.0,1017.72,745.69
2016,7,8,12,0,932.0,93.0,3.7,25.0,991.0,1024.12,748.53
2016,7,8,12,15,932.0,93.0,3.75,25.0,991.0,1025.44,749.65
2016,7,8,12,30,932.0,93.0,3.8,25.0,991.0,1023.19,748.58
2016,7,8,12,45,925.0,96.5,3.9,25.0,982.0,1013.99,743.41
2016,7,8,13,0,918.0,100.0,4.0,25.0,973.0,1001.36,736.07
2016,7,8,13,15,915.5,99.5,4.05,25.0,958.0,985.69,726.49
2016,7,8,13,30,913.0,99.0,4.1,25.0,943.0,966.66,714.71
2016,7,8,13,45,909.5,97.5,4.15,25.0,921.5,942.41,699.47
2016,7,8,14,0,906.0,96.0,4.2,25.0,900.0,915.02,682.1
2016,7,8,14,15,900.5,95.0,4.2,25.0,872.0,883.4,661.55
2016,7,8,14,30,895.0,94.0,4.2,25.0,844.0,849.04,639.04
2016,7,8,14,45,887.0,92.5,4.25,25.0,810.0,809.6,613.06
2016,7,8,15,0,879.0,91.0,4.3,25.0,776.0,767.97,585.3
2016,7,8,15,15,869.0,89.0,4.3,24.5,737.0,722.41,555.34
2016,7,8,15,30,859.0,87.0,4.3,24.0,698.0,675.26,523.51
2016,7,8,15,45,846.0,84.5,4.3,23.5,654.5,624.36,486.32
2016,7,8,16,0,833.0,82.0,4.3,23.0,611.0,572.64,447.38
2016,7,8,16,15,816.0,79.5,4.2,22.5,564.0,518.22,404.95
2016,7,8,16,30,799.0,77.0,4.1,22.0,517.0,463.42,360.89
2016,7,8,16,45,778.0,73.5,4.1,22.0,468.0,406.41,313.23
2016,7,8,17,0,757.0,70.0,4.1,22.0,419.0,350.51,265.15
2016,7,8,17,15,726.5,66.5,3.9,21.0,369.5,293.04,215.7
2016,7,8,17,30,696.0,63.0,3.7,20.0,320.0,238.3,167.7
2016,7,8,17,45,656.0,58.0,3.55,19.5,270.5,183.26,119.91
2016,7,8,18,0,616.0,53.0,3.4,19.0,221.0,132.61,78.03
2016,7,8,18,15,553.5,47.0,3.2,18.5,174.5,81.61,41.77
2016,7,8,18,30,491.0,41.0,3.0,18.0,128.0,40.01,21.41
2016,7,8,18,45,394.5,32.5,2.9,17.5,88.0,24.78,15.55
2016,7,8,19,0,298.0,24.0,2.8,17.0,48.0,18.93,8.58
2016,7,8,19,15,149.0,12.0,2.75,16.5,24.0,11.44,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,5,15,182.0,12.0,1.9,13.5,29.0,9.12,0.0
2016,7,9,5,30,364.0,24.0,2.0,14.0,58.0,18.54,9.44
2016,7,9,5,45,453.0,31.0,2.15,15.0,99.5,25.15,16.24
2016,7,9,6,0,542.0,38.0,2.3,16.0,141.0,49.1,23.98
2016,7,9,6,15,598.0,43.0,2.4,16.5,188.0,92.85,48.26
2016,7,9,6,30,654.0,48.0,2.5,17.0,235.0,143.19,85.98
2016,7,9,6,45,348.5,95.5,2.6,18.0,197.5,159.94,114.33
2016,7,9,7,0,43.0,143.0,2.7,19.0,160.0,142.15,111.13
2016,7,9,7,15,37.0,160.0,2.8,19.5,176.0,159.35,125.13
2016,7,9,7,30,31.0,177.0,2.9,20.0,192.0,175.88,138.17
2016,7,9,7,45,123.0,208.5,3.0,20.5,276.5,249.98,196.29
2016,7,9,8,0,215.0,240.0,3.1,21.0,361.0,333.08,260.94
2016,7,9,8,15,266.5,253.5,3.2,21.5,417.0,389.9,304.56
2016,7,9,8,30,318.0,267.0,3.3,22.0,473.0,449.05,349.44
2016,7,9,8,45,598.5,172.0,3.4,22.5,591.0,563.04,438.51
2016,7,9,9,0,879.0,77.0,3.5,23.0,709.0,688.83,533.83
2016,7,9,9,15,888.5,78.5,3.6,23.5,747.5,735.48,564.62
2016,7,9,9,30,898.0,80.0,3.7,24.0,786.0,780.41,594.26
2016,7,9,9,45,900.5,84.5,3.8,24.5,819.0,820.76,620.35
2016,7,9,10,0,903.0,89.0,3.9,25.0,852.0,858.44,644.35
2016,7,9,10,15,909.0,90.0,4.0,25.0,879.5,892.79,667.19
2016,7,9,10,30,915.0,91.0,4.1,25.0,907.0,924.38,688.11
2016,7,9,10,45,919.0,92.0,4.2,25.0,928.5,951.17,705.79
2016,7,9,11,0,923.0,93.0,4.3,25.0,950.0,974.79,721.4
2016,7,9,11,15,926.0,93.5,4.35,25.0,964.5,993.65,733.62
2016,7,9,11,30,929.0,94.0,4.4,25.0,979.0,1009.11,743.67
2016,7,9,11,45,931.5,93.5,4.5,25.0,986.5,1019.57,750.8
2016,7,9,12,0,934.0,93.0,4.6,25.0,994.0,1026.49,755.9
2016,7,9,12,15,934.5,93.0,4.7,25.0,994.0,1028.36,757.94
2016,7,9,12,30,935.0,93.0,4.8,25.0,994.0,1026.62,757.71
2016,7,9,12,45,932.5,94.0,4.9,25.0,986.0,1019.34,753.9
2016,7,9,13,0,930.0,95.0,5.0,25.0,978.0,1008.52,747.81
2016,7,9,13,15,927.5,94.5,5.05,24.5,963.0,992.69,739.52
2016,7,9,13,30,925.0,94.0,5.1,24.0,948.0,973.45,728.92
2016,7,9,13,45,923.0,91.5,5.15,24.0,926.5,949.31,713.51
2016,7,9,14,0,921.0,89.0,5.2,24.0,905.0,921.91,695.84
2016,7,9,14,15,915.0,88.0,5.2,23.5,876.5,889.43,675.61
2016,7,9,14,30,909.0,87.0,5.2,23.0,848.0,854.19,653.28
2016,7,9,14,45,903.5,84.5,5.2,23.0,814.5,815.25,626.84
2016,7,9,15,0,898.0,82.0,5.2,23.0,781.0,773.88,598.46
2016,7,9,15,15,888.0,80.0,5.15,22.5,741.5,727.54,567.12
2016,7,9,15,30,878.0,78.0,5.1,22.0,702.0,679.56,534.15
2016,7,9,15,45,866.5,75.5,5.1,22.0,658.5,628.73,495.48
2016,7,9,16,0,855.0,73.0,5.1,22.0,615.0,576.9,454.92
2016,7,9,16,15,840.0,71.0,5.0,21.5,568.5,522.95,412.18
2016,7,9,16,30,825.0,69.0,4.9,21.0,522.0,468.86,367.98
2016,7,9,16,45,804.0,66.5,4.85,20.5,473.0,411.83,320.2
2016,7,9,17,0,783.0,64.0,4.8,20.0,424.0,354.56,270.79
2016,7,9,17,15,756.5,60.5,4.7,19.0,375.0,296.87,220.31
2016,7,9,17,30,730.0,57.0,4.6,18.0,326.0,241.43,170.83
2016,7,9,17,45,690.0,53.0,4.5,17.5,276.5,185.36,121.41
2016,7,9,18,0,650.0,49.0,4.4,17.0,227.0,133.63,78.08
2016,7,9,18,15,593.0,44.0,4.2,16.0,180.0,84.2,42.88
2016,7,9,18,30,536.0,39.0,4.0,15.0,133.0,41.58,22.43
2016,7,9,18,45,434.0,31.5,3.8,14.5,92.0,23.98,15.06
2016,7,9,19,0,332.0,24.0,3.6,14.0,51.0,18.99,8.66
2016,7,9,19,15,166.0,12.0,3.5,13.5,25.5,11.44,0.0
2016,7,9,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,5,15,178.5,13.0,3.05,12.5,29.5,10.04,0.0
2016,7,10,5,30,357.0,26.0,3.2,13.0,59.0,20.43,10.89
2016,7,10,5,45,453.0,34.0,3.4,13.5,102.0,25.79,16.88
2016,7,10,6,0,549.0,42.0,3.6,14.0,145.0,50.09,25.15
2016,7,10,6,15,608.0,47.5,3.55,14.5,193.5,97.4,52.2
2016,7,10,6,30,667.0,53.0,3.5,15.0,242.0,149.28,91.23
2016,7,10,6,45,705.5,57.5,3.5,15.5,293.0,202.7,137.07
2016,7,10,7,0,744.0,62.0,3.5,16.0,344.0,260.24,188.21
2016,7,10,7,15,773.0,65.5,3.5,16.5,396.0,317.56,239.58
2016,7,10,7,30,802.0,69.0,3.5,17.0,448.0,377.35,292.01
2016,7,10,7,45,823.5,72.0,3.5,18.0,498.0,436.32,341.79
2016,7,10,8,0,845.0,75.0,3.5,19.0,548.0,495.15,389.64
2016,7,10,8,15,862.0,77.5,3.5,19.5,596.5,551.75,434.83
2016,7,10,8,30,879.0,80.0,3.5,20.0,645.0,608.32,478.46
2016,7,10,8,45,892.5,81.5,3.55,20.5,690.0,661.31,518.21
2016,7,10,9,0,906.0,83.0,3.6,21.0,735.0,713.35,555.56
2016,7,10,9,15,916.5,85.0,3.65,21.5,775.0,762.48,588.42
2016,7,10,9,30,927.0,87.0,3.7,22.0,815.0,809.89,619.56
2016,7,10,9,45,936.0,87.5,3.75,23.0,850.0,852.58,645.73
2016,7,10,10,0,945.0,88.0,3.8,24.0,885.0,892.96,669.88
2016,7,10,10,15,951.0,89.5,3.85,24.0,914.0,929.19,693.57
2016,7,10,10,30,957.0,91.0,3.9,24.0,943.0,962.5,715.21
2016,7,10,10,45,960.5,92.0,3.95,24.5,965.0,989.9,731.44
2016,7,10,11,0,964.0,93.0,4.0,25.0,987.0,1013.95,745.42
2016,7,10,11,15,967.0,93.5,4.05,25.0,1002.0,1033.55,757.97
2016,7,10,11,30,970.0,94.0,4.1,25.0,1017.0,1049.59,768.27
2016,7,10,11,45,971.0,94.5,4.2,25.5,1024.0,1060.0,773.83
2016,7,10,12,0,972.0,95.0,4.3,26.0,1031.0,1066.7,777.07
2016,7,10,12,15,972.5,95.0,4.35,26.0,1031.0,1068.66,778.57
2016,7,10,12,30,973.0,95.0,4.4,26.0,1031.0,1066.86,777.77
2016,7,10,12,45,964.5,99.5,4.5,26.5,1021.5,1056.98,770.6
2016,7,10,13,0,956.0,104.0,4.6,27.0,1012.0,1043.52,761.22
2016,7,10,13,15,954.0,103.5,4.6,27.0,997.0,1027.84,751.44
2016,7,10,13,30,952.0,103.0,4.6,27.0,982.0,1008.62,739.42
2016,7,10,13,45,949.0,101.5,4.6,27.0,960.0,984.01,723.88
2016,7,10,14,0,946.0,100.0,4.6,27.0,938.0,956.1,706.16
2016,7,10,14,15,940.5,98.5,4.55,26.5,909.0,922.83,685.82
2016,7,10,14,30,935.0,97.0,4.5,26.0,880.0,886.68,663.48
2016,7,10,14,45,929.0,95.0,4.5,26.0,845.5,846.91,637.32
2016,7,10,15,0,923.0,93.0,4.5,26.0,811.0,804.67,609.31
2016,7,10,15,15,913.0,91.0,4.4,25.5,770.5,757.26,578.16
2016,7,10,15,30,903.0,89.0,4.3,25.0,730.0,708.14,545.22
2016,7,10,15,45,891.0,86.5,4.25,25.0,685.0,655.77,506.28
2016,7,10,16,0,879.0,84.0,4.2,25.0,640.0,602.37,465.58
2016,7,10,16,15,862.0,81.5,4.1,24.5,591.5,545.53,421.91
2016,7,10,16,30,845.0,79.0,4.0,24.0,543.0,488.7,376.8
2016,7,10,16,45,823.0,75.5,3.95,24.0,492.0,428.24,326.89
2016,7,10,17,0,801.0,72.0,3.9,24.0,441.0,369.35,276.82
2016,7,10,17,15,770.5,68.0,3.75,23.0,388.5,308.77,225.28
2016,7,10,17,30,740.0,64.0,3.6,22.0,336.0,250.89,175.01
2016,7,10,17,45,697.0,59.5,3.5,21.5,284.5,193.05,125.26
2016,7,10,18,0,654.0,55.0,3.4,21.0,233.0,139.93,81.74
2016,7,10,18,15,589.0,48.5,3.05,20.0,184.0,85.84,43.64
2016,7,10,18,30,524.0,42.0,2.7,19.0,135.0,41.57,22.17
2016,7,10,18,45,418.5,33.5,2.35,18.0,92.5,25.8,16.34
2016,7,10,19,0,313.0,25.0,2.0,17.0,50.0,19.98,9.09
2016,7,10,19,15,156.5,12.5,2.0,16.5,25.0,11.91,0.0
2016,7,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,5,15,169.5,13.0,1.2,12.5,28.5,10.09,0.0
2016,7,11,5,30,339.0,26.0,1.3,13.0,57.0,20.5,10.82
2016,7,11,5,45,435.0,34.5,1.45,14.0,99.0,26.29,17.28
2016,7,11,6,0,531.0,43.0,1.6,15.0,141.0,49.84,25.51
2016,7,11,6,15,591.0,49.0,1.55,15.5,189.5,94.47,50.25
2016,7,11,6,30,651.0,55.0,1.5,16.0,238.0,148.18,90.39
2016,7,11,6,45,692.5,59.5,1.5,17.0,289.0,201.3,134.94
2016,7,11,7,0,734.0,64.0,1.5,18.0,340.0,258.92,184.71
2016,7,11,7,15,763.0,67.5,1.6,19.0,391.5,315.71,234.14
2016,7,11,7,30,792.0,71.0,1.7,20.0,443.0,374.99,284.4
2016,7,11,7,45,814.0,74.0,1.8,21.0,493.5,432.89,332.1
2016,7,11,8,0,836.0,77.0,1.9,22.0,544.0,492.27,379.16
2016,7,11,8,15,852.5,79.5,1.95,23.0,591.5,548.2,421.74
2016,7,11,8,30,869.0,82.0,2.0,24.0,639.0,604.06,462.62
2016,7,11,8,45,882.0,84.0,2.15,25.0,683.0,656.81,500.31
2016,7,11,9,0,895.0,86.0,2.3,26.0,727.0,708.59,535.74
2016,7,11,9,15,904.5,87.5,2.35,26.5,767.0,756.08,566.19
2016,7,11,9,30,914.0,89.0,2.4,27.0,807.0,801.79,594.99
2016,7,11,9,45,914.5,94.5,2.5,27.5,839.0,842.23,620.21
2016,7,11,10,0,915.0,100.0,2.6,28.0,871.0,879.8,643.31
2016,7,11,10,15,920.5,101.5,2.65,28.5,899.5,914.72,664.1
2016,7,11,10,30,926.0,103.0,2.7,29.0,928.0,946.78,682.88
2016,7,11,10,45,929.5,104.0,2.75,29.5,949.0,973.47,698.11
2016,7,11,11,0,933.0,105.0,2.8,30.0,970.0,996.93,711.25
2016,7,11,11,15,936.0,106.0,2.85,30.0,984.5,1016.55,723.43
2016,7,11,11,30,939.0,107.0,2.9,30.0,999.0,1032.71,733.52
2016,7,11,11,45,939.5,107.5,2.95,30.0,1006.0,1042.37,739.63
2016,7,11,12,0,940.0,108.0,3.0,30.0,1013.0,1048.43,743.64
2016,7,11,12,15,940.5,108.0,3.05,30.0,1012.5,1050.36,745.2
2016,7,11,12,30,941.0,108.0,3.1,30.0,1012.0,1048.67,744.62
2016,7,11,12,45,943.5,105.0,3.2,30.5,1005.5,1042.31,740.15
2016,7,11,13,0,946.0,102.0,3.3,31.0,999.0,1032.27,733.47
