Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,15,943.5,101.5,3.4,30.5,984.0,1016.26,726.01
2016,7,11,13,30,941.0,101.0,3.5,30.0,969.0,996.76,716.32
2016,7,11,13,45,938.0,99.5,3.6,30.0,947.5,972.39,702.0
2016,7,11,14,0,935.0,98.0,3.7,30.0,926.0,944.75,685.49
2016,7,11,14,15,929.5,97.0,3.75,29.5,897.5,912.29,666.75
2016,7,11,14,30,924.0,96.0,3.8,29.0,869.0,876.98,645.91
2016,7,11,14,45,917.5,94.5,3.85,29.0,835.0,837.7,620.85
2016,7,11,15,0,911.0,93.0,3.9,29.0,801.0,796.0,593.91
2016,7,11,15,15,902.0,91.0,3.9,28.5,761.5,749.79,564.45
2016,7,11,15,30,893.0,89.0,3.9,28.0,722.0,701.8,533.11
2016,7,11,15,45,882.0,86.5,3.95,27.5,678.0,650.5,496.79
2016,7,11,16,0,871.0,84.0,4.0,27.0,634.0,598.09,458.44
2016,7,11,16,15,855.0,81.0,3.95,26.5,586.5,541.66,415.56
2016,7,11,16,30,839.0,78.0,3.9,26.0,539.0,485.15,371.18
2016,7,11,16,45,820.0,74.5,3.85,25.5,489.0,426.26,323.47
2016,7,11,17,0,801.0,71.0,3.8,25.0,439.0,368.62,275.15
2016,7,11,17,15,771.5,67.5,3.65,24.0,387.5,308.8,224.38
2016,7,11,17,30,742.0,64.0,3.5,23.0,336.0,251.55,174.78
2016,7,11,17,45,703.0,59.0,3.4,22.0,284.5,193.86,125.42
2016,7,11,18,0,664.0,54.0,3.3,21.0,233.0,140.42,81.7
2016,7,11,18,15,600.0,47.5,3.15,20.0,184.0,88.12,45.11
2016,7,11,18,30,536.0,41.0,3.0,19.0,135.0,40.9,21.5
2016,7,11,18,45,433.0,32.5,2.85,18.0,92.5,24.96,15.61
2016,7,11,19,0,330.0,24.0,2.7,17.0,50.0,19.09,8.26
2016,7,11,19,15,165.0,12.0,2.75,16.5,25.0,11.44,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,179.5,12.5,3.3,12.5,28.0,9.69,0.0
2016,7,12,5,30,359.0,25.0,3.4,13.0,56.0,19.67,9.96
2016,7,12,5,45,454.5,32.5,3.55,13.5,98.5,24.62,15.81
2016,7,12,6,0,550.0,40.0,3.7,14.0,141.0,49.59,25.3
2016,7,12,6,15,608.5,45.5,3.7,14.5,189.0,94.42,49.84
2016,7,12,6,30,667.0,51.0,3.7,15.0,237.0,146.21,88.64
2016,7,12,6,45,706.5,55.0,3.7,15.5,288.0,199.38,134.2
2016,7,12,7,0,746.0,59.0,3.7,16.0,339.0,256.77,185.27
2016,7,12,7,15,774.5,62.0,3.7,16.5,390.5,313.59,236.4
2016,7,12,7,30,803.0,65.0,3.7,17.0,442.0,373.98,289.48
2016,7,12,7,45,824.0,68.0,3.75,17.5,492.0,431.69,339.18
2016,7,12,8,0,845.0,71.0,3.8,18.0,542.0,490.37,388.05
2016,7,12,8,15,861.5,73.5,3.8,18.5,590.0,546.78,433.5
2016,7,12,8,30,878.0,76.0,3.8,19.0,638.0,603.11,477.35
2016,7,12,8,45,890.5,78.5,3.8,19.5,682.5,656.51,517.6
2016,7,12,9,0,903.0,81.0,3.8,20.0,727.0,708.89,555.26
2016,7,12,9,15,913.0,82.5,3.8,20.5,767.0,757.13,587.55
2016,7,12,9,30,923.0,84.0,3.8,21.0,807.0,803.61,618.07
2016,7,12,9,45,931.0,85.5,3.8,21.5,842.0,846.48,645.58
2016,7,12,10,0,939.0,87.0,3.8,22.0,877.0,886.97,671.09
2016,7,12,10,15,945.0,88.0,3.8,22.0,906.0,922.62,694.32
2016,7,12,10,30,951.0,89.0,3.8,22.0,935.0,955.36,715.48
2016,7,12,10,45,955.5,90.0,3.85,22.5,957.5,983.65,732.47
2016,7,12,11,0,960.0,91.0,3.9,23.0,980.0,1008.66,747.21
2016,7,12,11,15,963.5,91.5,3.9,23.0,995.5,1028.77,759.86
2016,7,12,11,30,967.0,92.0,3.9,23.0,1011.0,1045.34,770.24
2016,7,12,11,45,968.5,93.0,3.95,23.0,1019.0,1056.82,777.73
2016,7,12,12,0,970.0,94.0,4.0,23.0,1027.0,1064.59,782.93
2016,7,12,12,15,971.0,94.0,4.0,23.0,1027.5,1067.1,784.46
2016,7,12,12,30,972.0,94.0,4.0,23.0,1028.0,1065.86,783.7
2016,7,12,12,45,963.5,99.5,4.0,23.5,1019.0,1057.04,776.59
2016,7,12,13,0,955.0,105.0,4.0,24.0,1010.0,1044.64,767.31
2016,7,12,13,15,953.0,104.5,4.05,24.0,995.5,1028.99,757.84
2016,7,12,13,30,951.0,104.0,4.1,24.0,981.0,1009.81,746.1
2016,7,12,13,45,948.5,102.5,4.15,24.0,959.5,985.69,731.1
2016,7,12,14,0,946.0,101.0,4.2,24.0,938.0,958.23,713.86
2016,7,12,14,15,940.5,100.0,4.2,23.5,909.0,925.45,694.05
2016,7,12,14,30,935.0,99.0,4.2,23.0,880.0,889.78,672.09
2016,7,12,14,45,928.0,97.0,4.25,23.0,845.5,849.19,645.43
2016,7,12,15,0,921.0,95.0,4.3,23.0,811.0,806.18,616.83
2016,7,12,15,15,911.0,93.0,4.2,22.5,770.0,758.8,585.38
2016,7,12,15,30,901.0,91.0,4.1,22.0,729.0,709.7,552.1
2016,7,12,15,45,888.0,88.5,4.1,21.5,684.0,656.71,513.49
2016,7,12,16,0,875.0,86.0,4.1,21.0,639.0,602.8,472.96
2016,7,12,16,15,857.5,83.5,4.0,20.5,590.0,545.8,428.53
2016,7,12,16,30,840.0,81.0,3.9,20.0,541.0,488.53,382.44
2016,7,12,16,45,818.0,77.5,3.8,20.0,490.0,428.64,332.21
2016,7,12,17,0,796.0,74.0,3.7,20.0,439.0,369.93,281.54
2016,7,12,17,15,764.5,70.0,3.55,19.5,386.5,309.2,228.75
2016,7,12,17,30,733.0,66.0,3.4,19.0,334.0,251.3,177.57
2016,7,12,17,45,690.0,61.0,3.25,18.5,282.0,193.29,127.17
2016,7,12,18,0,647.0,56.0,3.1,18.0,230.0,140.03,83.07
2016,7,12,18,15,581.0,49.5,2.85,17.0,181.0,86.15,44.74
2016,7,12,18,30,515.0,43.0,2.6,16.0,132.0,42.26,23.24
2016,7,12,18,45,407.5,34.0,2.35,15.5,90.0,26.35,16.97
2016,7,12,19,0,300.0,25.0,2.1,15.0,48.0,20.09,8.88
2016,7,12,19,15,150.0,12.5,2.1,14.5,24.0,11.91,0.0
2016,7,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,171.0,12.5,2.3,12.5,27.5,11.91,0.0
2016,7,13,5,30,342.0,25.0,2.4,13.0,55.0,19.74,9.83
2016,7,13,5,45,442.0,33.5,2.5,14.0,98.0,25.57,16.57
2016,7,13,6,0,542.0,42.0,2.6,15.0,141.0,48.21,24.48
2016,7,13,6,15,604.0,48.0,2.55,15.5,190.0,95.81,51.06
2016,7,13,6,30,666.0,54.0,2.5,16.0,239.0,148.33,89.97
2016,7,13,6,45,708.5,58.5,2.45,17.0,291.0,202.57,135.6
2016,7,13,7,0,751.0,63.0,2.4,18.0,343.0,261.42,186.75
2016,7,13,7,15,780.5,66.5,2.35,18.5,395.5,319.42,237.94
2016,7,13,7,30,810.0,70.0,2.3,19.0,448.0,379.95,290.07
2016,7,13,7,45,832.5,73.0,2.25,20.0,499.0,439.9,339.59
2016,7,13,8,0,855.0,76.0,2.2,21.0,550.0,499.87,387.14
2016,7,13,8,15,871.5,78.5,2.15,22.0,599.0,556.9,430.52
2016,7,13,8,30,888.0,81.0,2.1,23.0,648.0,613.82,471.96
2016,7,13,8,45,900.5,83.0,2.05,24.0,693.0,667.28,509.21
2016,7,13,9,0,913.0,85.0,2.0,25.0,738.0,719.69,543.73
2016,7,13,9,15,923.0,86.5,2.0,25.5,778.0,768.43,574.48
2016,7,13,9,30,933.0,88.0,2.0,26.0,818.0,815.39,603.47
2016,7,13,9,45,929.0,96.5,2.0,27.0,850.0,856.07,626.56
2016,7,13,10,0,925.0,105.0,2.0,28.0,882.0,893.47,647.1
2016,7,13,10,15,931.5,106.0,1.95,28.5,911.0,929.18,667.02
2016,7,13,10,30,938.0,107.0,1.9,29.0,940.0,962.06,684.82
2016,7,13,10,45,942.5,108.0,1.85,30.0,962.0,990.08,697.95
2016,7,13,11,0,947.0,109.0,1.8,31.0,984.0,1014.84,708.88
2016,7,13,11,15,949.5,109.5,1.85,31.5,999.0,1033.81,718.92
2016,7,13,11,30,952.0,110.0,1.9,32.0,1014.0,1049.24,726.91
2016,7,13,11,45,953.5,110.5,2.0,33.0,1021.5,1060.09,731.36
2016,7,13,12,0,955.0,111.0,2.1,34.0,1029.0,1067.28,733.68
2016,7,13,12,15,955.0,111.0,2.2,34.0,1028.5,1068.8,735.69
2016,7,13,12,30,955.0,111.0,2.3,34.0,1028.0,1066.62,735.6
2016,7,13,12,45,954.0,110.0,2.45,34.0,1020.0,1058.77,732.7
2016,7,13,13,0,953.0,109.0,2.6,34.0,1012.0,1047.25,727.58
2016,7,13,13,15,950.5,108.5,2.7,34.0,996.5,1031.17,719.16
2016,7,13,13,30,948.0,108.0,2.8,34.0,981.0,1011.56,708.56
2016,7,13,13,45,943.0,107.5,2.9,34.0,958.5,986.2,694.33
2016,7,13,14,0,938.0,107.0,3.0,34.0,936.0,957.64,678.0
2016,7,13,14,15,931.5,105.5,3.05,33.5,906.5,923.7,659.09
2016,7,13,14,30,925.0,104.0,3.1,33.0,877.0,886.95,638.14
2016,7,13,14,45,916.5,102.5,3.2,33.0,841.5,845.98,613.12
2016,7,13,15,0,908.0,101.0,3.3,33.0,806.0,802.73,586.24
2016,7,13,15,15,897.0,99.0,3.3,32.5,765.0,755.11,556.69
2016,7,13,15,30,886.0,97.0,3.3,32.0,724.0,705.89,525.13
2016,7,13,15,45,872.0,94.5,3.35,32.0,678.5,652.91,487.63
2016,7,13,16,0,858.0,92.0,3.4,32.0,633.0,599.12,448.46
2016,7,13,16,15,839.5,89.0,3.35,31.0,584.5,542.08,407.17
2016,7,13,16,30,821.0,86.0,3.3,30.0,536.0,484.62,363.96
2016,7,13,16,45,797.5,82.5,3.3,29.5,484.5,425.04,316.94
2016,7,13,17,0,774.0,79.0,3.3,29.0,433.0,366.82,269.41
2016,7,13,17,15,741.5,74.5,3.15,28.0,381.0,306.46,219.44
2016,7,13,17,30,709.0,70.0,3.0,27.0,329.0,249.08,170.94
2016,7,13,17,45,665.0,64.5,2.95,26.5,277.5,189.74,121.29
2016,7,13,18,0,621.0,59.0,2.9,26.0,226.0,137.03,79.11
2016,7,13,18,15,553.0,52.0,2.55,24.5,177.5,86.17,44.4
2016,7,13,18,30,485.0,45.0,2.2,23.0,129.0,43.43,23.9
2016,7,13,18,45,379.0,35.0,1.9,22.0,87.5,27.3,17.21
2016,7,13,19,0,273.0,25.0,1.6,21.0,46.0,20.14,8.34
2016,7,13,19,15,136.5,12.5,1.7,20.0,23.0,11.91,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,5,15,157.5,13.0,1.95,13.5,26.5,12.39,0.0
2016,7,14,5,30,315.0,26.0,2.1,14.0,53.0,20.76,10.34
2016,7,14,5,45,421.0,34.5,2.3,15.0,95.5,26.53,17.29
2016,7,14,6,0,527.0,43.0,2.5,16.0,138.0,48.13,24.89
2016,7,14,6,15,590.0,49.0,2.45,17.0,187.0,92.73,48.82
2016,7,14,6,30,653.0,55.0,2.4,18.0,236.0,146.81,88.55
2016,7,14,6,45,698.0,59.5,2.35,19.0,288.0,200.81,133.44
2016,7,14,7,0,743.0,64.0,2.3,20.0,340.0,259.74,184.1
2016,7,14,7,15,773.0,67.5,2.3,21.0,392.5,317.48,234.2
2016,7,14,7,30,803.0,71.0,2.3,22.0,445.0,377.83,285.18
2016,7,14,7,45,826.5,74.0,2.35,23.0,496.5,437.14,333.87
2016,7,14,8,0,850.0,77.0,2.4,24.0,548.0,498.04,381.91
2016,7,14,8,15,867.0,79.5,2.35,25.0,596.5,555.14,424.99
2016,7,14,8,30,884.0,82.0,2.3,26.0,645.0,612.2,466.22
2016,7,14,8,45,897.0,84.0,2.3,27.0,690.0,665.85,503.59
2016,7,14,9,0,910.0,86.0,2.3,28.0,735.0,718.5,538.44
2016,7,14,9,15,920.5,87.5,2.3,28.5,776.0,767.55,569.26
2016,7,14,9,30,931.0,89.0,2.3,29.0,817.0,814.86,598.36
2016,7,14,9,45,938.0,91.0,2.35,30.0,852.0,857.85,623.25
2016,7,14,10,0,945.0,93.0,2.4,31.0,887.0,898.37,646.12
2016,7,14,10,15,951.0,94.0,2.4,31.5,915.5,934.32,666.61
2016,7,14,10,30,957.0,95.0,2.4,32.0,944.0,967.34,685.05
2016,7,14,10,45,961.0,96.0,2.4,33.0,966.5,995.41,698.8
2016,7,14,11,0,965.0,97.0,2.4,34.0,989.0,1020.15,710.36
2016,7,14,11,15,968.0,97.5,2.45,34.5,1004.0,1039.95,720.82
2016,7,14,11,30,971.0,98.0,2.5,35.0,1019.0,1056.17,729.16
2016,7,14,11,45,972.5,98.5,2.6,35.5,1026.5,1067.25,734.97
2016,7,14,12,0,974.0,99.0,2.7,36.0,1034.0,1074.59,738.63
2016,7,14,12,15,973.5,99.0,2.8,36.0,1033.5,1075.67,740.15
2016,7,14,12,30,973.0,99.0,2.9,36.0,1033.0,1072.97,739.52
2016,7,14,12,45,965.0,103.5,3.0,36.0,1023.5,1063.65,734.95
2016,7,14,13,0,957.0,108.0,3.1,36.0,1014.0,1050.72,728.26
2016,7,14,13,15,954.0,107.5,3.2,35.5,998.0,1034.1,720.83
2016,7,14,13,30,951.0,107.0,3.3,35.0,982.0,1013.96,711.19
2016,7,14,13,45,946.0,106.5,3.4,35.0,959.5,988.53,696.7
2016,7,14,14,0,941.0,106.0,3.5,35.0,937.0,959.88,680.1
2016,7,14,14,15,934.5,104.5,3.55,34.5,907.5,925.84,660.97
2016,7,14,14,30,928.0,103.0,3.6,34.0,878.0,888.98,639.79
2016,7,14,14,45,919.0,101.5,3.65,33.5,842.0,847.48,615.24
2016,7,14,15,0,910.0,100.0,3.7,33.0,806.0,803.73,588.8
2016,7,14,15,15,899.5,98.0,3.7,32.5,765.0,756.36,559.24
2016,7,14,15,30,889.0,96.0,3.7,32.0,724.0,707.34,527.7
2016,7,14,15,45,874.5,93.5,3.7,31.5,678.5,653.87,490.47
2016,7,14,16,0,860.0,91.0,3.7,31.0,633.0,599.63,451.51
2016,7,14,16,15,842.0,88.0,3.65,30.0,584.0,542.72,409.99
2016,7,14,16,30,824.0,85.0,3.6,29.0,535.0,485.32,366.52
2016,7,14,16,45,800.5,81.5,3.6,28.5,484.0,425.54,319.02
2016,7,14,17,0,777.0,78.0,3.6,28.0,433.0,367.12,271.0
2016,7,14,17,15,744.5,73.5,3.5,26.5,380.5,306.54,221.02
2016,7,14,17,30,712.0,69.0,3.4,25.0,328.0,248.95,172.29
2016,7,14,17,45,666.5,64.0,3.35,24.0,276.5,189.59,122.43
2016,7,14,18,0,621.0,59.0,3.3,23.0,225.0,137.01,80.11
2016,7,14,18,15,552.5,52.0,3.2,21.5,176.0,86.08,44.95
2016,7,14,18,30,484.0,45.0,3.1,20.0,127.0,43.34,24.25
2016,7,14,18,45,375.0,35.0,3.05,19.0,86.0,27.37,17.48
2016,7,14,19,0,266.0,25.0,3.0,18.0,45.0,20.21,8.23
2016,7,14,19,15,133.0,12.5,3.0,17.5,22.5,11.91,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,158.5,12.5,3.0,12.5,25.5,11.91,0.0
2016,7,15,5,30,317.0,25.0,3.1,13.0,51.0,19.91,9.46
2016,7,15,5,45,420.0,33.5,3.25,13.5,93.5,25.72,16.67
2016,7,15,6,0,523.0,42.0,3.4,14.0,136.0,46.63,24.2
2016,7,15,6,15,586.5,48.5,3.35,14.5,184.5,91.46,48.49
2016,7,15,6,30,650.0,55.0,3.3,15.0,233.0,145.84,88.99
2016,7,15,6,45,693.5,59.5,3.3,16.0,285.0,199.37,134.18
2016,7,15,7,0,737.0,64.0,3.3,17.0,337.0,257.65,185.18
2016,7,15,7,15,767.5,67.5,3.2,17.5,389.0,315.25,236.44
2016,7,15,7,30,798.0,71.0,3.1,18.0,441.0,375.51,288.88
2016,7,15,7,45,821.5,74.0,3.05,19.0,492.0,434.59,338.4
2016,7,15,8,0,845.0,77.0,3.0,20.0,543.0,495.26,387.22
2016,7,15,8,15,862.0,79.5,2.95,20.5,592.0,552.15,432.11
2016,7,15,8,30,879.0,82.0,2.9,21.0,641.0,609.01,475.36
2016,7,15,8,45,893.0,83.5,2.9,22.0,686.0,662.62,513.95
2016,7,15,9,0,907.0,85.0,2.9,23.0,731.0,715.33,550.05
2016,7,15,9,15,917.0,87.0,2.9,23.5,771.5,764.45,582.0
2016,7,15,9,30,927.0,89.0,2.9,24.0,812.0,811.79,612.18
2016,7,15,9,45,933.0,91.5,2.95,25.0,847.0,854.39,637.69
2016,7,15,10,0,939.0,94.0,3.0,26.0,882.0,894.45,661.1
2016,7,15,10,15,945.0,95.5,3.05,26.5,911.0,930.78,683.01
2016,7,15,10,30,951.0,97.0,3.1,27.0,940.0,964.2,702.84
2016,7,15,10,45,956.0,97.5,3.2,27.5,962.5,992.59,719.67
2016,7,15,11,0,961.0,98.0,3.3,28.0,985.0,1017.71,734.37
2016,7,15,11,15,964.0,98.5,3.4,28.0,1000.0,1037.49,747.13
2016,7,15,11,30,967.0,99.0,3.5,28.0,1015.0,1053.7,757.73
2016,7,15,11,45,969.5,99.0,3.6,28.5,1023.0,1065.25,763.94
2016,7,15,12,0,972.0,99.0,3.7,29.0,1031.0,1073.1,767.9
2016,7,15,12,15,972.0,99.0,3.75,29.0,1031.0,1074.69,769.18
2016,7,15,12,30,972.0,99.0,3.8,29.0,1031.0,1072.52,768.22
2016,7,15,12,45,966.5,101.5,3.85,29.5,1022.0,1063.67,761.6
2016,7,15,13,0,961.0,104.0,3.9,30.0,1013.0,1051.17,752.81
2016,7,15,13,15,958.0,103.5,3.9,30.0,997.5,1034.49,742.62
2016,7,15,13,30,955.0,103.0,3.9,30.0,982.0,1014.27,730.25
2016,7,15,13,45,953.0,101.0,3.9,30.0,960.0,990.01,715.31
2016,7,15,14,0,951.0,99.0,3.9,30.0,938.0,962.36,698.19
2016,7,15,14,15,945.0,97.5,3.9,29.5,908.5,928.45,678.27
2016,7,15,14,30,939.0,96.0,3.9,29.0,879.0,891.66,656.26
2016,7,15,14,45,931.5,94.5,3.95,29.0,843.5,850.95,630.33
2016,7,15,15,0,924.0,93.0,4.0,29.0,808.0,807.86,602.5
2016,7,15,15,15,913.5,91.0,4.0,28.5,767.5,759.9,571.92
2016,7,15,15,30,903.0,89.0,4.0,28.0,727.0,710.25,539.6
2016,7,15,15,45,888.5,87.0,4.0,28.0,681.0,656.61,500.49
2016,7,15,16,0,874.0,85.0,4.0,28.0,635.0,602.17,459.74
2016,7,15,16,15,856.0,82.5,3.95,27.0,586.0,544.84,417.23
2016,7,15,16,30,838.0,80.0,3.9,26.0,537.0,487.31,372.94
2016,7,15,16,45,812.0,77.5,3.85,25.5,485.0,426.68,323.98
2016,7,15,17,0,786.0,75.0,3.8,25.0,433.0,367.65,274.74
2016,7,15,17,15,753.5,71.0,3.7,24.0,380.5,307.02,223.52
2016,7,15,17,30,721.0,67.0,3.6,23.0,328.0,249.35,173.78
2016,7,15,17,45,671.0,62.5,3.55,22.0,275.5,191.01,124.41
2016,7,15,18,0,621.0,58.0,3.5,21.0,223.0,136.05,79.98
2016,7,15,18,15,551.5,51.0,3.4,20.0,174.5,85.02,44.43
2016,7,15,18,30,482.0,44.0,3.3,19.0,126.0,42.3,23.62
2016,7,15,18,45,367.0,34.5,3.25,18.5,85.0,26.97,17.15
2016,7,15,19,0,252.0,25.0,3.2,18.0,44.0,20.28,7.93
2016,7,15,19,15,126.0,12.5,3.2,17.5,22.0,11.91,0.0
2016,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,136.0,13.0,3.6,13.5,24.0,12.39,0.0
2016,7,16,5,30,272.0,26.0,3.7,14.0,48.0,20.94,9.86
2016,7,16,5,45,382.0,35.5,3.85,14.5,89.5,27.59,18.16
2016,7,16,6,0,492.0,45.0,4.0,15.0,131.0,48.01,26.07
2016,7,16,6,15,557.5,51.5,3.9,15.5,179.5,91.15,49.28
2016,7,16,6,30,623.0,58.0,3.8,16.0,228.0,142.11,86.74
2016,7,16,6,45,668.5,62.5,3.75,17.0,279.0,196.6,132.41
2016,7,16,7,0,714.0,67.0,3.7,18.0,330.0,253.99,182.32
2016,7,16,7,15,745.5,71.0,3.65,18.5,382.0,311.12,232.99
2016,7,16,7,30,777.0,75.0,3.6,19.0,434.0,371.07,285.06
2016,7,16,7,45,804.5,77.0,3.55,19.5,485.5,429.82,334.89
2016,7,16,8,0,832.0,79.0,3.5,20.0,537.0,490.55,384.64
2016,7,16,8,15,849.5,81.5,3.5,20.5,585.5,547.1,429.68
2016,7,16,8,30,867.0,84.0,3.5,21.0,634.0,603.69,473.23
2016,7,16,8,45,883.5,85.0,3.5,22.0,679.5,657.89,512.66
2016,7,16,9,0,900.0,86.0,3.5,23.0,725.0,711.45,549.85
2016,7,16,9,15,910.0,87.5,3.5,23.5,765.5,759.82,581.65
2016,7,16,9,30,920.0,89.0,3.5,24.0,806.0,806.43,611.71
2016,7,16,9,45,928.0,90.5,3.55,24.5,841.0,849.42,639.06
2016,7,16,10,0,936.0,92.0,3.6,25.0,876.0,890.04,664.47
2016,7,16,10,15,942.0,93.0,3.65,25.5,905.0,925.82,686.35
2016,7,16,10,30,948.0,94.0,3.7,26.0,934.0,958.69,706.14
2016,7,16,10,45,952.5,95.0,3.75,26.5,956.0,987.11,722.86
2016,7,16,11,0,957.0,96.0,3.8,27.0,978.0,1012.24,737.38
2016,7,16,11,15,960.0,96.5,3.85,27.0,993.0,1031.99,749.88
2016,7,16,11,30,963.0,97.0,3.9,27.0,1008.0,1048.18,760.18
2016,7,16,11,45,964.5,97.5,4.0,27.0,1016.0,1059.25,767.63
2016,7,16,12,0,966.0,98.0,4.1,27.0,1024.0,1066.61,772.81
2016,7,16,12,15,966.5,98.0,4.15,27.0,1024.0,1068.72,774.4
2016,7,16,12,30,967.0,98.0,4.2,27.0,1024.0,1067.07,773.72
2016,7,16,12,45,961.5,101.0,4.3,27.0,1015.5,1058.77,769.17
2016,7,16,13,0,956.0,104.0,4.4,27.0,1007.0,1046.83,762.37
2016,7,16,13,15,953.5,103.5,4.4,27.0,992.5,1030.71,752.32
2016,7,16,13,30,951.0,103.0,4.4,27.0,978.0,1011.03,740.02
2016,7,16,13,45,947.5,102.0,4.45,27.0,956.0,986.47,724.82
2016,7,16,14,0,944.0,101.0,4.5,27.0,934.0,958.61,707.42
2016,7,16,14,15,938.5,99.5,4.45,26.5,905.0,925.32,687.19
2016,7,16,14,30,933.0,98.0,4.4,26.0,876.0,889.13,664.86
2016,7,16,14,45,925.0,97.0,4.4,26.0,841.0,848.71,638.35
2016,7,16,15,0,917.0,96.0,4.4,26.0,806.0,805.95,610.0
2016,7,16,15,15,907.0,94.0,4.35,25.5,765.5,758.6,579.1
2016,7,16,15,30,897.0,92.0,4.3,25.0,725.0,709.53,546.37
2016,7,16,15,45,883.0,90.0,4.25,25.0,679.5,656.43,506.92
2016,7,16,16,0,869.0,88.0,4.2,25.0,634.0,602.49,465.86
2016,7,16,16,15,851.5,85.0,4.1,24.5,585.5,545.12,421.83
2016,7,16,16,30,834.0,82.0,4.0,24.0,537.0,487.57,376.24
2016,7,16,16,45,810.5,79.0,3.95,23.5,485.5,427.66,327.42
2016,7,16,17,0,787.0,76.0,3.9,23.0,434.0,369.08,278.08
2016,7,16,17,15,755.0,72.0,3.8,22.0,381.5,308.49,226.46
2016,7,16,17,30,723.0,68.0,3.7,21.0,329.0,250.81,176.27
2016,7,16,17,45,678.0,62.5,3.6,20.5,277.0,192.33,125.93
2016,7,16,18,0,633.0,57.0,3.5,20.0,225.0,136.68,80.3
2016,7,16,18,15,563.5,50.5,3.4,19.0,176.0,85.37,44.49
2016,7,16,18,30,494.0,44.0,3.3,18.0,127.0,42.37,23.77
2016,7,16,18,45,383.5,34.0,3.2,17.0,85.5,26.61,16.93
2016,7,16,19,0,273.0,24.0,3.1,16.0,44.0,19.4,7.04
2016,7,16,19,15,136.5,12.0,3.05,15.5,22.0,11.44,0.0
2016,7,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,5,15,159.0,12.0,3.55,13.0,24.5,11.44,0.0
2016,7,17,5,30,318.0,24.0,3.6,13.0,49.0,19.15,8.25
2016,7,17,5,45,427.5,32.0,3.7,13.5,91.5,24.56,15.58
2016,7,17,6,0,537.0,40.0,3.8,14.0,134.0,46.66,24.55
2016,7,17,6,15,600.0,46.0,3.8,14.5,183.0,91.46,48.14
2016,7,17,6,30,663.0,52.0,3.8,15.0,232.0,143.84,86.76
2016,7,17,6,45,696.0,58.5,3.8,15.5,282.5,197.93,133.13
2016,7,17,7,0,729.0,65.0,3.8,16.0,333.0,255.57,184.51
2016,7,17,7,15,759.5,69.0,3.8,16.5,385.0,313.28,236.22
2016,7,17,7,30,790.0,73.0,3.8,17.0,437.0,373.67,289.26
2016,7,17,7,45,818.0,74.5,3.8,17.5,489.0,432.9,340.06
2016,7,17,8,0,846.0,76.0,3.8,18.0,541.0,494.16,390.87
2016,7,17,8,15,863.0,78.5,3.85,18.5,589.0,551.22,436.91
2016,7,17,8,30,880.0,81.0,3.9,19.0,637.0,608.24,481.42
2016,7,17,8,45,896.5,81.0,3.95,19.5,683.0,662.1,522.26
2016,7,17,9,0,913.0,81.0,4.0,20.0,729.0,715.28,560.82
2016,7,17,9,15,922.5,82.5,4.0,20.5,769.0,763.89,593.38
2016,7,17,9,30,932.0,84.0,4.0,21.0,809.0,810.67,624.11
2016,7,17,9,45,932.5,89.5,4.05,21.5,842.5,852.18,650.91
2016,7,17,10,0,933.0,95.0,4.1,22.0,876.0,890.75,675.39
2016,7,17,10,15,938.5,96.5,4.1,22.0,904.5,926.55,698.83
2016,7,17,10,30,944.0,98.0,4.1,22.0,933.0,959.44,720.16
2016,7,17,10,45,947.0,99.5,4.2,22.5,954.5,986.92,736.92
2016,7,17,11,0,950.0,101.0,4.3,23.0,976.0,1011.05,751.43
2016,7,17,11,15,952.5,101.5,4.35,23.0,990.5,1030.24,763.85
2016,7,17,11,30,955.0,102.0,4.4,23.0,1005.0,1045.87,774.0
2016,7,17,11,45,954.5,103.5,4.5,23.0,1011.5,1055.92,780.84
2016,7,17,12,0,954.0,105.0,4.6,23.0,1018.0,1062.26,785.77
2016,7,17,12,15,954.0,105.0,4.6,23.0,1017.5,1063.87,786.74
2016,7,17,12,30,954.0,105.0,4.6,23.0,1017.0,1061.76,785.4
2016,7,17,12,45,947.0,108.0,4.7,23.0,1007.5,1052.05,780.1
2016,7,17,13,0,940.0,111.0,4.8,23.0,998.0,1038.78,772.52
2016,7,17,13,15,936.5,110.5,4.8,22.5,982.5,1021.91,763.24
2016,7,17,13,30,933.0,110.0,4.8,22.0,967.0,1001.59,751.65
2016,7,17,13,45,930.0,108.0,4.85,22.0,944.5,976.86,735.99
2016,7,17,14,0,927.0,106.0,4.9,22.0,922.0,948.86,718.07
2016,7,17,14,15,920.0,104.5,4.9,21.5,892.5,914.72,696.84
2016,7,17,14,30,913.0,103.0,4.9,21.0,863.0,877.83,673.5
2016,7,17,14,45,906.0,100.5,4.95,21.0,828.0,837.37,646.39
2016,7,17,15,0,899.0,98.0,5.0,21.0,793.0,794.55,617.31
2016,7,17,15,15,888.0,96.0,4.95,20.5,752.0,747.18,585.25
2016,7,17,15,30,877.0,94.0,4.9,20.0,711.0,698.21,551.31
2016,7,17,15,45,864.0,91.0,4.85,19.5,666.0,645.63,512.03
2016,7,17,16,0,851.0,88.0,4.8,19.0,621.0,592.17,470.93
2016,7,17,16,15,832.5,85.0,4.7,18.5,572.5,535.13,425.66
2016,7,17,16,30,814.0,82.0,4.6,18.0,524.0,478.07,379.0
2016,7,17,16,45,792.0,78.0,4.6,17.5,473.5,418.86,329.35
2016,7,17,17,0,770.0,74.0,4.6,17.0,423.0,360.86,279.11
2016,7,17,17,15,737.5,70.0,4.5,16.5,371.5,301.06,226.24
2016,7,17,17,30,705.0,66.0,4.4,16.0,320.0,244.24,175.22
2016,7,17,17,45,661.5,60.5,4.35,15.5,269.0,187.09,124.89
2016,7,17,18,0,618.0,55.0,4.3,15.0,218.0,132.7,79.29
2016,7,17,18,15,550.0,48.5,4.15,14.5,170.0,82.39,43.38
2016,7,17,18,30,482.0,42.0,4.0,14.0,122.0,40.21,22.66
2016,7,17,18,45,370.0,32.5,3.9,13.5,82.0,25.29,16.04
2016,7,17,19,0,258.0,23.0,3.8,13.0,42.0,18.51,6.12
2016,7,17,19,15,129.0,11.5,3.7,12.5,21.0,10.96,0.0
2016,7,17,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,18,5,15,130.0,12.5,3.35,12.0,22.5,11.91,0.0
2016,7,18,5,30,260.0,25.0,3.4,12.0,45.0,20.18,8.62
2016,7,18,5,45,378.0,33.5,3.5,12.5,86.0,25.95,16.83
2016,7,18,6,0,496.0,42.0,3.6,13.0,127.0,44.52,23.82
2016,7,18,6,15,560.0,48.5,3.55,13.5,175.0,87.73,46.85
2016,7,18,6,30,624.0,55.0,3.5,14.0,223.0,138.57,84.35
2016,7,18,6,45,384.0,99.5,3.5,14.5,210.0,168.56,121.51
2016,7,18,7,0,144.0,144.0,3.5,15.0,197.0,169.73,132.72
2016,7,18,7,15,169.5,166.0,3.45,15.5,237.0,208.15,164.46
2016,7,18,7,30,195.0,188.0,3.4,16.0,277.0,249.55,198.33
2016,7,18,7,45,228.0,207.5,3.35,16.5,323.5,296.79,236.4
2016,7,18,8,0,261.0,227.0,3.3,17.0,370.0,345.97,275.42
2016,7,18,8,15,176.0,252.0,3.25,17.5,352.5,336.35,267.07
2016,7,18,8,30,91.0,277.0,3.2,18.0,335.0,316.66,250.01
2016,7,18,8,45,76.5,291.5,3.2,18.5,343.0,326.79,256.82
2016,7,18,9,0,62.0,306.0,3.2,19.0,351.0,335.36,262.13
2016,7,18,9,15,40.0,288.0,3.2,19.5,318.0,305.39,237.67
2016,7,18,9,30,18.0,270.0,3.2,20.0,285.0,268.32,207.77
2016,7,18,9,45,28.5,308.0,3.25,20.5,332.0,320.22,247.14
2016,7,18,10,0,39.0,346.0,3.3,21.0,379.0,368.23,282.67
2016,7,18,10,15,40.5,356.5,3.35,21.5,391.5,381.91,291.91
2016,7,18,10,30,42.0,367.0,3.4,22.0,404.0,395.53,301.19
2016,7,18,10,45,182.0,398.0,3.45,22.5,564.5,567.06,430.23
2016,7,18,11,0,322.0,429.0,3.5,23.0,725.0,744.72,557.14
2016,7,18,11,15,632.0,262.5,3.6,23.0,855.0,894.86,669.46
2016,7,18,11,30,942.0,96.0,3.7,23.0,985.0,1027.47,758.36
2016,7,18,11,45,942.5,96.5,3.8,23.0,992.5,1037.41,764.24
2016,7,18,12,0,943.0,97.0,3.9,23.0,1000.0,1043.69,768.83
2016,7,18,12,15,943.5,97.0,3.95,23.0,1000.0,1045.8,770.46
2016,7,18,12,30,944.0,97.0,4.0,23.0,1000.0,1044.23,769.82
2016,7,18,12,45,945.0,95.5,4.1,23.0,992.5,1037.94,766.52
2016,7,18,13,0,946.0,94.0,4.2,23.0,985.0,1027.97,760.89
2016,7,18,13,15,943.5,93.0,4.25,23.0,970.5,1011.45,750.68
2016,7,18,13,30,941.0,92.0,4.3,23.0,956.0,991.42,738.2
2016,7,18,13,45,938.5,90.5,4.4,23.0,934.5,967.45,723.36
2016,7,18,14,0,936.0,89.0,4.5,23.0,913.0,940.16,706.3
2016,7,18,14,15,931.0,88.0,4.45,22.5,884.5,908.0,686.28
2016,7,18,14,30,926.0,87.0,4.4,22.0,856.0,872.93,664.21
2016,7,18,14,45,920.5,84.5,4.4,22.0,822.0,833.19,637.58
2016,7,18,15,0,915.0,82.0,4.4,22.0,788.0,790.94,609.05
2016,7,18,15,15,905.5,80.0,4.35,21.5,748.5,743.99,577.77
2016,7,18,15,30,896.0,78.0,4.3,21.0,709.0,695.28,544.75
2016,7,18,15,45,886.0,75.0,4.25,21.0,665.0,643.72,506.07
2016,7,18,16,0,876.0,72.0,4.2,21.0,621.0,590.95,465.1
2016,7,18,16,15,860.0,70.0,4.1,20.5,573.0,535.01,421.24
2016,7,18,16,30,844.0,68.0,4.0,20.0,525.0,478.99,375.85
2016,7,18,16,45,824.5,64.5,3.95,20.0,475.0,420.15,326.21
2016,7,18,17,0,805.0,61.0,3.9,20.0,425.0,362.17,275.83
2016,7,18,17,15,776.0,58.0,3.75,19.5,373.5,301.38,222.59
2016,7,18,17,30,747.0,55.0,3.6,19.0,322.0,244.24,171.58
2016,7,18,17,45,707.0,50.5,3.5,18.5,271.5,186.3,120.8
2016,7,18,18,0,667.0,46.0,3.4,18.0,221.0,132.72,76.17
2016,7,18,18,15,603.5,40.5,3.2,17.0,173.0,81.02,39.82
2016,7,18,18,30,540.0,35.0,3.0,16.0,125.0,36.94,19.26
2016,7,18,18,45,433.0,27.5,2.9,15.5,84.0,22.77,13.71
2016,7,18,19,0,326.0,20.0,2.8,15.0,43.0,17.2,4.7
2016,7,18,19,15,163.0,10.0,2.75,14.5,21.5,9.53,0.0
2016,7,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,176.0,10.5,2.2,11.5,23.5,10.01,0.0
2016,7,19,5,30,352.0,21.0,2.4,12.0,47.0,18.02,6.65
2016,7,19,5,45,458.0,28.5,2.6,12.5,89.0,23.57,14.73
2016,7,19,6,0,564.0,36.0,2.8,13.0,131.0,42.51,21.31
2016,7,19,6,15,625.5,41.0,2.75,13.5,180.0,87.87,44.47
2016,7,19,6,30,687.0,46.0,2.7,14.0,229.0,140.59,83.2
2016,7,19,6,45,400.0,94.5,2.7,14.5,207.0,167.12,119.52
2016,7,19,7,0,113.0,143.0,2.7,15.0,185.0,160.67,126.05
2016,7,19,7,15,219.0,156.0,2.7,15.5,251.5,215.9,169.54
2016,7,19,7,30,325.0,169.0,2.7,16.0,318.0,282.77,223.07
2016,7,19,7,45,314.5,193.5,2.7,17.0,351.0,321.38,254.48
2016,7,19,8,0,304.0,218.0,2.7,18.0,384.0,358.6,283.67
2016,7,19,8,15,314.5,238.0,2.7,18.5,424.0,401.48,316.88
2016,7,19,8,30,325.0,258.0,2.7,19.0,464.0,444.95,349.69
2016,7,19,8,45,270.0,291.0,2.75,19.5,469.5,459.33,358.93
2016,7,19,9,0,215.0,324.0,2.8,20.0,475.0,463.14,359.81
2016,7,19,9,15,575.5,200.0,2.85,20.5,638.0,631.12,490.72
2016,7,19,9,30,936.0,76.0,2.9,21.0,801.0,805.73,616.33
2016,7,19,9,45,937.0,81.0,2.95,21.5,834.5,847.42,641.84
2016,7,19,10,0,938.0,86.0,3.0,22.0,868.0,886.2,666.09
2016,7,19,10,15,943.0,87.0,3.05,22.5,896.5,921.31,687.64
2016,7,19,10,30,948.0,88.0,3.1,23.0,925.0,953.46,707.04
2016,7,19,10,45,950.0,90.0,3.15,23.5,946.0,980.72,723.1
2016,7,19,11,0,952.0,92.0,3.2,24.0,967.0,1004.57,736.9
2016,7,19,11,15,954.5,92.5,3.25,24.0,981.5,1023.88,749.2
2016,7,19,11,30,957.0,93.0,3.3,24.0,996.0,1039.61,759.28
2016,7,19,11,45,958.5,93.0,3.4,24.5,1003.5,1050.2,765.05
2016,7,19,12,0,960.0,93.0,3.5,25.0,1011.0,1057.09,768.55
2016,7,19,12,15,960.0,93.0,3.55,25.0,1010.5,1058.74,769.9
2016,7,19,12,30,960.0,93.0,3.6,25.0,1010.0,1056.64,768.98
2016,7,19,12,45,950.5,98.0,3.7,25.0,1000.0,1046.5,763.33
2016,7,19,13,0,941.0,103.0,3.8,25.0,990.0,1032.79,755.48
2016,7,19,13,15,938.5,102.5,3.85,25.0,975.0,1016.85,745.89
2016,7,19,13,30,936.0,102.0,3.9,25.0,960.0,997.42,734.04
2016,7,19,13,45,933.5,100.0,3.95,25.0,938.0,973.04,718.94
2016,7,19,14,0,931.0,98.0,4.0,25.0,916.0,945.35,701.61
2016,7,19,14,15,925.0,96.5,4.0,25.0,887.0,911.92,680.09
2016,7,19,14,30,919.0,95.0,4.0,25.0,858.0,875.65,656.54
2016,7,19,14,45,913.0,92.5,4.05,25.0,823.5,835.72,630.54
2016,7,19,15,0,907.0,90.0,4.1,25.0,789.0,793.33,602.57
2016,7,19,15,15,896.5,88.0,4.1,24.5,749.0,745.92,571.66
2016,7,19,15,30,886.0,86.0,4.1,24.0,709.0,696.86,539.06
2016,7,19,15,45,876.0,82.5,4.1,23.5,664.5,645.19,501.69
2016,7,19,16,0,866.0,79.0,4.1,23.0,620.0,592.33,462.17
2016,7,19,16,15,849.0,76.5,4.05,22.5,572.0,535.77,418.39
2016,7,19,16,30,832.0,74.0,4.0,22.0,524.0,479.24,373.15
2016,7,19,16,45,814.0,69.5,4.0,21.5,474.0,420.61,324.8
2016,7,19,17,0,796.0,65.0,4.0,21.0,424.0,361.62,274.55
2016,7,19,17,15,765.5,61.5,3.9,20.5,372.5,301.42,222.08
2016,7,19,17,30,735.0,58.0,3.8,20.0,321.0,243.94,171.11
2016,7,19,17,45,696.0,53.0,3.7,19.5,270.0,186.35,120.83
2016,7,19,18,0,657.0,48.0,3.6,19.0,219.0,133.03,76.56
2016,7,19,18,15,592.0,42.5,3.35,18.0,171.0,81.78,40.77
2016,7,19,18,30,527.0,37.0,3.1,17.0,123.0,38.38,20.71
2016,7,19,18,45,421.5,28.5,2.9,16.5,82.0,23.83,14.49
2016,7,19,19,0,316.0,20.0,2.7,16.0,41.0,15.86,3.29
2016,7,19,19,15,158.0,10.0,2.6,15.5,20.5,9.53,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,20,5,15,177.0,10.0,2.1,11.5,22.5,9.53,0.0
2016,7,20,5,30,354.0,20.0,2.3,12.0,45.0,17.09,5.51
2016,7,20,5,45,457.0,27.5,2.55,13.0,87.0,22.68,13.89
2016,7,20,6,0,560.0,35.0,2.8,14.0,129.0,40.98,20.29
2016,7,20,6,15,621.5,40.0,2.8,14.5,177.5,86.09,43.04
2016,7,20,6,30,683.0,45.0,2.8,15.0,226.0,138.58,81.36
2016,7,20,6,45,724.5,48.5,2.8,15.5,277.5,192.74,127.37
2016,7,20,7,0,766.0,52.0,2.8,16.0,329.0,253.05,180.76
2016,7,20,7,15,794.5,55.0,2.75,16.5,381.0,311.02,232.86
2016,7,20,7,30,823.0,58.0,2.7,17.0,433.0,371.35,285.87
2016,7,20,7,45,844.0,60.5,2.65,18.0,483.5,430.03,335.47
2016,7,20,8,0,865.0,63.0,2.6,19.0,534.0,489.68,383.82
2016,7,20,8,15,881.0,65.0,2.55,19.5,582.5,546.77,429.06
2016,7,20,8,30,897.0,67.0,2.5,20.0,631.0,603.71,472.47
2016,7,20,8,45,909.0,68.5,2.5,21.0,675.5,657.14,510.98
2016,7,20,9,0,921.0,70.0,2.5,22.0,720.0,709.45,546.27
2016,7,20,9,15,930.5,71.5,2.5,22.5,760.5,758.57,578.16
2016,7,20,9,30,940.0,73.0,2.5,23.0,801.0,805.83,608.21
2016,7,20,9,45,937.0,81.5,2.5,24.0,834.0,848.12,633.13
2016,7,20,10,0,934.0,90.0,2.5,25.0,867.0,887.17,655.43
2016,7,20,10,15,940.0,91.0,2.55,25.5,896.0,923.08,677.03
2016,7,20,10,30,946.0,92.0,2.6,26.0,925.0,956.1,696.56
2016,7,20,10,45,951.0,92.0,2.65,26.5,947.5,984.09,712.72
2016,7,20,11,0,956.0,92.0,2.7,27.0,970.0,1008.81,726.76
2016,7,20,11,15,959.0,92.5,2.75,27.0,985.0,1028.7,739.18
2016,7,20,11,30,962.0,93.0,2.8,27.0,1000.0,1045.01,749.45
2016,7,20,11,45,965.0,92.5,2.85,27.5,1008.0,1056.65,755.37
2016,7,20,12,0,968.0,92.0,2.9,28.0,1016.0,1064.58,759.06
2016,7,20,12,15,968.0,92.0,2.95,28.0,1016.0,1066.26,760.47
2016,7,20,12,30,968.0,92.0,3.0,28.0,1016.0,1064.15,759.65
2016,7,20,12,45,967.0,91.5,3.15,28.5,1008.5,1056.76,755.0
2016,7,20,13,0,966.0,91.0,3.3,29.0,1001.0,1045.61,748.04
2016,7,20,13,15,964.0,90.5,3.4,29.0,986.0,1029.79,739.24
2016,7,20,13,30,962.0,90.0,3.5,29.0,971.0,1010.36,728.14
2016,7,20,13,45,958.5,89.0,3.6,29.0,949.0,985.48,713.51
2016,7,20,14,0,955.0,88.0,3.7,29.0,927.0,957.25,696.64
2016,7,20,14,15,949.5,87.0,3.75,28.5,898.0,924.05,677.44
2016,7,20,14,30,944.0,86.0,3.8,28.0,869.0,887.91,656.05
2016,7,20,14,45,937.0,84.5,3.9,28.0,834.0,847.27,630.31
2016,7,20,15,0,930.0,83.0,4.0,28.0,799.0,804.18,602.58
2016,7,20,15,15,920.5,81.0,4.05,27.5,758.5,756.51,572.22
2016,7,20,15,30,911.0,79.0,4.1,27.0,718.0,707.04,540.03
2016,7,20,15,45,898.5,77.0,4.15,26.5,673.0,654.11,502.67
2016,7,20,16,0,886.0,75.0,4.2,26.0,628.0,600.15,462.91
2016,7,20,16,15,869.5,72.5,4.15,25.0,579.0,542.8,419.86
2016,7,20,16,30,853.0,70.0,4.1,24.0,530.0,485.4,375.07
2016,7,20,16,45,831.5,67.0,4.1,23.5,479.0,425.58,326.1
2016,7,20,17,0,810.0,64.0,4.1,23.0,428.0,366.81,276.32
2016,7,20,17,15,780.0,60.5,4.0,22.0,376.0,304.86,223.21
2016,7,20,17,30,750.0,57.0,3.9,21.0,324.0,246.62,172.11
2016,7,20,17,45,708.0,52.5,3.85,20.5,272.0,187.99,121.21
2016,7,20,18,0,666.0,48.0,3.8,20.0,220.0,133.98,76.66
2016,7,20,18,15,600.0,42.5,3.65,19.0,171.5,82.1,40.64
2016,7,20,18,30,534.0,37.0,3.5,18.0,123.0,38.2,20.62
2016,7,20,18,45,425.0,28.5,3.35,17.0,82.0,23.93,14.47
2016,7,20,19,0,316.0,20.0,3.2,16.0,41.0,15.94,2.64
2016,7,20,19,15,158.0,10.0,3.1,15.5,20.5,9.53,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,5,15,166.5,10.5,2.5,12.5,22.0,10.01,0.0
2016,7,21,5,30,333.0,21.0,2.7,13.0,44.0,18.22,5.55
2016,7,21,5,45,441.5,29.0,2.95,13.5,86.0,24.24,15.13
2016,7,21,6,0,550.0,37.0,3.2,14.0,128.0,42.19,21.75
2016,7,21,6,15,613.0,42.5,3.2,14.5,176.5,87.27,44.46
2016,7,21,6,30,676.0,48.0,3.2,15.0,225.0,139.94,82.83
2016,7,21,6,45,347.5,87.5,3.25,15.5,179.5,149.83,106.85
2016,7,21,7,0,19.0,127.0,3.3,16.0,134.0,121.54,96.23
2016,7,21,7,15,52.0,156.0,3.3,16.5,178.5,160.57,127.51
2016,7,21,7,30,85.0,185.0,3.3,17.0,223.0,203.77,162.07
2016,7,21,7,45,259.0,186.0,3.3,18.0,323.0,290.3,230.05
2016,7,21,8,0,433.0,187.0,3.3,19.0,423.0,395.62,312.53
2016,7,21,8,15,662.5,129.0,3.3,19.5,526.5,491.93,388.55
2016,7,21,8,30,892.0,71.0,3.3,20.0,630.0,604.75,476.18
2016,7,21,8,45,903.5,72.5,3.3,20.5,674.5,657.69,515.46
2016,7,21,9,0,915.0,74.0,3.3,21.0,719.0,709.48,552.15
