Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,15,924.0,75.5,3.3,21.5,758.5,758.04,584.27
2016,7,21,9,30,933.0,77.0,3.3,22.0,798.0,804.72,614.53
2016,7,21,9,45,939.0,79.0,3.35,22.5,832.5,847.37,641.79
2016,7,21,10,0,945.0,81.0,3.4,23.0,867.0,887.46,666.99
2016,7,21,10,15,950.5,82.0,3.4,23.5,895.5,923.33,688.76
2016,7,21,10,30,956.0,83.0,3.4,24.0,924.0,956.24,708.34
2016,7,21,10,45,960.0,83.5,3.45,24.5,946.0,984.1,724.78
2016,7,21,11,0,964.0,84.0,3.5,25.0,968.0,1008.61,738.98
2016,7,21,11,15,967.0,84.5,3.6,25.0,983.0,1028.68,752.12
2016,7,21,11,30,970.0,85.0,3.7,25.0,998.0,1045.14,763.02
2016,7,21,11,45,972.0,85.0,3.8,25.5,1006.0,1056.4,769.14
2016,7,21,12,0,974.0,85.0,3.9,26.0,1014.0,1063.9,772.94
2016,7,21,12,15,974.5,85.0,4.0,26.0,1014.0,1066.1,774.95
2016,7,21,12,30,975.0,85.0,4.1,26.0,1014.0,1064.49,774.64
2016,7,21,12,45,964.5,91.5,4.25,26.0,1004.5,1054.83,769.53
2016,7,21,13,0,954.0,98.0,4.4,26.0,995.0,1041.55,762.14
2016,7,21,13,15,951.5,97.5,4.45,25.5,980.5,1025.41,753.8
2016,7,21,13,30,949.0,97.0,4.5,25.0,966.0,1005.71,743.12
2016,7,21,13,45,947.5,95.0,4.6,25.0,944.5,981.93,728.73
2016,7,21,14,0,946.0,93.0,4.7,25.0,923.0,954.73,712.12
2016,7,21,14,15,940.5,92.0,4.65,24.5,894.5,921.75,691.75
2016,7,21,14,30,935.0,91.0,4.6,24.0,866.0,885.86,669.24
2016,7,21,14,45,931.5,87.5,4.6,23.5,831.5,846.27,644.3
2016,7,21,15,0,928.0,84.0,4.6,23.0,797.0,803.98,617.12
2016,7,21,15,15,918.5,82.5,4.5,22.5,757.0,756.86,585.57
2016,7,21,15,30,909.0,81.0,4.4,22.0,717.0,707.93,552.31
2016,7,21,15,45,901.0,77.0,4.35,22.0,672.5,655.85,513.4
2016,7,21,16,0,893.0,73.0,4.3,22.0,628.0,602.33,472.11
2016,7,21,16,15,876.5,70.5,4.15,21.5,579.5,544.58,426.99
2016,7,21,16,30,860.0,68.0,4.0,21.0,531.0,486.75,380.35
2016,7,21,16,45,842.5,64.0,3.9,21.0,480.0,427.22,330.25
2016,7,21,17,0,825.0,60.0,3.8,21.0,429.0,368.3,279.17
2016,7,21,17,15,795.5,57.0,3.65,20.0,377.0,307.49,226.45
2016,7,21,17,30,766.0,54.0,3.5,19.0,325.0,247.55,173.51
2016,7,21,17,45,726.0,49.5,3.4,18.5,273.0,188.36,121.62
2016,7,21,18,0,686.0,45.0,3.3,18.0,221.0,133.53,75.98
2016,7,21,18,15,621.5,39.5,3.05,17.0,172.0,80.55,38.96
2016,7,21,18,30,557.0,34.0,2.8,16.0,123.0,35.35,18.46
2016,7,21,18,45,446.5,26.5,2.6,15.5,81.5,22.05,12.95
2016,7,21,19,0,336.0,19.0,2.4,15.0,40.0,16.44,2.08
2016,7,21,19,15,168.0,9.5,2.35,14.5,20.0,9.05,0.0
2016,7,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,22,5,15,172.0,10.0,2.0,12.0,21.5,9.53,0.0
2016,7,22,5,30,344.0,20.0,2.3,13.0,43.0,17.29,4.25
2016,7,22,5,45,451.0,27.5,2.6,14.0,84.5,22.86,13.86
2016,7,22,6,0,558.0,35.0,2.9,15.0,126.0,39.98,19.99
2016,7,22,6,15,621.5,40.5,2.9,15.5,175.5,85.59,42.63
2016,7,22,6,30,685.0,46.0,2.9,16.0,225.0,138.85,81.16
2016,7,22,6,45,727.5,50.0,2.9,16.5,277.0,193.88,127.62
2016,7,22,7,0,770.0,54.0,2.9,17.0,329.0,253.55,180.29
2016,7,22,7,15,799.5,57.0,2.85,17.5,381.5,313.8,234.07
2016,7,22,7,30,829.0,60.0,2.8,18.0,434.0,374.94,287.57
2016,7,22,7,45,851.0,62.5,2.8,19.0,485.5,434.53,337.83
2016,7,22,8,0,873.0,65.0,2.8,20.0,537.0,495.19,386.94
2016,7,22,8,15,889.5,67.0,2.8,20.5,586.5,553.12,432.89
2016,7,22,8,30,906.0,69.0,2.8,21.0,636.0,610.93,477.08
2016,7,22,8,45,918.5,71.0,2.85,22.0,681.5,665.76,516.77
2016,7,22,9,0,931.0,73.0,2.9,23.0,727.0,719.52,553.36
2016,7,22,9,15,940.5,74.5,2.9,23.5,768.0,769.2,585.65
2016,7,22,9,30,950.0,76.0,2.9,24.0,809.0,817.0,616.07
2016,7,22,9,45,946.0,84.5,2.95,25.0,842.0,858.96,641.08
2016,7,22,10,0,942.0,93.0,3.0,26.0,875.0,897.57,663.45
2016,7,22,10,15,948.5,94.0,3.0,26.5,904.5,934.28,685.24
2016,7,22,10,30,955.0,95.0,3.0,27.0,934.0,968.08,704.88
2016,7,22,10,45,960.0,95.5,3.05,27.5,956.5,996.88,721.53
2016,7,22,11,0,965.0,96.0,3.1,28.0,979.0,1022.38,736.01
2016,7,22,11,15,967.5,96.5,3.1,28.5,994.0,1042.0,746.32
2016,7,22,11,30,970.0,97.0,3.1,29.0,1009.0,1058.0,754.38
2016,7,22,11,45,972.0,97.0,3.15,29.5,1017.0,1069.28,759.98
2016,7,22,12,0,974.0,97.0,3.2,30.0,1025.0,1076.79,763.33
2016,7,22,12,15,974.0,97.0,3.25,30.0,1024.5,1078.5,764.72
2016,7,22,12,30,974.0,97.0,3.3,30.0,1024.0,1076.39,763.87
2016,7,22,12,45,971.5,97.0,3.35,30.5,1016.0,1067.98,757.67
2016,7,22,13,0,969.0,97.0,3.4,31.0,1008.0,1055.81,749.26
2016,7,22,13,15,966.0,96.5,3.45,31.0,992.0,1038.96,739.5
2016,7,22,13,30,963.0,96.0,3.5,31.0,976.0,1018.5,727.52
2016,7,22,13,45,959.0,94.5,3.55,31.0,953.5,992.58,712.06
2016,7,22,14,0,955.0,93.0,3.6,31.0,931.0,963.31,694.42
2016,7,22,14,15,949.0,92.0,3.6,30.5,901.0,929.61,674.86
2016,7,22,14,30,943.0,91.0,3.6,30.0,871.0,892.97,653.18
2016,7,22,14,45,935.0,89.5,3.65,30.0,835.5,851.48,626.99
2016,7,22,15,0,927.0,88.0,3.7,30.0,800.0,807.59,598.9
2016,7,22,15,15,916.5,86.0,3.7,29.5,758.5,759.21,568.3
2016,7,22,15,30,906.0,84.0,3.7,29.0,717.0,709.11,535.97
2016,7,22,15,45,893.0,82.0,3.7,28.5,671.5,655.96,498.68
2016,7,22,16,0,880.0,80.0,3.7,28.0,626.0,601.85,459.26
2016,7,22,16,15,863.0,77.5,3.65,27.5,577.0,544.39,415.9
2016,7,22,16,30,846.0,75.0,3.6,27.0,528.0,486.93,371.03
2016,7,22,16,45,823.0,71.5,3.6,26.5,476.5,425.58,321.75
2016,7,22,17,0,800.0,68.0,3.6,26.0,425.0,365.74,271.97
2016,7,22,17,15,768.5,64.5,3.45,25.0,372.5,304.81,220.46
2016,7,22,17,30,737.0,61.0,3.3,24.0,320.0,246.71,170.29
2016,7,22,17,45,691.0,56.5,3.2,23.0,268.0,187.96,120.46
2016,7,22,18,0,645.0,52.0,3.1,22.0,216.0,134.34,77.17
2016,7,22,18,15,575.5,45.5,2.9,21.0,167.0,80.31,39.85
2016,7,22,18,30,506.0,39.0,2.7,20.0,118.0,36.56,19.84
2016,7,22,18,45,386.0,29.5,2.5,19.0,77.5,23.0,13.42
2016,7,22,19,0,266.0,20.0,2.3,18.0,37.0,16.09,0.78
2016,7,22,19,15,133.0,10.0,2.3,17.0,18.5,9.53,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,5,15,145.0,10.5,1.45,12.5,19.5,10.01,0.0
2016,7,23,5,30,290.0,21.0,1.6,13.0,39.0,16.88,3.17
2016,7,23,5,45,406.5,29.5,1.75,14.0,80.5,22.84,13.79
2016,7,23,6,0,523.0,38.0,1.9,15.0,122.0,41.74,22.25
2016,7,23,6,15,590.5,44.0,1.75,16.0,171.0,85.98,44.13
2016,7,23,6,30,658.0,50.0,1.6,17.0,220.0,138.42,81.51
2016,7,23,6,45,704.5,54.0,1.5,18.0,272.5,192.7,126.33
2016,7,23,7,0,751.0,58.0,1.4,19.0,325.0,252.12,177.31
2016,7,23,7,15,782.0,61.5,1.35,20.0,378.0,310.98,228.25
2016,7,23,7,30,813.0,65.0,1.3,21.0,431.0,372.59,280.0
2016,7,23,7,45,836.0,68.0,1.3,22.5,482.5,433.29,328.75
2016,7,23,8,0,859.0,71.0,1.3,24.0,534.0,494.22,375.42
2016,7,23,8,15,875.5,73.0,1.45,25.0,583.0,551.51,418.94
2016,7,23,8,30,892.0,75.0,1.6,26.0,632.0,608.71,460.78
2016,7,23,8,45,904.5,77.5,1.75,27.0,677.0,663.46,499.43
2016,7,23,9,0,917.0,80.0,1.9,28.0,722.0,717.15,535.46
2016,7,23,9,15,926.5,81.5,2.05,29.0,763.0,766.3,566.02
2016,7,23,9,30,936.0,83.0,2.2,30.0,804.0,813.6,594.83
2016,7,23,9,45,943.5,84.0,2.35,31.0,839.0,856.66,620.39
2016,7,23,10,0,951.0,85.0,2.5,32.0,874.0,897.26,644.0
2016,7,23,10,15,956.5,86.0,2.6,32.5,903.0,933.42,665.42
2016,7,23,10,30,962.0,87.0,2.7,33.0,932.0,966.58,684.81
2016,7,23,10,45,965.5,88.5,2.85,34.0,954.0,995.24,700.25
2016,7,23,11,0,969.0,90.0,3.0,35.0,976.0,1020.49,713.48
2016,7,23,11,15,971.5,90.5,3.05,35.0,991.0,1040.21,725.41
2016,7,23,11,30,974.0,91.0,3.1,35.0,1006.0,1056.29,735.19
2016,7,23,11,45,974.5,92.0,3.2,35.5,1013.0,1067.17,740.79
2016,7,23,12,0,975.0,93.0,3.3,36.0,1020.0,1074.24,744.16
2016,7,23,12,15,975.0,93.0,3.4,36.0,1020.0,1075.96,745.91
2016,7,23,12,30,975.0,93.0,3.5,36.0,1020.0,1073.84,745.45
2016,7,23,12,45,966.0,98.0,3.6,36.0,1010.5,1064.09,740.39
2016,7,23,13,0,957.0,103.0,3.7,36.0,1001.0,1050.69,733.18
2016,7,23,13,15,954.5,102.5,3.75,35.5,986.0,1034.48,725.42
2016,7,23,13,30,952.0,102.0,3.8,35.0,971.0,1014.68,715.43
2016,7,23,13,45,951.5,99.0,3.85,35.0,949.5,990.69,701.32
2016,7,23,14,0,951.0,96.0,3.9,35.0,928.0,963.21,684.96
2016,7,23,14,15,945.5,94.5,3.9,34.5,899.0,929.5,665.64
2016,7,23,14,30,940.0,93.0,3.9,34.0,870.0,892.85,644.22
2016,7,23,14,45,934.5,90.5,3.95,34.0,835.0,852.41,619.0
2016,7,23,15,0,929.0,88.0,4.0,34.0,800.0,809.39,591.81
2016,7,23,15,15,919.0,86.5,3.95,33.5,759.0,761.74,561.93
2016,7,23,15,30,909.0,85.0,3.9,33.0,718.0,712.33,530.37
2016,7,23,15,45,897.0,82.5,3.9,32.5,673.0,659.11,493.57
2016,7,23,16,0,885.0,80.0,3.9,32.0,628.0,604.81,454.61
2016,7,23,16,15,868.0,77.0,3.8,31.0,579.0,546.54,412.03
2016,7,23,16,30,851.0,74.0,3.7,30.0,530.0,488.25,367.79
2016,7,23,16,45,829.0,71.0,3.65,29.5,478.0,428.11,319.85
2016,7,23,17,0,807.0,68.0,3.6,29.0,426.0,368.14,270.45
2016,7,23,17,15,775.5,64.5,3.45,27.5,373.5,306.75,219.59
2016,7,23,17,30,744.0,61.0,3.3,26.0,321.0,248.19,169.84
2016,7,23,17,45,698.0,56.0,3.15,25.0,268.5,188.5,119.61
2016,7,23,18,0,652.0,51.0,3.0,24.0,216.0,133.96,75.92
2016,7,23,18,15,581.5,44.5,2.85,23.0,167.0,81.6,40.43
2016,7,23,18,30,511.0,38.0,2.7,22.0,118.0,35.36,18.9
2016,7,23,18,45,389.0,29.0,2.55,21.0,77.0,22.64,12.9
2016,7,23,19,0,267.0,20.0,2.4,20.0,36.0,16.19,0.0
2016,7,23,19,15,133.5,10.0,2.45,19.0,18.0,9.53,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,5,15,130.5,10.5,2.4,13.5,18.5,10.01,0.0
2016,7,24,5,30,261.0,21.0,2.5,14.0,37.0,16.97,2.14
2016,7,24,5,45,378.5,30.0,2.6,14.5,77.5,23.36,14.12
2016,7,24,6,0,496.0,39.0,2.7,15.0,118.0,39.33,20.86
2016,7,24,6,15,566.0,45.5,2.65,16.0,167.0,82.95,42.62
2016,7,24,6,30,636.0,52.0,2.6,17.0,216.0,136.85,81.29
2016,7,24,6,45,683.5,57.0,2.6,18.0,268.0,191.01,126.1
2016,7,24,7,0,731.0,62.0,2.6,19.0,320.0,250.47,177.41
2016,7,24,7,15,763.0,66.0,2.6,19.5,372.5,309.06,229.06
2016,7,24,7,30,795.0,70.0,2.6,20.0,425.0,370.54,282.12
2016,7,24,7,45,818.5,73.0,2.65,21.0,477.0,429.94,331.65
2016,7,24,8,0,842.0,76.0,2.7,22.0,529.0,490.78,380.42
2016,7,24,8,15,860.0,78.5,2.7,23.0,578.0,548.58,424.95
2016,7,24,8,30,878.0,81.0,2.7,24.0,627.0,606.47,467.74
2016,7,24,8,45,891.0,83.5,2.7,25.0,672.5,660.95,506.4
2016,7,24,9,0,904.0,86.0,2.7,26.0,718.0,714.44,542.54
2016,7,24,9,15,914.5,87.5,2.65,26.5,759.0,763.82,573.88
2016,7,24,9,30,925.0,89.0,2.6,27.0,800.0,811.47,603.41
2016,7,24,9,45,931.0,92.0,2.6,28.0,835.0,855.01,628.71
2016,7,24,10,0,937.0,95.0,2.6,29.0,870.0,896.01,651.85
2016,7,24,10,15,943.0,96.0,2.6,29.5,899.5,932.21,672.81
2016,7,24,10,30,949.0,97.0,2.6,30.0,929.0,965.49,691.68
2016,7,24,10,45,952.5,99.0,2.65,31.0,951.0,994.37,706.63
2016,7,24,11,0,956.0,101.0,2.7,32.0,973.0,1019.88,719.34
2016,7,24,11,15,959.0,101.5,2.75,32.5,988.5,1039.88,730.06
2016,7,24,11,30,962.0,102.0,2.8,33.0,1004.0,1056.3,738.61
2016,7,24,11,45,961.5,103.5,2.85,33.5,1011.0,1066.58,743.47
2016,7,24,12,0,961.0,105.0,2.9,34.0,1018.0,1073.08,746.15
2016,7,24,12,15,961.0,105.0,2.9,34.0,1018.0,1074.78,747.07
2016,7,24,12,30,961.0,105.0,2.9,34.0,1018.0,1072.69,745.84
2016,7,24,12,45,952.0,109.5,2.9,34.5,1007.5,1062.46,738.24
2016,7,24,13,0,943.0,114.0,2.9,35.0,997.0,1048.63,728.62
2016,7,24,13,15,940.0,113.0,2.95,35.0,981.5,1031.61,719.08
2016,7,24,13,30,937.0,112.0,3.0,35.0,966.0,1011.06,707.41
2016,7,24,13,45,932.0,111.0,3.1,35.0,943.0,985.23,692.83
2016,7,24,14,0,927.0,110.0,3.2,35.0,920.0,956.19,676.14
2016,7,24,14,15,920.0,109.0,3.25,34.5,890.5,922.32,657.26
2016,7,24,14,30,913.0,108.0,3.3,34.0,861.0,885.67,636.35
2016,7,24,14,45,905.0,105.5,3.35,33.5,825.0,844.12,611.9
2016,7,24,15,0,897.0,103.0,3.4,33.0,789.0,800.25,585.51
2016,7,24,15,15,885.0,101.0,3.45,32.5,747.5,751.87,555.58
2016,7,24,15,30,873.0,99.0,3.5,32.0,706.0,701.99,523.64
2016,7,24,15,45,859.0,96.0,3.55,31.5,660.5,648.57,486.69
2016,7,24,16,0,845.0,93.0,3.6,31.0,615.0,595.29,448.56
2016,7,24,16,15,825.5,90.0,3.6,30.0,565.5,537.13,406.25
2016,7,24,16,30,806.0,87.0,3.6,29.0,516.0,479.32,362.52
2016,7,24,16,45,781.0,83.0,3.6,28.5,464.5,418.83,314.43
2016,7,24,17,0,756.0,79.0,3.6,28.0,413.0,359.91,265.98
2016,7,24,17,15,721.0,74.0,3.55,26.5,360.5,298.76,215.56
2016,7,24,17,30,686.0,69.0,3.5,25.0,308.0,239.28,165.38
2016,7,24,17,45,636.0,63.5,3.45,24.0,256.5,181.5,116.96
2016,7,24,18,0,586.0,58.0,3.4,23.0,205.0,129.35,75.35
2016,7,24,18,15,511.0,50.0,3.35,21.5,157.0,78.99,41.17
2016,7,24,18,30,436.0,42.0,3.3,20.0,109.0,37.72,21.88
2016,7,24,18,45,316.5,31.0,3.25,19.0,70.0,24.55,14.51
2016,7,24,19,0,197.0,20.0,3.2,18.0,31.0,16.26,0.0
2016,7,24,19,15,98.5,10.0,3.2,17.5,15.5,9.53,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,5,15,84.5,10.0,2.6,12.5,15.0,9.53,0.0
2016,7,25,5,30,169.0,20.0,2.7,13.0,30.0,16.06,0.57
2016,7,25,5,45,276.5,33.5,2.85,13.5,68.5,26.67,16.9
2016,7,25,6,0,384.0,47.0,3.0,14.0,107.0,44.35,26.82
2016,7,25,6,15,457.0,57.0,3.0,14.5,154.5,84.6,48.52
2016,7,25,6,30,530.0,67.0,3.0,15.0,202.0,133.78,84.05
2016,7,25,6,45,580.0,74.5,3.0,16.0,253.0,184.8,126.13
2016,7,25,7,0,630.0,82.0,3.0,17.0,304.0,241.53,174.84
2016,7,25,7,15,667.0,88.0,2.95,17.5,356.0,298.16,224.48
2016,7,25,7,30,704.0,94.0,2.9,18.0,408.0,358.4,276.28
2016,7,25,7,45,726.5,100.5,2.9,19.0,458.5,416.17,324.45
2016,7,25,8,0,749.0,107.0,2.9,20.0,509.0,475.35,371.95
2016,7,25,8,15,770.5,111.5,2.9,21.0,558.0,533.55,416.94
2016,7,25,8,30,792.0,116.0,2.9,22.0,607.0,591.68,460.19
2016,7,25,8,45,801.0,122.5,2.95,23.0,651.0,644.14,497.82
2016,7,25,9,0,810.0,129.0,3.0,24.0,695.0,695.46,533.36
2016,7,25,9,15,823.0,132.5,3.0,24.5,736.0,745.36,567.52
2016,7,25,9,30,836.0,136.0,3.0,25.0,777.0,793.97,598.71
2016,7,25,9,45,859.0,131.5,3.0,26.0,816.0,841.03,627.07
2016,7,25,10,0,882.0,127.0,3.0,27.0,855.0,881.99,650.74
2016,7,25,10,15,888.5,128.5,3.0,27.5,884.5,917.47,671.73
2016,7,25,10,30,895.0,130.0,3.0,28.0,914.0,950.21,690.74
2016,7,25,10,45,901.5,130.5,3.05,29.0,936.5,979.06,706.04
2016,7,25,11,0,908.0,131.0,3.1,30.0,959.0,1004.85,719.26
2016,7,25,11,15,911.0,132.0,3.15,30.5,974.0,1024.54,730.0
2016,7,25,11,30,914.0,133.0,3.2,31.0,989.0,1040.8,738.64
2016,7,25,11,45,918.5,131.5,3.25,31.5,997.5,1052.58,744.54
2016,7,25,12,0,923.0,130.0,3.3,32.0,1006.0,1060.82,748.33
2016,7,25,12,15,923.0,130.0,3.35,32.0,1006.0,1062.45,749.63
2016,7,25,12,30,923.0,130.0,3.4,32.0,1006.0,1060.44,748.83
2016,7,25,12,45,920.5,130.5,3.45,32.5,998.0,1052.82,743.11
2016,7,25,13,0,918.0,131.0,3.5,33.0,990.0,1041.63,735.31
2016,7,25,13,15,915.0,130.0,3.55,33.0,974.5,1024.94,725.65
2016,7,25,13,30,912.0,129.0,3.6,33.0,959.0,1004.82,713.89
2016,7,25,13,45,908.0,127.0,3.65,33.0,936.5,979.43,698.78
2016,7,25,14,0,904.0,125.0,3.7,33.0,914.0,950.86,681.61
2016,7,25,14,15,897.0,123.5,3.75,32.5,884.5,917.1,662.34
2016,7,25,14,30,890.0,122.0,3.8,32.0,855.0,880.63,641.06
2016,7,25,14,45,884.5,118.0,3.85,32.0,820.0,840.35,615.7
2016,7,25,15,0,879.0,114.0,3.9,32.0,785.0,797.64,588.42
2016,7,25,15,15,867.0,111.5,3.9,31.5,743.5,749.43,558.0
2016,7,25,15,30,855.0,109.0,3.9,31.0,702.0,702.01,526.77
2016,7,25,15,45,845.0,104.0,3.9,30.5,657.5,649.31,489.94
2016,7,25,16,0,835.0,99.0,3.9,30.0,613.0,595.5,451.12
2016,7,25,16,15,815.5,95.5,3.85,29.0,563.5,537.24,408.39
2016,7,25,16,30,796.0,92.0,3.8,28.0,514.0,479.37,364.29
2016,7,25,16,45,776.0,86.0,3.75,27.5,463.5,419.49,316.37
2016,7,25,17,0,756.0,80.0,3.7,27.0,413.0,360.65,267.67
2016,7,25,17,15,721.0,75.0,3.6,26.0,360.5,299.45,216.51
2016,7,25,17,30,686.0,70.0,3.5,25.0,308.0,239.91,165.83
2016,7,25,17,45,641.5,63.5,3.4,24.0,256.5,182.2,117.25
2016,7,25,18,0,597.0,57.0,3.3,23.0,205.0,129.5,74.98
2016,7,25,18,15,522.0,49.0,3.15,22.0,157.0,78.48,40.36
2016,7,25,18,30,447.0,41.0,3.0,21.0,109.0,36.57,21.02
2016,7,25,18,45,328.0,30.0,2.85,20.0,69.5,23.74,13.66
2016,7,25,19,0,209.0,19.0,2.7,19.0,30.0,15.41,0.0
2016,7,25,19,15,104.5,9.5,2.65,18.5,15.0,9.05,0.0
2016,7,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,95.0,10.0,1.2,14.5,15.5,9.53,0.0
2016,7,26,5,30,190.0,20.0,1.4,15.0,31.0,16.18,0.0
2016,7,26,5,45,302.5,32.0,1.65,16.0,69.5,25.4,15.54
2016,7,26,6,0,415.0,44.0,1.9,17.0,108.0,41.8,24.22
2016,7,26,6,15,488.0,53.0,1.8,18.0,156.0,83.01,45.39
2016,7,26,6,30,561.0,62.0,1.7,19.0,204.0,133.12,80.71
2016,7,26,6,45,611.0,68.5,1.6,20.0,255.0,185.05,122.77
2016,7,26,7,0,661.0,75.0,1.5,21.0,306.0,242.66,171.22
2016,7,26,7,15,696.5,80.5,1.4,22.0,358.5,300.13,219.95
2016,7,26,7,30,732.0,86.0,1.3,23.0,411.0,360.99,270.1
2016,7,26,7,45,757.0,90.5,1.25,24.5,462.0,420.48,317.0
2016,7,26,8,0,782.0,95.0,1.2,26.0,513.0,480.29,361.97
2016,7,26,8,15,802.0,98.5,1.15,27.0,562.0,537.69,403.82
2016,7,26,8,30,822.0,102.0,1.1,28.0,611.0,595.52,444.07
2016,7,26,8,45,836.0,105.5,1.1,29.5,656.0,649.63,479.41
2016,7,26,9,0,850.0,109.0,1.1,31.0,701.0,703.0,512.68
2016,7,26,9,15,861.5,111.5,1.1,31.5,741.5,749.6,541.21
2016,7,26,9,30,873.0,114.0,1.1,32.0,782.0,797.01,569.14
2016,7,26,9,45,882.5,115.5,1.1,33.0,817.5,840.02,592.51
2016,7,26,10,0,892.0,117.0,1.1,34.0,853.0,880.87,614.05
2016,7,26,10,15,898.5,118.5,1.1,35.0,882.0,916.69,632.09
2016,7,26,10,30,905.0,120.0,1.1,36.0,911.0,949.76,648.17
2016,7,26,10,45,911.0,121.0,1.1,37.0,933.5,978.91,661.7
2016,7,26,11,0,917.0,122.0,1.1,38.0,956.0,1004.96,673.24
2016,7,26,11,15,920.0,122.5,1.2,38.0,971.0,1024.33,685.41
2016,7,26,11,30,923.0,123.0,1.3,38.0,986.0,1040.24,695.71
2016,7,26,11,45,926.0,122.5,1.45,38.5,994.0,1051.61,702.8
2016,7,26,12,0,929.0,122.0,1.6,39.0,1002.0,1059.4,707.83
2016,7,26,12,15,929.0,122.0,1.75,39.0,1002.0,1061.04,710.79
2016,7,26,12,30,929.0,122.0,1.9,39.0,1002.0,1059.01,711.67
2016,7,26,12,45,923.0,124.0,2.05,39.5,992.5,1049.36,706.56
2016,7,26,13,0,917.0,126.0,2.2,40.0,983.0,1036.19,699.39
2016,7,26,13,15,914.0,125.5,2.3,40.0,967.5,1019.98,691.33
2016,7,26,13,30,911.0,125.0,2.4,40.0,952.0,1000.35,681.19
2016,7,26,13,45,907.5,122.5,2.5,40.0,930.0,974.9,667.48
2016,7,26,14,0,904.0,120.0,2.6,40.0,908.0,946.25,651.71
2016,7,26,14,15,897.5,118.5,2.65,39.5,878.5,912.89,633.83
2016,7,26,14,30,891.0,117.0,2.7,39.0,849.0,876.78,613.99
2016,7,26,14,45,883.5,114.0,2.75,39.0,813.5,835.79,589.48
2016,7,26,15,0,876.0,111.0,2.8,39.0,778.0,792.52,563.21
2016,7,26,15,15,864.0,108.5,2.8,38.5,737.0,744.38,534.25
2016,7,26,15,30,852.0,106.0,2.8,38.0,696.0,696.99,504.52
2016,7,26,15,45,838.0,102.5,2.85,37.5,650.5,643.36,468.78
2016,7,26,16,0,824.0,99.0,2.9,37.0,605.0,589.01,431.3
2016,7,26,16,15,804.0,95.5,2.9,36.5,556.0,530.99,389.71
2016,7,26,16,30,784.0,92.0,2.9,36.0,507.0,473.43,346.95
2016,7,26,16,45,759.0,87.5,2.9,35.5,456.0,413.51,300.98
2016,7,26,17,0,734.0,83.0,2.9,35.0,405.0,355.2,254.66
2016,7,26,17,15,697.5,77.5,2.75,33.5,352.5,292.77,204.97
2016,7,26,17,30,661.0,72.0,2.6,32.0,300.0,235.16,157.92
2016,7,26,17,45,611.0,65.5,2.5,31.0,249.0,177.83,111.49
2016,7,26,18,0,561.0,59.0,2.4,30.0,198.0,126.21,71.65
2016,7,26,18,15,486.0,50.5,2.05,28.5,150.5,76.91,39.29
2016,7,26,18,30,411.0,42.0,1.7,27.0,103.0,36.75,24.96
2016,7,26,18,45,293.5,30.0,1.4,25.5,65.0,23.84,13.22
2016,7,26,19,0,176.0,18.0,1.1,24.0,27.0,14.54,0.0
2016,7,26,19,15,88.0,9.0,1.1,23.5,13.5,8.58,0.0
2016,7,26,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,45.5,8.5,2.0,17.5,11.0,8.1,0.0
2016,7,27,5,30,91.0,17.0,2.1,18.0,22.0,13.32,0.0
2016,7,27,5,45,179.5,33.5,2.25,18.5,56.5,26.01,15.73
2016,7,27,6,0,268.0,50.0,2.4,19.0,91.0,43.42,27.14
2016,7,27,6,15,335.5,63.5,2.3,20.0,134.5,79.42,47.77
2016,7,27,6,30,403.0,77.0,2.2,21.0,178.0,123.64,79.18
2016,7,27,6,45,461.0,86.0,2.15,22.0,226.5,170.06,115.77
2016,7,27,7,0,519.0,95.0,2.1,23.0,275.0,224.81,160.59
2016,7,27,7,15,557.0,103.0,2.05,24.0,324.5,277.3,204.39
2016,7,27,7,30,595.0,111.0,2.0,25.0,374.0,333.68,250.44
2016,7,27,7,45,630.0,115.5,2.0,26.0,424.0,389.0,294.56
2016,7,27,8,0,665.0,120.0,2.0,27.0,474.0,447.22,339.41
2016,7,27,8,15,687.5,125.0,2.0,28.0,521.0,501.74,379.98
2016,7,27,8,30,710.0,130.0,2.0,29.0,568.0,557.21,419.71
2016,7,27,8,45,731.0,132.5,2.0,30.0,613.0,609.84,456.04
2016,7,27,9,0,752.0,135.0,2.0,31.0,658.0,661.93,490.73
2016,7,27,9,15,765.5,138.0,2.0,31.5,697.5,709.26,522.03
2016,7,27,9,30,779.0,141.0,2.0,32.0,737.0,755.5,550.81
2016,7,27,9,45,773.0,153.0,2.05,33.0,766.5,793.59,572.64
2016,7,27,10,0,767.0,165.0,2.1,34.0,796.0,828.7,592.23
2016,7,27,10,15,775.0,167.5,2.15,34.5,824.5,863.62,612.67
2016,7,27,10,30,783.0,170.0,2.2,35.0,853.0,896.25,631.47
2016,7,27,10,45,792.0,170.0,2.25,36.0,876.0,924.83,646.26
2016,7,27,11,0,801.0,170.0,2.3,37.0,899.0,950.79,659.3
2016,7,27,11,15,805.0,171.0,2.4,37.0,913.5,970.11,671.43
2016,7,27,11,30,809.0,172.0,2.5,37.0,928.0,986.36,681.79
2016,7,27,11,45,816.0,169.5,2.65,37.5,937.0,998.87,688.98
2016,7,27,12,0,823.0,167.0,2.8,38.0,946.0,1008.16,694.25
2016,7,27,12,15,823.0,167.0,2.9,38.0,946.0,1009.66,695.88
2016,7,27,12,30,823.0,167.0,3.0,38.0,946.0,1007.79,695.6
2016,7,27,12,45,834.0,158.5,3.1,38.5,942.5,1004.8,693.27
2016,7,27,13,0,845.0,150.0,3.2,39.0,939.0,989.59,683.49
2016,7,27,13,15,841.5,149.0,3.3,38.5,924.0,973.4,676.09
2016,7,27,13,30,838.0,148.0,3.4,38.0,909.0,954.06,666.67
2016,7,27,13,45,836.5,144.0,3.55,38.0,888.0,930.58,653.49
2016,7,27,14,0,835.0,140.0,3.7,38.0,867.0,904.03,638.26
2016,7,27,14,15,827.5,138.5,3.75,37.5,838.0,877.61,623.79
2016,7,27,14,30,820.0,137.0,3.8,37.0,809.0,842.26,603.34
2016,7,27,14,45,815.0,131.5,3.9,36.5,775.5,802.57,579.98
2016,7,27,15,0,810.0,126.0,4.0,36.0,742.0,760.62,554.7
2016,7,27,15,15,797.0,123.5,4.0,35.5,702.0,713.82,525.32
2016,7,27,15,30,784.0,121.0,4.0,35.0,662.0,665.82,493.13
2016,7,27,15,45,773.5,114.5,4.0,34.5,619.0,614.47,457.61
2016,7,27,16,0,763.0,108.0,4.0,34.0,576.0,562.23,420.34
2016,7,27,16,15,741.5,104.0,3.95,33.0,528.0,505.94,379.52
2016,7,27,16,30,720.0,100.0,3.9,32.0,480.0,449.62,337.19
2016,7,27,16,45,699.0,93.5,3.85,31.5,431.5,392.62,292.21
2016,7,27,17,0,678.0,87.0,3.8,31.0,383.0,336.92,246.82
2016,7,27,17,15,641.0,81.5,3.65,29.5,332.5,278.78,199.49
2016,7,27,17,30,604.0,76.0,3.5,28.0,282.0,224.31,154.2
2016,7,27,17,45,559.0,68.0,3.4,27.0,233.5,169.88,109.24
2016,7,27,18,0,514.0,60.0,3.3,26.0,185.0,120.62,70.45
2016,7,27,18,15,439.5,50.5,3.15,25.0,140.0,73.29,38.71
2016,7,27,18,30,365.0,41.0,3.0,24.0,95.0,35.06,23.85
2016,7,27,18,45,259.0,29.0,2.9,23.0,59.5,22.99,12.55
2016,7,27,19,0,153.0,17.0,2.8,22.0,24.0,13.67,0.0
2016,7,27,19,15,76.5,8.5,2.75,21.5,12.0,8.1,0.0
2016,7,27,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,5,15,93.5,9.0,2.3,14.5,14.0,8.58,0.0
2016,7,28,5,30,187.0,18.0,2.3,15.0,28.0,14.46,0.0
2016,7,28,5,45,299.0,29.0,2.3,15.5,64.5,22.8,13.19
2016,7,28,6,0,411.0,40.0,2.3,16.0,101.0,37.51,21.23
2016,7,28,6,15,483.0,48.0,2.25,17.0,147.0,77.47,41.28
2016,7,28,6,30,555.0,56.0,2.2,18.0,193.0,126.18,75.6
2016,7,28,6,45,603.0,62.0,2.2,19.0,242.5,176.87,117.05
2016,7,28,7,0,651.0,68.0,2.2,20.0,292.0,232.99,164.94
2016,7,28,7,15,685.5,72.5,2.15,21.0,343.0,289.97,214.05
2016,7,28,7,30,720.0,77.0,2.1,22.0,394.0,348.65,263.51
2016,7,28,7,45,744.5,81.0,2.1,23.0,443.5,405.52,310.24
2016,7,28,8,0,769.0,85.0,2.1,24.0,493.0,463.94,356.37
2016,7,28,8,15,788.0,88.0,2.1,25.0,540.5,519.62,398.7
2016,7,28,8,30,807.0,91.0,2.1,26.0,588.0,575.67,439.59
2016,7,28,8,45,820.5,94.0,2.1,27.0,631.5,626.71,475.37
2016,7,28,9,0,834.0,97.0,2.1,28.0,675.0,678.02,509.99
2016,7,28,9,15,845.0,99.5,2.15,29.0,714.5,725.95,539.88
2016,7,28,9,30,856.0,102.0,2.2,30.0,754.0,772.36,567.9
2016,7,28,9,45,865.5,103.0,2.25,31.0,788.5,814.27,592.37
2016,7,28,10,0,875.0,104.0,2.3,32.0,823.0,854.07,615.05
2016,7,28,10,15,881.5,105.0,2.4,32.5,851.0,888.91,635.88
2016,7,28,10,30,888.0,106.0,2.5,33.0,879.0,921.05,654.86
2016,7,28,10,45,890.0,108.5,2.6,33.5,900.0,947.63,670.23
2016,7,28,11,0,892.0,111.0,2.7,34.0,921.0,970.99,683.58
2016,7,28,11,15,894.5,111.5,2.8,34.0,935.5,989.48,695.32
2016,7,28,11,30,897.0,112.0,2.9,34.0,950.0,1004.59,705.06
2016,7,28,11,45,896.0,114.0,3.05,34.5,956.5,1014.28,710.48
2016,7,28,12,0,895.0,116.0,3.2,35.0,963.0,1020.42,713.78
2016,7,28,12,15,895.0,116.0,3.3,35.0,962.5,1021.99,715.42
2016,7,28,12,30,895.0,116.0,3.4,35.0,962.0,1020.02,714.98
2016,7,28,12,45,887.0,119.5,3.5,35.5,952.5,1010.08,708.19
2016,7,28,13,0,879.0,123.0,3.6,36.0,943.0,996.77,699.41
2016,7,28,13,15,875.5,122.5,3.65,35.5,927.5,980.56,691.43
2016,7,28,13,30,872.0,122.0,3.7,35.0,912.0,961.07,681.38
2016,7,28,13,45,866.5,121.0,3.75,35.0,889.5,936.03,666.36
2016,7,28,14,0,861.0,120.0,3.8,35.0,867.0,908.02,649.41
2016,7,28,14,15,854.0,118.5,3.85,34.5,838.5,875.37,630.64
2016,7,28,14,30,847.0,117.0,3.9,34.0,810.0,840.14,609.97
2016,7,28,14,45,838.5,114.0,3.95,34.0,775.5,799.81,584.39
2016,7,28,15,0,830.0,111.0,4.0,34.0,741.0,757.4,557.15
2016,7,28,15,15,817.5,108.5,3.95,33.5,701.0,713.5,529.33
2016,7,28,15,30,805.0,106.0,3.9,33.0,661.0,664.97,496.91
2016,7,28,15,45,791.0,102.5,3.9,32.5,617.0,613.44,460.83
2016,7,28,16,0,777.0,99.0,3.9,32.0,573.0,561.3,423.19
2016,7,28,16,15,756.5,95.5,3.8,31.5,525.5,505.33,381.33
2016,7,28,16,30,736.0,92.0,3.7,31.0,478.0,449.96,338.61
2016,7,28,16,45,711.5,86.5,3.65,30.5,429.0,391.82,292.55
2016,7,28,17,0,687.0,81.0,3.6,30.0,380.0,334.08,245.41
2016,7,28,17,15,651.0,76.0,3.5,28.5,330.0,276.25,198.02
2016,7,28,17,30,615.0,71.0,3.4,27.0,280.0,221.94,152.54
2016,7,28,17,45,567.0,64.0,3.3,26.0,231.5,167.25,107.21
2016,7,28,18,0,519.0,57.0,3.2,25.0,183.0,118.07,68.47
2016,7,28,18,15,445.0,48.5,3.1,24.0,138.0,71.44,37.29
2016,7,28,18,30,371.0,40.0,3.0,23.0,93.0,33.84,22.89
2016,7,28,18,45,261.5,28.0,2.9,22.0,58.0,22.17,11.79
2016,7,28,19,0,152.0,16.0,2.8,21.0,23.0,12.82,0.0
2016,7,28,19,15,76.0,8.0,2.8,20.5,11.5,7.63,0.0
2016,7,28,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,40.0,7.5,2.3,15.5,9.5,7.15,0.0
2016,7,29,5,30,80.0,15.0,2.3,16.0,19.0,11.74,0.0
2016,7,29,5,45,156.0,32.0,2.3,16.5,51.5,24.87,14.67
2016,7,29,6,0,232.0,49.0,2.3,17.0,84.0,41.69,26.54
2016,7,29,6,15,297.5,64.0,2.3,17.5,126.0,76.62,47.41
2016,7,29,6,30,363.0,79.0,2.3,18.0,168.0,119.61,78.54
2016,7,29,6,45,410.5,91.5,2.3,19.0,214.5,164.78,114.83
2016,7,29,7,0,458.0,104.0,2.3,20.0,261.0,215.52,157.0
2016,7,29,7,15,497.0,113.5,2.3,21.0,309.5,266.14,199.52
2016,7,29,7,30,536.0,123.0,2.3,22.0,358.0,320.82,244.63
2016,7,29,7,45,568.0,130.5,2.3,23.0,406.5,376.74,289.64
2016,7,29,8,0,600.0,138.0,2.3,24.0,455.0,433.22,333.68
2016,7,29,8,15,623.5,144.5,2.3,25.0,501.5,486.54,373.92
2016,7,29,8,30,647.0,151.0,2.3,26.0,548.0,541.04,413.61
2016,7,29,8,45,670.5,154.0,2.3,27.0,592.5,592.98,450.17
2016,7,29,9,0,694.0,157.0,2.3,28.0,637.0,645.45,485.9
2016,7,29,9,15,708.5,161.0,2.35,28.5,676.5,692.55,517.96
2016,7,29,9,30,723.0,165.0,2.4,29.0,716.0,738.81,548.71
2016,7,29,9,45,761.5,153.0,2.45,30.0,757.0,785.03,576.93
2016,7,29,10,0,800.0,141.0,2.5,31.0,798.0,833.38,605.72
2016,7,29,10,15,808.0,143.0,2.55,31.5,826.5,868.84,626.8
2016,7,29,10,30,816.0,145.0,2.6,32.0,855.0,901.89,646.23
2016,7,29,10,45,823.5,145.5,2.7,33.0,877.0,930.35,661.62
2016,7,29,11,0,831.0,146.0,2.8,34.0,899.0,948.25,670.23
2016,7,29,11,15,835.0,146.5,2.85,34.5,914.0,967.15,680.53
2016,7,29,11,30,839.0,147.0,2.9,35.0,929.0,982.93,688.88
2016,7,29,11,45,843.5,145.5,3.0,35.5,937.5,994.04,694.78
2016,7,29,12,0,848.0,144.0,3.1,36.0,946.0,1001.88,698.75
2016,7,29,12,15,848.5,144.5,3.15,36.0,946.0,1004.35,700.56
2016,7,29,12,30,849.0,145.0,3.2,36.0,946.0,1003.46,700.43
2016,7,29,12,45,862.5,134.5,3.3,36.0,943.0,1001.25,699.96
2016,7,29,13,0,876.0,124.0,3.4,36.0,940.0,995.3,697.25
2016,7,29,13,15,873.0,123.0,3.45,35.5,925.0,979.08,689.26
2016,7,29,13,30,870.0,122.0,3.5,35.0,910.0,959.57,679.25
2016,7,29,13,45,865.5,121.0,3.6,35.0,888.0,935.46,665.19
2016,7,29,14,0,861.0,120.0,3.7,35.0,866.0,908.34,649.13
2016,7,29,14,15,854.0,118.0,3.75,34.5,837.5,875.14,630.05
2016,7,29,14,30,847.0,116.0,3.8,34.0,809.0,839.35,609.05
2016,7,29,14,45,837.5,114.0,3.85,34.0,774.0,799.16,583.61
2016,7,29,15,0,828.0,112.0,3.9,34.0,739.0,756.96,556.55
2016,7,29,15,15,816.0,109.5,3.9,33.5,699.5,713.51,529.24
2016,7,29,15,30,804.0,107.0,3.9,33.0,660.0,665.32,497.17
2016,7,29,15,45,787.0,104.5,3.9,32.5,615.5,612.88,460.41
2016,7,29,16,0,770.0,102.0,3.9,32.0,571.0,560.11,422.29
2016,7,29,16,15,749.0,98.5,3.85,31.0,523.5,504.15,381.3
2016,7,29,16,30,728.0,95.0,3.8,30.0,476.0,448.87,339.3
2016,7,29,16,45,698.0,91.0,3.8,29.5,426.0,389.23,292.01
2016,7,29,17,0,668.0,87.0,3.8,29.0,376.0,332.64,245.67
2016,7,29,17,15,630.5,81.0,3.7,28.0,325.5,274.37,197.48
2016,7,29,17,30,593.0,75.0,3.6,27.0,275.0,219.85,151.6
2016,7,29,17,45,536.0,68.5,3.5,26.0,226.0,165.2,106.78
2016,7,29,18,0,479.0,62.0,3.4,25.0,177.0,117.17,69.44
2016,7,29,18,15,404.5,52.0,3.25,24.0,132.5,71.55,38.86
2016,7,29,18,30,330.0,42.0,3.1,23.0,88.0,35.09,23.9
2016,7,29,18,45,220.5,28.0,3.0,22.0,53.5,22.28,11.65
2016,7,29,19,0,111.0,14.0,2.9,21.0,19.0,11.01,0.0
2016,7,29,19,15,55.5,7.0,2.85,20.5,9.5,6.67,0.0
2016,7,29,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,5,15,68.5,8.0,2.2,14.5,11.5,7.63,0.0
2016,7,30,5,30,137.0,16.0,2.2,15.0,23.0,12.73,0.0
2016,7,30,5,45,245.5,29.0,2.25,15.5,58.5,23.0,13.06
2016,7,30,6,0,354.0,42.0,2.3,16.0,94.0,38.1,22.65
2016,7,30,6,15,428.5,52.0,2.3,17.0,139.0,76.6,42.68
2016,7,30,6,30,503.0,62.0,2.3,18.0,184.0,124.23,76.24
2016,7,30,6,45,256.0,89.0,2.3,19.0,151.5,131.97,94.1
2016,7,30,7,0,9.0,116.0,2.3,20.0,119.0,109.11,84.84
2016,7,30,7,15,19.0,138.5,2.3,21.0,146.5,133.93,104.42
2016,7,30,7,30,29.0,161.0,2.3,22.0,174.0,161.16,125.58
2016,7,30,7,45,77.0,194.0,2.3,23.0,233.5,215.28,167.46
2016,7,30,8,0,125.0,227.0,2.3,24.0,293.0,278.04,215.4
2016,7,30,8,15,453.5,165.0,2.3,25.0,437.5,412.0,318.6
2016,7,30,8,30,782.0,103.0,2.3,26.0,582.0,573.34,439.15
2016,7,30,8,45,799.5,105.5,2.35,27.0,627.0,626.94,476.36
2016,7,30,9,0,817.0,108.0,2.4,28.0,672.0,680.2,512.73
2016,7,30,9,15,830.0,110.5,2.5,28.5,712.5,729.52,545.56
2016,7,30,9,30,843.0,113.0,2.6,29.0,753.0,774.01,573.91
2016,7,30,9,45,862.0,110.0,2.75,30.0,790.5,819.24,601.52
2016,7,30,10,0,881.0,107.0,2.9,31.0,828.0,863.02,627.72
2016,7,30,10,15,888.0,108.5,3.05,31.5,857.0,899.07,649.81
2016,7,30,10,30,895.0,110.0,3.2,32.0,886.0,932.42,670.05
2016,7,30,10,45,899.0,111.5,3.35,32.5,908.0,960.09,686.54
2016,7,30,11,0,903.0,113.0,3.5,33.0,930.0,984.57,700.99
2016,7,30,11,15,906.0,114.0,3.65,33.0,945.5,1004.28,713.87
2016,7,30,11,30,909.0,115.0,3.8,33.0,961.0,1020.56,724.67
2016,7,30,11,45,908.5,117.0,3.95,33.0,967.5,1030.87,731.8
2016,7,30,12,0,908.0,119.0,4.1,33.0,974.0,1037.58,736.77
2016,7,30,12,15,908.0,119.0,4.15,33.0,974.5,1039.15,737.98
2016,7,30,12,30,908.0,119.0,4.2,33.0,975.0,1037.12,737.05
2016,7,30,12,45,891.0,128.5,4.3,33.0,963.0,1024.13,729.54
2016,7,30,13,0,874.0,138.0,4.4,33.0,951.0,1007.81,720.02
2016,7,30,13,15,871.0,137.5,4.4,33.0,935.5,992.08,710.4
2016,7,30,13,30,868.0,137.0,4.4,33.0,920.0,973.07,698.71
2016,7,30,13,45,864.0,135.0,4.4,33.0,898.5,948.44,683.41
2016,7,30,14,0,860.0,133.0,4.4,33.0,877.0,920.75,666.14
2016,7,30,14,15,853.0,131.0,4.4,32.5,848.0,887.52,646.48
2016,7,30,14,30,846.0,129.0,4.4,32.0,819.0,851.7,624.92
2016,7,30,14,45,843.0,123.5,4.4,32.0,785.5,813.24,600.12
2016,7,30,15,0,840.0,118.0,4.4,32.0,752.0,775.92,575.91
2016,7,30,15,15,828.0,115.0,4.3,31.5,711.5,727.94,544.86
2016,7,30,15,30,816.0,112.0,4.2,31.0,671.0,678.6,511.33
2016,7,30,15,45,811.0,104.5,4.15,30.5,628.5,628.04,475.68
2016,7,30,16,0,806.0,97.0,4.1,30.0,586.0,575.97,437.79
2016,7,30,16,15,786.0,93.5,4.05,29.0,538.0,518.65,395.43
2016,7,30,16,30,766.0,90.0,4.0,28.0,490.0,461.83,351.86
2016,7,30,16,45,752.0,82.5,3.95,27.5,441.5,404.37,305.52
2016,7,30,17,0,738.0,75.0,3.9,27.0,393.0,347.35,257.91
2016,7,30,17,15,702.5,70.5,3.8,26.0,341.0,287.34,207.47
2016,7,30,17,30,667.0,66.0,3.7,25.0,289.0,229.21,157.78
2016,7,30,17,45,629.0,58.5,3.6,24.0,240.0,172.83,110.01
2016,7,30,18,0,591.0,51.0,3.5,23.0,191.0,120.74,68.13
2016,7,30,18,15,515.5,43.5,3.4,22.0,144.0,70.65,34.8
2016,7,30,18,30,440.0,36.0,3.3,21.0,97.0,29.75,19.56
2016,7,30,18,45,325.0,25.0,3.25,20.0,60.0,19.67,9.5
2016,7,30,19,0,210.0,14.0,3.2,19.0,23.0,13.34,0.0
2016,7,30,19,15,105.0,7.0,3.15,18.5,11.5,6.67,0.0
2016,7,30,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
