Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,103.5,8.0,1.85,13.5,12.5,7.63,0.0
2016,7,31,5,30,207.0,16.0,2.0,14.0,25.0,12.86,0.0
2016,7,31,5,45,325.5,26.5,2.15,14.5,62.5,20.83,11.2
2016,7,31,6,0,444.0,37.0,2.3,15.0,100.0,34.46,19.09
2016,7,31,6,15,517.5,44.0,2.25,15.5,147.0,75.61,38.88
2016,7,31,6,30,591.0,51.0,2.2,16.0,194.0,125.67,74.16
2016,7,31,6,45,338.5,91.5,2.2,17.0,177.5,150.51,106.79
2016,7,31,7,0,86.0,132.0,2.2,18.0,161.0,143.33,111.2
2016,7,31,7,15,129.0,155.0,2.15,18.5,206.5,185.49,144.93
2016,7,31,7,30,172.0,178.0,2.1,19.0,252.0,232.14,182.12
2016,7,31,7,45,478.0,131.0,2.1,20.0,374.0,336.18,262.42
2016,7,31,8,0,784.0,84.0,2.1,21.0,496.0,470.31,365.83
2016,7,31,8,15,803.5,87.5,2.1,22.0,544.5,527.75,409.5
2016,7,31,8,30,823.0,91.0,2.1,23.0,593.0,585.58,452.11
2016,7,31,8,45,826.5,98.5,2.15,24.0,635.0,637.33,488.78
2016,7,31,9,0,830.0,106.0,2.2,25.0,677.0,687.38,522.93
2016,7,31,9,15,842.0,108.5,2.25,25.5,717.5,733.65,553.46
2016,7,31,9,30,854.0,111.0,2.3,26.0,758.0,780.87,583.58
2016,7,31,9,45,831.5,130.0,2.4,27.0,784.0,819.49,606.59
2016,7,31,10,0,809.0,149.0,2.5,28.0,810.0,850.07,623.98
2016,7,31,10,15,817.0,151.0,2.6,28.5,839.0,885.92,645.99
2016,7,31,10,30,825.0,153.0,2.7,29.0,868.0,919.32,666.18
2016,7,31,10,45,816.5,163.0,2.8,30.0,885.5,942.81,678.5
2016,7,31,11,0,808.0,173.0,2.9,31.0,903.0,962.77,688.55
2016,7,31,11,15,812.0,174.0,2.95,31.0,918.0,982.28,700.74
2016,7,31,11,30,816.0,175.0,3.0,31.0,933.0,998.68,711.02
2016,7,31,11,45,811.0,179.5,3.15,31.5,938.0,1006.42,715.26
2016,7,31,12,0,806.0,184.0,3.3,32.0,943.0,1010.74,717.47
2016,7,31,12,15,806.0,185.0,3.35,32.0,943.5,1013.19,719.31
2016,7,31,12,30,806.0,186.0,3.4,32.0,944.0,1012.3,719.16
2016,7,31,12,45,845.5,159.5,3.5,32.0,949.5,1019.46,724.62
2016,7,31,13,0,885.0,133.0,3.6,32.0,955.0,1014.13,722.17
2016,7,31,13,15,881.5,132.5,3.65,32.0,939.5,997.73,712.48
2016,7,31,13,30,878.0,132.0,3.7,32.0,924.0,978.01,700.78
2016,7,31,13,45,874.0,130.0,3.8,32.0,901.5,953.1,686.04
2016,7,31,14,0,870.0,128.0,3.9,32.0,879.0,925.11,669.24
2016,7,31,14,15,862.5,126.0,3.95,31.5,849.5,891.09,649.42
2016,7,31,14,30,855.0,124.0,4.0,31.0,820.0,854.49,627.65
2016,7,31,14,45,847.5,120.5,4.05,31.0,785.0,814.0,601.73
2016,7,31,15,0,840.0,117.0,4.1,31.0,750.0,774.95,576.57
2016,7,31,15,15,827.0,114.5,4.1,30.0,709.5,726.7,546.72
2016,7,31,15,30,814.0,112.0,4.1,29.0,669.0,677.18,514.19
2016,7,31,15,45,801.5,107.5,4.15,28.5,624.5,624.92,477.17
2016,7,31,16,0,789.0,103.0,4.2,28.0,580.0,571.89,438.38
2016,7,31,16,15,767.5,99.0,4.15,27.0,531.0,514.05,395.27
2016,7,31,16,30,746.0,95.0,4.1,26.0,482.0,456.91,351.09
2016,7,31,16,45,723.5,89.0,4.05,25.5,432.5,398.36,303.63
2016,7,31,17,0,701.0,83.0,4.0,25.0,383.0,340.05,254.89
2016,7,31,17,15,663.5,77.5,3.9,23.5,331.5,280.3,204.89
2016,7,31,17,30,626.0,72.0,3.8,22.0,280.0,224.27,157.01
2016,7,31,17,45,580.5,64.0,3.7,21.0,230.5,168.39,109.64
2016,7,31,18,0,535.0,56.0,3.6,20.0,181.0,117.74,68.93
2016,7,31,18,15,456.5,47.0,3.45,19.0,135.0,69.48,36.44
2016,7,31,18,30,378.0,38.0,3.3,18.0,89.0,30.84,20.72
2016,7,31,18,45,262.5,26.0,3.15,17.0,54.0,20.69,10.16
2016,7,31,19,0,147.0,14.0,3.0,16.0,19.0,13.34,0.0
2016,7,31,19,15,73.5,7.0,2.9,15.5,9.5,6.67,0.0
2016,7,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,1,5,15,104.0,7.5,1.65,13.5,12.0,7.15,0.0
2016,8,1,5,30,208.0,15.0,1.8,14.0,24.0,12.0,0.0
2016,8,1,5,45,331.0,24.5,1.95,14.5,61.0,19.09,9.62
2016,8,1,6,0,454.0,34.0,2.1,15.0,98.0,31.63,16.86
2016,8,1,6,15,527.0,40.5,2.1,15.5,144.5,72.87,36.3
2016,8,1,6,30,600.0,47.0,2.1,16.0,191.0,124.61,72.87
2016,8,1,6,45,333.5,88.0,2.1,17.0,171.5,146.32,103.51
2016,8,1,7,0,67.0,129.0,2.1,18.0,152.0,135.82,105.64
2016,8,1,7,15,130.0,152.0,2.05,18.5,205.5,183.15,143.01
2016,8,1,7,30,193.0,175.0,2.0,19.0,259.0,237.3,185.94
2016,8,1,7,45,231.5,194.0,2.0,20.0,306.5,286.93,224.87
2016,8,1,8,0,270.0,213.0,2.0,21.0,354.0,338.74,264.76
2016,8,1,8,15,559.5,144.5,2.0,21.5,473.0,452.48,353.27
2016,8,1,8,30,849.0,76.0,2.0,22.0,592.0,584.79,453.95
2016,8,1,8,45,863.0,78.0,2.0,23.0,637.0,638.4,491.54
2016,8,1,9,0,877.0,80.0,2.0,24.0,682.0,691.18,527.14
2016,8,1,9,15,887.5,81.5,2.05,24.5,722.5,739.77,558.6
2016,8,1,9,30,898.0,83.0,2.1,25.0,763.0,786.69,588.42
2016,8,1,9,45,899.0,89.0,2.2,26.0,796.0,828.62,613.64
2016,8,1,10,0,900.0,95.0,2.3,27.0,829.0,867.69,636.61
2016,8,1,10,15,906.5,96.0,2.4,27.5,858.0,903.46,658.41
2016,8,1,10,30,913.0,97.0,2.5,28.0,887.0,936.42,678.25
2016,8,1,10,45,917.0,98.0,2.6,28.5,909.0,964.07,694.57
2016,8,1,11,0,921.0,99.0,2.7,29.0,931.0,988.47,708.81
2016,8,1,11,15,924.0,99.5,2.8,29.5,946.0,1008.01,719.97
2016,8,1,11,30,927.0,100.0,2.9,30.0,961.0,1024.05,728.99
2016,8,1,11,45,928.5,100.5,3.0,30.5,968.5,1035.01,734.88
2016,8,1,12,0,930.0,101.0,3.1,31.0,976.0,1042.31,738.58
2016,8,1,12,15,930.5,101.0,3.15,31.0,975.5,1044.4,740.2
2016,8,1,12,30,931.0,101.0,3.2,31.0,975.0,1042.77,739.64
2016,8,1,12,45,925.5,103.0,3.3,31.5,966.5,1033.52,733.31
2016,8,1,13,0,920.0,105.0,3.4,32.0,958.0,1020.68,724.84
2016,8,1,13,15,917.0,104.5,3.5,31.5,942.5,1004.22,717.07
2016,8,1,13,30,914.0,104.0,3.6,31.0,927.0,984.29,707.05
2016,8,1,13,45,911.5,102.0,3.7,31.0,905.0,959.91,692.68
2016,8,1,14,0,909.0,100.0,3.8,31.0,883.0,932.25,676.12
2016,8,1,14,15,902.5,98.5,3.85,30.5,854.0,898.43,656.43
2016,8,1,14,30,896.0,97.0,3.9,30.0,825.0,861.84,634.69
2016,8,1,14,45,890.0,94.5,3.95,30.0,790.5,822.04,609.25
2016,8,1,15,0,884.0,92.0,4.0,30.0,756.0,779.81,581.89
2016,8,1,15,15,873.0,90.0,4.0,29.5,715.5,732.24,551.41
2016,8,1,15,30,862.0,88.0,4.0,29.0,675.0,683.1,519.19
2016,8,1,15,45,850.0,84.5,4.05,28.5,630.5,630.48,481.84
2016,8,1,16,0,838.0,81.0,4.1,28.0,586.0,576.9,442.54
2016,8,1,16,15,819.5,78.0,4.1,27.0,537.5,519.66,399.81
2016,8,1,16,30,801.0,75.0,4.1,26.0,489.0,462.71,355.58
2016,8,1,16,45,779.0,71.0,4.1,25.0,439.0,403.4,307.82
2016,8,1,17,0,757.0,67.0,4.1,24.0,389.0,345.35,259.25
2016,8,1,17,15,723.0,63.0,4.0,23.0,337.5,285.17,207.73
2016,8,1,17,30,689.0,59.0,3.9,22.0,286.0,228.23,158.06
2016,8,1,17,45,642.0,53.5,3.85,21.0,235.5,170.93,109.17
2016,8,1,18,0,595.0,48.0,3.8,20.0,185.0,119.01,67.4
2016,8,1,18,15,518.0,40.5,3.7,19.0,138.5,66.93,32.41
2016,8,1,18,30,441.0,33.0,3.6,18.0,92.0,25.97,16.52
2016,8,1,18,45,312.5,23.0,3.5,17.0,55.5,18.05,7.8
2016,8,1,19,0,184.0,13.0,3.4,16.0,19.0,12.39,0.0
2016,8,1,19,15,92.0,6.5,3.3,15.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,5,15,102.0,7.5,2.0,12.5,11.5,7.15,0.0
2016,8,2,5,30,204.0,15.0,2.2,13.0,23.0,14.3,0.0
2016,8,2,5,45,331.5,25.0,2.4,13.5,60.5,19.66,9.91
2016,8,2,6,0,459.0,35.0,2.6,14.0,98.0,32.33,17.67
2016,8,2,6,15,535.5,41.5,2.6,14.5,146.0,74.15,37.27
2016,8,2,6,30,612.0,48.0,2.6,15.0,194.0,126.94,74.6
2016,8,2,6,45,359.0,89.5,2.6,16.0,180.0,152.61,108.14
2016,8,2,7,0,106.0,131.0,2.6,17.0,166.0,148.32,115.18
2016,8,2,7,15,445.5,98.5,2.6,17.5,285.0,235.77,179.41
2016,8,2,7,30,785.0,66.0,2.6,18.0,404.0,361.62,277.83
2016,8,2,7,45,812.0,68.5,2.6,19.0,456.5,421.94,328.33
2016,8,2,8,0,839.0,71.0,2.6,20.0,509.0,483.93,378.46
2016,8,2,8,15,858.0,73.5,2.6,20.5,559.0,542.63,424.94
2016,8,2,8,30,877.0,76.0,2.6,21.0,609.0,601.53,469.89
2016,8,2,8,45,893.0,78.0,2.6,22.0,655.5,657.87,510.45
2016,8,2,9,0,909.0,80.0,2.6,23.0,702.0,713.5,548.31
2016,8,2,9,15,920.0,81.5,2.6,23.5,744.0,763.93,580.98
2016,8,2,9,30,931.0,83.0,2.6,24.0,786.0,812.64,611.88
2016,8,2,9,45,936.0,87.0,2.65,25.0,821.5,857.07,638.45
2016,8,2,10,0,941.0,91.0,2.7,26.0,857.0,898.83,662.78
2016,8,2,10,15,947.5,92.5,2.75,26.5,887.0,936.46,685.36
2016,8,2,10,30,954.0,94.0,2.8,27.0,917.0,971.14,705.84
2016,8,2,10,45,960.0,94.0,2.85,27.5,940.5,1000.67,722.86
2016,8,2,11,0,966.0,94.0,2.9,28.0,964.0,1026.88,737.71
2016,8,2,11,15,969.0,95.0,2.95,28.0,980.0,1047.73,750.66
2016,8,2,11,30,972.0,96.0,3.0,28.0,996.0,1064.91,761.38
2016,8,2,11,45,974.0,96.0,3.05,28.5,1004.0,1076.29,767.04
2016,8,2,12,0,976.0,96.0,3.1,29.0,1012.0,1083.82,770.42
2016,8,2,12,15,976.0,96.0,3.15,29.0,1011.5,1085.47,771.79
2016,8,2,12,30,976.0,96.0,3.2,29.0,1011.0,1083.21,770.88
2016,8,2,12,45,967.5,100.0,3.25,29.5,1001.0,1072.73,763.39
2016,8,2,13,0,959.0,104.0,3.3,30.0,991.0,1058.53,753.73
2016,8,2,13,15,956.0,103.5,3.35,30.0,975.0,1041.47,743.88
2016,8,2,13,30,953.0,103.0,3.4,30.0,959.0,1020.78,731.76
2016,8,2,13,45,948.5,101.5,3.45,30.0,935.5,994.15,715.85
2016,8,2,14,0,944.0,100.0,3.5,30.0,912.0,964.18,697.75
2016,8,2,14,15,937.0,98.5,3.5,29.5,881.5,928.83,677.09
2016,8,2,14,30,930.0,97.0,3.5,29.0,851.0,890.63,654.34
2016,8,2,14,45,921.5,95.0,3.5,29.0,814.5,848.03,627.1
2016,8,2,15,0,913.0,93.0,3.5,29.0,778.0,803.09,598.01
2016,8,2,15,15,901.0,91.0,3.5,28.5,735.5,753.5,566.5
2016,8,2,15,30,889.0,89.0,3.5,28.0,693.0,702.34,533.25
2016,8,2,15,45,874.0,86.5,3.5,28.0,646.5,647.47,493.4
2016,8,2,16,0,859.0,84.0,3.5,28.0,600.0,591.86,451.91
2016,8,2,16,15,839.0,81.0,3.45,27.5,550.0,532.65,407.2
2016,8,2,16,30,819.0,78.0,3.4,27.0,500.0,473.91,361.29
2016,8,2,16,45,792.5,74.5,3.4,26.5,447.5,412.1,311.56
2016,8,2,17,0,766.0,71.0,3.4,26.0,395.0,352.04,261.54
2016,8,2,17,15,729.0,66.5,3.35,25.0,342.0,289.83,209.14
2016,8,2,17,30,692.0,62.0,3.3,24.0,289.0,231.24,158.8
2016,8,2,17,45,637.0,56.5,3.25,23.0,236.5,170.6,108.06
2016,8,2,18,0,582.0,51.0,3.2,22.0,184.0,117.74,66.34
2016,8,2,18,15,499.0,43.5,3.15,21.0,137.0,67.84,33.67
2016,8,2,18,30,416.0,36.0,3.1,20.0,90.0,28.09,18.1
2016,8,2,18,45,274.5,24.5,3.1,19.0,53.5,19.57,8.35
2016,8,2,19,0,133.0,13.0,3.1,18.0,17.0,12.39,0.0
2016,8,2,19,15,66.5,6.5,3.15,17.0,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,67.0,7.5,2.05,12.5,10.0,7.15,0.0
2016,8,3,5,30,134.0,15.0,2.2,13.0,20.0,14.3,0.0
2016,8,3,5,45,266.5,27.0,2.4,14.0,56.5,21.62,11.15
2016,8,3,6,0,399.0,39.0,2.6,15.0,93.0,35.14,20.52
2016,8,3,6,15,481.0,47.5,2.55,15.5,140.5,75.51,40.28
2016,8,3,6,30,563.0,56.0,2.5,16.0,188.0,125.95,75.6
2016,8,3,6,45,619.0,61.5,2.45,17.0,240.0,178.41,118.44
2016,8,3,7,0,675.0,67.0,2.4,18.0,292.0,237.29,168.85
2016,8,3,7,15,712.0,72.0,2.35,18.5,344.5,297.15,221.33
2016,8,3,7,30,749.0,77.0,2.3,19.0,397.0,359.13,274.64
2016,8,3,7,45,777.0,80.5,2.25,20.0,449.5,419.01,324.35
2016,8,3,8,0,805.0,84.0,2.2,21.0,502.0,480.78,373.55
2016,8,3,8,15,825.5,87.0,2.2,21.5,551.5,539.56,419.49
2016,8,3,8,30,846.0,90.0,2.2,22.0,601.0,598.77,464.09
2016,8,3,8,45,861.5,92.5,2.2,23.0,647.5,652.7,502.41
2016,8,3,9,0,877.0,95.0,2.2,24.0,694.0,707.12,539.58
2016,8,3,9,15,889.0,97.0,2.2,25.0,735.5,757.47,570.74
2016,8,3,9,30,901.0,99.0,2.2,26.0,777.0,806.26,600.1
2016,8,3,9,45,913.5,99.0,2.25,27.0,814.0,851.56,626.88
2016,8,3,10,0,926.0,99.0,2.3,28.0,851.0,894.81,651.82
2016,8,3,10,15,932.5,100.0,2.4,28.5,880.5,931.47,673.87
2016,8,3,10,30,939.0,101.0,2.5,29.0,910.0,965.23,693.95
2016,8,3,10,45,943.5,102.0,2.6,29.5,933.0,994.04,710.78
2016,8,3,11,0,948.0,103.0,2.7,30.0,956.0,1019.5,725.48
2016,8,3,11,15,951.5,103.5,2.85,30.5,971.5,1040.02,737.54
2016,8,3,11,30,955.0,104.0,3.0,31.0,987.0,1056.93,747.41
2016,8,3,11,45,956.5,104.0,3.15,31.5,994.5,1067.63,753.46
2016,8,3,12,0,958.0,104.0,3.3,32.0,1002.0,1074.55,757.26
2016,8,3,12,15,958.5,104.0,3.45,31.5,1002.0,1076.64,761.23
2016,8,3,12,30,959.0,104.0,3.6,31.0,1002.0,1074.9,762.92
2016,8,3,12,45,954.5,105.5,3.75,31.0,993.0,1065.88,758.55
2016,8,3,13,0,950.0,107.0,3.9,31.0,984.0,1053.14,751.9
2016,8,3,13,15,947.5,106.5,4.0,30.5,968.5,1036.64,744.06
2016,8,3,13,30,945.0,106.0,4.1,30.0,953.0,1016.54,733.88
2016,8,3,13,45,942.5,103.5,4.2,30.0,930.5,990.85,718.57
2016,8,3,14,0,940.0,101.0,4.3,30.0,908.0,961.76,700.97
2016,8,3,14,15,934.0,100.0,4.35,29.5,878.0,927.86,681.2
2016,8,3,14,30,928.0,99.0,4.4,29.0,848.0,891.04,659.26
2016,8,3,14,45,922.0,96.0,4.45,28.5,812.5,849.43,633.77
2016,8,3,15,0,916.0,93.0,4.5,28.0,777.0,805.29,606.15
2016,8,3,15,15,904.5,91.0,4.45,27.0,735.0,755.86,575.16
2016,8,3,15,30,893.0,89.0,4.4,26.0,693.0,704.81,542.29
2016,8,3,15,45,879.5,86.0,4.35,25.5,647.0,650.12,502.7
2016,8,3,16,0,866.0,83.0,4.3,25.0,601.0,594.54,461.22
2016,8,3,16,15,846.5,80.0,4.2,24.0,550.5,535.16,416.22
2016,8,3,16,30,827.0,77.0,4.1,23.0,500.0,476.2,369.81
2016,8,3,16,45,800.5,73.5,4.05,22.0,447.5,413.89,319.13
2016,8,3,17,0,774.0,70.0,4.0,21.0,395.0,353.33,268.01
2016,8,3,17,15,737.5,65.5,3.85,20.0,341.5,290.78,213.98
2016,8,3,17,30,701.0,61.0,3.7,19.0,288.0,231.77,162.09
2016,8,3,17,45,647.0,55.5,3.6,18.0,236.0,172.42,111.27
2016,8,3,18,0,593.0,50.0,3.5,17.0,184.0,117.48,67.02
2016,8,3,18,15,510.0,42.0,3.35,16.5,136.0,66.51,33.04
2016,8,3,18,30,427.0,34.0,3.2,16.0,88.0,26.41,16.95
2016,8,3,18,45,285.0,23.0,3.1,15.5,52.0,18.29,7.06
2016,8,3,19,0,143.0,12.0,3.0,15.0,16.0,11.44,0.0
2016,8,3,19,15,71.5,6.0,2.95,14.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,5,15,82.5,7.0,2.35,12.5,9.5,0.0,0.0
2016,8,4,5,30,165.0,14.0,2.5,13.0,19.0,13.34,0.0
2016,8,4,5,45,300.0,25.0,2.7,13.5,56.5,19.86,9.5
2016,8,4,6,0,435.0,36.0,2.9,14.0,94.0,32.55,18.36
2016,8,4,6,15,515.0,43.5,2.9,14.5,141.5,74.07,38.05
2016,8,4,6,30,595.0,51.0,2.9,15.0,189.0,125.37,74.01
2016,8,4,6,45,336.5,89.0,2.9,15.5,171.0,147.74,105.23
2016,8,4,7,0,78.0,127.0,2.9,16.0,153.0,136.91,107.14
2016,8,4,7,15,151.0,148.0,2.9,16.5,209.0,186.32,146.51
2016,8,4,7,30,224.0,169.0,2.9,17.0,265.0,245.61,194.21
2016,8,4,7,45,185.5,195.5,2.95,17.5,281.5,266.42,211.77
2016,8,4,8,0,147.0,222.0,3.0,18.0,298.0,284.86,226.44
2016,8,4,8,15,209.0,239.0,3.05,18.5,359.0,344.24,273.17
2016,8,4,8,30,271.0,256.0,3.1,19.0,420.0,414.32,327.36
2016,8,4,8,45,288.5,274.5,3.15,20.0,461.0,459.18,360.18
2016,8,4,9,0,306.0,293.0,3.2,21.0,502.0,505.11,393.12
2016,8,4,9,15,609.5,191.0,3.25,21.5,638.5,652.23,506.7
2016,8,4,9,30,913.0,89.0,3.3,22.0,775.0,805.67,616.8
2016,8,4,9,45,919.0,91.0,3.4,22.5,809.5,848.21,643.45
2016,8,4,10,0,925.0,93.0,3.5,23.0,844.0,888.21,668.87
2016,8,4,10,15,930.5,94.5,3.55,23.0,872.5,924.5,692.6
2016,8,4,10,30,936.0,96.0,3.6,23.0,901.0,957.83,714.25
2016,8,4,10,45,939.0,97.0,3.65,23.5,922.5,985.16,730.43
2016,8,4,11,0,942.0,98.0,3.7,24.0,944.0,1009.11,744.35
2016,8,4,11,15,944.5,99.0,3.75,24.0,958.5,1029.06,757.13
2016,8,4,11,30,947.0,100.0,3.8,24.0,973.0,1045.41,767.64
2016,8,4,11,45,947.0,100.5,3.85,24.0,980.0,1055.04,773.88
2016,8,4,12,0,947.0,101.0,3.9,24.0,987.0,1060.9,777.82
2016,8,4,12,15,946.5,101.0,3.95,23.5,986.5,1061.95,780.28
2016,8,4,12,30,946.0,101.0,4.0,23.0,986.0,1059.2,780.41
2016,8,4,12,45,937.5,105.0,4.1,23.0,975.5,1048.82,774.47
2016,8,4,13,0,929.0,109.0,4.2,23.0,965.0,1034.84,766.25
2016,8,4,13,15,925.5,108.5,4.3,22.5,949.0,1017.63,757.41
2016,8,4,13,30,922.0,108.0,4.4,22.0,933.0,996.92,746.21
2016,8,4,13,45,918.0,106.5,4.5,21.5,910.5,971.31,731.8
2016,8,4,14,0,914.0,105.0,4.6,21.0,888.0,942.46,715.24
2016,8,4,14,15,907.0,103.5,4.6,20.5,858.0,907.86,693.73
2016,8,4,14,30,900.0,102.0,4.6,20.0,828.0,870.5,670.08
2016,8,4,14,45,892.5,99.5,4.6,20.0,792.5,829.13,642.05
2016,8,4,15,0,885.0,97.0,4.6,20.0,757.0,785.44,612.12
2016,8,4,15,15,873.5,95.0,4.55,19.5,715.5,737.24,579.47
2016,8,4,15,30,862.0,93.0,4.5,19.0,674.0,687.5,544.84
2016,8,4,15,45,848.5,89.5,4.45,19.0,628.5,633.69,503.58
2016,8,4,16,0,835.0,86.0,4.4,19.0,583.0,579.07,460.65
2016,8,4,16,15,815.0,83.0,4.35,18.5,534.0,521.59,415.09
2016,8,4,16,30,795.0,80.0,4.3,18.0,485.0,463.47,367.56
2016,8,4,16,45,771.0,75.5,4.25,17.5,434.0,402.92,316.55
2016,8,4,17,0,747.0,71.0,4.2,17.0,383.0,343.89,265.19
2016,8,4,17,15,711.0,66.5,4.1,16.5,331.0,283.03,211.31
2016,8,4,17,30,675.0,62.0,4.0,16.0,279.0,225.69,159.87
2016,8,4,17,45,624.5,56.0,3.9,15.5,228.0,166.45,108.3
2016,8,4,18,0,574.0,50.0,3.8,15.0,177.0,114.46,65.88
2016,8,4,18,15,491.0,41.5,3.65,14.5,130.5,64.25,32.26
2016,8,4,18,30,408.0,33.0,3.5,14.0,84.0,25.63,16.37
2016,8,4,18,45,268.5,22.0,3.4,13.5,49.0,17.48,5.9
2016,8,4,19,0,129.0,11.0,3.3,13.0,14.0,10.48,0.0
2016,8,4,19,15,64.5,5.5,3.3,12.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,5,15,64.0,6.5,2.7,13.0,8.5,0.0,0.0
2016,8,5,5,30,128.0,13.0,2.8,13.0,17.0,12.39,0.0
2016,8,5,5,45,266.0,25.5,2.9,13.5,53.5,20.43,9.57
2016,8,5,6,0,404.0,38.0,3.0,14.0,90.0,33.94,23.73
2016,8,5,6,15,487.0,46.5,3.0,14.5,138.0,74.68,39.61
2016,8,5,6,30,570.0,55.0,3.0,15.0,186.0,125.64,75.32
2016,8,5,6,45,285.0,60.5,3.0,15.5,126.0,111.71,77.28
2016,8,5,7,0,0.0,66.0,3.0,16.0,66.0,61.39,46.52
2016,8,5,7,15,0.0,82.0,2.9,16.5,82.0,76.24,58.85
2016,8,5,7,30,0.0,98.0,2.8,17.0,98.0,91.17,70.98
2016,8,5,7,45,2.5,131.0,2.75,17.5,132.5,123.1,96.89
2016,8,5,8,0,5.0,164.0,2.7,18.0,167.0,155.58,122.76
2016,8,5,8,15,17.0,196.0,2.65,18.5,206.5,192.77,152.06
2016,8,5,8,30,29.0,228.0,2.6,19.0,246.0,235.07,184.94
2016,8,5,8,45,178.0,257.5,2.55,19.5,378.0,366.74,288.93
2016,8,5,9,0,327.0,287.0,2.5,20.0,510.0,514.05,400.62
2016,8,5,9,15,618.5,191.0,2.45,20.5,643.5,659.28,510.72
2016,8,5,9,30,910.0,95.0,2.4,21.0,777.0,809.94,616.88
2016,8,5,9,45,911.5,100.5,2.4,22.0,811.0,852.35,641.06
2016,8,5,10,0,913.0,106.0,2.4,23.0,845.0,891.89,663.75
2016,8,5,10,15,920.0,107.5,2.45,23.5,874.5,929.15,686.32
2016,8,5,10,30,927.0,109.0,2.5,24.0,904.0,963.56,706.83
2016,8,5,10,45,932.5,109.5,2.55,24.5,927.0,992.52,723.67
2016,8,5,11,0,938.0,110.0,2.6,25.0,950.0,1018.21,738.37
2016,8,5,11,15,941.0,110.5,2.65,25.5,965.0,1038.07,749.33
2016,8,5,11,30,944.0,111.0,2.7,26.0,980.0,1054.33,758.09
2016,8,5,11,45,946.0,111.0,2.75,26.5,988.0,1065.4,763.66
2016,8,5,12,0,948.0,111.0,2.8,27.0,996.0,1072.73,766.99
2016,8,5,12,15,947.5,111.0,2.9,27.0,995.5,1073.75,768.5
2016,8,5,12,30,947.0,111.0,3.0,27.0,995.0,1070.96,767.76
2016,8,5,12,45,946.5,110.0,3.1,27.5,987.0,1063.35,762.55
2016,8,5,13,0,946.0,109.0,3.2,28.0,979.0,1051.97,755.06
2016,8,5,13,15,943.0,108.0,3.3,28.0,963.0,1034.43,745.21
2016,8,5,13,30,940.0,107.0,3.4,28.0,947.0,1013.31,733.09
2016,8,5,13,45,934.5,106.5,3.5,28.0,923.0,986.88,717.49
2016,8,5,14,0,929.0,106.0,3.6,28.0,899.0,957.2,699.7
2016,8,5,14,15,922.0,104.5,3.65,27.5,869.0,922.1,679.22
2016,8,5,14,30,915.0,103.0,3.7,27.0,839.0,884.17,656.6
2016,8,5,14,45,904.5,101.5,3.8,27.0,802.0,840.79,628.94
2016,8,5,15,0,894.0,100.0,3.9,27.0,765.0,795.26,599.43
2016,8,5,15,15,881.5,98.0,3.9,26.5,722.5,745.87,567.52
2016,8,5,15,30,869.0,96.0,3.9,26.0,680.0,695.0,533.55
2016,8,5,15,45,851.5,94.0,3.95,25.5,633.0,639.76,493.93
2016,8,5,16,0,834.0,92.0,4.0,25.0,586.0,585.31,453.56
2016,8,5,16,15,812.5,88.5,3.95,24.0,536.0,525.37,408.33
2016,8,5,16,30,791.0,85.0,3.9,23.0,486.0,466.06,361.85
2016,8,5,16,45,757.5,82.0,3.85,22.5,432.5,403.15,310.28
2016,8,5,17,0,724.0,79.0,3.8,22.0,379.0,342.84,259.27
2016,8,5,17,15,684.0,74.0,3.65,21.0,326.5,280.23,205.81
2016,8,5,17,30,644.0,69.0,3.5,20.0,274.0,222.75,155.85
2016,8,5,17,45,576.5,63.0,3.4,19.0,221.5,163.65,106.38
2016,8,5,18,0,509.0,57.0,3.3,18.0,169.0,112.5,66.26
2016,8,5,18,15,420.5,47.0,3.15,17.0,123.0,64.59,34.65
2016,8,5,18,30,332.0,37.0,3.0,16.0,77.0,29.48,19.4
2016,8,5,18,45,194.5,23.5,2.9,15.5,44.0,19.03,5.87
2016,8,5,19,0,57.0,10.0,2.8,15.0,11.0,9.53,0.0
2016,8,5,19,15,28.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,5,15,36.5,6.0,2.75,12.0,7.5,0.0,0.0
2016,8,6,5,30,73.0,12.0,2.8,12.0,15.0,11.44,0.0
2016,8,6,5,45,207.0,26.0,2.85,12.5,49.5,20.4,9.16
2016,8,6,6,0,341.0,40.0,2.9,13.0,84.0,35.15,24.82
2016,8,6,6,15,426.5,50.5,2.9,13.5,130.5,74.03,41.46
2016,8,6,6,30,512.0,61.0,2.9,14.0,177.0,123.51,76.37
2016,8,6,6,45,256.0,67.5,2.9,14.5,125.5,112.57,79.46
2016,8,6,7,0,0.0,74.0,2.9,15.0,74.0,68.72,52.93
2016,8,6,7,15,2.5,106.5,2.9,15.5,108.0,99.59,78.64
2016,8,6,7,30,5.0,139.0,2.9,16.0,142.0,131.04,104.32
2016,8,6,7,45,5.0,151.0,2.9,16.5,153.5,142.87,113.48
2016,8,6,8,0,5.0,163.0,2.9,17.0,165.0,154.68,122.52
2016,8,6,8,15,11.0,187.0,2.95,17.5,193.0,181.07,143.28
2016,8,6,8,30,17.0,211.0,3.0,18.0,221.0,208.22,164.36
2016,8,6,8,45,24.5,238.0,3.05,19.0,254.0,239.91,188.43
2016,8,6,9,0,32.0,265.0,3.1,20.0,287.0,277.58,216.7
2016,8,6,9,15,68.0,306.5,3.15,20.5,356.5,347.16,270.06
2016,8,6,9,30,104.0,348.0,3.2,21.0,426.0,420.14,324.77
2016,8,6,9,45,281.0,328.0,3.25,21.5,552.0,564.38,434.83
2016,8,6,10,0,458.0,308.0,3.3,22.0,678.0,714.54,544.8
2016,8,6,10,15,684.5,209.5,3.4,22.0,785.0,835.34,634.53
2016,8,6,10,30,911.0,111.0,3.5,22.0,892.0,951.54,712.98
2016,8,6,10,45,915.5,112.5,3.6,22.5,914.0,980.2,729.79
2016,8,6,11,0,920.0,114.0,3.7,23.0,936.0,1005.6,745.09
2016,8,6,11,15,922.5,114.5,3.75,23.0,951.0,1024.65,757.32
2016,8,6,11,30,925.0,115.0,3.8,23.0,966.0,1040.15,767.34
2016,8,6,11,45,925.5,116.0,3.9,23.5,972.5,1050.55,772.97
2016,8,6,12,0,926.0,117.0,4.0,24.0,979.0,1057.26,776.3
2016,8,6,12,15,925.5,117.0,4.05,24.0,978.5,1058.21,777.17
2016,8,6,12,30,925.0,117.0,4.1,24.0,978.0,1055.45,775.76
2016,8,6,12,45,917.5,120.5,4.2,24.0,968.5,1045.56,770.12
2016,8,6,13,0,910.0,124.0,4.3,24.0,959.0,1032.12,762.26
2016,8,6,13,15,907.0,123.0,4.3,23.5,943.0,1015.05,752.93
2016,8,6,13,30,904.0,122.0,4.3,23.0,927.0,994.53,741.32
2016,8,6,13,45,899.5,120.5,4.35,23.0,904.5,968.75,725.03
2016,8,6,14,0,895.0,119.0,4.4,23.0,882.0,939.79,706.56
2016,8,6,14,15,888.5,117.5,4.45,22.5,852.5,906.04,686.07
2016,8,6,14,30,882.0,116.0,4.5,22.0,823.0,869.55,663.66
2016,8,6,14,45,873.5,113.5,4.55,22.0,787.0,827.87,636.0
2016,8,6,15,0,865.0,111.0,4.6,22.0,751.0,783.99,606.48
2016,8,6,15,15,852.5,108.5,4.6,21.5,710.0,738.26,576.14
2016,8,6,15,30,840.0,106.0,4.6,21.0,669.0,687.54,540.6
2016,8,6,15,45,826.5,102.0,4.6,20.5,623.5,633.52,500.69
2016,8,6,16,0,813.0,98.0,4.6,20.0,578.0,578.76,458.95
2016,8,6,16,15,792.0,94.5,4.55,19.0,528.5,520.08,413.44
2016,8,6,16,30,771.0,91.0,4.5,18.0,479.0,462.01,366.72
2016,8,6,16,45,747.5,85.0,4.5,17.5,428.0,401.31,315.69
2016,8,6,17,0,724.0,79.0,4.5,17.0,377.0,342.14,264.29
2016,8,6,17,15,684.5,74.0,4.4,16.5,324.5,279.68,209.24
2016,8,6,17,30,645.0,69.0,4.3,16.0,272.0,222.26,157.96
2016,8,6,17,45,591.0,61.5,4.2,15.5,221.0,164.13,107.65
2016,8,6,18,0,537.0,54.0,4.1,15.0,170.0,112.32,65.73
2016,8,6,18,15,447.0,44.5,3.95,14.5,123.5,63.16,33.17
2016,8,6,18,30,357.0,35.0,3.8,14.0,77.0,27.79,18.03
2016,8,6,18,45,211.5,22.0,3.65,13.5,43.5,17.75,4.0
2016,8,6,19,0,66.0,9.0,3.5,13.0,10.0,8.58,0.0
2016,8,6,19,15,33.0,4.5,3.45,12.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,5,15,63.5,6.0,3.25,12.0,7.5,0.0,0.0
2016,8,7,5,30,127.0,12.0,3.3,12.0,15.0,11.44,0.0
2016,8,7,5,45,274.5,23.5,3.4,12.5,51.5,18.77,7.49
2016,8,7,6,0,422.0,35.0,3.5,13.0,88.0,31.01,21.18
2016,8,7,6,15,506.5,43.0,3.5,13.5,136.0,72.51,37.32
2016,8,7,6,30,591.0,51.0,3.5,14.0,184.0,124.4,73.65
2016,8,7,6,45,409.0,85.5,3.5,14.5,188.5,158.56,111.7
2016,8,7,7,0,227.0,120.0,3.5,15.0,193.0,170.29,130.5
2016,8,7,7,15,214.0,144.0,3.45,15.5,223.0,204.18,160.42
2016,8,7,7,30,201.0,168.0,3.4,16.0,253.0,234.44,186.45
2016,8,7,7,45,517.5,121.5,3.4,16.5,377.5,347.44,276.24
2016,8,7,8,0,834.0,75.0,3.4,17.0,502.0,486.31,386.86
2016,8,7,8,15,853.0,78.0,3.35,17.5,552.0,545.3,434.06
2016,8,7,8,30,872.0,81.0,3.3,18.0,602.0,604.75,480.23
2016,8,7,8,45,888.5,82.5,3.3,19.0,649.0,660.94,521.58
2016,8,7,9,0,905.0,84.0,3.3,20.0,696.0,716.45,560.37
2016,8,7,9,15,916.0,86.0,3.3,20.5,737.5,767.46,594.25
2016,8,7,9,30,927.0,88.0,3.3,21.0,779.0,816.73,626.32
2016,8,7,9,45,931.0,92.0,3.3,21.5,814.0,860.37,653.94
2016,8,7,10,0,935.0,96.0,3.3,22.0,849.0,901.26,679.31
2016,8,7,10,15,941.5,97.0,3.3,22.5,879.0,938.3,701.78
2016,8,7,10,30,948.0,98.0,3.3,23.0,909.0,972.39,722.04
2016,8,7,10,45,953.5,98.5,3.35,23.5,932.0,1001.88,739.48
2016,8,7,11,0,959.0,99.0,3.4,24.0,955.0,1028.02,754.68
2016,8,7,11,15,962.0,99.5,3.45,24.0,970.0,1048.24,767.5
2016,8,7,11,30,965.0,100.0,3.5,24.0,985.0,1064.77,778.05
2016,8,7,11,45,967.0,99.5,3.55,24.5,992.5,1075.49,783.43
2016,8,7,12,0,969.0,99.0,3.6,25.0,1000.0,1082.36,786.46
2016,8,7,12,15,969.0,99.0,3.6,25.0,1000.0,1083.86,787.32
2016,8,7,12,30,969.0,99.0,3.6,25.0,1000.0,1081.44,785.83
2016,8,7,12,45,970.0,97.5,3.65,25.5,992.5,1074.56,780.47
2016,8,7,13,0,971.0,96.0,3.7,26.0,985.0,1063.78,772.75
2016,8,7,13,15,968.5,95.5,3.7,25.5,969.5,1046.77,763.77
2016,8,7,13,30,966.0,95.0,3.7,25.0,954.0,1026.04,752.43
2016,8,7,13,45,963.5,93.0,3.75,25.0,931.0,1000.14,736.58
2016,8,7,14,0,961.0,91.0,3.8,25.0,908.0,970.73,718.39
2016,8,7,14,15,955.0,90.0,3.8,24.5,878.0,935.94,697.59
2016,8,7,14,30,949.0,89.0,3.8,24.0,848.0,898.15,674.56
2016,8,7,14,45,941.5,87.0,3.8,24.0,811.5,855.3,646.52
2016,8,7,15,0,934.0,85.0,3.8,24.0,775.0,809.97,616.5
2016,8,7,15,15,923.0,83.5,3.75,23.5,733.0,760.37,584.06
2016,8,7,15,30,912.0,82.0,3.7,23.0,691.0,709.05,549.87
2016,8,7,15,45,898.0,79.5,3.65,23.0,644.0,653.36,508.45
2016,8,7,16,0,884.0,77.0,3.6,23.0,597.0,596.79,465.13
2016,8,7,16,15,864.5,74.5,3.5,22.0,546.0,536.73,419.38
2016,8,7,16,30,845.0,72.0,3.4,21.0,495.0,476.95,372.05
2016,8,7,16,45,819.0,68.5,3.35,20.5,442.0,413.79,319.74
2016,8,7,17,0,793.0,65.0,3.3,20.0,389.0,352.17,266.93
2016,8,7,17,15,756.0,61.0,3.15,19.0,335.5,288.74,211.88
2016,8,7,17,30,719.0,57.0,3.0,18.0,282.0,228.91,159.06
2016,8,7,17,45,663.0,52.0,2.9,17.5,229.0,168.63,107.22
2016,8,7,18,0,607.0,47.0,2.8,17.0,176.0,114.88,64.27
2016,8,7,18,15,517.5,39.0,2.6,16.0,128.0,61.25,29.4
2016,8,7,18,30,428.0,31.0,2.4,15.0,80.0,24.28,14.88
2016,8,7,18,45,214.0,15.5,2.25,14.5,40.0,11.86,0.0
2016,8,7,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,63.0,5.5,2.1,12.5,7.0,0.0,0.0
2016,8,8,5,30,126.0,11.0,2.3,13.0,14.0,10.48,0.0
2016,8,8,5,45,274.0,22.0,2.55,13.5,49.5,17.46,5.99
2016,8,8,6,0,422.0,33.0,2.8,14.0,85.0,29.02,19.32
2016,8,8,6,15,505.5,40.5,2.75,14.5,132.0,70.0,35.13
2016,8,8,6,30,589.0,48.0,2.7,15.0,179.0,121.22,70.73
2016,8,8,6,45,639.5,54.0,2.65,16.0,230.5,176.21,116.16
2016,8,8,7,0,690.0,60.0,2.6,17.0,282.0,235.38,167.5
2016,8,8,7,15,382.5,113.5,2.55,17.5,240.5,230.56,176.38
2016,8,8,7,30,75.0,167.0,2.5,18.0,199.0,184.62,146.04
2016,8,8,7,45,445.0,121.0,2.5,19.0,344.5,313.43,246.8
2016,8,8,8,0,815.0,75.0,2.5,20.0,490.0,477.25,374.12
2016,8,8,8,15,834.5,78.0,2.5,20.5,539.5,535.5,419.67
2016,8,8,8,30,854.0,81.0,2.5,21.0,589.0,594.34,464.54
2016,8,8,8,45,868.5,83.5,2.55,21.5,635.0,649.42,505.35
2016,8,8,9,0,883.0,86.0,2.6,22.0,681.0,703.69,543.89
2016,8,8,9,15,894.0,88.0,2.65,22.5,722.0,753.76,576.86
2016,8,8,9,30,905.0,90.0,2.7,23.0,763.0,802.14,608.13
2016,8,8,9,45,916.0,90.0,2.8,24.0,799.5,846.5,635.27
2016,8,8,10,0,927.0,90.0,2.9,25.0,836.0,888.67,660.51
2016,8,8,10,15,933.5,91.0,2.95,25.0,865.5,925.46,684.13
2016,8,8,10,30,940.0,92.0,3.0,25.0,895.0,959.33,705.75
2016,8,8,10,45,943.0,94.0,3.15,25.5,917.0,987.84,723.19
2016,8,8,11,0,946.0,96.0,3.3,26.0,939.0,1012.93,738.38
2016,8,8,11,15,949.0,97.0,3.4,26.0,954.5,1033.44,751.72
2016,8,8,11,30,952.0,98.0,3.5,26.0,970.0,1050.3,762.82
2016,8,8,11,45,951.5,99.5,3.65,26.5,977.0,1060.46,768.58
2016,8,8,12,0,951.0,101.0,3.8,27.0,984.0,1066.79,772.0
2016,8,8,12,15,951.5,101.0,3.9,27.0,983.5,1068.72,773.87
2016,8,8,12,30,952.0,101.0,4.0,27.0,983.0,1066.82,773.4
2016,8,8,12,45,950.0,101.0,4.15,27.0,975.0,1058.57,769.29
2016,8,8,13,0,948.0,101.0,4.3,27.0,967.0,1046.55,762.81
2016,8,8,13,15,945.0,100.5,4.35,26.5,951.5,1029.33,753.87
2016,8,8,13,30,942.0,100.0,4.4,26.0,936.0,1008.49,742.57
2016,8,8,13,45,939.0,98.5,4.45,26.0,913.0,983.11,726.79
2016,8,8,14,0,936.0,97.0,4.5,26.0,890.0,954.35,708.73
2016,8,8,14,15,929.5,95.5,4.5,25.5,860.5,919.25,687.43
2016,8,8,14,30,923.0,94.0,4.5,25.0,831.0,881.28,663.96
2016,8,8,14,45,916.5,92.0,4.55,25.0,795.0,840.1,637.12
2016,8,8,15,0,910.0,90.0,4.6,25.0,759.0,796.44,608.24
2016,8,8,15,15,898.5,88.0,4.55,24.5,717.0,746.89,575.42
2016,8,8,15,30,887.0,86.0,4.5,24.0,675.0,695.74,540.82
2016,8,8,15,45,874.0,82.5,4.45,24.0,629.0,640.75,499.49
2016,8,8,16,0,861.0,79.0,4.4,24.0,583.0,584.86,456.4
2016,8,8,16,15,841.5,76.5,4.3,23.0,533.0,525.93,411.26
2016,8,8,16,30,822.0,74.0,4.2,22.0,483.0,467.53,364.8
2016,8,8,16,45,798.0,69.5,4.1,21.5,431.0,405.27,313.0
2016,8,8,17,0,774.0,65.0,4.0,21.0,379.0,344.51,260.75
2016,8,8,17,15,736.0,61.0,3.9,20.0,326.0,281.87,206.43
2016,8,8,17,30,698.0,57.0,3.8,19.0,273.0,222.99,154.52
2016,8,8,17,45,645.5,51.0,3.7,18.0,221.0,163.64,103.68
2016,8,8,18,0,593.0,45.0,3.6,17.0,169.0,110.43,61.25
2016,8,8,18,15,503.0,37.5,3.5,16.0,122.0,58.29,27.65
2016,8,8,18,30,413.0,30.0,3.4,15.0,75.0,23.5,14.1
2016,8,8,18,45,206.5,15.0,3.35,14.5,37.5,11.51,0.0
2016,8,8,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,5,15,69.0,5.0,2.95,13.0,6.5,0.0,0.0
2016,8,9,5,30,138.0,10.0,3.0,13.0,13.0,9.53,0.0
2016,8,9,5,45,289.5,20.5,3.1,13.5,48.5,16.18,4.52
2016,8,9,6,0,441.0,31.0,3.2,14.0,84.0,27.2,17.69
2016,8,9,6,15,524.0,38.0,3.1,14.5,131.5,70.58,34.98
2016,8,9,6,30,607.0,45.0,3.0,15.0,179.0,122.19,70.75
2016,8,9,6,45,327.5,83.0,2.95,15.5,157.5,140.66,99.62
2016,8,9,7,0,48.0,121.0,2.9,16.0,136.0,124.13,97.52
2016,8,9,7,15,53.0,142.0,2.75,16.5,161.5,149.04,118.15
2016,8,9,7,30,58.0,163.0,2.6,17.0,187.0,174.66,138.94
2016,8,9,7,45,71.5,188.0,2.5,18.0,221.5,208.39,165.54
2016,8,9,8,0,85.0,213.0,2.4,19.0,256.0,243.77,192.91
2016,8,9,8,15,224.5,222.5,2.25,19.5,352.0,341.93,270.06
2016,8,9,8,30,364.0,232.0,2.1,20.0,448.0,447.6,351.04
2016,8,9,8,45,629.0,156.0,1.95,20.5,564.5,572.0,445.88
2016,8,9,9,0,894.0,80.0,1.8,21.0,681.0,705.41,543.16
2016,8,9,9,15,905.0,82.0,1.75,21.5,722.5,756.0,574.52
2016,8,9,9,30,916.0,84.0,1.7,22.0,764.0,804.86,604.71
2016,8,9,9,45,926.0,84.0,1.65,23.0,800.0,848.84,629.72
2016,8,9,10,0,936.0,84.0,1.6,24.0,836.0,890.51,652.62
2016,8,9,10,15,942.0,85.0,1.6,24.5,865.0,927.16,673.67
2016,8,9,10,30,948.0,86.0,1.6,25.0,894.0,960.82,692.6
2016,8,9,10,45,953.5,86.5,1.6,26.0,916.5,990.31,707.34
2016,8,9,11,0,959.0,87.0,1.6,27.0,939.0,1016.44,719.85
2016,8,9,11,15,961.5,87.5,1.65,27.5,954.0,1036.15,730.48
2016,8,9,11,30,964.0,88.0,1.7,28.0,969.0,1052.15,738.95
2016,8,9,11,45,965.5,88.0,1.8,29.0,976.0,1062.84,743.5
2016,8,9,12,0,967.0,88.0,1.9,30.0,983.0,1069.66,745.79
2016,8,9,12,15,967.0,88.0,2.05,30.0,982.5,1071.08,748.54
2016,8,9,12,30,967.0,88.0,2.2,30.0,982.0,1068.58,748.97
2016,8,9,12,45,958.5,92.5,2.35,30.5,972.5,1058.44,743.22
2016,8,9,13,0,950.0,97.0,2.5,31.0,963.0,1044.59,735.2
2016,8,9,13,15,947.0,96.0,2.65,31.0,947.0,1026.74,726.16
2016,8,9,13,30,944.0,95.0,2.8,31.0,931.0,1005.28,714.76
2016,8,9,13,45,938.0,95.0,3.0,31.0,907.0,978.56,700.29
2016,8,9,14,0,932.0,95.0,3.2,31.0,883.0,948.59,683.49
2016,8,9,14,15,925.5,93.5,3.3,30.5,853.0,913.54,663.78
2016,8,9,14,30,919.0,92.0,3.4,30.0,823.0,875.63,641.86
2016,8,9,14,45,908.5,91.5,3.5,30.0,786.0,832.86,615.06
2016,8,9,15,0,898.0,91.0,3.6,30.0,749.0,787.93,586.42
2016,8,9,15,15,886.0,88.5,3.65,29.5,707.0,737.92,554.74
2016,8,9,15,30,874.0,86.0,3.7,29.0,665.0,686.4,521.16
2016,8,9,15,45,856.5,84.5,3.75,28.5,618.5,631.2,481.97
2016,8,9,16,0,839.0,83.0,3.8,28.0,572.0,575.55,441.13
2016,8,9,16,15,818.5,80.0,3.75,27.0,522.0,517.35,397.53
2016,8,9,16,30,798.0,77.0,3.7,26.0,472.0,458.51,351.75
2016,8,9,16,45,767.5,74.0,3.7,25.5,420.0,396.35,301.17
2016,8,9,17,0,737.0,71.0,3.7,25.0,368.0,336.45,250.79
2016,8,9,17,15,698.0,66.0,3.55,24.0,315.5,274.64,198.22
2016,8,9,17,30,659.0,61.0,3.4,23.0,263.0,215.4,147.17
2016,8,9,17,45,599.0,55.0,3.25,22.5,211.5,156.93,98.19
2016,8,9,18,0,539.0,49.0,3.1,22.0,160.0,105.49,58.27
2016,8,9,18,15,446.5,40.0,2.95,21.0,114.5,56.86,27.8
2016,8,9,18,30,354.0,31.0,2.8,20.0,69.0,24.56,14.46
2016,8,9,18,45,177.0,15.5,2.65,19.0,34.5,12.04,0.0
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,5,15,29.0,4.0,2.4,12.5,4.5,0.0,0.0
2016,8,10,5,30,58.0,8.0,2.6,13.0,9.0,7.63,0.0
