Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,45,176.0,22.5,2.8,14.0,40.5,17.68,4.65
2016,8,10,6,0,294.0,37.0,3.0,15.0,72.0,31.7,21.36
2016,8,10,6,15,379.5,48.5,2.95,15.5,116.5,68.65,38.35
2016,8,10,6,30,465.0,60.0,2.9,16.0,161.0,116.22,71.68
2016,8,10,6,45,517.0,69.5,2.9,16.5,210.5,165.97,112.46
2016,8,10,7,0,569.0,79.0,2.9,17.0,260.0,221.88,160.53
2016,8,10,7,15,314.5,121.0,2.85,17.5,224.0,214.58,165.17
2016,8,10,7,30,60.0,163.0,2.8,18.0,188.0,175.52,139.01
2016,8,10,7,45,201.5,177.0,2.8,18.5,276.5,256.79,203.63
2016,8,10,8,0,343.0,191.0,2.8,19.0,365.0,355.17,281.38
2016,8,10,8,15,552.5,152.5,2.75,19.5,464.5,455.98,360.65
2016,8,10,8,30,762.0,114.0,2.7,20.0,564.0,575.43,452.51
2016,8,10,8,45,780.0,117.5,2.65,21.0,610.0,630.01,491.44
2016,8,10,9,0,798.0,121.0,2.6,22.0,656.0,684.32,529.08
2016,8,10,9,15,812.0,124.5,2.6,22.5,697.5,735.12,563.72
2016,8,10,9,30,826.0,128.0,2.6,23.0,739.0,784.72,595.71
2016,8,10,9,45,852.5,122.0,2.6,24.0,779.5,833.17,625.11
2016,8,10,10,0,879.0,116.0,2.6,25.0,820.0,875.61,649.83
2016,8,10,10,15,886.5,118.0,2.6,25.5,849.5,912.83,671.98
2016,8,10,10,30,894.0,120.0,2.6,26.0,879.0,947.32,692.12
2016,8,10,10,45,900.5,120.5,2.65,27.0,902.0,976.42,707.63
2016,8,10,11,0,907.0,121.0,2.7,28.0,925.0,1002.4,721.02
2016,8,10,11,15,910.5,121.5,2.75,28.5,940.5,1022.16,731.86
2016,8,10,11,30,914.0,122.0,2.8,29.0,956.0,1038.44,740.57
2016,8,10,11,45,917.0,122.0,2.9,29.5,964.0,1050.12,746.94
2016,8,10,12,0,920.0,122.0,3.0,30.0,972.0,1058.16,751.13
2016,8,10,12,15,920.0,122.0,3.05,30.0,971.5,1059.47,752.28
2016,8,10,12,30,920.0,122.0,3.1,30.0,971.0,1057.05,751.27
2016,8,10,12,45,917.5,122.0,3.2,30.0,962.5,1048.42,746.9
2016,8,10,13,0,915.0,122.0,3.3,30.0,954.0,1036.14,740.32
2016,8,10,13,15,911.5,121.5,3.4,30.0,938.0,1018.78,730.57
2016,8,10,13,30,908.0,121.0,3.5,30.0,922.0,997.96,718.62
2016,8,10,13,45,904.0,119.0,3.6,30.0,899.0,971.76,703.16
2016,8,10,14,0,900.0,117.0,3.7,30.0,876.0,942.34,685.53
2016,8,10,14,15,892.5,115.0,3.75,29.5,845.5,906.76,664.75
2016,8,10,14,30,885.0,113.0,3.8,29.0,815.0,868.49,641.92
2016,8,10,14,45,876.5,110.5,3.85,29.0,778.5,826.39,614.94
2016,8,10,15,0,868.0,108.0,3.9,29.0,742.0,782.08,586.14
2016,8,10,15,15,855.0,105.5,3.9,28.5,700.0,732.51,554.22
2016,8,10,15,30,842.0,103.0,3.9,28.0,658.0,684.12,521.58
2016,8,10,15,45,826.5,99.0,3.9,27.5,611.5,628.46,481.79
2016,8,10,16,0,811.0,95.0,3.9,27.0,565.0,572.26,440.34
2016,8,10,16,15,789.0,91.5,3.8,26.0,515.0,512.92,395.69
2016,8,10,16,30,767.0,88.0,3.7,25.0,465.0,454.32,349.91
2016,8,10,16,45,739.0,83.0,3.65,24.5,413.5,392.79,299.69
2016,8,10,17,0,711.0,78.0,3.6,24.0,362.0,332.31,248.78
2016,8,10,17,15,669.0,72.0,3.45,23.0,309.0,269.89,195.8
2016,8,10,17,30,627.0,66.0,3.3,22.0,256.0,211.82,145.81
2016,8,10,17,45,568.5,58.5,3.15,21.0,205.5,154.09,97.64
2016,8,10,18,0,510.0,51.0,3.0,20.0,155.0,103.3,58.2
2016,8,10,18,15,415.0,41.0,2.9,19.0,109.5,55.5,28.08
2016,8,10,18,30,320.0,31.0,2.8,18.0,64.0,24.72,14.56
2016,8,10,18,45,160.0,15.5,2.7,17.5,32.0,12.15,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,125.0,18.5,1.8,13.0,33.0,14.43,2.0
2016,8,11,6,0,250.0,37.0,2.1,14.0,66.0,30.46,20.33
2016,8,11,6,15,334.0,50.5,2.1,14.5,110.0,66.31,38.17
2016,8,11,6,30,418.0,64.0,2.1,15.0,154.0,113.91,72.04
2016,8,11,6,45,474.0,75.0,2.1,16.0,203.5,163.01,111.81
2016,8,11,7,0,530.0,86.0,2.1,17.0,253.0,218.81,158.97
2016,8,11,7,15,573.5,94.0,2.1,17.5,304.5,274.25,206.94
2016,8,11,7,30,617.0,102.0,2.1,18.0,356.0,334.29,258.03
2016,8,11,7,45,648.5,109.0,2.1,19.0,407.0,392.46,306.03
2016,8,11,8,0,680.0,116.0,2.1,20.0,458.0,453.19,354.32
2016,8,11,8,15,704.5,121.5,2.1,21.0,507.5,510.86,398.54
2016,8,11,8,30,729.0,127.0,2.1,22.0,557.0,569.65,441.91
2016,8,11,8,45,748.5,131.0,2.15,23.0,603.0,624.49,481.06
2016,8,11,9,0,768.0,135.0,2.2,24.0,649.0,678.16,518.11
2016,8,11,9,15,782.5,139.0,2.2,24.5,690.5,728.61,552.44
2016,8,11,9,30,797.0,143.0,2.2,25.0,732.0,777.97,583.95
2016,8,11,9,45,832.0,133.5,2.25,26.0,774.5,828.9,614.95
2016,8,11,10,0,867.0,124.0,2.3,27.0,817.0,874.01,641.44
2016,8,11,10,15,874.5,126.0,2.35,27.5,846.5,910.86,663.41
2016,8,11,10,30,882.0,128.0,2.4,28.0,876.0,945.02,683.49
2016,8,11,10,45,888.5,129.0,2.45,28.5,899.0,974.34,700.35
2016,8,11,11,0,895.0,130.0,2.5,29.0,922.0,1000.56,715.2
2016,8,11,11,15,898.5,130.5,2.5,29.5,937.5,1020.11,725.33
2016,8,11,11,30,902.0,131.0,2.5,30.0,953.0,1036.2,733.36
2016,8,11,11,45,905.5,130.5,2.55,30.5,961.0,1047.74,739.14
2016,8,11,12,0,909.0,130.0,2.6,31.0,969.0,1055.68,742.82
2016,8,11,12,15,909.0,130.0,2.6,31.0,968.5,1056.93,743.48
2016,8,11,12,30,909.0,130.0,2.6,31.0,968.0,1054.49,742.03
2016,8,11,12,45,902.0,133.0,2.65,31.5,958.0,1044.43,735.02
2016,8,11,13,0,895.0,136.0,2.7,32.0,948.0,1030.85,725.98
2016,8,11,13,15,891.0,135.5,2.75,32.0,932.0,1013.24,716.0
2016,8,11,13,30,887.0,135.0,2.8,32.0,916.0,992.24,703.93
2016,8,11,13,45,884.5,131.5,2.9,32.0,893.0,966.33,689.16
2016,8,11,14,0,882.0,128.0,3.0,32.0,870.0,937.18,672.22
2016,8,11,14,15,874.0,126.5,3.05,31.5,839.5,902.13,652.29
2016,8,11,14,30,866.0,125.0,3.1,31.0,809.0,864.46,630.39
2016,8,11,14,45,858.0,121.0,3.2,31.0,772.5,826.43,606.97
2016,8,11,15,0,850.0,117.0,3.3,31.0,736.0,780.98,578.19
2016,8,11,15,15,836.0,114.5,3.35,30.5,694.0,730.78,546.61
2016,8,11,15,30,822.0,112.0,3.4,30.0,652.0,679.37,512.12
2016,8,11,15,45,806.5,107.5,3.45,29.5,605.5,624.03,473.31
2016,8,11,16,0,791.0,103.0,3.5,29.0,559.0,568.22,432.81
2016,8,11,16,15,767.5,99.0,3.5,28.0,508.5,508.52,388.64
2016,8,11,16,30,744.0,95.0,3.5,27.0,458.0,449.25,343.07
2016,8,11,16,45,714.0,89.0,3.55,26.5,406.0,386.87,292.89
2016,8,11,17,0,684.0,83.0,3.6,26.0,354.0,326.85,242.97
2016,8,11,17,15,640.5,77.0,3.5,24.5,301.5,265.52,191.85
2016,8,11,17,30,597.0,71.0,3.4,23.0,249.0,208.76,143.72
2016,8,11,17,45,534.0,62.5,3.3,22.0,198.5,151.12,96.2
2016,8,11,18,0,471.0,54.0,3.2,21.0,148.0,101.04,57.78
2016,8,11,18,15,375.5,42.5,3.0,20.0,103.5,54.34,28.34
2016,8,11,18,30,280.0,31.0,2.8,19.0,59.0,24.9,14.39
2016,8,11,18,45,140.0,15.5,2.65,18.5,29.5,12.27,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,150.0,17.5,2.05,13.5,34.5,13.61,0.63
2016,8,12,6,0,300.0,35.0,2.3,14.0,69.0,29.8,19.67
2016,8,12,6,15,389.0,46.5,2.25,14.5,114.5,67.38,37.12
2016,8,12,6,30,478.0,58.0,2.2,15.0,160.0,116.02,71.14
2016,8,12,6,45,540.0,66.0,2.2,16.0,211.0,167.12,112.51
2016,8,12,7,0,602.0,74.0,2.2,17.0,262.0,225.57,162.17
2016,8,12,7,15,313.0,111.5,2.15,17.5,210.5,207.51,159.22
2016,8,12,7,30,24.0,149.0,2.1,18.0,159.0,147.66,116.66
2016,8,12,7,45,28.0,169.5,2.1,19.0,182.5,172.49,136.23
2016,8,12,8,0,32.0,190.0,2.1,20.0,206.0,196.36,154.45
2016,8,12,8,15,49.5,219.0,2.1,21.0,247.0,236.31,185.07
2016,8,12,8,30,67.0,248.0,2.1,22.0,288.0,278.33,216.65
2016,8,12,8,45,209.0,261.0,2.1,23.0,398.0,392.09,304.05
2016,8,12,9,0,351.0,274.0,2.1,24.0,508.0,520.6,398.91
2016,8,12,9,15,604.0,194.0,2.15,25.0,626.5,654.93,497.6
2016,8,12,9,30,857.0,114.0,2.2,26.0,745.0,791.28,591.46
2016,8,12,9,45,867.5,115.5,2.25,27.0,781.0,835.09,616.63
2016,8,12,10,0,878.0,117.0,2.3,28.0,817.0,876.78,640.74
2016,8,12,10,15,885.5,118.5,2.35,28.5,846.5,913.48,662.53
2016,8,12,10,30,893.0,120.0,2.4,29.0,876.0,947.44,682.38
2016,8,12,10,45,898.0,121.5,2.5,29.5,898.0,976.12,699.21
2016,8,12,11,0,903.0,123.0,2.6,30.0,920.0,1001.61,714.01
2016,8,12,11,15,906.0,123.5,2.7,30.0,935.0,1020.79,726.3
2016,8,12,11,30,909.0,124.0,2.8,30.0,950.0,1036.46,736.52
2016,8,12,11,45,911.0,124.0,2.9,30.5,957.5,1047.04,742.17
2016,8,12,12,0,913.0,124.0,3.0,31.0,965.0,1053.97,745.66
2016,8,12,12,15,913.0,124.0,3.1,31.0,964.0,1055.19,747.2
2016,8,12,12,30,913.0,124.0,3.2,31.0,963.0,1052.69,746.55
2016,8,12,12,45,921.0,117.5,3.35,31.5,957.5,1047.79,743.41
2016,8,12,13,0,929.0,111.0,3.5,32.0,952.0,1038.99,737.87
2016,8,12,13,15,925.5,110.5,3.55,32.0,936.0,1021.3,727.53
2016,8,12,13,30,922.0,110.0,3.6,32.0,920.0,1000.08,715.03
2016,8,12,13,45,917.0,109.0,3.7,32.0,896.5,973.51,699.43
2016,8,12,14,0,912.0,108.0,3.8,32.0,873.0,943.72,681.68
2016,8,12,14,15,905.0,106.5,3.8,31.5,842.5,908.59,661.08
2016,8,12,14,30,898.0,105.0,3.8,31.0,812.0,870.68,638.45
2016,8,12,14,45,889.0,103.0,3.8,31.0,775.5,828.06,611.12
2016,8,12,15,0,880.0,101.0,3.8,31.0,739.0,783.23,582.04
2016,8,12,15,15,867.5,98.5,3.7,30.5,697.0,733.37,549.88
2016,8,12,15,30,855.0,96.0,3.6,30.0,655.0,682.08,515.51
2016,8,12,15,45,839.0,93.0,3.55,29.5,608.5,628.81,477.58
2016,8,12,16,0,823.0,90.0,3.5,29.0,562.0,572.62,436.39
2016,8,12,16,15,801.0,86.5,3.35,28.5,512.0,512.56,390.76
2016,8,12,16,30,779.0,83.0,3.2,28.0,462.0,453.22,344.16
2016,8,12,16,45,749.5,78.5,3.1,27.5,409.5,390.83,293.87
2016,8,12,17,0,720.0,74.0,3.0,27.0,357.0,330.67,243.76
2016,8,12,17,15,678.0,68.5,2.75,26.0,304.0,267.26,190.58
2016,8,12,17,30,636.0,63.0,2.5,25.0,251.0,209.17,141.13
2016,8,12,17,45,573.5,56.0,2.3,24.5,200.0,150.78,93.09
2016,8,12,18,0,511.0,49.0,2.1,24.0,149.0,99.83,54.42
2016,8,12,18,15,412.0,39.0,1.8,23.0,104.0,52.05,25.37
2016,8,12,18,30,313.0,29.0,1.5,22.0,59.0,23.21,12.57
2016,8,12,18,45,156.5,14.5,1.25,21.0,29.5,11.48,0.0
2016,8,12,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,45,150.5,17.0,2.2,14.5,33.5,13.24,0.0
2016,8,13,6,0,301.0,34.0,2.4,15.0,67.0,28.85,18.67
2016,8,13,6,15,391.5,44.5,2.3,15.5,112.0,65.65,35.44
2016,8,13,6,30,482.0,55.0,2.2,16.0,157.0,113.71,68.74
2016,8,13,6,45,543.5,62.5,2.15,17.0,207.5,164.49,109.75
2016,8,13,7,0,605.0,70.0,2.1,18.0,258.0,222.55,158.98
2016,8,13,7,15,646.5,76.0,2.1,19.0,309.5,279.87,208.65
2016,8,13,7,30,688.0,82.0,2.1,20.0,361.0,341.43,260.81
2016,8,13,7,45,720.5,85.5,2.15,21.5,413.0,401.19,309.69
2016,8,13,8,0,753.0,89.0,2.2,23.0,465.0,462.58,357.9
2016,8,13,8,15,775.5,93.0,2.15,24.0,514.5,521.22,402.51
2016,8,13,8,30,798.0,97.0,2.1,25.0,564.0,580.6,445.79
2016,8,13,8,45,817.5,99.0,2.1,26.0,610.5,636.39,485.02
2016,8,13,9,0,837.0,101.0,2.1,27.0,657.0,691.95,522.64
2016,8,13,9,15,850.0,103.5,2.1,27.5,698.0,739.45,552.97
2016,8,13,9,30,863.0,106.0,2.1,28.0,739.0,788.24,583.36
2016,8,13,9,45,881.0,103.5,2.15,29.0,777.0,834.28,610.53
2016,8,13,10,0,899.0,101.0,2.2,30.0,815.0,878.69,636.13
2016,8,13,10,15,906.5,102.0,2.25,30.5,845.0,915.53,657.73
2016,8,13,10,30,914.0,103.0,2.3,31.0,875.0,949.56,677.41
2016,8,13,10,45,919.5,104.0,2.4,32.0,897.5,978.72,692.95
2016,8,13,11,0,925.0,105.0,2.5,33.0,920.0,1004.62,706.37
2016,8,13,11,15,928.5,105.5,2.55,33.0,935.5,1024.64,718.54
2016,8,13,11,30,932.0,106.0,2.6,33.0,951.0,1041.09,728.62
2016,8,13,11,45,933.5,106.5,2.7,33.5,958.5,1051.87,734.32
2016,8,13,12,0,935.0,107.0,2.8,34.0,966.0,1058.89,737.84
2016,8,13,12,15,935.5,107.0,2.9,34.0,965.5,1060.59,739.72
2016,8,13,12,30,936.0,107.0,3.0,34.0,965.0,1058.48,739.39
2016,8,13,12,45,922.0,114.5,3.1,34.5,953.5,1045.89,731.17
2016,8,13,13,0,908.0,122.0,3.2,35.0,942.0,1029.76,720.9
2016,8,13,13,15,904.5,121.0,3.3,34.5,926.0,1011.8,712.49
2016,8,13,13,30,901.0,120.0,3.4,34.0,910.0,990.38,701.85
2016,8,13,13,45,896.0,119.0,3.5,34.0,886.5,964.21,686.68
2016,8,13,14,0,891.0,118.0,3.6,34.0,863.0,934.88,669.41
2016,8,13,14,15,883.5,116.0,3.6,33.5,832.5,899.34,648.73
2016,8,13,14,30,876.0,114.0,3.6,33.0,802.0,861.12,626.1
2016,8,13,14,45,866.0,112.0,3.65,33.0,765.0,818.41,599.19
2016,8,13,15,0,856.0,110.0,3.7,33.0,728.0,773.63,570.57
2016,8,13,15,15,842.5,107.0,3.65,32.5,686.0,726.66,540.81
2016,8,13,15,30,829.0,104.0,3.6,32.0,644.0,674.67,505.85
2016,8,13,15,45,812.5,100.5,3.6,31.5,597.5,619.3,466.94
2016,8,13,16,0,796.0,97.0,3.6,31.0,551.0,563.53,426.46
2016,8,13,16,15,772.0,93.0,3.5,30.5,500.5,503.23,381.07
2016,8,13,16,30,748.0,89.0,3.4,30.0,450.0,443.94,334.95
2016,8,13,16,45,718.5,84.0,3.3,29.5,398.5,381.98,285.36
2016,8,13,17,0,689.0,79.0,3.2,29.0,347.0,322.85,236.48
2016,8,13,17,15,645.0,73.0,3.0,28.0,294.5,261.12,185.17
2016,8,13,17,30,601.0,67.0,2.8,27.0,242.0,204.02,137.14
2016,8,13,17,45,538.0,59.0,2.65,26.0,192.0,146.74,90.73
2016,8,13,18,0,475.0,51.0,2.5,25.0,142.0,97.02,53.47
2016,8,13,18,15,374.5,40.0,2.3,24.0,98.0,50.61,25.33
2016,8,13,18,30,274.0,29.0,2.1,23.0,54.0,23.39,12.28
2016,8,13,18,45,137.0,14.5,1.95,22.0,27.0,13.82,0.0
2016,8,13,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,133.0,17.5,2.1,15.5,31.5,13.72,0.0
2016,8,14,6,0,266.0,35.0,2.2,16.0,63.0,28.7,18.35
2016,8,14,6,15,355.5,47.0,2.2,16.5,107.5,65.63,36.51
2016,8,14,6,30,445.0,59.0,2.2,17.0,152.0,112.77,69.26
2016,8,14,6,45,503.5,68.5,2.2,17.5,201.5,162.66,109.64
2016,8,14,7,0,562.0,78.0,2.2,18.0,251.0,219.55,157.98
2016,8,14,7,15,605.0,85.0,2.2,19.0,302.5,275.87,206.5
2016,8,14,7,30,648.0,92.0,2.2,20.0,354.0,336.67,257.8
2016,8,14,7,45,678.0,98.5,2.25,21.5,405.5,395.55,305.82
2016,8,14,8,0,708.0,105.0,2.3,23.0,457.0,456.76,353.73
2016,8,14,8,15,732.0,109.5,2.3,23.5,506.0,514.7,398.68
2016,8,14,8,30,756.0,114.0,2.3,24.0,555.0,573.33,442.61
2016,8,14,8,45,774.0,118.0,2.3,25.0,601.0,628.29,481.48
2016,8,14,9,0,792.0,122.0,2.3,26.0,647.0,682.98,518.76
2016,8,14,9,15,806.0,125.5,2.3,26.5,688.0,733.65,552.57
2016,8,14,9,30,820.0,129.0,2.3,27.0,729.0,783.11,583.75
2016,8,14,9,45,826.0,134.0,2.35,28.0,763.5,826.1,609.17
2016,8,14,10,0,832.0,139.0,2.4,29.0,798.0,866.77,632.64
2016,8,14,10,15,840.0,141.0,2.45,29.5,827.5,903.58,654.54
2016,8,14,10,30,848.0,143.0,2.5,30.0,857.0,937.8,674.59
2016,8,14,10,45,856.0,143.5,2.55,30.5,880.0,967.66,691.72
2016,8,14,11,0,864.0,144.0,2.6,31.0,903.0,986.42,701.77
2016,8,14,11,15,868.0,145.0,2.65,31.5,918.5,1006.37,712.69
2016,8,14,11,30,872.0,146.0,2.7,32.0,934.0,1022.98,721.53
2016,8,14,11,45,876.0,145.0,2.8,32.5,942.0,1034.16,727.52
2016,8,14,12,0,880.0,144.0,2.9,33.0,950.0,1041.83,731.45
2016,8,14,12,15,880.0,144.0,2.95,33.0,949.5,1042.91,732.47
2016,8,14,12,30,880.0,144.0,3.0,33.0,949.0,1040.4,731.42
2016,8,14,12,45,882.5,141.0,3.05,33.5,942.0,1033.77,726.45
2016,8,14,13,0,885.0,138.0,3.1,34.0,935.0,1023.51,719.36
2016,8,14,13,15,881.0,137.0,3.15,34.0,918.5,1005.34,708.89
2016,8,14,13,30,877.0,136.0,3.2,34.0,902.0,983.81,696.39
2016,8,14,13,45,866.5,137.0,3.3,34.0,877.0,955.0,679.6
2016,8,14,14,0,856.0,138.0,3.4,34.0,852.0,930.2,665.33
2016,8,14,14,15,847.0,136.0,3.45,33.5,821.0,893.73,644.35
2016,8,14,14,30,838.0,134.0,3.5,33.0,790.0,854.76,621.5
2016,8,14,14,45,824.5,132.5,3.55,33.0,752.5,810.43,593.5
2016,8,14,15,0,811.0,131.0,3.6,33.0,715.0,764.41,564.03
2016,8,14,15,15,795.5,128.0,3.6,32.5,672.5,713.97,531.68
2016,8,14,15,30,780.0,125.0,3.6,32.0,630.0,662.57,496.61
2016,8,14,15,45,760.5,120.5,3.65,31.5,583.5,607.05,457.7
2016,8,14,16,0,741.0,116.0,3.7,31.0,537.0,550.71,416.93
2016,8,14,16,15,715.0,111.0,3.65,30.0,487.0,490.82,372.73
2016,8,14,16,30,689.0,106.0,3.6,29.0,437.0,432.29,327.92
2016,8,14,16,45,657.0,99.5,3.6,28.0,385.5,371.5,279.88
2016,8,14,17,0,625.0,93.0,3.6,27.0,334.0,313.4,232.34
2016,8,14,17,15,578.0,85.0,3.45,26.0,282.0,252.52,181.75
2016,8,14,17,30,531.0,77.0,3.3,25.0,230.0,196.77,134.94
2016,8,14,17,45,468.5,66.5,3.2,24.0,181.5,141.47,90.11
2016,8,14,18,0,406.0,56.0,3.1,23.0,133.0,93.79,54.19
2016,8,14,18,15,309.0,42.5,2.95,22.0,90.5,48.58,25.79
2016,8,14,18,30,212.0,29.0,2.8,21.0,48.0,22.73,11.45
2016,8,14,18,45,106.0,14.5,2.65,20.0,24.0,13.82,0.0
2016,8,14,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,184.5,15.5,2.75,13.5,35.0,12.06,0.0
2016,8,15,6,0,369.0,31.0,2.9,14.0,70.0,26.34,16.41
2016,8,15,6,15,465.0,40.0,2.85,14.5,117.0,66.35,33.59
2016,8,15,6,30,561.0,49.0,2.8,15.0,164.0,118.28,69.33
2016,8,15,6,45,622.0,55.0,2.75,15.5,217.0,172.42,113.8
2016,8,15,7,0,683.0,61.0,2.7,16.0,270.0,234.86,167.94
2016,8,15,7,15,343.5,96.5,2.65,16.5,202.0,203.31,155.99
2016,8,15,7,30,4.0,132.0,2.6,17.0,134.0,124.5,98.48
2016,8,15,7,45,10.5,153.5,2.55,18.0,159.0,147.99,117.12
2016,8,15,8,0,17.0,175.0,2.5,19.0,184.0,172.34,135.98
2016,8,15,8,15,35.0,207.0,2.45,19.5,227.0,217.29,171.32
2016,8,15,8,30,53.0,239.0,2.4,20.0,270.0,261.79,205.66
2016,8,15,8,45,179.5,261.0,2.4,21.0,377.5,374.03,292.93
2016,8,15,9,0,306.0,283.0,2.4,22.0,485.0,499.8,387.03
2016,8,15,9,15,612.5,188.0,2.45,22.5,624.5,656.78,505.84
2016,8,15,9,30,919.0,93.0,2.5,23.0,764.0,819.35,620.07
2016,8,15,9,45,927.5,95.0,2.55,24.0,800.5,864.45,646.09
2016,8,15,10,0,936.0,97.0,2.6,25.0,837.0,907.09,670.98
2016,8,15,10,15,942.5,98.5,2.65,25.5,867.0,944.76,693.56
2016,8,15,10,30,949.0,100.0,2.7,26.0,897.0,979.42,714.01
2016,8,15,10,45,952.5,101.5,2.8,27.0,919.0,1008.07,729.47
2016,8,15,11,0,956.0,103.0,2.9,28.0,941.0,1033.24,742.63
2016,8,15,11,15,958.5,103.5,2.95,28.5,956.0,1052.77,753.22
2016,8,15,11,30,961.0,104.0,3.0,29.0,971.0,1068.56,761.54
2016,8,15,11,45,961.0,105.0,3.15,29.5,978.0,1078.56,767.22
2016,8,15,12,0,961.0,106.0,3.3,30.0,985.0,1084.66,770.57
2016,8,15,12,15,961.0,106.0,3.4,30.0,984.0,1085.78,772.03
2016,8,15,12,30,961.0,106.0,3.5,30.0,983.0,1082.98,771.17
2016,8,15,12,45,949.0,112.0,3.6,30.0,971.0,1070.56,764.35
2016,8,15,13,0,937.0,118.0,3.7,30.0,959.0,1054.46,755.31
2016,8,15,13,15,933.5,117.0,3.75,30.0,942.5,1035.92,744.39
2016,8,15,13,30,930.0,116.0,3.8,30.0,926.0,1013.79,731.22
2016,8,15,13,45,924.0,115.0,3.85,30.0,901.5,985.87,714.31
2016,8,15,14,0,918.0,114.0,3.9,30.0,877.0,954.74,695.26
2016,8,15,14,15,910.0,112.5,3.9,29.5,845.5,918.3,673.67
2016,8,15,14,30,902.0,111.0,3.9,29.0,814.0,879.12,650.04
2016,8,15,14,45,892.5,108.5,3.9,29.0,776.5,835.17,621.63
2016,8,15,15,0,883.0,106.0,3.9,29.0,739.0,789.04,591.45
2016,8,15,15,15,869.5,103.5,3.85,28.5,696.0,738.07,558.46
2016,8,15,15,30,856.0,101.0,3.8,28.0,653.0,688.36,524.7
2016,8,15,15,45,840.0,97.0,3.75,27.5,605.5,631.33,483.78
2016,8,15,16,0,824.0,93.0,3.7,27.0,558.0,573.81,441.2
2016,8,15,16,15,800.5,89.5,3.6,26.0,507.0,512.7,395.15
2016,8,15,16,30,777.0,86.0,3.5,25.0,456.0,452.49,348.02
2016,8,15,16,45,748.0,80.5,3.45,24.5,403.0,389.26,296.32
2016,8,15,17,0,719.0,75.0,3.4,24.0,350.0,328.23,244.75
2016,8,15,17,15,674.5,69.5,3.25,23.0,296.5,264.19,190.33
2016,8,15,17,30,630.0,64.0,3.1,22.0,243.0,205.72,140.0
2016,8,15,17,45,566.5,56.0,3.0,21.0,192.0,146.71,91.2
2016,8,15,18,0,503.0,48.0,2.9,20.0,141.0,95.33,52.16
2016,8,15,18,15,395.0,37.5,2.8,19.0,96.0,47.68,23.54
2016,8,15,18,30,287.0,27.0,2.7,18.0,51.0,21.89,10.44
2016,8,15,18,45,143.5,13.5,2.65,17.0,25.5,12.87,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,16,5,45,144.5,16.5,2.0,12.5,31.0,13.05,0.0
2016,8,16,6,0,289.0,33.0,2.3,13.0,62.0,27.91,17.67
2016,8,16,6,15,384.5,44.0,2.25,13.5,107.5,64.79,35.23
2016,8,16,6,30,480.0,55.0,2.2,14.0,153.0,113.6,69.18
2016,8,16,6,45,541.0,63.5,2.2,15.0,203.5,165.23,111.25
2016,8,16,7,0,602.0,72.0,2.2,16.0,254.0,224.13,161.62
2016,8,16,7,15,302.5,101.5,2.15,16.5,193.0,195.47,150.36
2016,8,16,7,30,3.0,131.0,2.1,17.0,132.0,123.24,97.4
2016,8,16,7,45,30.0,165.0,2.1,18.0,180.0,169.56,134.53
2016,8,16,8,0,57.0,199.0,2.1,19.0,228.0,217.86,172.42
2016,8,16,8,15,70.0,224.5,2.1,20.0,263.0,253.56,199.6
2016,8,16,8,30,83.0,250.0,2.1,21.0,298.0,290.72,227.4
2016,8,16,8,45,191.0,266.5,2.15,22.0,389.0,387.25,301.44
2016,8,16,9,0,299.0,283.0,2.2,23.0,480.0,495.41,381.63
2016,8,16,9,15,579.5,199.5,2.2,24.0,611.0,644.35,492.35
2016,8,16,9,30,860.0,116.0,2.2,25.0,742.0,801.8,601.37
2016,8,16,9,45,860.5,123.0,2.25,26.0,775.5,843.94,625.22
2016,8,16,10,0,861.0,130.0,2.3,27.0,809.0,883.24,647.78
2016,8,16,10,15,869.0,132.0,2.35,27.5,839.0,914.62,666.16
2016,8,16,10,30,877.0,134.0,2.4,28.0,869.0,949.07,686.46
2016,8,16,10,45,883.0,135.0,2.45,28.5,891.5,977.76,702.89
2016,8,16,11,0,889.0,136.0,2.5,29.0,914.0,1003.33,717.31
2016,8,16,11,15,892.5,137.0,2.55,29.5,929.0,1023.17,728.12
2016,8,16,11,30,896.0,138.0,2.6,30.0,944.0,1039.55,736.84
2016,8,16,11,45,898.5,138.0,2.65,30.5,951.5,1050.38,742.17
2016,8,16,12,0,901.0,138.0,2.7,31.0,959.0,1057.57,745.38
2016,8,16,12,15,901.0,137.5,2.75,31.0,958.0,1058.07,746.08
2016,8,16,12,30,901.0,137.0,2.8,31.0,957.0,1054.87,744.66
2016,8,16,12,45,893.0,140.0,2.85,31.5,946.5,1043.57,736.82
2016,8,16,13,0,885.0,143.0,2.9,32.0,936.0,1028.77,726.96
2016,8,16,13,15,881.0,142.0,2.95,32.0,919.5,1010.45,716.46
2016,8,16,13,30,877.0,141.0,3.0,32.0,903.0,988.77,703.88
2016,8,16,13,45,872.5,138.5,3.05,32.0,879.0,961.84,687.95
2016,8,16,14,0,868.0,136.0,3.1,32.0,855.0,931.81,669.99
2016,8,16,14,15,859.5,134.0,3.1,31.5,824.0,902.01,653.1
2016,8,16,14,30,851.0,132.0,3.1,31.0,793.0,862.9,629.87
2016,8,16,14,45,842.0,128.5,3.15,31.0,756.5,819.47,602.57
2016,8,16,15,0,833.0,125.0,3.2,31.0,720.0,773.96,573.52
2016,8,16,15,15,818.5,122.0,3.15,30.5,677.0,723.18,541.01
2016,8,16,15,30,804.0,119.0,3.1,30.0,634.0,671.29,505.39
2016,8,16,15,45,787.5,114.0,3.1,29.5,587.5,615.28,465.99
2016,8,16,16,0,771.0,109.0,3.1,29.0,541.0,558.96,425.06
2016,8,16,16,15,745.5,104.0,3.05,28.5,490.5,497.87,379.06
2016,8,16,16,30,720.0,99.0,3.0,28.0,440.0,437.86,332.32
2016,8,16,16,45,689.5,92.5,3.0,27.5,388.0,375.91,282.67
2016,8,16,17,0,659.0,86.0,3.0,27.0,336.0,316.45,233.42
2016,8,16,17,15,612.0,79.0,2.9,25.5,283.0,254.59,182.28
2016,8,16,17,30,565.0,72.0,2.8,24.0,230.0,197.82,134.68
2016,8,16,17,45,499.0,62.0,2.75,23.0,180.5,140.49,88.15
2016,8,16,18,0,433.0,52.0,2.7,22.0,131.0,91.21,51.27
2016,8,16,18,15,327.5,39.5,2.6,21.0,88.0,46.29,24.05
2016,8,16,18,30,222.0,27.0,2.5,20.0,45.0,22.08,9.68
2016,8,16,18,45,111.0,13.5,2.45,19.0,22.5,12.87,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,118.0,16.5,2.2,14.0,28.5,12.99,0.0
2016,8,17,6,0,236.0,33.0,2.5,15.0,57.0,26.8,16.41
2016,8,17,6,15,329.0,46.0,2.45,15.5,100.0,62.01,34.52
2016,8,17,6,30,422.0,59.0,2.4,16.0,143.0,110.03,68.18
2016,8,17,6,45,485.0,68.0,2.35,17.0,192.5,158.98,107.54
2016,8,17,7,0,548.0,77.0,2.3,18.0,242.0,215.51,155.21
2016,8,17,7,15,593.5,84.5,2.3,18.5,294.0,272.39,204.55
2016,8,17,7,30,639.0,92.0,2.3,19.0,346.0,334.08,257.16
2016,8,17,7,45,475.5,141.0,2.3,20.0,344.5,348.31,272.3
2016,8,17,8,0,312.0,190.0,2.3,21.0,343.0,341.19,267.77
2016,8,17,8,15,533.0,151.0,2.25,22.0,445.0,446.41,349.44
2016,8,17,8,30,754.0,112.0,2.2,23.0,547.0,571.33,443.25
2016,8,17,8,45,772.0,116.5,2.2,24.0,593.0,626.79,482.13
2016,8,17,9,0,790.0,121.0,2.2,25.0,639.0,681.98,519.84
2016,8,17,9,15,805.0,124.0,2.25,25.5,680.5,732.86,554.12
2016,8,17,9,30,820.0,127.0,2.3,26.0,722.0,782.59,585.93
2016,8,17,9,45,836.0,127.0,2.35,27.0,759.5,828.59,613.49
2016,8,17,10,0,852.0,127.0,2.4,28.0,797.0,872.92,639.45
2016,8,17,10,15,860.5,128.5,2.45,28.5,826.5,904.01,657.62
2016,8,17,10,30,869.0,130.0,2.5,29.0,856.0,938.16,677.76
2016,8,17,10,45,872.5,132.5,2.6,30.0,878.0,965.8,692.6
2016,8,17,11,0,876.0,135.0,2.7,31.0,900.0,990.24,705.34
2016,8,17,11,15,880.0,136.0,2.8,31.0,915.0,1010.33,718.19
2016,8,17,11,30,884.0,137.0,2.9,31.0,930.0,1027.01,729.01
2016,8,17,11,45,883.5,138.5,3.0,31.5,937.0,1036.2,733.76
2016,8,17,12,0,883.0,140.0,3.1,32.0,944.0,1041.77,736.38
2016,8,17,12,15,883.0,140.0,3.15,32.0,943.0,1042.7,737.31
2016,8,17,12,30,883.0,140.0,3.2,32.0,942.0,1040.01,736.11
2016,8,17,12,45,875.0,143.0,3.3,32.5,931.5,1028.76,728.57
2016,8,17,13,0,867.0,146.0,3.4,33.0,921.0,1014.09,719.0
2016,8,17,13,15,863.0,145.0,3.45,33.0,904.0,995.97,708.43
2016,8,17,13,30,859.0,144.0,3.5,33.0,887.0,982.58,700.95
2016,8,17,13,45,854.5,141.0,3.55,33.0,863.5,954.92,684.29
2016,8,17,14,0,850.0,138.0,3.6,33.0,840.0,924.18,665.67
2016,8,17,14,15,841.0,136.0,3.65,32.5,809.0,887.64,644.45
2016,8,17,14,30,832.0,134.0,3.7,32.0,778.0,848.64,621.33
2016,8,17,14,45,823.5,130.0,3.75,32.0,741.5,805.71,594.0
2016,8,17,15,0,815.0,126.0,3.8,32.0,705.0,760.73,564.97
2016,8,17,15,15,799.5,122.5,3.8,31.5,662.5,709.41,531.81
2016,8,17,15,30,784.0,119.0,3.8,31.0,620.0,657.14,495.8
2016,8,17,15,45,767.5,114.0,3.85,30.5,573.5,602.05,456.84
2016,8,17,16,0,751.0,109.0,3.9,30.0,527.0,546.89,416.53
2016,8,17,16,15,725.0,104.0,3.85,29.0,477.0,486.39,371.42
2016,8,17,16,30,699.0,99.0,3.8,28.0,427.0,427.25,325.66
2016,8,17,16,45,668.0,92.0,3.8,27.0,375.5,365.77,276.55
2016,8,17,17,0,637.0,85.0,3.8,26.0,324.0,306.9,227.85
2016,8,17,17,15,589.0,78.0,3.65,24.5,272.5,246.1,177.16
2016,8,17,17,30,541.0,71.0,3.5,23.0,221.0,190.55,130.3
2016,8,17,17,45,474.5,61.0,3.4,22.0,172.0,134.71,84.84
2016,8,17,18,0,408.0,51.0,3.3,21.0,123.0,86.99,49.13
2016,8,17,18,15,303.0,38.0,3.15,20.0,81.5,43.36,22.57
2016,8,17,18,30,198.0,25.0,3.0,19.0,40.0,19.66,7.13
2016,8,17,18,45,99.0,12.5,2.9,18.5,20.0,11.91,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,89.5,16.5,2.15,13.5,25.0,13.01,0.0
2016,8,18,6,0,179.0,33.0,2.4,14.0,50.0,26.55,16.1
2016,8,18,6,15,264.5,48.5,2.4,14.5,92.0,59.98,35.18
2016,8,18,6,30,350.0,64.0,2.4,15.0,134.0,104.11,66.64
2016,8,18,6,45,402.0,78.0,2.4,16.0,180.5,151.15,104.86
2016,8,18,7,0,454.0,92.0,2.4,17.0,227.0,204.48,149.92
2016,8,18,7,15,326.0,124.5,2.35,17.5,231.5,222.8,171.52
2016,8,18,7,30,198.0,157.0,2.3,18.0,236.0,224.82,177.13
2016,8,18,7,45,395.5,145.5,2.3,19.0,330.0,318.52,251.0
2016,8,18,8,0,593.0,134.0,2.3,20.0,424.0,430.95,338.65
2016,8,18,8,15,620.0,141.0,2.25,21.0,472.0,487.21,381.46
2016,8,18,8,30,647.0,148.0,2.2,22.0,520.0,545.03,424.1
2016,8,18,8,45,659.0,157.5,2.2,23.0,563.0,596.91,460.88
2016,8,18,9,0,671.0,167.0,2.2,24.0,606.0,648.27,496.02
2016,8,18,9,15,687.5,172.0,2.25,24.5,646.5,697.65,530.07
2016,8,18,9,30,704.0,177.0,2.3,25.0,687.0,746.35,562.84
2016,8,18,9,45,648.0,217.0,2.35,26.0,704.5,770.07,574.85
2016,8,18,10,0,592.0,257.0,2.4,27.0,722.0,784.5,580.42
2016,8,18,10,15,603.0,261.5,2.45,27.5,750.0,821.93,604.23
2016,8,18,10,30,614.0,266.0,2.5,28.0,778.0,855.58,625.06
2016,8,18,10,45,624.5,268.0,2.6,29.0,800.5,884.4,641.67
2016,8,18,11,0,635.0,270.0,2.7,30.0,823.0,911.1,656.72
2016,8,18,11,15,640.0,272.0,2.75,30.0,837.5,930.08,668.88
2016,8,18,11,30,645.0,274.0,2.8,30.0,852.0,946.41,679.4
2016,8,18,11,45,653.5,271.5,2.9,30.5,860.5,958.99,686.78
2016,8,18,12,0,662.0,269.0,3.0,31.0,869.0,968.73,692.39
2016,8,18,12,15,662.0,268.5,3.05,31.0,868.5,968.95,692.82
2016,8,18,12,30,662.0,268.0,3.1,31.0,868.0,966.17,691.49
2016,8,18,12,45,659.5,267.0,3.15,31.5,859.5,957.41,684.99
2016,8,18,13,0,657.0,266.0,3.2,32.0,851.0,945.75,676.74
2016,8,18,13,15,652.0,263.5,3.25,32.0,835.0,927.33,665.56
2016,8,18,13,30,647.0,261.0,3.3,32.0,819.0,906.27,652.67
2016,8,18,13,45,644.0,254.5,3.4,32.0,797.5,880.6,637.13
2016,8,18,14,0,641.0,248.0,3.5,32.0,776.0,852.47,619.82
2016,8,18,14,15,630.0,243.5,3.55,31.5,746.0,817.02,598.2
2016,8,18,14,30,619.0,239.0,3.6,31.0,716.0,779.9,575.08
2016,8,18,14,45,613.5,228.5,3.65,31.0,682.5,739.88,548.64
2016,8,18,15,0,608.0,218.0,3.7,31.0,649.0,698.23,520.6
2016,8,18,15,15,589.5,211.0,3.7,30.0,607.5,646.48,486.55
2016,8,18,15,30,571.0,204.0,3.7,29.0,566.0,597.59,453.5
2016,8,18,15,45,556.5,192.0,3.75,28.5,523.0,546.4,417.15
2016,8,18,16,0,542.0,180.0,3.8,28.0,480.0,495.34,379.81
2016,8,18,16,15,513.0,169.0,3.8,27.0,432.0,438.16,337.28
2016,8,18,16,30,484.0,158.0,3.8,26.0,384.0,383.16,295.06
2016,8,18,16,45,451.5,144.5,3.8,25.5,335.0,326.82,250.05
2016,8,18,17,0,419.0,131.0,3.8,25.0,286.0,273.65,206.51
2016,8,18,17,15,372.5,115.5,3.65,23.5,237.5,218.08,161.35
2016,8,18,17,30,326.0,100.0,3.5,22.0,189.0,167.9,120.25
2016,8,18,17,45,267.0,81.0,3.4,21.0,143.5,117.48,79.86
2016,8,18,18,0,208.0,62.0,3.3,20.0,98.0,75.81,48.29
2016,8,18,18,15,142.0,41.0,3.2,19.0,61.5,39.91,23.45
2016,8,18,18,30,76.0,20.0,3.1,18.0,25.0,16.78,4.21
2016,8,18,18,45,38.0,10.0,3.05,17.5,12.5,9.53,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,50.5,14.5,2.2,14.0,19.0,12.26,0.0
2016,8,19,6,0,101.0,29.0,2.5,15.0,38.0,24.41,14.07
2016,8,19,6,15,163.5,50.0,2.55,15.5,77.0,55.12,34.45
2016,8,19,6,30,226.0,71.0,2.6,16.0,116.0,94.29,63.59
2016,8,19,6,45,277.5,90.0,2.65,16.5,161.5,137.65,98.58
2016,8,19,7,0,329.0,109.0,2.7,17.0,207.0,189.12,141.52
2016,8,19,7,15,213.0,134.0,2.6,17.5,202.0,196.67,153.03
2016,8,19,7,30,97.0,159.0,2.5,18.0,197.0,186.74,147.82
2016,8,19,7,45,120.5,183.0,2.45,18.5,237.0,229.54,182.26
2016,8,19,8,0,144.0,207.0,2.4,19.0,277.0,272.52,216.18
2016,8,19,8,15,218.5,222.0,2.35,20.0,341.0,336.87,266.11
2016,8,19,8,30,293.0,237.0,2.3,21.0,405.0,414.15,324.74
2016,8,19,8,45,432.5,222.5,2.25,22.0,493.0,512.58,398.59
2016,8,19,9,0,572.0,208.0,2.2,23.0,581.0,617.86,474.96
2016,8,19,9,15,590.0,215.0,2.2,23.5,621.0,666.02,507.74
2016,8,19,9,30,608.0,222.0,2.2,24.0,661.0,716.92,541.96
2016,8,19,9,45,593.5,242.5,2.2,24.5,688.5,748.53,561.44
2016,8,19,10,0,579.0,263.0,2.2,25.0,716.0,780.08,580.52
2016,8,19,10,15,589.5,268.0,2.25,25.5,744.5,814.95,602.65
2016,8,19,10,30,600.0,273.0,2.3,26.0,773.0,850.13,624.6
2016,8,19,10,45,603.0,280.0,2.35,27.0,793.0,876.47,639.07
2016,8,19,11,0,606.0,287.0,2.4,28.0,813.0,900.42,651.86
2016,8,19,11,15,611.0,289.5,2.45,28.0,827.5,919.44,664.12
2016,8,19,11,30,616.0,292.0,2.5,28.0,842.0,935.9,674.78
2016,8,19,11,45,619.0,293.0,2.65,28.5,849.0,946.21,681.05
2016,8,19,12,0,622.0,294.0,2.8,29.0,856.0,953.72,685.59
2016,8,19,12,15,621.5,293.5,2.85,29.0,855.0,953.37,685.68
2016,8,19,12,30,621.0,293.0,2.9,29.0,854.0,950.15,684.07
2016,8,19,12,45,629.0,285.0,3.0,29.5,848.5,945.17,680.75
2016,8,19,13,0,637.0,277.0,3.1,30.0,843.0,937.17,675.53
2016,8,19,13,15,631.5,274.5,3.15,30.0,826.5,918.48,664.05
2016,8,19,13,30,626.0,272.0,3.2,30.0,810.0,897.23,650.93
2016,8,19,13,45,623.0,265.0,3.3,30.0,788.0,871.47,635.22
2016,8,19,14,0,620.0,258.0,3.4,30.0,766.0,843.32,617.76
2016,8,19,14,15,608.5,252.5,3.45,29.5,736.0,806.97,595.34
2016,8,19,14,30,597.0,247.0,3.5,29.0,706.0,766.66,569.9
2016,8,19,14,45,589.0,237.5,3.55,28.5,671.5,726.31,544.01
2016,8,19,15,0,581.0,228.0,3.6,28.0,637.0,684.64,516.61
2016,8,19,15,15,562.0,220.0,3.55,27.5,596.0,635.5,482.74
2016,8,19,15,30,543.0,212.0,3.5,27.0,555.0,586.43,448.18
2016,8,19,15,45,523.0,201.0,3.5,26.5,511.0,534.11,410.56
2016,8,19,16,0,503.0,190.0,3.5,26.0,467.0,482.53,372.47
2016,8,19,16,15,473.5,178.0,3.45,25.5,419.0,426.12,329.57
2016,8,19,16,30,444.0,166.0,3.4,25.0,371.0,372.02,287.36
2016,8,19,16,45,406.0,152.0,3.4,24.5,322.0,315.23,242.14
2016,8,19,17,0,368.0,138.0,3.4,24.0,273.0,262.33,199.08
2016,8,19,17,15,324.0,120.5,3.3,23.0,225.5,206.65,153.7
2016,8,19,17,30,280.0,103.0,3.2,22.0,178.0,158.75,114.4
2016,8,19,17,45,222.0,81.5,3.15,21.0,133.0,110.4,75.92
2016,8,19,18,0,164.0,60.0,3.1,20.0,88.0,69.51,44.89
2016,8,19,18,15,109.0,38.0,3.0,19.0,54.0,36.03,21.02
2016,8,19,18,30,54.0,16.0,2.9,18.0,20.0,13.55,1.09
2016,8,19,18,45,27.0,8.0,2.85,17.5,10.0,7.63,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
