Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,5,45,37.0,12.5,1.75,13.5,16.0,11.91,0.0
2016,8,20,6,0,74.0,25.0,2.0,14.0,32.0,21.14,11.3
2016,8,20,6,15,126.0,48.0,2.0,14.5,69.0,50.98,32.42
2016,8,20,6,30,178.0,71.0,2.0,15.0,106.0,88.23,60.84
2016,8,20,6,45,225.0,93.0,2.0,16.0,150.5,130.53,94.93
2016,8,20,7,0,272.0,115.0,2.0,17.0,195.0,178.85,134.78
2016,8,20,7,15,145.5,127.5,2.0,17.5,171.0,167.55,130.66
2016,8,20,7,30,19.0,140.0,2.0,18.0,147.0,137.87,108.91
2016,8,20,7,45,43.0,169.0,2.0,18.5,189.0,179.59,142.36
2016,8,20,8,0,67.0,198.0,2.0,19.0,231.0,222.53,176.23
2016,8,20,8,15,144.5,222.5,2.0,19.5,302.5,297.49,235.18
2016,8,20,8,30,222.0,247.0,2.0,20.0,374.0,376.81,296.34
2016,8,20,8,45,300.0,253.5,2.05,21.0,439.5,452.15,352.75
2016,8,20,9,0,378.0,260.0,2.1,22.0,505.0,528.89,408.86
2016,8,20,9,15,465.5,252.5,2.15,22.5,574.0,612.22,469.33
2016,8,20,9,30,553.0,245.0,2.2,23.0,643.0,694.89,527.9
2016,8,20,9,45,599.0,234.5,2.3,24.0,685.0,748.25,563.47
2016,8,20,10,0,645.0,224.0,2.4,25.0,727.0,800.65,597.91
2016,8,20,10,15,655.0,228.0,2.45,25.5,755.0,836.09,620.23
2016,8,20,10,30,665.0,232.0,2.5,26.0,783.0,869.62,641.11
2016,8,20,10,45,675.0,233.0,2.65,26.5,805.5,897.99,659.15
2016,8,20,11,0,685.0,234.0,2.8,27.0,828.0,924.04,675.3
2016,8,20,11,15,689.5,236.0,2.9,27.0,842.5,943.21,687.91
2016,8,20,11,30,694.0,238.0,3.0,27.0,857.0,959.54,698.82
2016,8,20,11,45,702.5,235.0,3.15,27.5,865.0,971.79,706.14
2016,8,20,12,0,711.0,232.0,3.3,28.0,873.0,981.02,711.59
2016,8,20,12,15,711.0,231.5,3.4,28.0,872.0,981.16,712.3
2016,8,20,12,30,711.0,231.0,3.5,28.0,871.0,978.14,711.11
2016,8,20,12,45,696.5,237.0,3.6,28.0,859.5,964.22,702.9
2016,8,20,13,0,682.0,243.0,3.7,28.0,848.0,947.44,692.91
2016,8,20,13,15,677.0,241.0,3.7,27.5,831.5,929.08,682.68
2016,8,20,13,30,672.0,239.0,3.7,27.0,815.0,908.01,670.59
2016,8,20,13,45,673.5,230.5,3.75,27.0,794.5,883.78,655.4
2016,8,20,14,0,675.0,222.0,3.8,27.0,774.0,856.8,638.21
2016,8,20,14,15,664.5,218.0,3.8,26.5,744.0,821.25,615.68
2016,8,20,14,30,654.0,214.0,3.8,26.0,714.0,783.89,591.58
2016,8,20,14,45,647.5,205.0,3.85,26.0,680.0,743.15,563.93
2016,8,20,15,0,641.0,196.0,3.9,26.0,646.0,700.75,534.63
2016,8,20,15,15,623.0,189.5,3.85,25.5,605.0,651.18,500.08
2016,8,20,15,30,605.0,183.0,3.8,25.0,564.0,601.38,464.58
2016,8,20,15,45,589.0,173.0,3.8,24.5,520.0,549.45,426.8
2016,8,20,16,0,573.0,163.0,3.8,24.0,476.0,494.79,385.91
2016,8,20,16,15,544.0,153.5,3.7,23.0,428.0,437.51,342.24
2016,8,20,16,30,515.0,144.0,3.6,22.0,380.0,382.36,298.84
2016,8,20,16,45,483.5,131.5,3.55,21.5,331.5,325.7,252.55
2016,8,20,17,0,452.0,119.0,3.5,21.0,283.0,272.07,207.6
2016,8,20,17,15,403.5,105.5,3.4,20.0,234.5,216.04,160.77
2016,8,20,17,30,355.0,92.0,3.3,19.0,186.0,165.6,118.45
2016,8,20,17,45,296.5,74.5,3.2,18.5,141.0,115.74,77.8
2016,8,20,18,0,238.0,57.0,3.1,18.0,96.0,73.22,45.35
2016,8,20,18,15,161.0,37.5,2.95,17.5,60.0,35.89,20.05
2016,8,20,18,30,84.0,18.0,2.8,17.0,24.0,14.07,0.0
2016,8,20,18,45,42.0,9.0,2.7,16.5,12.0,8.58,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,45,62.5,14.5,2.35,13.5,20.0,13.82,0.0
2016,8,21,6,0,125.0,29.0,2.7,14.0,40.0,23.11,12.6
2016,8,21,6,15,199.5,48.0,2.7,14.5,79.5,55.48,33.55
2016,8,21,6,30,274.0,67.0,2.7,15.0,119.0,97.45,64.3
2016,8,21,6,45,336.0,82.0,2.75,15.5,166.0,142.77,100.79
2016,8,21,7,0,398.0,97.0,2.8,16.0,213.0,195.7,145.25
2016,8,21,7,15,219.5,122.5,2.75,16.5,188.5,188.19,146.62
2016,8,21,7,30,41.0,148.0,2.7,17.0,164.0,155.65,123.79
2016,8,21,7,45,101.0,176.0,2.7,18.0,223.0,214.84,171.13
2016,8,21,8,0,161.0,204.0,2.7,19.0,282.0,278.46,221.29
2016,8,21,8,15,181.5,226.5,2.65,19.5,322.5,321.85,254.99
2016,8,21,8,30,202.0,249.0,2.6,20.0,363.0,367.24,289.61
2016,8,21,8,45,298.5,251.5,2.6,21.0,436.5,449.61,352.23
2016,8,21,9,0,395.0,254.0,2.6,22.0,510.0,535.09,415.44
2016,8,21,9,15,548.5,214.5,2.6,22.5,594.5,635.87,490.31
2016,8,21,9,30,702.0,175.0,2.6,23.0,679.0,744.39,568.43
2016,8,21,9,45,685.0,194.5,2.65,23.5,706.5,779.46,590.22
2016,8,21,10,0,668.0,214.0,2.7,24.0,734.0,810.85,609.61
2016,8,21,10,15,678.5,218.0,2.75,24.5,763.0,847.41,633.02
2016,8,21,10,30,689.0,222.0,2.8,25.0,792.0,882.01,654.47
2016,8,21,10,45,699.0,223.0,2.9,25.5,814.5,910.89,672.17
2016,8,21,11,0,709.0,224.0,3.0,26.0,837.0,937.36,688.24
2016,8,21,11,15,713.5,226.0,3.1,26.0,851.5,956.87,701.11
2016,8,21,11,30,718.0,228.0,3.2,26.0,866.0,973.47,712.2
2016,8,21,11,45,723.5,227.0,3.3,26.5,873.5,984.91,718.61
2016,8,21,12,0,729.0,226.0,3.4,27.0,881.0,993.23,723.1
2016,8,21,12,15,728.5,225.5,3.5,27.0,880.0,992.82,723.45
2016,8,21,12,30,728.0,225.0,3.6,27.0,879.0,989.18,721.86
2016,8,21,12,45,743.0,213.5,3.75,27.0,875.5,986.25,721.18
2016,8,21,13,0,758.0,202.0,3.9,27.0,872.0,979.75,718.21
2016,8,21,13,15,753.0,200.5,3.95,26.5,855.0,960.79,707.87
2016,8,21,13,30,748.0,199.0,4.0,26.0,838.0,938.85,695.6
2016,8,21,13,45,742.0,195.5,4.1,26.0,814.0,911.04,678.24
2016,8,21,14,0,736.0,192.0,4.2,26.0,790.0,880.6,659.01
2016,8,21,14,15,725.0,188.5,4.2,25.5,759.5,843.35,635.77
2016,8,21,14,30,714.0,185.0,4.2,25.0,729.0,804.13,610.94
2016,8,21,14,45,701.0,180.0,4.25,24.5,692.5,760.05,582.01
2016,8,21,15,0,688.0,175.0,4.3,24.0,656.0,714.64,551.17
2016,8,21,15,15,670.0,169.5,4.2,23.5,613.5,664.1,515.38
2016,8,21,15,30,652.0,164.0,4.1,23.0,571.0,613.2,478.53
2016,8,21,15,45,630.0,157.0,4.1,22.5,525.5,558.28,437.96
2016,8,21,16,0,608.0,150.0,4.1,22.0,480.0,504.01,396.72
2016,8,21,16,15,578.0,142.0,4.05,21.0,431.0,445.62,351.7
2016,8,21,16,30,548.0,134.0,4.0,20.0,382.0,386.75,304.89
2016,8,21,16,45,511.0,123.5,3.95,19.5,332.5,328.05,256.32
2016,8,21,17,0,474.0,113.0,3.9,19.0,283.0,272.95,209.59
2016,8,21,17,15,423.5,100.5,3.75,18.0,234.0,216.1,161.47
2016,8,21,17,30,373.0,88.0,3.6,17.0,185.0,165.05,118.16
2016,8,21,17,45,308.0,72.0,3.5,16.5,139.5,114.61,76.91
2016,8,21,18,0,243.0,56.0,3.4,16.0,94.0,72.26,44.74
2016,8,21,18,15,162.5,37.0,3.3,15.5,58.0,35.09,19.56
2016,8,21,18,30,82.0,18.0,3.2,15.0,22.0,14.12,0.0
2016,8,21,18,45,41.0,9.0,3.1,15.0,11.0,8.58,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,45,61.0,14.5,2.75,13.5,19.5,13.82,0.0
2016,8,22,6,0,122.0,29.0,3.0,14.0,39.0,23.12,12.29
2016,8,22,6,15,198.0,48.0,3.0,14.5,78.5,55.47,33.54
2016,8,22,6,30,274.0,67.0,3.0,15.0,118.0,97.59,64.38
2016,8,22,6,45,159.5,88.5,3.0,15.5,120.5,114.23,84.25
2016,8,22,7,0,45.0,110.0,3.0,16.0,123.0,114.34,89.49
2016,8,22,7,15,58.0,131.5,2.9,16.5,151.5,142.22,112.59
2016,8,22,7,30,71.0,153.0,2.8,17.0,180.0,171.79,136.77
2016,8,22,7,45,109.0,178.0,2.75,17.5,227.0,220.47,175.99
2016,8,22,8,0,147.0,203.0,2.7,18.0,274.0,270.93,216.14
2016,8,22,8,15,124.0,225.0,2.65,18.5,289.0,289.44,230.06
2016,8,22,8,30,101.0,247.0,2.6,19.0,304.0,300.02,237.3
2016,8,22,8,45,204.0,261.0,2.6,20.0,388.5,392.29,308.9
2016,8,22,9,0,307.0,275.0,2.6,21.0,473.0,495.72,386.49
2016,8,22,9,15,492.0,229.0,2.65,21.5,570.0,609.29,472.37
2016,8,22,9,30,677.0,183.0,2.7,22.0,667.0,733.56,563.31
2016,8,22,9,45,683.5,190.5,2.75,23.0,700.0,774.69,588.91
2016,8,22,10,0,690.0,198.0,2.8,24.0,733.0,813.95,613.18
2016,8,22,10,15,700.0,201.0,2.9,24.0,761.5,849.63,636.97
2016,8,22,10,30,710.0,204.0,3.0,24.0,790.0,883.25,659.32
2016,8,22,10,45,716.0,207.0,3.1,24.5,811.0,910.84,676.25
2016,8,22,11,0,722.0,210.0,3.2,25.0,832.0,935.79,691.43
2016,8,22,11,15,726.5,211.0,3.3,25.5,846.5,954.39,702.39
2016,8,22,11,30,731.0,212.0,3.4,26.0,861.0,970.03,711.48
2016,8,22,11,45,734.5,212.0,3.55,26.5,867.5,980.53,717.62
2016,8,22,12,0,738.0,212.0,3.7,27.0,874.0,987.86,721.78
2016,8,22,12,15,737.5,211.5,3.8,27.0,872.5,987.39,722.03
2016,8,22,12,30,737.0,211.0,3.9,27.0,871.0,983.67,720.31
2016,8,22,12,45,700.0,231.5,4.0,27.0,853.0,962.32,707.03
2016,8,22,13,0,663.0,252.0,4.1,27.0,835.0,938.09,691.7
2016,8,22,13,15,658.0,249.5,4.1,26.5,819.0,919.35,680.96
2016,8,22,13,30,653.0,247.0,4.1,26.0,803.0,897.97,668.32
2016,8,22,13,45,651.5,239.5,4.2,26.0,781.0,872.27,652.04
2016,8,22,14,0,650.0,232.0,4.3,26.0,759.0,844.03,633.87
2016,8,22,14,15,639.0,227.5,4.3,25.5,729.0,808.11,610.75
2016,8,22,14,30,628.0,223.0,4.3,25.0,699.0,770.51,586.11
2016,8,22,14,45,619.5,214.5,4.35,24.5,664.5,729.48,558.9
2016,8,22,15,0,611.0,206.0,4.4,24.0,630.0,687.03,530.05
2016,8,22,15,15,592.5,199.0,4.35,23.5,589.5,634.6,492.95
2016,8,22,15,30,574.0,192.0,4.3,23.0,549.0,585.46,457.37
2016,8,22,15,45,555.5,182.0,4.3,22.5,505.0,533.54,418.94
2016,8,22,16,0,537.0,172.0,4.3,22.0,461.0,482.15,379.87
2016,8,22,16,15,507.5,161.5,4.2,21.0,413.5,425.46,336.11
2016,8,22,16,30,478.0,151.0,4.1,20.0,366.0,371.04,292.83
2016,8,22,16,45,444.0,137.5,4.0,19.5,318.0,314.49,246.22
2016,8,22,17,0,410.0,124.0,3.9,19.0,270.0,261.35,201.41
2016,8,22,17,15,362.0,109.0,3.75,18.0,222.0,206.6,155.4
2016,8,22,17,30,314.0,94.0,3.6,17.0,174.0,157.47,114.04
2016,8,22,17,45,256.0,75.0,3.45,16.5,130.0,108.26,73.82
2016,8,22,18,0,198.0,56.0,3.3,16.0,86.0,67.8,42.83
2016,8,22,18,15,128.0,35.0,3.15,15.5,52.0,32.99,18.4
2016,8,22,18,30,58.0,14.0,3.0,15.0,18.0,11.89,0.0
2016,8,22,18,45,29.0,7.0,2.85,15.0,9.0,6.67,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,5,45,67.5,14.0,2.2,14.0,19.5,13.34,0.0
2016,8,23,6,0,135.0,28.0,2.5,15.0,39.0,22.35,11.28
2016,8,23,6,15,218.5,45.5,2.5,15.5,79.0,54.7,32.01
2016,8,23,6,30,302.0,63.0,2.5,16.0,119.0,97.66,62.91
2016,8,23,6,45,366.5,76.5,2.55,16.5,166.0,143.82,99.95
2016,8,23,7,0,431.0,90.0,2.6,17.0,213.0,197.84,145.32
2016,8,23,7,15,279.0,122.5,2.55,17.5,208.5,207.29,160.23
2016,8,23,7,30,127.0,155.0,2.5,18.0,204.0,197.51,156.25
2016,8,23,7,45,364.5,140.5,2.45,19.0,308.5,301.93,238.65
2016,8,23,8,0,602.0,126.0,2.4,20.0,413.0,429.41,338.23
2016,8,23,8,15,629.5,132.5,2.35,20.5,461.0,486.05,382.19
2016,8,23,8,30,657.0,139.0,2.3,21.0,509.0,544.26,426.21
2016,8,23,8,45,680.0,143.5,2.3,21.5,554.5,598.77,466.28
2016,8,23,9,0,703.0,148.0,2.3,22.0,600.0,653.71,505.49
2016,8,23,9,15,719.0,152.5,2.3,22.5,640.5,703.57,539.93
2016,8,23,9,30,735.0,157.0,2.3,23.0,681.0,752.6,572.73
2016,8,23,9,45,724.5,172.5,2.35,24.0,710.5,790.3,595.33
2016,8,23,10,0,714.0,188.0,2.4,25.0,740.0,824.72,615.43
2016,8,23,10,15,724.0,191.0,2.45,25.5,768.5,861.1,637.84
2016,8,23,10,30,734.0,194.0,2.5,26.0,797.0,895.34,658.58
2016,8,23,10,45,742.5,195.5,2.6,26.5,819.5,924.22,676.08
2016,8,23,11,0,751.0,197.0,2.7,27.0,842.0,950.48,691.85
2016,8,23,11,15,755.5,198.0,2.75,27.5,856.5,969.48,702.48
2016,8,23,11,30,760.0,199.0,2.8,28.0,871.0,985.41,711.23
2016,8,23,11,45,764.5,198.5,2.9,28.5,878.5,996.55,717.41
2016,8,23,12,0,769.0,198.0,3.0,29.0,886.0,997.76,717.33
2016,8,23,12,15,769.0,197.5,3.1,29.0,885.0,997.77,718.11
2016,8,23,12,30,769.0,197.0,3.2,29.0,884.0,994.45,716.86
2016,8,23,12,45,778.5,189.0,3.3,29.5,878.0,989.7,713.37
2016,8,23,13,0,788.0,181.0,3.4,30.0,872.0,981.4,707.69
2016,8,23,13,15,783.0,179.5,3.45,30.0,855.5,962.12,696.06
2016,8,23,13,30,778.0,178.0,3.5,30.0,839.0,939.78,682.53
2016,8,23,13,45,774.0,174.5,3.6,30.0,815.5,913.4,666.64
2016,8,23,14,0,770.0,171.0,3.7,30.0,792.0,884.19,648.79
2016,8,23,14,15,760.0,168.0,3.75,29.5,761.5,851.42,629.44
2016,8,23,14,30,750.0,165.0,3.8,29.0,731.0,812.34,605.56
2016,8,23,14,45,739.5,160.0,3.9,29.0,695.0,768.86,577.34
2016,8,23,15,0,729.0,155.0,4.0,29.0,659.0,723.75,547.0
2016,8,23,15,15,712.0,150.5,4.0,28.5,616.5,673.16,512.28
2016,8,23,15,30,695.0,146.0,4.0,28.0,574.0,622.02,476.26
2016,8,23,15,45,675.5,139.0,4.0,27.5,528.5,566.54,436.07
2016,8,23,16,0,656.0,132.0,4.0,27.0,483.0,511.36,394.9
2016,8,23,16,15,627.0,125.0,3.95,26.0,434.0,451.98,349.84
2016,8,23,16,30,598.0,118.0,3.9,25.0,385.0,394.53,304.72
2016,8,23,16,45,562.0,109.0,3.85,24.0,335.0,334.65,256.3
2016,8,23,17,0,526.0,100.0,3.8,23.0,285.0,278.18,209.24
2016,8,23,17,15,474.0,89.0,3.65,22.0,235.0,217.23,158.13
2016,8,23,17,30,422.0,78.0,3.5,21.0,185.0,164.46,113.71
2016,8,23,17,45,353.0,64.0,3.4,20.0,139.0,112.57,72.07
2016,8,23,18,0,284.0,50.0,3.3,19.0,93.0,69.24,40.17
2016,8,23,18,15,188.5,33.0,3.2,18.0,56.5,31.36,15.93
2016,8,23,18,30,93.0,16.0,3.1,17.0,20.0,12.6,0.0
2016,8,23,18,45,46.5,8.0,3.05,16.5,10.0,7.63,0.0
2016,8,23,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,5,45,107.0,13.5,2.0,13.0,22.0,12.87,0.0
2016,8,24,6,0,214.0,27.0,2.3,14.0,44.0,21.78,10.49
2016,8,24,6,15,313.0,40.5,2.3,14.5,86.5,57.48,31.16
2016,8,24,6,30,412.0,54.0,2.3,15.0,129.0,104.85,64.29
2016,8,24,6,45,482.5,63.5,2.35,15.5,179.5,155.33,105.07
2016,8,24,7,0,553.0,73.0,2.4,16.0,230.0,214.35,155.35
2016,8,24,7,15,277.0,99.0,2.35,16.5,178.0,184.22,141.99
2016,8,24,7,30,1.0,125.0,2.3,17.0,126.0,117.24,92.63
2016,8,24,7,45,17.5,153.0,2.3,18.0,162.0,151.17,119.84
2016,8,24,8,0,34.0,181.0,2.3,19.0,198.0,190.5,150.84
2016,8,24,8,15,54.5,210.0,2.3,19.5,239.5,232.57,183.81
2016,8,24,8,30,75.0,239.0,2.3,20.0,281.0,277.03,218.13
2016,8,24,8,45,136.5,264.5,2.3,21.0,349.0,352.86,276.2
2016,8,24,9,0,198.0,290.0,2.3,22.0,417.0,429.13,332.99
2016,8,24,9,15,515.0,205.5,2.3,22.5,565.0,603.4,466.46
2016,8,24,9,30,832.0,121.0,2.3,23.0,713.0,789.16,599.11
2016,8,24,9,45,852.5,118.0,2.35,23.5,751.0,836.07,627.61
2016,8,24,10,0,873.0,115.0,2.4,24.0,789.0,876.0,652.2
2016,8,24,10,15,880.5,117.0,2.45,24.5,818.0,912.97,674.62
2016,8,24,10,30,888.0,119.0,2.5,25.0,847.0,947.14,695.01
2016,8,24,10,45,894.0,119.5,2.6,26.0,869.5,975.36,710.47
2016,8,24,11,0,900.0,120.0,2.7,27.0,892.0,1000.38,723.8
2016,8,24,11,15,903.5,121.0,2.75,27.0,906.5,1020.11,736.15
2016,8,24,11,30,907.0,122.0,2.8,27.0,921.0,1036.3,746.38
2016,8,24,11,45,908.0,122.5,2.9,27.5,927.5,1045.82,751.46
2016,8,24,12,0,909.0,123.0,3.0,28.0,934.0,1051.62,754.33
2016,8,24,12,15,908.5,123.0,3.05,28.0,932.5,1051.63,754.71
2016,8,24,12,30,908.0,123.0,3.1,28.0,931.0,1047.87,752.87
2016,8,24,12,45,884.5,135.5,3.2,28.5,915.5,1030.44,741.37
2016,8,24,13,0,861.0,148.0,3.3,29.0,900.0,1018.69,733.67
2016,8,24,13,15,856.5,146.5,3.35,29.0,883.0,998.72,721.77
2016,8,24,13,30,852.0,145.0,3.4,29.0,866.0,975.42,707.79
2016,8,24,13,45,845.0,143.5,3.5,29.0,841.0,946.59,690.51
2016,8,24,14,0,838.0,142.0,3.6,29.0,816.0,914.83,671.19
2016,8,24,14,15,828.5,140.0,3.6,28.5,784.5,877.62,648.82
2016,8,24,14,30,819.0,138.0,3.6,28.0,753.0,838.02,624.59
2016,8,24,14,45,806.5,135.0,3.65,28.0,715.5,792.83,595.22
2016,8,24,15,0,794.0,132.0,3.7,28.0,678.0,745.95,564.33
2016,8,24,15,15,777.5,128.0,3.7,27.5,634.5,693.78,529.23
2016,8,24,15,30,761.0,124.0,3.7,27.0,591.0,641.99,492.76
2016,8,24,15,45,740.5,119.5,3.7,26.5,544.0,585.31,451.63
2016,8,24,16,0,720.0,115.0,3.7,26.0,497.0,528.87,409.37
2016,8,24,16,15,691.0,109.0,3.65,25.0,446.5,467.15,362.36
2016,8,24,16,30,662.0,103.0,3.6,24.0,396.0,407.24,315.04
2016,8,24,16,45,625.5,96.0,3.55,23.0,344.5,345.57,264.76
2016,8,24,17,0,589.0,89.0,3.5,22.0,293.0,287.25,215.66
2016,8,24,17,15,535.5,80.0,3.4,21.0,241.5,226.08,163.79
2016,8,24,17,30,482.0,71.0,3.3,20.0,190.0,171.01,116.99
2016,8,24,17,45,406.0,59.0,3.2,19.0,142.5,116.21,72.95
2016,8,24,18,0,330.0,47.0,3.1,18.0,95.0,69.64,38.95
2016,8,24,18,15,219.5,31.5,3.05,17.0,57.5,30.16,14.59
2016,8,24,18,30,109.0,16.0,3.0,16.0,20.0,12.66,0.0
2016,8,24,18,45,54.5,8.0,2.95,15.5,10.0,7.63,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,106.5,13.0,2.35,13.5,21.5,12.39,0.0
2016,8,25,6,0,213.0,26.0,2.6,14.0,43.0,21.61,9.86
2016,8,25,6,15,313.5,39.0,2.6,14.5,84.5,56.21,30.03
2016,8,25,6,30,414.0,52.0,2.6,15.0,126.0,103.35,62.92
2016,8,25,6,45,487.5,60.0,2.65,15.5,176.0,153.09,103.04
2016,8,25,7,0,561.0,68.0,2.7,16.0,226.0,211.72,153.06
2016,8,25,7,15,284.0,98.5,2.7,16.5,179.0,188.89,145.8
2016,8,25,7,30,7.0,129.0,2.7,17.0,132.0,123.33,97.65
2016,8,25,7,45,10.0,146.5,2.7,18.0,151.5,141.8,112.28
2016,8,25,8,0,13.0,164.0,2.7,19.0,171.0,160.66,126.83
2016,8,25,8,15,75.0,205.0,2.65,19.5,247.0,238.98,189.45
2016,8,25,8,30,137.0,246.0,2.6,20.0,323.0,326.88,258.1
2016,8,25,8,45,175.5,267.0,2.6,20.5,374.0,381.02,299.2
2016,8,25,9,0,214.0,288.0,2.6,21.0,425.0,438.64,342.27
2016,8,25,9,15,537.0,195.5,2.6,21.5,568.5,609.89,474.69
2016,8,25,9,30,860.0,103.0,2.6,22.0,712.0,788.14,602.68
2016,8,25,9,45,874.0,103.5,2.65,23.0,749.0,833.9,629.6
2016,8,25,10,0,888.0,104.0,2.7,24.0,786.0,877.71,655.78
2016,8,25,10,15,896.0,105.5,2.75,24.5,816.0,915.04,678.52
2016,8,25,10,30,904.0,107.0,2.8,25.0,846.0,949.55,699.24
2016,8,25,10,45,910.0,108.0,2.85,25.5,868.5,978.65,716.27
2016,8,25,11,0,916.0,109.0,2.9,26.0,891.0,1004.47,731.16
2016,8,25,11,15,919.5,109.5,2.9,26.0,906.0,1023.89,742.94
2016,8,25,11,30,923.0,110.0,2.9,26.0,921.0,1039.7,752.52
2016,8,25,11,45,924.5,110.5,2.95,26.5,928.0,1049.81,757.53
2016,8,25,12,0,926.0,111.0,3.0,27.0,935.0,1056.12,760.28
2016,8,25,12,15,925.5,111.0,3.05,27.0,933.5,1056.07,760.62
2016,8,25,12,30,925.0,111.0,3.1,27.0,932.0,1052.18,758.7
2016,8,25,12,45,913.5,116.5,3.15,27.5,920.0,1039.33,749.69
2016,8,25,13,0,902.0,122.0,3.2,28.0,908.0,1022.92,738.58
2016,8,25,13,15,898.0,121.0,3.25,28.0,890.5,1003.61,727.16
2016,8,25,13,30,894.0,120.0,3.3,28.0,873.0,980.85,713.54
2016,8,25,13,45,886.5,119.0,3.4,28.0,847.5,951.52,695.95
2016,8,25,14,0,879.0,118.0,3.5,28.0,822.0,919.18,676.27
2016,8,25,14,15,870.5,116.0,3.6,27.5,790.5,882.1,654.53
2016,8,25,14,30,862.0,114.0,3.7,27.0,759.0,842.46,630.71
2016,8,25,14,45,850.0,112.0,3.8,26.5,721.0,802.28,606.12
2016,8,25,15,0,838.0,110.0,3.9,26.0,683.0,755.11,576.14
2016,8,25,15,15,823.0,107.0,3.95,25.5,639.5,703.15,541.98
2016,8,25,15,30,808.0,104.0,4.0,25.0,596.0,650.16,504.35
2016,8,25,15,45,788.5,100.0,4.05,24.5,549.0,592.64,462.16
2016,8,25,16,0,769.0,96.0,4.1,24.0,502.0,535.13,418.55
2016,8,25,16,15,742.5,91.5,4.05,23.0,451.0,473.91,371.14
2016,8,25,16,30,716.0,87.0,4.0,22.0,400.0,413.88,322.87
2016,8,25,16,45,681.0,81.0,4.0,21.5,348.0,350.83,270.09
2016,8,25,17,0,646.0,75.0,4.0,21.0,296.0,290.88,218.36
2016,8,25,17,15,593.5,68.0,3.9,20.0,244.5,228.69,164.78
2016,8,25,17,30,541.0,61.0,3.8,19.0,193.0,172.38,116.18
2016,8,25,17,45,464.5,51.0,3.7,18.0,144.5,115.93,70.42
2016,8,25,18,0,388.0,41.0,3.6,17.0,96.0,68.97,36.47
2016,8,25,18,15,263.5,27.5,3.45,16.5,58.0,27.45,12.0
2016,8,25,18,30,139.0,14.0,3.3,16.0,20.0,13.34,0.0
2016,8,25,18,45,69.5,7.0,3.15,15.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,118.0,12.5,2.1,13.5,21.5,11.91,0.0
2016,8,26,6,0,236.0,25.0,2.4,14.0,43.0,20.81,8.7
2016,8,26,6,15,343.0,37.0,2.45,14.5,86.0,56.34,29.06
2016,8,26,6,30,450.0,49.0,2.5,15.0,129.0,105.23,62.86
2016,8,26,6,45,511.5,59.0,2.55,15.5,178.5,156.89,105.16
2016,8,26,7,0,573.0,69.0,2.6,16.0,228.0,215.98,156.11
2016,8,26,7,15,291.5,99.5,2.6,16.5,180.5,192.48,148.54
2016,8,26,7,30,10.0,130.0,2.6,17.0,133.0,125.47,99.37
2016,8,26,7,45,13.0,148.0,2.6,17.5,153.0,144.61,114.8
2016,8,26,8,0,16.0,166.0,2.6,18.0,173.0,164.14,130.16
2016,8,26,8,15,24.0,190.0,2.6,18.5,202.5,192.57,152.52
2016,8,26,8,30,32.0,214.0,2.6,19.0,232.0,226.77,179.11
2016,8,26,8,45,158.5,244.5,2.6,20.0,344.5,347.6,274.51
2016,8,26,9,0,285.0,275.0,2.6,21.0,457.0,482.34,376.65
2016,8,26,9,15,570.0,193.0,2.6,21.5,585.5,635.95,493.78
2016,8,26,9,30,855.0,111.0,2.6,22.0,714.0,797.46,609.06
2016,8,26,9,45,836.5,127.5,2.65,23.0,742.5,833.89,629.61
2016,8,26,10,0,818.0,144.0,2.7,24.0,771.0,865.94,647.91
2016,8,26,10,15,827.0,146.5,2.75,24.5,800.5,903.61,671.08
2016,8,26,10,30,836.0,149.0,2.8,25.0,830.0,938.73,692.28
2016,8,26,10,45,839.5,151.5,2.85,25.5,851.0,965.89,708.12
2016,8,26,11,0,843.0,154.0,2.9,26.0,872.0,989.87,721.89
2016,8,26,11,15,846.5,155.0,2.95,26.0,886.5,1008.96,733.97
2016,8,26,11,30,850.0,156.0,3.0,26.0,901.0,1024.64,743.96
2016,8,26,11,45,851.0,157.0,3.1,26.5,907.5,1034.31,749.16
2016,8,26,12,0,852.0,158.0,3.2,27.0,914.0,1040.37,752.18
2016,8,26,12,15,851.5,158.0,3.25,27.0,912.0,1040.22,752.44
2016,8,26,12,30,851.0,158.0,3.3,27.0,910.0,1036.43,750.52
2016,8,26,12,45,850.0,156.5,3.4,27.5,901.0,1026.93,743.98
2016,8,26,13,0,849.0,155.0,3.5,28.0,892.0,1013.87,735.26
2016,8,26,13,15,844.5,153.5,3.55,27.5,874.5,993.91,724.68
2016,8,26,13,30,840.0,152.0,3.6,27.0,857.0,970.65,711.95
2016,8,26,13,45,834.5,149.0,3.7,27.0,832.5,941.72,694.33
2016,8,26,14,0,829.0,146.0,3.8,27.0,808.0,909.83,674.63
2016,8,26,14,15,819.0,144.0,3.85,26.5,776.0,872.28,651.96
2016,8,26,14,30,809.0,142.0,3.9,26.0,744.0,832.41,627.42
2016,8,26,14,45,799.0,137.5,3.95,26.0,706.5,787.84,598.05
2016,8,26,15,0,789.0,133.0,4.0,26.0,669.0,741.43,567.04
2016,8,26,15,15,772.0,129.0,4.0,25.5,625.5,688.98,531.07
2016,8,26,15,30,755.0,125.0,4.0,25.0,582.0,637.1,494.01
2016,8,26,15,45,736.0,119.0,4.0,24.5,535.5,579.95,452.01
2016,8,26,16,0,717.0,113.0,4.0,24.0,489.0,522.94,408.78
2016,8,26,16,15,688.0,107.5,3.95,23.0,438.0,461.85,361.6
2016,8,26,16,30,659.0,102.0,3.9,22.0,387.0,402.6,314.13
2016,8,26,16,45,622.5,94.0,3.85,21.5,335.5,340.11,262.08
2016,8,26,17,0,586.0,86.0,3.8,21.0,284.0,281.02,211.46
2016,8,26,17,15,531.0,77.0,3.65,20.0,233.0,219.79,159.19
2016,8,26,17,30,476.0,68.0,3.5,19.0,182.0,164.85,112.33
2016,8,26,17,45,398.0,56.0,3.4,18.5,135.0,110.43,68.53
2016,8,26,18,0,320.0,44.0,3.3,18.0,88.0,64.6,35.32
2016,8,26,18,15,205.5,28.0,3.15,17.5,51.5,25.72,11.01
2016,8,26,18,30,91.0,12.0,3.0,17.0,15.0,11.44,0.0
2016,8,26,18,45,45.5,6.0,2.9,16.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,73.5,12.5,2.1,13.5,18.0,11.91,0.0
2016,8,27,6,0,147.0,25.0,2.3,14.0,36.0,20.04,7.49
2016,8,27,6,15,240.0,42.0,2.35,14.5,76.5,53.42,30.07
2016,8,27,6,30,333.0,59.0,2.4,15.0,117.0,98.59,62.37
2016,8,27,6,45,166.5,68.5,2.45,15.5,97.5,97.65,69.98
2016,8,27,7,0,0.0,78.0,2.5,16.0,78.0,72.56,55.93
2016,8,27,7,15,0.0,96.5,2.45,16.5,96.5,90.01,70.5
2016,8,27,7,30,0.0,115.0,2.4,17.0,115.0,107.56,84.81
2016,8,27,7,45,3.0,134.5,2.4,17.5,136.0,127.45,100.76
2016,8,27,8,0,6.0,154.0,2.4,18.0,157.0,147.78,116.83
2016,8,27,8,15,16.0,180.5,2.4,18.5,189.5,179.12,141.62
2016,8,27,8,30,26.0,207.0,2.4,19.0,222.0,211.67,167.01
2016,8,27,8,45,34.0,232.0,2.45,19.5,253.0,248.27,195.19
2016,8,27,9,0,42.0,257.0,2.5,20.0,284.0,281.06,219.97
2016,8,27,9,15,83.0,292.5,2.55,20.5,350.0,349.91,272.86
2016,8,27,9,30,124.0,328.0,2.6,21.0,416.0,430.86,333.48
2016,8,27,9,45,248.5,327.0,2.65,22.0,513.5,547.15,420.22
2016,8,27,10,0,373.0,326.0,2.7,23.0,611.0,663.23,503.63
2016,8,27,10,15,591.5,242.5,2.75,23.5,714.0,797.68,601.23
2016,8,27,10,30,810.0,159.0,2.8,24.0,817.0,925.64,687.32
2016,8,27,10,45,817.5,159.5,2.85,24.5,839.0,953.85,703.17
2016,8,27,11,0,825.0,160.0,2.9,25.0,861.0,979.11,717.9
2016,8,27,11,15,828.5,161.0,2.95,25.0,874.5,997.86,729.83
2016,8,27,11,30,832.0,162.0,3.0,25.0,888.0,1013.27,739.71
2016,8,27,11,45,834.5,161.5,3.1,25.5,894.5,1022.64,744.78
2016,8,27,12,0,837.0,161.0,3.2,26.0,901.0,1028.49,747.7
2016,8,27,12,15,836.5,161.0,3.3,26.0,899.0,1028.26,748.3
2016,8,27,12,30,836.0,161.0,3.4,26.0,897.0,1024.45,746.73
2016,8,27,12,45,830.0,162.0,3.5,26.0,886.5,1012.66,740.07
2016,8,27,13,0,824.0,163.0,3.6,26.0,876.0,997.45,731.29
2016,8,27,13,15,819.5,161.5,3.65,26.0,858.5,977.8,719.29
2016,8,27,13,30,815.0,160.0,3.7,26.0,841.0,954.93,705.21
2016,8,27,13,45,810.5,156.5,3.8,26.0,817.0,926.9,687.97
2016,8,27,14,0,806.0,153.0,3.9,26.0,793.0,895.94,668.66
2016,8,27,14,15,796.0,150.5,3.9,25.5,761.5,858.48,645.53
2016,8,27,14,30,786.0,148.0,3.9,25.0,730.0,818.76,620.62
2016,8,27,14,45,778.0,142.0,3.95,25.0,693.5,775.02,591.59
2016,8,27,15,0,770.0,136.0,4.0,25.0,657.0,729.34,560.84
2016,8,27,15,15,753.0,132.0,4.0,24.0,614.0,679.37,527.08
2016,8,27,15,30,736.0,128.0,4.0,23.0,571.0,626.74,490.13
2016,8,27,15,45,721.0,120.5,4.0,22.5,525.5,571.33,449.06
2016,8,27,16,0,706.0,113.0,4.0,22.0,480.0,515.7,406.48
2016,8,27,16,15,677.0,107.5,3.95,21.5,430.0,455.2,358.59
2016,8,27,16,30,648.0,102.0,3.9,21.0,380.0,396.55,310.64
2016,8,27,16,45,616.0,93.0,3.85,20.5,329.5,335.43,259.37
2016,8,27,17,0,584.0,84.0,3.8,20.0,279.0,277.22,209.12
2016,8,27,17,15,529.5,75.0,3.7,19.0,228.0,216.32,156.86
2016,8,27,17,30,475.0,66.0,3.6,18.0,177.0,161.68,110.04
2016,8,27,17,45,400.5,53.5,3.5,17.5,131.0,107.47,66.18
2016,8,27,18,0,326.0,41.0,3.4,17.0,85.0,62.6,33.68
2016,8,27,18,15,208.0,26.0,3.25,16.5,49.5,23.43,8.99
2016,8,27,18,30,90.0,11.0,3.1,16.0,14.0,10.48,0.0
2016,8,27,18,45,45.0,5.5,3.0,15.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,5,45,94.0,11.5,1.35,12.0,18.5,10.96,0.0
2016,8,28,6,0,188.0,23.0,1.5,13.0,37.0,18.99,6.08
2016,8,28,6,15,291.0,37.5,1.5,13.5,78.5,53.75,28.67
2016,8,28,6,30,394.0,52.0,1.5,14.0,120.0,101.32,62.15
2016,8,28,6,45,228.5,78.5,1.55,14.5,121.5,119.05,85.48
2016,8,28,7,0,63.0,105.0,1.6,15.0,123.0,114.89,89.53
2016,8,28,7,15,76.0,126.5,1.55,15.5,152.0,143.98,113.89
2016,8,28,7,30,89.0,148.0,1.5,16.0,181.0,174.73,139.21
2016,8,28,7,45,141.5,171.0,1.45,17.0,232.5,229.24,182.72
2016,8,28,8,0,194.0,194.0,1.4,18.0,284.0,286.84,227.87
2016,8,28,8,15,479.0,151.0,1.4,18.5,407.0,421.49,333.79
2016,8,28,8,30,764.0,108.0,1.4,19.0,530.0,577.85,452.43
2016,8,28,8,45,787.0,110.5,1.45,20.0,577.0,635.21,492.54
2016,8,28,9,0,810.0,113.0,1.5,21.0,624.0,692.68,532.15
2016,8,28,9,15,824.5,116.0,1.55,21.5,665.5,744.13,566.26
2016,8,28,9,30,839.0,119.0,1.6,22.0,707.0,794.29,598.26
2016,8,28,9,45,854.5,119.0,1.7,23.0,744.5,840.48,626.38
2016,8,28,10,0,870.0,119.0,1.8,24.0,782.0,879.04,649.02
2016,8,28,10,15,877.5,121.0,1.9,24.5,811.0,915.81,671.56
2016,8,28,10,30,885.0,123.0,2.0,25.0,840.0,949.77,692.13
2016,8,28,10,45,890.5,124.0,2.15,25.5,862.0,977.82,709.36
2016,8,28,11,0,896.0,125.0,2.3,26.0,884.0,1002.62,724.53
2016,8,28,11,15,899.5,126.0,2.4,26.5,898.5,1022.08,735.79
2016,8,28,11,30,903.0,127.0,2.5,27.0,913.0,1037.99,744.88
2016,8,28,11,45,905.0,126.5,2.65,27.5,919.5,1047.18,750.33
2016,8,28,12,0,907.0,126.0,2.8,28.0,926.0,1052.65,753.55
2016,8,28,12,15,907.0,126.0,2.9,28.0,924.0,1052.86,754.58
2016,8,28,12,30,907.0,126.0,3.0,28.0,922.0,1049.3,753.36
2016,8,28,12,45,920.5,116.5,3.1,28.0,916.5,1045.4,752.05
2016,8,28,13,0,934.0,107.0,3.2,28.0,911.0,1037.35,748.18
2016,8,28,13,15,930.0,106.0,3.3,28.0,893.5,1017.25,736.64
2016,8,28,13,30,926.0,105.0,3.4,28.0,876.0,993.58,722.86
2016,8,28,13,45,920.0,104.0,3.5,28.0,851.0,964.61,705.55
2016,8,28,14,0,914.0,103.0,3.6,28.0,826.0,932.43,686.02
2016,8,28,14,15,906.0,101.5,3.6,27.5,793.5,894.96,663.54
2016,8,28,14,30,898.0,100.0,3.6,27.0,761.0,854.78,638.98
2016,8,28,14,45,887.5,97.5,3.65,26.5,723.0,809.06,610.51
2016,8,28,15,0,877.0,95.0,3.7,26.0,685.0,761.28,580.11
2016,8,28,15,15,862.5,92.5,3.65,25.5,641.0,708.88,545.46
2016,8,28,15,30,848.0,90.0,3.6,25.0,597.0,657.94,509.58
2016,8,28,15,45,829.0,86.5,3.55,24.5,549.0,599.17,466.29
2016,8,28,16,0,810.0,83.0,3.5,24.0,501.0,540.29,421.49
2016,8,28,16,15,784.0,79.5,3.45,23.0,449.5,478.14,373.35
2016,8,28,16,30,758.0,76.0,3.4,22.0,398.0,417.27,324.28
2016,8,28,16,45,722.0,71.0,3.35,21.5,345.0,352.69,270.03
2016,8,28,17,0,686.0,66.0,3.3,21.0,292.0,290.67,216.34
2016,8,28,17,15,632.5,59.5,3.15,20.0,239.0,226.57,160.92
2016,8,28,17,30,579.0,53.0,3.0,19.0,186.0,168.45,110.73
2016,8,28,17,45,493.5,44.5,2.9,18.5,137.0,110.36,64.15
2016,8,28,18,0,408.0,36.0,2.8,18.0,88.0,62.88,30.93
2016,8,28,18,15,267.0,23.5,2.65,17.0,51.0,21.66,8.71
2016,8,28,18,30,126.0,11.0,2.5,16.0,14.0,10.48,0.0
2016,8,28,18,45,63.0,5.5,2.45,15.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,5,45,114.5,11.5,1.9,11.5,19.0,10.96,0.0
2016,8,29,6,0,229.0,23.0,2.2,12.0,38.0,19.23,5.3
2016,8,29,6,15,342.5,34.5,2.3,12.5,81.0,54.36,27.43
2016,8,29,6,30,456.0,46.0,2.4,13.0,124.0,103.65,61.6
2016,8,29,6,45,524.5,54.5,2.5,14.0,173.5,155.64,104.09
2016,8,29,7,0,593.0,63.0,2.6,15.0,223.0,215.89,155.98
2016,8,29,7,15,296.5,89.5,2.55,15.0,169.5,185.07,143.23
2016,8,29,7,30,0.0,116.0,2.5,15.0,116.0,108.61,86.24
2016,8,29,7,45,2.5,133.5,2.5,15.5,135.0,126.4,100.72
2016,8,29,8,0,5.0,151.0,2.5,16.0,154.0,144.55,115.14
2016,8,29,8,15,10.0,171.5,2.5,16.5,177.0,167.31,133.15
2016,8,29,8,30,15.0,192.0,2.5,17.0,200.0,190.69,151.4
2016,8,29,8,45,65.5,238.0,2.55,17.5,278.5,275.24,218.88
2016,8,29,9,0,116.0,284.0,2.6,18.0,357.0,367.95,290.79
2016,8,29,9,15,106.0,302.0,2.6,18.5,372.0,377.42,296.36
2016,8,29,9,30,96.0,320.0,2.6,19.0,387.0,392.95,306.72
2016,8,29,9,45,204.5,330.0,2.65,20.0,482.5,505.82,392.34
2016,8,29,10,0,313.0,340.0,2.7,21.0,578.0,627.39,480.69
2016,8,29,10,15,615.0,219.0,2.75,21.5,708.5,795.82,606.11
2016,8,29,10,30,917.0,98.0,2.8,22.0,839.0,952.9,711.2
2016,8,29,10,45,923.0,98.5,2.85,23.0,861.0,981.59,725.64
2016,8,29,11,0,929.0,99.0,2.9,24.0,883.0,1006.94,738.94
2016,8,29,11,15,932.0,99.5,2.95,24.5,897.0,1025.87,749.47
2016,8,29,11,30,935.0,100.0,3.0,25.0,911.0,1041.09,757.72
2016,8,29,11,45,937.0,100.0,3.1,25.5,917.5,1051.0,763.09
2016,8,29,12,0,939.0,100.0,3.2,26.0,924.0,1057.05,766.11
2016,8,29,12,15,610.0,260.0,3.25,26.0,795.0,910.47,669.38
2016,8,29,12,30,281.0,420.0,3.3,26.0,666.0,732.04,539.54
2016,8,29,12,45,595.0,267.0,3.4,26.0,780.0,894.4,661.9
2016,8,29,13,0,909.0,114.0,3.5,26.0,894.0,1019.78,746.48
2016,8,29,13,15,905.0,113.0,3.55,26.0,876.5,1000.0,733.35
2016,8,29,13,30,901.0,112.0,3.6,26.0,859.0,976.74,719.16
2016,8,29,13,45,757.0,178.5,3.7,26.0,793.5,904.14,672.16
2016,8,29,14,0,613.0,245.0,3.8,26.0,728.0,821.67,615.88
2016,8,29,14,15,745.0,174.5,3.85,25.5,737.5,841.98,634.71
2016,8,29,14,30,877.0,104.0,3.9,25.0,747.0,840.64,636.26
2016,8,29,14,45,869.0,100.5,3.95,25.0,709.5,796.56,606.93
2016,8,29,15,0,861.0,97.0,4.0,25.0,672.0,750.26,575.96
2016,8,29,15,15,846.0,94.0,3.95,24.5,628.5,700.85,543.06
2016,8,29,15,30,831.0,91.0,3.9,24.0,585.0,646.59,504.19
2016,8,29,15,45,817.0,86.5,3.9,23.5,538.5,590.56,462.66
2016,8,29,16,0,803.0,82.0,3.9,23.0,492.0,533.94,419.25
2016,8,29,16,15,776.5,78.0,3.85,22.0,441.0,471.38,370.32
2016,8,29,16,30,750.0,74.0,3.8,21.0,390.0,410.2,320.55
2016,8,29,16,45,718.5,68.5,3.75,20.5,338.0,347.31,267.11
2016,8,29,17,0,687.0,63.0,3.7,20.0,286.0,287.06,214.31
2016,8,29,17,15,633.0,57.0,3.55,19.0,233.5,222.78,158.36
2016,8,29,17,30,579.0,51.0,3.4,18.0,181.0,165.14,108.31
2016,8,29,17,45,493.5,42.5,3.3,17.5,133.0,107.25,61.79
2016,8,29,18,0,408.0,34.0,3.2,17.0,85.0,59.97,28.82
2016,8,29,18,15,204.0,23.5,3.05,16.5,49.0,20.62,6.56
2016,8,29,18,30,0.0,13.0,2.9,16.0,13.0,12.39,0.0
2016,8,29,18,45,0.0,6.5,2.75,15.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
