Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,5,45,86.0,10.5,2.75,14.5,16.0,10.01,0.0
2016,8,30,6,0,172.0,21.0,3.0,15.0,32.0,16.93,2.83
2016,8,30,6,15,248.5,36.0,3.05,15.5,68.5,48.96,25.73
2016,8,30,6,30,325.0,51.0,3.1,16.0,105.0,90.65,55.77
2016,8,30,6,45,370.0,65.0,3.15,16.5,148.0,135.05,92.41
2016,8,30,7,0,415.0,79.0,3.2,17.0,191.0,184.96,135.45
2016,8,30,7,15,446.5,91.5,3.2,17.5,235.0,234.45,178.98
2016,8,30,7,30,478.0,104.0,3.2,18.0,279.0,287.33,224.73
2016,8,30,7,45,640.5,86.0,3.2,18.5,358.0,372.19,294.15
2016,8,30,8,0,803.0,68.0,3.2,19.0,437.0,471.07,373.91
2016,8,30,8,15,825.0,71.0,3.2,19.5,487.0,530.0,421.19
2016,8,30,8,30,847.0,74.0,3.2,20.0,537.0,590.48,468.1
2016,8,30,8,45,864.5,76.0,3.2,21.0,583.5,647.14,509.59
2016,8,30,9,0,882.0,78.0,3.2,22.0,630.0,703.19,548.11
2016,8,30,9,15,894.0,80.0,3.25,22.5,671.5,754.23,582.11
2016,8,30,9,30,906.0,82.0,3.3,23.0,713.0,803.55,614.37
2016,8,30,9,45,914.5,84.0,3.35,24.0,748.5,848.02,641.52
2016,8,30,10,0,923.0,86.0,3.4,25.0,784.0,889.99,666.52
2016,8,30,10,15,929.5,87.0,3.45,25.0,812.5,926.37,690.07
2016,8,30,10,30,936.0,88.0,3.5,25.0,841.0,959.71,711.53
2016,8,30,10,45,942.0,88.0,3.6,25.5,863.0,988.26,728.7
2016,8,30,11,0,948.0,88.0,3.7,26.0,885.0,1013.39,743.6
2016,8,30,11,15,950.5,88.5,3.7,26.0,899.0,1032.07,755.1
2016,8,30,11,30,953.0,89.0,3.7,26.0,913.0,1046.96,764.25
2016,8,30,11,45,955.5,88.0,3.75,26.5,919.5,1056.35,768.81
2016,8,30,12,0,958.0,87.0,3.8,27.0,926.0,1061.81,770.97
2016,8,30,12,15,957.5,87.0,3.8,27.0,924.0,1061.36,770.64
2016,8,30,12,30,957.0,87.0,3.8,27.0,922.0,1056.94,767.91
2016,8,30,12,45,953.0,88.0,3.8,27.0,911.5,1046.17,761.23
2016,8,30,13,0,949.0,89.0,3.8,27.0,901.0,1031.56,752.22
2016,8,30,13,15,945.5,88.0,3.8,27.0,883.0,1011.51,739.76
2016,8,30,13,30,942.0,87.0,3.8,27.0,865.0,987.81,724.99
2016,8,30,13,45,937.0,86.0,3.8,27.0,840.0,959.19,707.01
2016,8,30,14,0,932.0,85.0,3.8,27.0,815.0,927.26,686.8
2016,8,30,14,15,924.0,83.5,3.8,26.5,782.5,889.05,663.6
2016,8,30,14,30,916.0,82.0,3.8,26.0,750.0,848.08,638.26
2016,8,30,14,45,905.5,80.5,3.8,26.0,712.0,802.61,608.25
2016,8,30,15,0,895.0,79.0,3.8,26.0,674.0,755.02,576.44
2016,8,30,15,15,881.5,77.0,3.75,25.0,630.5,702.95,542.97
2016,8,30,15,30,868.0,75.0,3.7,24.0,587.0,649.56,506.56
2016,8,30,15,45,851.0,72.0,3.65,23.5,539.0,591.98,463.67
2016,8,30,16,0,834.0,69.0,3.6,23.0,491.0,534.04,419.05
2016,8,30,16,15,809.0,66.0,3.5,22.5,440.0,473.15,370.46
2016,8,30,16,30,784.0,63.0,3.4,22.0,389.0,411.94,319.93
2016,8,30,16,45,750.0,59.0,3.35,21.5,336.5,347.78,265.55
2016,8,30,17,0,716.0,55.0,3.3,21.0,284.0,286.52,211.96
2016,8,30,17,15,663.5,50.0,3.15,20.0,231.5,222.74,156.35
2016,8,30,17,30,611.0,45.0,3.0,19.0,179.0,164.79,106.03
2016,8,30,17,45,526.5,37.5,2.95,18.5,130.5,106.37,59.31
2016,8,30,18,0,442.0,30.0,2.9,18.0,82.0,58.47,26.45
2016,8,30,18,15,221.0,15.0,2.9,17.5,41.0,12.26,0.33
2016,8,30,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,155.5,9.5,2.8,13.5,19.0,9.05,0.0
2016,8,31,6,0,311.0,19.0,3.1,14.0,38.0,17.16,1.7
2016,8,31,6,15,429.0,27.5,3.15,14.5,82.0,54.57,24.25
2016,8,31,6,30,547.0,36.0,3.2,15.0,126.0,106.82,59.7
2016,8,31,6,45,613.5,42.0,3.3,15.5,177.5,161.47,104.72
2016,8,31,7,0,680.0,48.0,3.4,16.0,229.0,224.04,159.49
2016,8,31,7,15,723.5,52.5,3.4,16.5,282.5,285.4,214.82
2016,8,31,7,30,767.0,57.0,3.4,17.0,336.0,351.15,272.95
2016,8,31,7,45,796.5,60.5,3.45,18.0,388.5,413.78,326.71
2016,8,31,8,0,826.0,64.0,3.5,19.0,441.0,477.37,379.22
2016,8,31,8,15,847.5,66.5,3.5,19.5,491.5,537.8,427.99
2016,8,31,8,30,869.0,69.0,3.5,20.0,542.0,598.62,475.3
2016,8,31,8,45,884.0,71.5,3.55,20.5,588.5,655.28,518.03
2016,8,31,9,0,899.0,74.0,3.6,21.0,635.0,711.03,557.53
2016,8,31,9,15,910.5,76.0,3.65,21.0,676.5,762.43,593.18
2016,8,31,9,30,922.0,78.0,3.7,21.0,718.0,812.03,627.13
2016,8,31,9,45,925.5,82.5,3.75,21.5,752.5,855.69,655.29
2016,8,31,10,0,929.0,87.0,3.8,22.0,787.0,896.45,681.12
2016,8,31,10,15,935.5,88.0,3.85,22.0,816.0,932.98,705.17
2016,8,31,10,30,942.0,89.0,3.9,22.0,845.0,966.44,727.06
2016,8,31,10,45,946.5,90.5,3.95,22.5,867.0,995.3,744.37
2016,8,31,11,0,951.0,92.0,4.0,23.0,889.0,1020.65,759.31
2016,8,31,11,15,953.5,92.5,4.05,23.0,903.0,1039.32,771.31
2016,8,31,11,30,956.0,93.0,4.1,23.0,917.0,1054.18,780.94
2016,8,31,11,45,956.5,93.5,4.15,23.0,922.5,1063.15,786.82
2016,8,31,12,0,957.0,94.0,4.2,23.0,928.0,1068.16,790.26
2016,8,31,12,15,956.5,94.0,4.2,23.0,926.0,1067.63,789.87
2016,8,31,12,30,956.0,94.0,4.2,23.0,924.0,1063.12,787.03
2016,8,31,12,45,947.0,98.0,4.25,23.0,912.5,1050.56,779.35
2016,8,31,13,0,938.0,102.0,4.3,23.0,901.0,1034.26,769.32
2016,8,31,13,15,934.0,101.0,4.3,23.0,883.0,1013.82,756.31
2016,8,31,13,30,930.0,100.0,4.3,23.0,865.0,989.78,740.97
2016,8,31,13,45,925.0,98.5,4.35,23.0,839.5,960.82,722.58
2016,8,31,14,0,920.0,97.0,4.4,23.0,814.0,928.58,701.92
2016,8,31,14,15,911.5,95.0,4.4,22.5,781.5,889.69,677.62
2016,8,31,14,30,903.0,93.0,4.4,22.0,749.0,848.1,651.14
2016,8,31,14,45,894.0,90.5,4.4,22.0,710.5,803.13,620.78
2016,8,31,15,0,885.0,88.0,4.4,22.0,672.0,755.95,588.54
2016,8,31,15,15,870.0,85.5,4.35,21.5,628.0,702.65,552.25
2016,8,31,15,30,855.0,83.0,4.3,21.0,584.0,648.2,512.89
2016,8,31,15,45,838.0,79.0,4.25,21.0,535.5,592.2,469.49
2016,8,31,16,0,821.0,75.0,4.2,21.0,487.0,533.31,422.7
2016,8,31,16,15,794.0,71.5,4.1,20.5,435.5,470.05,371.74
2016,8,31,16,30,767.0,68.0,4.0,20.0,384.0,408.22,320.15
2016,8,31,16,45,732.0,63.5,3.95,19.5,331.5,344.1,265.22
2016,8,31,17,0,697.0,59.0,3.9,19.0,279.0,283.04,211.3
2016,8,31,17,15,641.0,53.0,3.75,18.5,226.0,218.54,154.49
2016,8,31,17,30,585.0,47.0,3.6,18.0,173.0,159.58,103.08
2016,8,31,17,45,492.0,39.5,3.45,17.5,125.0,101.74,57.19
2016,8,31,18,0,399.0,32.0,3.3,17.0,77.0,55.46,25.66
2016,8,31,18,15,199.5,16.0,3.15,16.5,38.5,12.54,0.0
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,5,45,154.5,9.5,2.7,13.5,18.5,9.05,0.0
2016,9,1,6,0,309.0,19.0,3.0,14.0,37.0,17.31,0.16
2016,9,1,6,15,429.5,28.0,3.05,14.5,81.5,55.25,24.64
2016,9,1,6,30,550.0,37.0,3.1,15.0,126.0,108.37,60.78
2016,9,1,6,45,615.0,43.5,3.15,15.5,177.5,163.47,106.25
2016,9,1,7,0,680.0,50.0,3.2,16.0,229.0,226.32,161.28
2016,9,1,7,15,340.0,82.5,3.15,16.5,172.0,192.62,147.83
2016,9,1,7,30,0.0,115.0,3.1,17.0,115.0,107.82,85.0
2016,9,1,7,45,19.5,145.5,3.05,17.5,154.5,145.54,115.76
2016,9,1,8,0,39.0,176.0,3.0,18.0,194.0,189.53,151.12
2016,9,1,8,15,39.5,195.5,2.95,18.5,215.5,211.67,168.26
2016,9,1,8,30,40.0,215.0,2.9,19.0,237.0,233.9,185.2
2016,9,1,8,45,59.5,243.5,2.9,19.5,279.5,277.75,219.24
2016,9,1,9,0,79.0,272.0,2.9,20.0,322.0,323.63,254.25
2016,9,1,9,15,94.0,295.5,2.9,20.5,358.5,362.81,283.47
2016,9,1,9,30,109.0,319.0,2.9,21.0,395.0,403.19,313.16
2016,9,1,9,45,179.5,335.0,2.9,21.5,466.5,491.79,379.72
2016,9,1,10,0,250.0,351.0,2.9,22.0,538.0,586.4,448.62
2016,9,1,10,15,605.5,218.5,2.95,22.5,696.0,788.02,599.94
2016,9,1,10,30,961.0,86.0,3.0,23.0,854.0,980.71,728.97
2016,9,1,10,45,965.0,87.0,3.1,23.5,875.5,1008.96,744.46
2016,9,1,11,0,969.0,88.0,3.2,24.0,897.0,1033.61,759.04
2016,9,1,11,15,971.5,88.5,3.35,24.0,911.0,1052.5,771.83
2016,9,1,11,30,974.0,89.0,3.5,24.0,925.0,1067.5,782.25
2016,9,1,11,45,974.0,90.0,3.65,24.0,931.0,1076.59,788.95
2016,9,1,12,0,974.0,91.0,3.8,24.0,937.0,1081.64,793.18
2016,9,1,12,15,973.0,91.0,3.9,23.5,934.5,1080.52,794.72
2016,9,1,12,30,972.0,91.0,4.0,23.0,932.0,1075.35,793.76
2016,9,1,12,45,965.5,93.0,4.15,23.0,920.5,1062.89,786.91
2016,9,1,13,0,959.0,95.0,4.3,23.0,909.0,1046.58,777.59
2016,9,1,13,15,955.0,94.5,4.3,22.5,891.0,1026.23,766.19
2016,9,1,13,30,951.0,94.0,4.3,22.0,873.0,1002.21,752.33
2016,9,1,13,45,944.5,93.0,4.3,22.0,847.0,971.81,732.69
2016,9,1,14,0,938.0,92.0,4.3,22.0,821.0,938.13,710.81
2016,9,1,14,15,930.0,90.5,4.2,21.5,788.0,899.55,686.26
2016,9,1,14,30,922.0,89.0,4.1,21.0,755.0,858.18,659.58
2016,9,1,14,45,912.0,87.0,4.05,21.0,716.0,812.14,628.32
2016,9,1,15,0,902.0,85.0,4.0,21.0,677.0,763.93,595.22
2016,9,1,15,15,887.0,83.0,4.0,20.5,632.5,710.33,559.05
2016,9,1,15,30,872.0,81.0,4.0,20.0,588.0,655.55,519.65
2016,9,1,15,45,687.5,117.5,4.0,20.0,496.0,542.33,431.35
2016,9,1,16,0,503.0,154.0,4.0,20.0,404.0,437.64,348.37
2016,9,1,16,15,641.0,111.0,3.9,19.0,394.5,434.93,346.25
2016,9,1,16,30,779.0,68.0,3.8,18.0,385.0,411.75,325.02
2016,9,1,16,45,735.5,64.5,3.75,17.5,331.0,344.81,267.36
2016,9,1,17,0,692.0,61.0,3.7,17.0,277.0,281.91,211.73
2016,9,1,17,15,634.0,55.0,3.5,16.5,224.0,216.64,153.99
2016,9,1,17,30,576.0,49.0,3.3,16.0,171.0,158.47,103.06
2016,9,1,17,45,468.5,41.0,3.15,15.5,121.5,99.08,56.38
2016,9,1,18,0,361.0,33.0,3.0,15.0,72.0,53.11,25.25
2016,9,1,18,15,180.5,16.5,2.9,14.5,36.0,13.0,0.0
2016,9,1,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,105.0,9.5,2.25,13.0,15.5,9.05,0.0
2016,9,2,6,0,210.0,19.0,2.5,14.0,31.0,15.84,0.0
2016,9,2,6,15,332.5,30.5,2.55,14.5,72.5,50.52,23.91
2016,9,2,6,30,455.0,42.0,2.6,15.0,114.0,100.43,58.26
2016,9,2,6,45,523.5,50.0,2.7,15.5,163.0,151.96,100.37
2016,9,2,7,0,592.0,58.0,2.8,16.0,212.0,211.75,152.09
2016,9,2,7,15,639.5,64.0,2.7,16.5,264.0,270.84,204.62
2016,9,2,7,30,687.0,70.0,2.6,17.0,316.0,334.92,260.47
2016,9,2,7,45,717.5,75.0,2.55,17.5,367.0,395.4,312.26
2016,9,2,8,0,748.0,80.0,2.5,18.0,418.0,457.81,363.75
2016,9,2,8,15,772.0,83.5,2.45,18.5,467.0,516.99,410.91
2016,9,2,8,30,796.0,87.0,2.4,19.0,516.0,577.0,456.94
2016,9,2,8,45,811.0,91.0,2.35,20.0,561.0,632.18,496.73
2016,9,2,9,0,826.0,95.0,2.3,21.0,606.0,686.64,534.37
2016,9,2,9,15,839.5,97.5,2.35,21.5,646.5,737.34,567.99
2016,9,2,9,30,853.0,100.0,2.4,22.0,687.0,782.16,596.95
2016,9,2,9,45,870.5,97.5,2.45,23.0,723.5,827.11,624.41
2016,9,2,10,0,888.0,95.0,2.5,24.0,760.0,870.31,650.17
2016,9,2,10,15,895.0,96.5,2.6,24.5,788.5,906.45,672.52
2016,9,2,10,30,902.0,98.0,2.7,25.0,817.0,939.68,692.83
2016,9,2,10,45,907.0,99.0,2.85,25.5,838.0,967.39,709.86
2016,9,2,11,0,912.0,100.0,3.0,26.0,859.0,991.75,724.72
2016,9,2,11,15,710.5,213.5,3.1,26.0,811.0,944.53,693.74
2016,9,2,11,30,509.0,327.0,3.2,26.0,763.0,869.51,639.6
2016,9,2,11,45,519.0,327.5,3.35,26.5,774.5,884.77,650.03
2016,9,2,12,0,529.0,328.0,3.5,27.0,786.0,897.68,658.2
2016,9,2,12,15,564.5,311.0,3.55,27.0,799.0,915.37,671.3
2016,9,2,12,30,600.0,294.0,3.6,27.0,812.0,930.15,682.47
2016,9,2,12,45,742.5,207.0,3.65,27.0,839.5,977.87,716.92
2016,9,2,13,0,885.0,120.0,3.7,27.0,867.0,1000.39,732.1
2016,9,2,13,15,881.0,119.0,3.7,27.0,850.0,980.65,719.46
2016,9,2,13,30,877.0,118.0,3.7,27.0,833.0,957.51,704.97
2016,9,2,13,45,873.5,115.0,3.75,27.0,808.5,929.43,687.51
2016,9,2,14,0,870.0,112.0,3.8,27.0,784.0,898.19,667.89
2016,9,2,14,15,861.0,110.0,3.8,26.5,752.0,860.28,644.64
2016,9,2,14,30,852.0,108.0,3.8,26.0,720.0,819.89,619.43
2016,9,2,14,45,842.0,105.0,3.85,26.0,682.5,779.95,593.26
2016,9,2,15,0,832.0,102.0,3.9,26.0,645.0,732.94,561.76
2016,9,2,15,15,816.0,99.0,3.9,25.0,601.5,680.07,527.19
2016,9,2,15,30,800.0,96.0,3.9,24.0,558.0,626.31,489.32
2016,9,2,15,45,780.5,91.5,3.9,23.5,510.5,568.3,446.01
2016,9,2,16,0,761.0,87.0,3.9,23.0,463.0,510.37,401.31
2016,9,2,16,15,732.0,83.0,3.8,22.0,412.5,448.76,352.72
2016,9,2,16,30,703.0,79.0,3.7,21.0,362.0,388.81,303.64
2016,9,2,16,45,666.0,73.0,3.65,20.5,310.5,325.93,250.18
2016,9,2,17,0,629.0,67.0,3.6,20.0,259.0,266.49,198.18
2016,9,2,17,15,568.0,60.0,3.45,19.0,208.0,203.86,144.06
2016,9,2,17,30,507.0,53.0,3.3,18.0,157.0,148.27,96.51
2016,9,2,17,45,412.0,42.5,3.2,17.5,111.0,92.5,52.89
2016,9,2,18,0,317.0,32.0,3.1,17.0,65.0,48.67,22.81
2016,9,2,18,15,158.5,16.0,3.05,16.0,32.5,12.69,0.0
2016,9,2,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,3,5,45,80.5,10.0,3.35,13.5,14.5,9.53,0.0
2016,9,3,6,0,161.0,20.0,3.5,14.0,29.0,16.29,0.0
2016,9,3,6,15,284.0,33.0,3.55,14.0,69.5,49.98,24.93
2016,9,3,6,30,407.0,46.0,3.6,14.0,110.0,98.39,58.82
2016,9,3,6,45,473.5,56.5,3.65,14.5,158.5,149.05,100.43
2016,9,3,7,0,540.0,67.0,3.7,15.0,207.0,207.83,151.35
2016,9,3,7,15,592.0,74.5,3.7,15.5,259.0,266.85,203.73
2016,9,3,7,30,644.0,82.0,3.7,16.0,311.0,331.47,260.22
2016,9,3,7,45,677.0,88.5,3.7,16.5,362.5,392.07,312.49
2016,9,3,8,0,710.0,95.0,3.7,17.0,414.0,455.3,365.23
2016,9,3,8,15,428.0,165.5,3.65,17.5,364.0,410.73,330.23
2016,9,3,8,30,146.0,236.0,3.6,18.0,314.0,325.39,259.9
2016,9,3,8,45,477.0,172.5,3.6,18.5,460.0,497.8,399.01
2016,9,3,9,0,808.0,109.0,3.6,19.0,606.0,689.39,546.6
2016,9,3,9,15,822.5,111.5,3.6,19.5,647.5,740.12,580.65
2016,9,3,9,30,837.0,114.0,3.6,20.0,689.0,789.52,613.47
2016,9,3,9,45,870.5,105.0,3.6,20.5,729.5,835.34,643.21
2016,9,3,10,0,904.0,96.0,3.6,21.0,770.0,885.28,675.39
2016,9,3,10,15,911.0,97.5,3.65,21.0,799.0,921.88,699.52
2016,9,3,10,30,918.0,99.0,3.7,21.0,828.0,955.51,721.62
2016,9,3,10,45,924.0,99.0,3.8,21.5,849.5,983.41,738.71
2016,9,3,11,0,930.0,99.0,3.9,22.0,871.0,1007.93,753.53
2016,9,3,11,15,932.5,99.5,4.0,22.0,884.5,1026.04,765.59
2016,9,3,11,30,935.0,100.0,4.1,22.0,898.0,1040.42,775.3
2016,9,3,11,45,935.5,101.0,4.2,22.0,903.5,1049.53,781.65
2016,9,3,12,0,936.0,102.0,4.3,22.0,909.0,1054.75,785.57
2016,9,3,12,15,935.0,102.0,4.4,21.5,906.5,1053.46,786.84
2016,9,3,12,30,934.0,102.0,4.5,21.0,904.0,1048.28,785.82
2016,9,3,12,45,918.5,109.0,4.65,21.0,890.0,1032.43,776.89
2016,9,3,13,0,903.0,116.0,4.8,21.0,876.0,1013.05,765.6
2016,9,3,13,15,898.5,115.0,4.8,20.5,858.0,992.43,753.68
2016,9,3,13,30,894.0,114.0,4.8,20.0,840.0,968.37,739.38
2016,9,3,13,45,890.0,111.5,4.8,20.0,815.0,939.85,720.53
2016,9,3,14,0,886.0,109.0,4.8,20.0,790.0,908.14,699.43
2016,9,3,14,15,877.5,107.0,4.7,19.5,757.5,870.06,674.41
2016,9,3,14,30,869.0,105.0,4.6,19.0,725.0,829.41,647.4
2016,9,3,14,45,761.0,135.0,4.55,19.0,657.0,747.5,589.07
2016,9,3,15,0,653.0,165.0,4.5,19.0,589.0,668.35,529.78
2016,9,3,15,15,494.0,198.0,4.45,18.5,506.0,557.03,444.4
2016,9,3,15,30,335.0,231.0,4.4,18.0,423.0,455.59,364.8
2016,9,3,15,45,560.5,157.5,4.35,18.0,445.5,502.11,403.82
2016,9,3,16,0,786.0,84.0,4.3,18.0,468.0,519.15,416.95
2016,9,3,16,15,758.0,80.0,4.2,17.5,417.0,456.66,365.41
2016,9,3,16,30,730.0,76.0,4.1,17.0,366.0,395.78,313.85
2016,9,3,16,45,683.5,71.5,4.1,16.5,312.5,329.31,256.54
2016,9,3,17,0,637.0,67.0,4.1,16.0,259.0,267.48,201.79
2016,9,3,17,15,573.5,60.0,3.95,15.5,207.5,203.85,145.65
2016,9,3,17,30,510.0,53.0,3.8,15.0,156.0,147.57,96.76
2016,9,3,17,45,388.0,44.0,3.65,14.5,108.5,90.08,52.49
2016,9,3,18,0,266.0,35.0,3.5,14.0,61.0,46.9,23.04
2016,9,3,18,15,133.0,17.5,3.5,13.5,30.5,13.88,0.0
2016,9,3,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,5,45,33.5,9.0,3.35,13.0,11.0,8.58,0.0
2016,9,4,6,0,67.0,18.0,3.4,13.0,22.0,15.31,0.0
2016,9,4,6,15,165.0,38.0,3.4,13.0,60.0,46.12,25.68
2016,9,4,6,30,263.0,58.0,3.4,13.0,98.0,90.29,58.51
2016,9,4,6,45,330.0,74.5,3.4,13.5,145.0,137.7,97.14
2016,9,4,7,0,397.0,91.0,3.4,14.0,192.0,193.43,144.56
2016,9,4,7,15,452.5,102.5,3.3,14.5,243.0,248.72,192.64
2016,9,4,7,30,508.0,114.0,3.2,15.0,294.0,310.24,245.49
2016,9,4,7,45,562.0,119.5,3.1,15.5,347.0,370.97,296.82
2016,9,4,8,0,616.0,125.0,3.0,16.0,400.0,440.04,353.37
2016,9,4,8,15,646.0,131.5,2.95,16.5,449.5,499.11,400.58
2016,9,4,8,30,676.0,138.0,2.9,17.0,499.0,559.93,447.61
2016,9,4,8,45,715.5,136.0,2.85,17.5,548.0,619.52,492.5
2016,9,4,9,0,755.0,134.0,2.8,18.0,597.0,680.8,537.28
2016,9,4,9,15,772.0,137.5,2.8,18.5,638.5,732.52,573.73
2016,9,4,9,30,789.0,141.0,2.8,19.0,680.0,780.55,605.46
2016,9,4,9,45,846.0,121.0,2.85,19.5,726.0,837.88,643.36
2016,9,4,10,0,903.0,101.0,2.9,20.0,772.0,889.95,676.9
2016,9,4,10,15,910.5,102.5,2.95,20.5,801.0,926.92,699.71
2016,9,4,10,30,918.0,104.0,3.0,21.0,830.0,960.94,720.46
2016,9,4,10,45,924.0,104.5,3.15,21.5,852.0,989.32,738.13
2016,9,4,11,0,930.0,105.0,3.3,22.0,874.0,1014.32,753.58
2016,9,4,11,15,933.0,106.0,3.45,22.0,888.0,1033.4,766.62
2016,9,4,11,30,936.0,107.0,3.6,22.0,902.0,1048.74,777.35
2016,9,4,11,45,936.0,108.0,3.75,22.5,907.5,1057.28,782.21
2016,9,4,12,0,936.0,109.0,3.9,23.0,913.0,1061.91,784.64
2016,9,4,12,15,935.5,109.0,3.95,23.0,910.5,1061.04,784.4
2016,9,4,12,30,935.0,109.0,4.0,23.0,908.0,1056.26,781.75
2016,9,4,12,45,938.5,105.0,4.1,23.5,899.0,1047.22,775.27
2016,9,4,13,0,942.0,101.0,4.2,24.0,890.0,1034.21,766.3
2016,9,4,13,15,938.0,100.0,4.2,23.5,871.5,1013.32,754.52
2016,9,4,13,30,934.0,99.0,4.2,23.0,853.0,988.82,740.37
2016,9,4,13,45,926.5,98.5,4.25,23.0,827.0,958.17,720.89
2016,9,4,14,0,919.0,98.0,4.3,23.0,801.0,924.38,699.21
2016,9,4,14,15,910.5,96.5,4.25,23.0,768.0,885.71,673.54
2016,9,4,14,30,902.0,95.0,4.2,23.0,735.0,844.35,645.88
2016,9,4,14,45,888.0,94.0,4.2,23.0,695.5,796.8,613.83
2016,9,4,15,0,874.0,93.0,4.2,23.0,656.0,747.48,580.17
2016,9,4,15,15,858.5,90.0,4.15,22.5,611.5,693.52,543.57
2016,9,4,15,30,843.0,87.0,4.1,22.0,567.0,641.26,505.24
2016,9,4,15,45,820.0,84.5,4.05,21.5,517.5,581.11,459.7
2016,9,4,16,0,797.0,82.0,4.0,21.0,468.0,521.31,412.93
2016,9,4,16,15,768.0,78.0,3.9,20.5,416.0,457.73,361.58
2016,9,4,16,30,739.0,74.0,3.8,20.0,364.0,395.87,309.85
2016,9,4,16,45,696.5,69.0,3.75,19.5,310.5,329.88,253.45
2016,9,4,17,0,654.0,64.0,3.7,19.0,257.0,268.07,199.12
2016,9,4,17,15,590.0,57.0,3.55,18.0,205.0,203.43,142.98
2016,9,4,17,30,526.0,50.0,3.4,17.0,153.0,146.2,93.96
2016,9,4,17,45,416.0,40.0,3.3,16.0,106.0,88.46,49.56
2016,9,4,18,0,306.0,30.0,3.2,15.0,59.0,44.57,19.67
2016,9,4,18,15,153.0,15.0,3.05,14.5,29.5,14.3,0.0
2016,9,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,5,45,77.0,9.0,1.6,12.5,12.5,8.58,0.0
2016,9,5,6,0,154.0,18.0,1.8,13.0,25.0,15.15,0.0
2016,9,5,6,15,280.0,31.0,1.85,13.5,65.0,48.16,23.26
2016,9,5,6,30,406.0,44.0,1.9,14.0,105.0,96.75,57.33
2016,9,5,6,45,485.0,53.0,1.95,14.5,154.5,148.32,99.06
2016,9,5,7,0,564.0,62.0,2.0,15.0,204.0,209.52,151.42
2016,9,5,7,15,615.5,68.5,1.95,15.5,256.5,268.82,203.81
2016,9,5,7,30,667.0,75.0,1.9,16.0,309.0,333.62,259.94
2016,9,5,7,45,706.0,79.0,1.85,16.5,361.5,395.5,312.44
2016,9,5,8,0,745.0,83.0,1.8,17.0,414.0,460.47,365.5
2016,9,5,8,15,770.5,87.0,1.75,18.0,464.0,520.89,412.35
2016,9,5,8,30,796.0,91.0,1.7,19.0,514.0,582.28,457.88
2016,9,5,8,45,818.0,93.0,1.7,20.0,561.0,639.88,499.06
2016,9,5,9,0,840.0,95.0,1.7,21.0,608.0,697.36,538.46
2016,9,5,9,15,854.0,97.5,1.75,21.5,649.0,749.0,572.15
2016,9,5,9,30,868.0,100.0,1.8,22.0,690.0,794.61,601.15
2016,9,5,9,45,885.5,98.0,1.85,23.0,727.5,840.55,628.77
2016,9,5,10,0,903.0,96.0,1.9,24.0,765.0,884.67,654.66
2016,9,5,10,15,910.5,97.5,2.0,24.5,793.5,921.58,677.24
2016,9,5,10,30,918.0,99.0,2.1,25.0,822.0,955.54,697.81
2016,9,5,10,45,924.0,99.5,2.25,26.0,844.0,983.85,713.79
2016,9,5,11,0,930.0,100.0,2.4,27.0,866.0,1008.77,727.54
2016,9,5,11,15,933.0,100.5,2.5,27.5,880.0,1027.23,738.1
2016,9,5,11,30,936.0,101.0,2.6,28.0,894.0,1041.96,746.4
2016,9,5,11,45,937.5,101.5,2.75,28.5,899.5,1051.37,751.95
2016,9,5,12,0,939.0,102.0,2.9,29.0,905.0,1056.88,755.16
2016,9,5,12,15,938.5,102.0,2.95,29.0,903.0,1055.92,754.98
2016,9,5,12,30,938.0,102.0,3.0,29.0,901.0,1051.03,752.51
2016,9,5,12,45,922.0,109.5,3.15,29.0,887.0,1035.06,743.98
2016,9,5,13,0,906.0,117.0,3.3,29.0,873.0,1015.55,733.23
2016,9,5,13,15,902.0,116.0,3.35,29.0,855.0,995.17,721.16
2016,9,5,13,30,898.0,115.0,3.4,29.0,837.0,971.32,706.84
2016,9,5,13,45,889.0,114.5,3.5,29.0,810.5,940.09,687.99
2016,9,5,14,0,880.0,114.0,3.6,29.0,784.0,905.93,667.08
2016,9,5,14,15,870.0,112.5,3.65,28.5,751.0,867.12,643.86
2016,9,5,14,30,860.0,111.0,3.7,28.0,718.0,831.13,622.28
2016,9,5,14,45,845.5,109.0,3.75,28.0,678.5,783.11,590.81
2016,9,5,15,0,831.0,107.0,3.8,28.0,639.0,733.48,557.85
2016,9,5,15,15,813.5,104.0,3.8,27.5,594.5,679.41,521.29
2016,9,5,15,30,796.0,101.0,3.8,27.0,550.0,624.6,482.07
2016,9,5,15,45,773.0,97.0,3.8,26.5,501.0,565.08,438.1
2016,9,5,16,0,750.0,93.0,3.8,26.0,452.0,506.04,393.0
2016,9,5,16,15,718.5,88.0,3.6,25.0,401.0,442.99,343.68
2016,9,5,16,30,687.0,83.0,3.4,24.0,350.0,381.62,293.92
2016,9,5,16,45,646.5,76.0,3.25,23.5,298.0,317.41,240.0
2016,9,5,17,0,606.0,69.0,3.1,23.0,246.0,257.13,188.02
2016,9,5,17,15,540.5,60.5,2.65,22.0,194.5,193.63,134.07
2016,9,5,17,30,475.0,52.0,2.2,21.0,143.0,137.83,87.44
2016,9,5,17,45,375.0,40.5,1.8,20.0,98.0,83.23,46.11
2016,9,5,18,0,275.0,29.0,1.4,19.0,53.0,41.19,17.14
2016,9,5,18,15,137.5,14.5,1.3,18.0,26.5,13.82,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,85.0,8.5,1.3,12.0,12.0,8.1,0.0
2016,9,6,6,0,170.0,17.0,1.4,13.0,24.0,14.37,0.0
2016,9,6,6,15,300.5,29.0,1.45,13.5,64.0,47.75,22.01
2016,9,6,6,30,431.0,41.0,1.5,14.0,104.0,97.26,56.57
2016,9,6,6,45,513.0,48.5,1.55,15.0,154.0,149.48,98.57
2016,9,6,7,0,595.0,56.0,1.6,16.0,204.0,211.64,151.36
2016,9,6,7,15,645.0,62.0,1.45,17.0,257.0,271.78,203.88
2016,9,6,7,30,695.0,68.0,1.3,18.0,310.0,337.4,259.56
2016,9,6,7,45,732.5,71.5,1.2,19.0,362.5,399.55,310.79
2016,9,6,8,0,770.0,75.0,1.1,20.0,415.0,464.69,361.96
2016,9,6,8,15,794.5,78.5,1.15,21.0,465.0,525.31,408.25
2016,9,6,8,30,819.0,82.0,1.2,22.0,515.0,586.75,453.23
2016,9,6,8,45,838.5,84.0,1.25,23.5,561.5,643.76,492.38
2016,9,6,9,0,858.0,86.0,1.3,25.0,608.0,697.03,526.79
2016,9,6,9,15,872.0,88.5,1.5,26.0,649.5,748.88,560.14
2016,9,6,9,30,886.0,91.0,1.7,27.0,691.0,799.22,591.87
2016,9,6,9,45,892.5,94.5,1.9,28.0,726.0,842.66,618.52
2016,9,6,10,0,899.0,98.0,2.1,29.0,761.0,883.48,643.13
2016,9,6,10,15,906.5,99.5,2.15,29.5,790.0,920.21,664.74
2016,9,6,10,30,914.0,101.0,2.2,30.0,819.0,954.0,684.3
2016,9,6,10,45,920.0,101.5,2.3,31.0,841.0,982.15,699.29
2016,9,6,11,0,926.0,102.0,2.4,32.0,863.0,1006.93,712.09
2016,9,6,11,15,929.5,102.5,2.4,32.0,876.5,1025.74,723.07
2016,9,6,11,30,933.0,103.0,2.4,32.0,890.0,1040.83,731.87
2016,9,6,11,45,934.5,103.5,2.4,32.5,896.0,1050.14,735.73
2016,9,6,12,0,936.0,104.0,2.4,33.0,902.0,1055.55,737.35
2016,9,6,12,15,935.5,104.0,2.45,33.0,899.5,1054.5,737.21
2016,9,6,12,30,935.0,104.0,2.5,33.0,897.0,1049.54,734.85
2016,9,6,12,45,926.0,107.0,2.6,33.0,884.5,1035.55,727.55
2016,9,6,13,0,917.0,110.0,2.7,33.0,872.0,1017.91,718.07
2016,9,6,13,15,913.0,109.0,2.8,33.0,853.5,997.25,706.71
2016,9,6,13,30,909.0,108.0,2.9,33.0,835.0,973.08,693.09
2016,9,6,13,45,902.5,106.5,3.0,33.0,809.0,942.7,675.43
2016,9,6,14,0,896.0,105.0,3.1,33.0,783.0,909.21,655.63
2016,9,6,14,15,887.0,103.0,3.15,32.5,750.0,870.14,632.94
2016,9,6,14,30,878.0,101.0,3.2,32.0,717.0,828.5,608.21
2016,9,6,14,45,865.5,99.0,3.25,32.0,678.0,781.83,578.48
2016,9,6,15,0,853.0,97.0,3.3,32.0,639.0,737.28,549.82
2016,9,6,15,15,836.5,94.0,3.25,31.5,594.5,682.91,514.09
2016,9,6,15,30,820.0,91.0,3.2,31.0,550.0,627.66,475.29
2016,9,6,15,45,798.0,87.5,3.15,30.5,501.0,568.1,432.09
2016,9,6,16,0,776.0,84.0,3.1,30.0,452.0,508.85,387.64
2016,9,6,16,15,745.0,79.5,2.95,29.0,400.5,444.93,338.64
2016,9,6,16,30,714.0,75.0,2.8,28.0,349.0,383.01,289.32
2016,9,6,16,45,671.5,69.0,2.65,27.5,296.5,317.64,235.31
2016,9,6,17,0,629.0,63.0,2.5,27.0,244.0,256.42,183.36
2016,9,6,17,15,563.5,55.5,2.15,25.5,192.5,192.71,130.27
2016,9,6,17,30,498.0,48.0,1.8,24.0,141.0,136.67,84.24
2016,9,6,17,45,393.0,37.0,1.45,23.0,95.5,80.84,42.79
2016,9,6,18,0,288.0,26.0,1.1,22.0,50.0,37.96,13.59
2016,9,6,18,15,144.0,13.0,1.05,21.0,25.0,12.39,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,82.5,7.5,0.4,16.5,11.0,7.15,0.0
2016,9,7,6,0,165.0,15.0,0.4,17.0,22.0,12.56,0.0
2016,9,7,6,15,294.0,28.0,0.5,17.5,62.0,46.54,20.63
2016,9,7,6,30,423.0,41.0,0.6,18.0,102.0,96.45,55.21
2016,9,7,6,45,500.5,50.0,0.7,19.0,152.0,148.82,96.68
2016,9,7,7,0,578.0,59.0,0.8,20.0,202.0,210.64,148.13
2016,9,7,7,15,629.5,65.5,0.95,20.5,254.5,270.8,200.03
2016,9,7,7,30,681.0,72.0,1.1,21.0,307.0,336.44,255.6
2016,9,7,7,45,715.0,77.5,1.25,22.0,359.5,398.53,306.74
2016,9,7,8,0,749.0,83.0,1.4,23.0,412.0,463.06,357.9
2016,9,7,8,15,775.0,87.0,1.45,24.0,462.0,523.98,404.08
2016,9,7,8,30,801.0,91.0,1.5,25.0,512.0,585.9,449.12
2016,9,7,8,45,818.5,94.5,1.6,26.5,558.0,642.41,487.94
2016,9,7,9,0,836.0,98.0,1.7,28.0,604.0,698.37,524.87
2016,9,7,9,15,850.5,100.5,1.65,28.5,645.5,750.17,556.91
2016,9,7,9,30,865.0,103.0,1.6,29.0,687.0,795.8,584.09
2016,9,7,9,45,879.0,103.5,1.6,30.0,723.5,841.35,609.97
2016,9,7,10,0,893.0,104.0,1.6,31.0,760.0,884.87,633.95
2016,9,7,10,15,900.5,105.5,1.6,31.5,788.5,921.36,654.34
2016,9,7,10,30,908.0,107.0,1.6,32.0,817.0,954.92,672.72
2016,9,7,10,45,913.0,108.5,1.6,33.0,838.5,983.01,686.17
2016,9,7,11,0,918.0,110.0,1.6,34.0,860.0,1007.7,697.45
2016,9,7,11,15,920.5,110.5,1.6,34.0,873.5,1025.33,707.31
2016,9,7,11,30,923.0,111.0,1.6,34.0,887.0,1039.25,715.1
2016,9,7,11,45,924.0,111.5,1.6,34.5,892.0,1047.9,718.4
2016,9,7,12,0,925.0,112.0,1.6,35.0,897.0,1052.68,719.56
2016,9,7,12,15,924.0,112.0,1.6,35.0,894.5,1051.05,718.56
2016,9,7,12,30,923.0,112.0,1.6,35.0,892.0,1045.55,715.46
2016,9,7,12,45,904.0,121.0,1.65,35.5,877.0,1028.14,704.66
2016,9,7,13,0,885.0,130.0,1.7,36.0,862.0,1007.29,691.98
2016,9,7,13,15,880.0,129.0,1.75,36.0,843.0,986.13,680.59
2016,9,7,13,30,875.0,128.0,1.8,36.0,824.0,961.61,667.13
2016,9,7,13,45,866.0,127.0,1.9,36.0,797.0,937.43,654.39
2016,9,7,14,0,857.0,126.0,2.0,36.0,770.0,902.72,634.89
2016,9,7,14,15,846.0,123.5,2.1,35.5,737.0,862.02,612.63
2016,9,7,14,30,835.0,121.0,2.2,35.0,704.0,819.01,588.39
2016,9,7,14,45,819.0,119.0,2.3,35.0,664.0,770.6,558.86
2016,9,7,15,0,803.0,117.0,2.4,35.0,624.0,720.79,527.82
2016,9,7,15,15,784.0,113.5,2.45,34.5,579.0,666.25,492.29
2016,9,7,15,30,765.0,110.0,2.5,34.0,534.0,612.43,455.69
2016,9,7,15,45,736.5,106.0,2.65,34.0,484.5,550.95,411.82
2016,9,7,16,0,708.0,102.0,2.8,34.0,435.0,490.62,367.25
2016,9,7,16,15,673.0,96.5,2.75,33.0,383.5,427.17,319.81
2016,9,7,16,30,638.0,91.0,2.7,32.0,332.0,366.34,272.56
2016,9,7,16,45,586.0,84.0,2.7,31.5,279.5,300.91,220.05
2016,9,7,17,0,534.0,77.0,2.7,31.0,227.0,240.86,170.67
2016,9,7,17,15,463.0,66.5,2.4,29.5,177.0,178.71,120.47
2016,9,7,17,30,392.0,56.0,2.1,28.0,127.0,125.07,77.88
2016,9,7,17,45,284.0,41.5,1.85,26.5,84.0,71.39,39.03
2016,9,7,18,0,176.0,27.0,1.6,25.0,41.0,32.22,11.0
2016,9,7,18,15,88.0,13.5,1.55,24.0,20.5,12.87,0.0
2016,9,7,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,7.0,2.1,14.5,8.5,0.0,0.0
2016,9,8,6,0,78.0,14.0,2.3,15.0,17.0,13.56,0.0
2016,9,8,6,15,186.0,31.0,2.35,15.5,53.5,41.75,20.18
2016,9,8,6,30,294.0,48.0,2.4,16.0,90.0,85.71,52.39
2016,9,8,6,45,376.0,60.5,2.5,16.5,137.5,134.03,90.88
2016,9,8,7,0,458.0,73.0,2.6,17.0,185.0,194.27,141.41
2016,9,8,7,15,513.0,82.5,2.5,17.5,236.0,251.43,191.03
2016,9,8,7,30,568.0,92.0,2.4,18.0,287.0,314.68,245.06
2016,9,8,7,45,610.5,98.5,2.35,19.0,338.5,375.18,295.35
2016,9,8,8,0,653.0,105.0,2.3,20.0,390.0,439.49,346.85
2016,9,8,8,15,682.0,110.5,2.25,20.5,439.0,498.78,393.38
2016,9,8,8,30,711.0,116.0,2.2,21.0,488.0,559.62,439.42
2016,9,8,8,45,735.0,119.5,2.15,21.5,534.0,616.27,480.8
2016,9,8,9,0,759.0,123.0,2.1,22.0,580.0,673.21,521.01
2016,9,8,9,15,775.0,126.5,2.15,22.5,621.0,722.04,554.52
2016,9,8,9,30,791.0,130.0,2.2,23.0,662.0,771.66,586.78
2016,9,8,9,45,799.0,134.5,2.25,24.0,696.0,814.36,612.57
2016,9,8,10,0,807.0,139.0,2.3,25.0,730.0,854.83,636.46
2016,9,8,10,15,816.0,141.0,2.35,25.5,758.0,891.1,658.47
2016,9,8,10,30,825.0,143.0,2.4,26.0,786.0,924.76,678.61
2016,9,8,10,45,833.0,143.5,2.5,26.5,807.5,953.08,695.6
2016,9,8,11,0,841.0,144.0,2.6,27.0,829.0,978.35,710.62
2016,9,8,11,15,844.5,145.0,2.7,27.0,842.5,996.57,722.54
2016,9,8,11,30,848.0,146.0,2.8,27.0,856.0,1011.32,732.4
2016,9,8,11,45,852.0,145.0,2.9,27.5,862.0,1020.85,737.58
2016,9,8,12,0,856.0,144.0,3.0,28.0,868.0,1026.76,740.58
2016,9,8,12,15,855.0,144.0,3.05,28.0,865.0,1025.07,739.9
2016,9,8,12,30,854.0,144.0,3.1,28.0,862.0,1019.7,737.05
2016,9,8,12,45,861.5,137.5,3.2,28.5,854.0,1011.97,731.76
2016,9,8,13,0,869.0,131.0,3.3,29.0,846.0,991.95,718.63
2016,9,8,13,15,864.0,130.0,3.3,28.5,827.5,970.98,707.13
2016,9,8,13,30,859.0,129.0,3.3,28.0,809.0,954.4,698.53
2016,9,8,13,45,853.5,126.0,3.35,28.0,783.5,923.89,679.65
2016,9,8,14,0,848.0,123.0,3.4,28.0,758.0,890.37,658.75
2016,9,8,14,15,838.0,121.0,3.4,27.5,725.0,851.28,634.93
2016,9,8,14,30,828.0,119.0,3.4,27.0,692.0,809.85,609.22
2016,9,8,14,45,816.0,115.5,3.4,27.0,653.5,763.15,578.32
2016,9,8,15,0,804.0,112.0,3.4,27.0,615.0,714.76,545.88
2016,9,8,15,15,785.5,108.5,3.35,26.5,571.0,660.51,508.27
2016,9,8,15,30,767.0,105.0,3.3,26.0,527.0,605.72,468.74
2016,9,8,15,45,744.0,100.0,3.3,26.0,479.0,547.37,424.62
2016,9,8,16,0,721.0,95.0,3.3,26.0,431.0,488.56,378.87
2016,9,8,16,15,687.5,89.5,3.2,25.0,380.0,425.19,329.41
2016,9,8,16,30,654.0,84.0,3.1,24.0,329.0,364.28,280.06
2016,9,8,16,45,609.0,77.0,3.05,23.5,277.5,300.56,226.64
2016,9,8,17,0,564.0,70.0,3.0,23.0,226.0,241.37,175.76
2016,9,8,17,15,494.0,60.5,2.85,22.0,176.0,178.8,123.03
2016,9,8,17,30,424.0,51.0,2.7,21.0,126.0,124.6,78.31
2016,9,8,17,45,317.5,38.0,2.55,20.0,83.0,71.86,39.04
2016,9,8,18,0,211.0,25.0,2.4,19.0,40.0,31.95,8.96
2016,9,8,18,15,105.5,12.5,2.35,18.5,20.0,11.91,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
