Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,68.5,7.0,1.45,12.5,9.5,0.0,0.0
2016,9,9,6,0,137.0,14.0,1.6,13.0,19.0,13.76,0.0
2016,9,9,6,15,269.5,27.0,1.65,13.5,57.5,44.39,19.35
2016,9,9,6,30,402.0,40.0,1.7,14.0,96.0,93.24,54.25
2016,9,9,6,45,484.0,48.5,1.75,15.0,145.0,144.69,95.68
2016,9,9,7,0,566.0,57.0,1.8,16.0,194.0,206.15,147.87
2016,9,9,7,15,336.5,96.0,1.75,16.5,182.5,207.29,159.42
2016,9,9,7,30,107.0,135.0,1.7,17.0,171.0,174.52,138.45
2016,9,9,7,45,426.0,107.0,1.65,18.0,286.5,300.87,238.76
2016,9,9,8,0,745.0,79.0,1.6,19.0,402.0,457.51,360.9
2016,9,9,8,15,770.5,83.0,1.55,20.0,451.5,517.88,406.61
2016,9,9,8,30,796.0,87.0,1.5,21.0,501.0,579.19,451.58
2016,9,9,8,45,659.0,138.5,1.5,22.0,502.0,587.19,454.25
2016,9,9,9,0,522.0,190.0,1.5,23.0,503.0,574.16,441.11
2016,9,9,9,15,526.0,204.0,1.55,23.5,538.0,616.85,470.87
2016,9,9,9,30,530.0,218.0,1.6,24.0,573.0,658.27,498.6
2016,9,9,9,45,708.5,159.5,1.65,25.0,660.0,769.99,576.3
2016,9,9,10,0,887.0,101.0,1.7,26.0,747.0,876.51,643.35
2016,9,9,10,15,895.0,102.5,1.75,26.5,775.5,913.14,664.33
2016,9,9,10,30,903.0,104.0,1.8,27.0,804.0,946.88,684.02
2016,9,9,10,45,908.5,104.5,1.85,28.0,825.5,974.09,698.06
2016,9,9,11,0,914.0,105.0,1.9,29.0,847.0,997.93,709.95
2016,9,9,11,15,917.5,106.0,1.9,29.5,861.0,1016.86,719.56
2016,9,9,11,30,921.0,107.0,1.9,30.0,875.0,1032.11,726.97
2016,9,9,11,45,923.0,107.0,1.9,31.0,880.5,1041.02,729.11
2016,9,9,12,0,925.0,107.0,1.9,32.0,886.0,1046.08,729.05
2016,9,9,12,15,925.0,107.0,1.95,32.0,883.5,1045.27,729.18
2016,9,9,12,30,925.0,107.0,2.0,32.0,881.0,1040.57,727.12
2016,9,9,12,45,911.5,112.5,2.1,32.5,867.5,1024.7,717.47
2016,9,9,13,0,898.0,118.0,2.2,33.0,854.0,1005.31,705.77
2016,9,9,13,15,893.0,117.0,2.3,33.0,835.0,983.75,694.14
2016,9,9,13,30,888.0,116.0,2.4,33.0,816.0,958.79,680.31
2016,9,9,13,45,881.5,114.0,2.5,33.0,790.0,928.14,662.76
2016,9,9,14,0,875.0,112.0,2.6,33.0,764.0,894.45,643.09
2016,9,9,14,15,865.0,110.0,2.65,32.5,730.5,854.97,620.31
2016,9,9,14,30,855.0,108.0,2.7,32.0,697.0,818.3,599.08
2016,9,9,14,45,842.0,105.5,2.8,32.0,657.5,770.84,569.29
2016,9,9,15,0,829.0,103.0,2.9,32.0,618.0,721.7,537.87
2016,9,9,15,15,810.5,99.5,2.95,31.5,573.0,666.33,501.3
2016,9,9,15,30,792.0,96.0,3.0,31.0,528.0,610.36,462.27
2016,9,9,15,45,768.0,92.0,3.05,30.5,479.5,550.41,418.93
2016,9,9,16,0,744.0,88.0,3.1,30.0,431.0,491.07,374.45
2016,9,9,16,15,710.0,83.0,3.1,29.0,379.5,427.29,325.57
2016,9,9,16,30,676.0,78.0,3.1,28.0,328.0,365.51,276.3
2016,9,9,16,45,628.0,71.5,3.15,27.0,275.5,300.09,222.73
2016,9,9,17,0,580.0,65.0,3.2,26.0,223.0,239.54,171.67
2016,9,9,17,15,507.0,56.5,3.1,24.5,172.5,176.52,119.33
2016,9,9,17,30,434.0,48.0,3.0,23.0,122.0,122.2,75.17
2016,9,9,17,45,316.5,36.0,2.9,21.5,79.5,68.98,36.41
2016,9,9,18,0,199.0,24.0,2.8,20.0,37.0,29.84,5.72
2016,9,9,18,15,99.5,12.0,2.7,19.0,18.5,11.44,0.0
2016,9,9,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,30.0,6.0,2.2,12.5,7.0,0.0,0.0
2016,9,10,6,0,60.0,12.0,2.4,13.0,14.0,11.63,0.0
2016,9,10,6,15,172.5,29.0,2.45,13.5,49.5,39.27,18.05
2016,9,10,6,30,285.0,46.0,2.5,14.0,85.0,83.1,50.86
2016,9,10,6,45,367.5,58.5,2.55,15.0,131.5,130.96,89.11
2016,9,10,7,0,450.0,71.0,2.6,16.0,178.0,190.82,139.34
2016,9,10,7,15,228.0,93.0,2.55,16.5,147.5,166.75,129.03
2016,9,10,7,30,6.0,115.0,2.5,17.0,117.0,110.74,87.42
2016,9,10,7,45,41.5,145.5,2.45,17.5,163.0,159.54,127.28
2016,9,10,8,0,77.0,176.0,2.4,18.0,209.0,210.28,168.16
2016,9,10,8,15,153.5,198.0,2.4,19.0,274.0,284.46,227.08
2016,9,10,8,30,230.0,220.0,2.4,20.0,339.0,361.79,287.14
2016,9,10,8,45,366.0,208.0,2.4,21.0,417.5,457.1,360.53
2016,9,10,9,0,502.0,196.0,2.4,22.0,496.0,566.78,442.2
2016,9,10,9,15,505.5,212.0,2.45,22.5,531.5,610.3,472.23
2016,9,10,9,30,509.0,228.0,2.5,23.0,567.0,652.57,501.1
2016,9,10,9,45,656.5,181.5,2.6,24.0,643.0,750.71,571.5
2016,9,10,10,0,804.0,135.0,2.7,25.0,719.0,848.16,635.71
2016,9,10,10,15,813.0,137.5,2.8,25.5,747.0,884.74,658.03
2016,9,10,10,30,822.0,140.0,2.9,26.0,775.0,918.72,678.97
2016,9,10,10,45,828.0,141.5,3.0,26.5,796.0,946.01,695.39
2016,9,10,11,0,834.0,143.0,3.1,27.0,817.0,970.2,709.79
2016,9,10,11,15,838.0,144.0,3.15,27.0,830.0,988.64,721.51
2016,9,10,11,30,842.0,145.0,3.2,27.0,843.0,1003.65,731.15
2016,9,10,11,45,843.0,145.0,3.3,27.5,848.5,1011.06,734.91
2016,9,10,12,0,844.0,145.0,3.4,28.0,854.0,1014.86,736.5
2016,9,10,12,15,843.5,145.0,3.45,28.0,851.0,1013.51,736.0
2016,9,10,12,30,843.0,145.0,3.5,28.0,848.0,1008.52,733.3
2016,9,10,12,45,844.0,142.0,3.6,28.0,838.0,998.12,727.58
2016,9,10,13,0,845.0,139.0,3.7,28.0,828.0,984.12,719.59
2016,9,10,13,15,839.5,137.5,3.75,28.0,809.5,962.0,706.01
2016,9,10,13,30,834.0,136.0,3.8,28.0,791.0,936.65,690.34
2016,9,10,13,45,826.5,134.0,3.85,28.0,764.5,905.87,671.01
2016,9,10,14,0,819.0,132.0,3.9,28.0,738.0,872.26,649.7
2016,9,10,14,15,808.0,129.5,3.9,27.5,705.5,832.55,625.08
2016,9,10,14,30,797.0,127.0,3.9,27.0,673.0,790.67,598.66
2016,9,10,14,45,783.0,123.5,3.9,27.0,634.0,743.49,567.0
2016,9,10,15,0,769.0,120.0,3.9,27.0,595.0,694.89,533.77
2016,9,10,15,15,749.5,116.0,3.85,26.5,551.0,642.56,496.63
2016,9,10,15,30,730.0,112.0,3.8,26.0,507.0,588.02,456.88
2016,9,10,15,45,705.5,106.5,3.75,25.5,459.5,528.99,412.6
2016,9,10,16,0,681.0,101.0,3.7,25.0,412.0,470.83,367.55
2016,9,10,16,15,645.0,95.0,3.6,24.0,361.5,407.98,318.0
2016,9,10,16,30,609.0,89.0,3.5,23.0,311.0,347.95,268.97
2016,9,10,16,45,560.5,81.0,3.45,22.5,260.0,284.73,215.72
2016,9,10,17,0,512.0,73.0,3.4,22.0,209.0,226.56,165.64
2016,9,10,17,15,438.5,62.5,3.2,21.0,160.5,165.71,114.46
2016,9,10,17,30,365.0,52.0,3.0,20.0,112.0,112.48,70.9
2016,9,10,17,45,255.5,37.0,2.9,19.5,71.5,62.13,33.5
2016,9,10,18,0,146.0,22.0,2.8,19.0,31.0,24.71,1.18
2016,9,10,18,15,73.0,11.0,2.75,18.0,15.5,10.48,0.0
2016,9,10,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,5,45,19.5,5.0,2.4,12.5,6.0,0.0,0.0
2016,9,11,6,0,39.0,10.0,2.6,13.0,12.0,9.67,0.0
2016,9,11,6,15,131.0,29.5,2.7,13.5,45.5,37.03,17.12
2016,9,11,6,30,223.0,49.0,2.8,14.0,79.0,78.23,49.43
2016,9,11,6,45,302.5,64.0,2.9,14.5,124.0,124.14,86.23
2016,9,11,7,0,382.0,79.0,3.0,15.0,169.0,179.96,133.18
2016,9,11,7,15,229.5,105.0,2.95,15.5,163.0,179.61,140.2
2016,9,11,7,30,77.0,131.0,2.9,16.0,157.0,156.17,124.68
2016,9,11,7,45,47.0,142.5,2.85,17.0,159.0,159.09,127.16
2016,9,11,8,0,17.0,154.0,2.8,18.0,161.0,154.61,122.83
2016,9,11,8,15,27.5,178.0,2.8,18.5,191.5,189.53,150.71
2016,9,11,8,30,38.0,202.0,2.8,19.0,222.0,221.83,176.0
2016,9,11,8,45,73.5,233.5,2.8,19.5,276.5,279.4,221.32
2016,9,11,9,0,109.0,265.0,2.8,20.0,331.0,340.57,268.53
2016,9,11,9,15,278.5,256.5,2.8,20.5,438.0,479.61,376.98
2016,9,11,9,30,448.0,248.0,2.8,21.0,545.0,625.79,486.34
2016,9,11,9,45,622.0,191.5,2.85,22.0,627.5,732.91,564.25
2016,9,11,10,0,796.0,135.0,2.9,23.0,710.0,841.34,637.56
2016,9,11,10,15,805.0,137.0,2.95,23.5,738.0,877.07,659.21
2016,9,11,10,30,814.0,139.0,3.0,24.0,766.0,910.23,679.52
2016,9,11,10,45,691.0,207.5,3.1,24.5,750.0,892.99,666.2
2016,9,11,11,0,568.0,276.0,3.2,25.0,734.0,857.94,638.66
2016,9,11,11,15,580.5,271.5,3.3,25.0,746.0,875.05,651.16
2016,9,11,11,30,593.0,267.0,3.4,25.0,758.0,892.75,663.62
2016,9,11,11,45,594.5,268.5,3.5,25.5,763.0,900.63,667.91
2016,9,11,12,0,596.0,270.0,3.6,26.0,768.0,905.72,670.45
2016,9,11,12,15,596.0,269.0,3.7,26.0,765.0,903.99,669.87
2016,9,11,12,30,596.0,268.0,3.8,26.0,762.0,899.45,667.51
2016,9,11,12,45,602.5,260.0,3.9,26.0,754.5,891.46,663.2
2016,9,11,13,0,609.0,252.0,4.0,26.0,747.0,880.52,656.94
2016,9,11,13,15,608.5,245.0,4.1,25.5,730.0,861.02,645.97
2016,9,11,13,30,608.0,238.0,4.2,25.0,713.0,838.88,633.12
2016,9,11,13,45,721.0,179.0,4.35,25.0,723.5,862.27,652.27
2016,9,11,14,0,834.0,120.0,4.5,25.0,734.0,871.07,659.84
2016,9,11,14,15,823.5,117.5,4.5,24.5,701.0,831.27,634.39
2016,9,11,14,30,813.0,115.0,4.5,24.0,668.0,789.24,607.34
2016,9,11,14,45,798.5,112.5,4.55,23.5,629.0,742.14,576.51
2016,9,11,15,0,784.0,110.0,4.6,23.0,590.0,693.61,544.07
2016,9,11,15,15,765.0,106.5,4.55,22.0,546.5,639.83,506.02
2016,9,11,15,30,746.0,103.0,4.5,21.0,503.0,586.77,467.07
2016,9,11,15,45,718.5,99.0,4.5,20.5,455.0,526.89,420.87
2016,9,11,16,0,691.0,95.0,4.5,20.0,407.0,468.15,374.07
2016,9,11,16,15,655.5,89.5,4.4,19.0,356.5,405.6,323.24
2016,9,11,16,30,620.0,84.0,4.3,18.0,306.0,345.81,272.94
2016,9,11,16,45,568.5,77.0,4.2,17.5,255.5,282.06,217.8
2016,9,11,17,0,517.0,70.0,4.1,17.0,205.0,223.69,166.34
2016,9,11,17,15,443.0,59.5,3.95,16.5,156.5,162.62,113.63
2016,9,11,17,30,369.0,49.0,3.8,16.0,108.0,110.51,70.08
2016,9,11,17,45,257.0,35.0,3.7,15.5,68.5,59.73,31.83
2016,9,11,18,0,145.0,21.0,3.6,15.0,29.0,23.26,0.0
2016,9,11,18,15,72.5,10.5,3.5,14.5,14.5,10.01,0.0
2016,9,11,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,5,45,48.5,6.5,3.6,12.0,8.0,0.0,0.0
2016,9,12,6,0,97.0,13.0,3.7,12.0,16.0,12.76,0.0
2016,9,12,6,15,242.5,26.5,3.75,12.5,53.5,42.31,16.98
2016,9,12,6,30,388.0,40.0,3.8,13.0,91.0,92.12,53.84
2016,9,12,6,45,487.0,47.5,3.85,13.5,141.0,145.04,96.44
2016,9,12,7,0,586.0,55.0,3.9,14.0,191.0,210.05,152.11
2016,9,12,7,15,639.5,60.5,3.9,14.5,243.5,270.31,206.48
2016,9,12,7,30,693.0,66.0,3.9,15.0,296.0,336.23,264.98
2016,9,12,7,45,732.5,70.0,3.9,15.5,349.0,399.67,320.34
2016,9,12,8,0,772.0,74.0,3.9,16.0,402.0,466.3,376.5
2016,9,12,8,15,598.0,127.5,3.9,16.5,400.0,471.58,381.48
2016,9,12,8,30,424.0,181.0,3.9,17.0,398.0,452.18,365.0
2016,9,12,8,45,484.5,180.0,3.95,17.5,449.5,513.74,413.45
2016,9,12,9,0,545.0,179.0,4.0,18.0,501.0,579.65,463.9
2016,9,12,9,15,556.5,190.5,4.0,18.5,539.0,626.22,497.69
2016,9,12,9,30,568.0,202.0,4.0,19.0,577.0,672.05,530.26
2016,9,12,9,45,740.5,146.5,4.0,19.5,662.0,782.73,611.7
2016,9,12,10,0,913.0,91.0,4.0,20.0,747.0,887.63,683.3
2016,9,12,10,15,920.5,92.0,4.05,20.0,776.0,923.86,707.02
2016,9,12,10,30,928.0,93.0,4.1,20.0,805.0,957.07,729.06
2016,9,12,10,45,933.0,94.0,4.15,20.5,826.0,984.71,745.83
2016,9,12,11,0,938.0,95.0,4.2,21.0,847.0,1008.85,760.22
2016,9,12,11,15,941.5,95.5,4.25,21.0,860.5,1027.36,772.32
2016,9,12,11,30,945.0,96.0,4.3,21.0,874.0,1042.07,782.01
2016,9,12,11,45,944.5,97.5,4.35,21.0,879.0,1050.06,787.33
2016,9,12,12,0,944.0,99.0,4.4,21.0,884.0,1054.07,790.17
2016,9,12,12,15,944.0,99.0,4.45,21.0,881.5,1052.96,789.71
2016,9,12,12,30,944.0,99.0,4.5,21.0,879.0,1047.88,786.99
2016,9,12,12,45,941.0,99.5,4.6,21.0,868.0,1036.46,780.63
2016,9,12,13,0,938.0,100.0,4.7,21.0,857.0,1021.21,771.77
2016,9,12,13,15,934.5,99.0,4.7,20.5,838.5,1000.1,759.59
2016,9,12,13,30,931.0,98.0,4.7,20.0,820.0,975.37,744.96
2016,9,12,13,45,927.0,96.0,4.7,20.0,794.5,945.61,725.35
2016,9,12,14,0,923.0,94.0,4.7,20.0,769.0,912.52,703.41
2016,9,12,14,15,915.0,92.5,4.65,19.5,736.0,873.47,678.14
2016,9,12,14,30,907.0,91.0,4.6,19.0,703.0,831.72,650.72
2016,9,12,14,45,897.5,88.0,4.6,18.5,664.0,784.7,619.43
2016,9,12,15,0,888.0,85.0,4.6,18.0,625.0,735.57,586.1
2016,9,12,15,15,872.5,82.5,4.55,17.5,580.5,681.09,547.49
2016,9,12,15,30,857.0,80.0,4.5,17.0,536.0,628.36,507.22
2016,9,12,15,45,837.0,76.5,4.45,17.0,487.0,567.98,458.94
2016,9,12,16,0,817.0,73.0,4.4,17.0,438.0,507.66,409.28
2016,9,12,16,15,785.5,69.0,4.3,16.0,385.0,441.92,355.06
2016,9,12,16,30,754.0,65.0,4.2,15.0,332.0,378.21,300.44
2016,9,12,16,45,705.5,60.5,4.15,14.5,278.0,310.55,240.63
2016,9,12,17,0,657.0,56.0,4.1,14.0,224.0,247.57,183.62
2016,9,12,17,15,581.0,48.5,3.9,13.5,172.0,180.75,124.49
2016,9,12,17,30,505.0,41.0,3.7,13.0,120.0,122.98,75.13
2016,9,12,17,45,359.5,30.5,3.5,12.5,75.5,65.16,32.2
2016,9,12,18,0,214.0,20.0,3.3,12.0,31.0,24.62,0.0
2016,9,12,18,15,107.0,10.0,3.35,12.0,15.5,9.53,0.0
2016,9,12,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.7,13.0,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,13.0,2.0,1.91,0.0
2016,9,13,6,15,0.0,8.0,1.9,13.0,8.0,7.4,0.0
2016,9,13,6,30,0.0,14.0,2.0,13.0,14.0,12.97,5.13
2016,9,13,6,45,0.0,22.0,2.15,13.5,22.0,20.4,11.7
2016,9,13,7,0,0.0,30.0,2.3,14.0,30.0,27.83,18.2
2016,9,13,7,15,0.0,38.5,2.35,14.5,38.5,35.74,25.02
2016,9,13,7,30,0.0,47.0,2.4,15.0,47.0,43.66,31.71
2016,9,13,7,45,0.0,86.0,2.45,15.5,86.0,80.38,62.59
2016,9,13,8,0,0.0,125.0,2.5,16.0,125.0,117.94,93.53
2016,9,13,8,15,41.5,171.0,2.45,16.5,192.0,190.43,152.85
2016,9,13,8,30,83.0,217.0,2.4,17.0,259.0,264.99,212.47
2016,9,13,8,45,306.5,200.5,2.4,17.5,377.0,411.55,330.37
2016,9,13,9,0,530.0,184.0,2.4,18.0,495.0,574.72,456.13
2016,9,13,9,15,444.0,228.5,2.35,18.0,502.0,582.7,458.55
2016,9,13,9,30,358.0,273.0,2.3,18.0,509.0,572.87,448.53
2016,9,13,9,45,351.5,294.0,2.3,18.5,536.0,604.75,470.17
2016,9,13,10,0,345.0,315.0,2.3,19.0,563.0,635.01,489.96
2016,9,13,10,15,596.5,226.0,2.3,19.5,673.5,790.3,605.0
2016,9,13,10,30,848.0,137.0,2.3,20.0,784.0,938.86,704.81
2016,9,13,10,45,860.5,134.5,2.35,20.5,806.5,968.28,721.23
2016,9,13,11,0,873.0,132.0,2.4,21.0,829.0,994.68,736.8
2016,9,13,11,15,876.5,132.5,2.35,21.0,842.0,1003.74,741.41
2016,9,13,11,30,880.0,133.0,2.3,21.0,855.0,1017.65,749.45
2016,9,13,11,45,887.5,129.5,2.3,21.5,861.0,1027.64,754.1
2016,9,13,12,0,895.0,126.0,2.3,22.0,867.0,1033.95,756.52
2016,9,13,12,15,894.0,126.0,2.2,22.0,863.5,1031.8,753.94
2016,9,13,12,30,893.0,126.0,2.1,22.0,860.0,1025.9,749.13
2016,9,13,12,45,890.0,125.0,2.05,22.5,848.5,1013.24,739.33
2016,9,13,13,0,887.0,124.0,2.0,23.0,837.0,996.95,727.42
2016,9,13,13,15,881.5,123.0,1.95,23.0,817.5,974.75,713.26
2016,9,13,13,30,876.0,122.0,1.9,23.0,798.0,949.22,697.06
2016,9,13,13,45,870.0,119.0,1.85,23.5,771.5,917.9,675.82
2016,9,13,14,0,864.0,116.0,1.8,24.0,745.0,890.02,656.95
2016,9,13,14,15,853.0,114.0,1.8,23.5,711.0,849.25,632.48
2016,9,13,14,30,842.0,112.0,1.8,23.0,677.0,806.16,606.2
2016,9,13,14,45,829.0,108.5,1.8,23.0,637.0,757.87,574.79
2016,9,13,15,0,816.0,105.0,1.8,23.0,597.0,707.95,541.81
2016,9,13,15,15,796.5,101.5,1.8,23.0,552.0,652.34,502.65
2016,9,13,15,30,777.0,98.0,1.8,23.0,507.0,596.27,461.73
2016,9,13,15,45,750.0,94.0,1.8,23.0,458.0,535.3,415.88
2016,9,13,16,0,723.0,90.0,1.8,23.0,409.0,476.06,369.84
2016,9,13,16,15,686.5,84.5,1.75,22.5,357.5,411.39,318.66
2016,9,13,16,30,650.0,79.0,1.7,22.0,306.0,349.55,267.92
2016,9,13,16,45,595.5,72.0,1.7,21.5,253.5,283.25,212.52
2016,9,13,17,0,541.0,65.0,1.7,21.0,201.0,222.68,160.67
2016,9,13,17,15,462.0,55.5,1.5,20.0,152.0,160.44,108.52
2016,9,13,17,30,383.0,46.0,1.3,19.0,103.0,107.75,65.79
2016,9,13,17,45,258.0,32.0,1.15,18.0,63.5,56.47,28.05
2016,9,13,18,0,133.0,18.0,1.0,17.0,24.0,19.26,0.0
2016,9,13,18,15,66.5,9.0,1.05,16.5,12.0,8.58,0.0
2016,9,13,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,45,21.5,4.5,0.6,12.0,5.0,0.0,0.0
2016,9,14,6,0,43.0,9.0,0.6,12.0,10.0,8.77,0.0
2016,9,14,6,15,151.5,27.0,0.7,12.5,43.5,36.09,13.66
2016,9,14,6,30,260.0,45.0,0.8,13.0,77.0,79.87,49.01
2016,9,14,6,45,346.0,58.5,0.95,14.0,124.0,127.88,87.3
2016,9,14,7,0,432.0,72.0,1.1,15.0,171.0,186.57,136.23
2016,9,14,7,15,490.0,82.5,1.05,15.5,221.0,245.8,187.24
2016,9,14,7,30,548.0,93.0,1.0,16.0,271.0,309.91,241.47
2016,9,14,7,45,594.5,99.0,1.0,17.0,322.5,370.57,291.36
2016,9,14,8,0,641.0,105.0,1.0,18.0,374.0,435.44,342.7
2016,9,14,8,15,671.0,111.0,0.95,18.5,423.0,495.11,388.55
2016,9,14,8,30,701.0,117.0,0.9,19.0,472.0,556.43,433.77
2016,9,14,8,45,729.0,120.0,0.85,20.0,518.5,614.52,474.04
2016,9,14,9,0,757.0,123.0,0.8,21.0,565.0,673.24,513.02
2016,9,14,9,15,773.5,126.0,0.75,21.5,605.5,723.7,545.45
2016,9,14,9,30,790.0,129.0,0.7,22.0,646.0,770.47,573.3
2016,9,14,9,45,839.5,114.0,0.65,22.5,689.5,825.94,606.16
2016,9,14,10,0,889.0,99.0,0.6,23.0,733.0,875.53,634.17
2016,9,14,10,15,897.0,100.5,0.6,23.5,761.0,911.88,654.23
2016,9,14,10,30,905.0,102.0,0.6,24.0,789.0,945.31,672.4
2016,9,14,10,45,911.5,102.5,0.65,25.0,810.5,973.11,686.7
2016,9,14,11,0,918.0,103.0,0.7,26.0,832.0,997.56,698.93
2016,9,14,11,15,921.5,103.5,0.85,26.0,845.0,1015.59,712.2
2016,9,14,11,30,925.0,104.0,1.0,26.0,858.0,1029.9,723.33
2016,9,14,11,45,927.5,103.5,1.2,26.5,863.5,1038.33,730.44
2016,9,14,12,0,930.0,103.0,1.4,27.0,869.0,1042.88,735.09
2016,9,14,12,15,929.5,103.0,1.6,27.0,866.0,1041.1,737.19
2016,9,14,12,30,929.0,103.0,1.8,27.0,863.0,1035.41,736.79
2016,9,14,12,45,920.5,105.5,2.0,27.5,850.5,1020.77,729.21
2016,9,14,13,0,912.0,108.0,2.2,28.0,838.0,1002.51,719.23
2016,9,14,13,15,907.5,107.0,2.3,28.0,818.5,980.74,707.22
2016,9,14,13,30,903.0,106.0,2.4,28.0,799.0,955.49,692.92
2016,9,14,13,45,896.5,104.5,2.5,28.0,772.5,924.57,674.82
2016,9,14,14,0,890.0,103.0,2.6,28.0,746.0,890.58,654.54
2016,9,14,14,15,880.0,101.0,2.7,27.5,712.0,850.25,631.01
2016,9,14,14,30,870.0,99.0,2.8,27.0,678.0,807.48,605.38
2016,9,14,14,45,856.5,96.5,2.9,27.0,638.5,763.84,577.48
2016,9,14,15,0,843.0,94.0,3.0,27.0,599.0,713.51,544.37
2016,9,14,15,15,824.5,91.0,3.0,26.5,554.0,657.91,506.29
2016,9,14,15,30,806.0,88.0,3.0,26.0,509.0,601.71,465.73
2016,9,14,15,45,781.0,84.5,3.05,26.0,460.0,541.0,419.72
2016,9,14,16,0,756.0,81.0,3.1,26.0,411.0,481.02,372.75
2016,9,14,16,15,721.5,76.0,3.05,25.0,359.0,416.22,321.67
2016,9,14,16,30,687.0,71.0,3.0,24.0,307.0,354.19,270.79
2016,9,14,16,45,636.0,64.5,3.0,23.5,254.5,287.6,214.49
2016,9,14,17,0,585.0,58.0,3.0,23.0,202.0,226.29,161.43
2016,9,14,17,15,505.0,49.5,2.65,22.0,152.5,162.4,107.68
2016,9,14,17,30,425.0,41.0,2.3,21.0,103.0,108.16,63.7
2016,9,14,17,45,291.5,28.5,2.0,20.0,62.5,55.33,25.09
2016,9,14,18,0,158.0,16.0,1.7,19.0,22.0,19.13,0.0
2016,9,14,18,15,79.0,8.0,1.6,18.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,5,45,52.5,5.0,1.25,11.5,6.0,0.0,0.0
2016,9,15,6,0,105.0,10.0,1.3,12.0,12.0,10.02,0.0
2016,9,15,6,15,255.0,22.5,1.45,13.0,48.5,39.35,11.83
2016,9,15,6,30,405.0,35.0,1.6,14.0,85.0,90.1,50.81
2016,9,15,6,45,493.0,43.5,1.8,15.0,133.5,142.92,93.46
2016,9,15,7,0,581.0,52.0,2.0,16.0,182.0,206.5,147.55
2016,9,15,7,15,635.0,58.0,2.0,16.5,234.5,267.09,201.35
2016,9,15,7,30,689.0,64.0,2.0,17.0,287.0,333.33,259.02
2016,9,15,7,45,411.5,118.5,2.0,17.5,258.0,308.22,244.99
2016,9,15,8,0,134.0,173.0,2.0,18.0,229.0,241.71,193.15
2016,9,15,8,15,128.5,195.5,2.0,18.5,254.5,269.85,215.47
2016,9,15,8,30,123.0,218.0,2.0,19.0,280.0,297.28,236.3
2016,9,15,8,45,262.0,220.0,2.0,20.0,367.5,403.87,319.58
2016,9,15,9,0,401.0,222.0,2.0,21.0,455.0,516.33,404.25
2016,9,15,9,15,487.5,209.0,2.0,21.5,512.0,595.25,461.81
2016,9,15,9,30,574.0,196.0,2.0,22.0,569.0,670.98,515.99
2016,9,15,9,45,741.0,143.5,2.0,23.0,652.0,780.04,591.21
2016,9,15,10,0,908.0,91.0,2.0,24.0,735.0,882.75,656.3
2016,9,15,10,15,915.0,92.0,2.0,24.5,763.0,918.17,676.35
2016,9,15,10,30,922.0,93.0,2.0,25.0,791.0,950.53,694.86
2016,9,15,10,45,927.0,94.0,2.0,25.5,811.5,977.79,709.95
2016,9,15,11,0,932.0,95.0,2.0,26.0,832.0,1001.56,722.8
2016,9,15,11,15,935.0,95.5,2.05,26.5,845.0,1019.22,732.4
2016,9,15,11,30,938.0,96.0,2.1,27.0,858.0,1033.1,739.75
2016,9,15,11,45,939.0,96.5,2.2,27.5,863.0,1041.14,744.15
2016,9,15,12,0,940.0,97.0,2.3,28.0,868.0,1045.25,746.24
2016,9,15,12,15,940.0,97.0,2.35,28.0,865.0,1043.85,745.94
2016,9,15,12,30,940.0,97.0,2.4,28.0,862.0,1038.5,743.33
2016,9,15,12,45,928.0,101.5,2.5,28.5,848.5,1022.5,733.19
2016,9,15,13,0,916.0,106.0,2.6,29.0,835.0,1002.91,720.9
2016,9,15,13,15,911.5,105.0,2.65,28.5,815.5,980.98,709.52
2016,9,15,13,30,907.0,104.0,2.7,28.0,796.0,955.56,695.84
2016,9,15,13,45,899.0,103.0,2.8,28.0,769.0,923.66,676.86
2016,9,15,14,0,891.0,102.0,2.9,28.0,742.0,888.77,655.74
2016,9,15,14,15,881.5,100.5,2.9,28.0,708.5,849.3,630.66
2016,9,15,14,30,872.0,99.0,2.9,28.0,675.0,807.35,603.7
2016,9,15,14,45,857.0,97.0,2.95,28.0,635.0,763.02,575.08
2016,9,15,15,0,842.0,95.0,3.0,28.0,595.0,712.09,541.42
2016,9,15,15,15,823.5,91.5,3.0,27.5,549.5,655.95,502.94
2016,9,15,15,30,805.0,88.0,3.0,27.0,504.0,599.22,462.13
2016,9,15,15,45,778.5,84.5,3.0,26.5,454.5,537.72,416.33
2016,9,15,16,0,752.0,81.0,3.0,26.0,405.0,477.12,369.55
2016,9,15,16,15,715.5,76.5,2.95,25.0,353.5,412.6,318.63
2016,9,15,16,30,679.0,72.0,2.9,24.0,302.0,350.35,267.56
2016,9,15,16,45,625.0,65.5,2.85,23.5,249.0,283.32,210.93
2016,9,15,17,0,571.0,59.0,2.8,23.0,196.0,221.94,157.95
2016,9,15,17,15,487.5,50.0,2.5,21.5,146.5,157.86,104.56
2016,9,15,17,30,404.0,41.0,2.2,20.0,97.0,103.9,61.18
2016,9,15,17,45,264.5,27.5,1.95,19.0,58.0,51.13,22.17
2016,9,15,18,0,125.0,14.0,1.7,18.0,19.0,16.08,0.0
2016,9,15,18,15,62.5,7.0,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,6,15,198.5,17.0,1.2,12.5,41.0,30.23,6.75
2016,9,16,6,30,397.0,34.0,1.2,13.0,82.0,88.3,49.73
2016,9,16,6,45,485.0,42.5,1.3,14.0,130.5,140.61,92.07
2016,9,16,7,0,573.0,51.0,1.4,15.0,179.0,203.68,145.73
2016,9,16,7,15,628.5,57.5,1.25,15.5,231.0,264.77,199.61
2016,9,16,7,30,684.0,64.0,1.1,16.0,283.0,331.65,257.11
2016,9,16,7,45,721.5,68.5,1.0,17.0,335.0,394.17,309.03
2016,9,16,8,0,759.0,73.0,0.9,18.0,387.0,459.65,360.74
2016,9,16,8,15,785.5,76.5,0.8,18.5,436.5,520.59,407.27
2016,9,16,8,30,812.0,80.0,0.7,19.0,486.0,582.52,452.24
2016,9,16,8,45,831.0,83.0,0.65,20.0,532.0,639.63,491.26
2016,9,16,9,0,850.0,86.0,0.6,21.0,578.0,696.27,527.71
2016,9,16,9,15,864.5,88.0,0.5,22.0,619.0,743.41,554.06
2016,9,16,9,30,879.0,90.0,0.4,23.0,660.0,792.77,580.94
2016,9,16,9,45,892.5,90.5,0.35,24.0,695.5,837.85,604.93
2016,9,16,10,0,906.0,91.0,0.3,25.0,731.0,880.77,626.92
2016,9,16,10,15,914.0,92.5,0.2,26.0,759.5,917.49,643.6
2016,9,16,10,30,922.0,94.0,0.1,27.0,788.0,951.21,658.35
2016,9,16,10,45,927.5,94.5,0.05,28.5,809.0,978.3,668.57
2016,9,16,11,0,933.0,95.0,0.0,30.0,830.0,1001.91,676.92
2016,9,16,11,15,936.5,95.5,0.2,30.5,843.0,1019.98,688.01
2016,9,16,11,30,940.0,96.0,0.4,31.0,856.0,1034.28,698.71
2016,9,16,11,45,942.5,96.0,0.6,31.5,861.5,1043.16,706.72
2016,9,16,12,0,945.0,96.0,0.8,32.0,867.0,1048.11,712.48
2016,9,16,12,15,944.5,96.0,1.0,32.0,863.5,1046.12,715.47
2016,9,16,12,30,944.0,96.0,1.2,32.0,860.0,1040.15,715.94
2016,9,16,12,45,935.0,99.0,1.4,32.5,847.0,1025.31,709.4
2016,9,16,13,0,926.0,102.0,1.6,33.0,834.0,1006.79,700.39
2016,9,16,13,15,921.0,101.0,1.7,33.0,814.5,984.11,688.67
2016,9,16,13,30,916.0,100.0,1.8,33.0,795.0,957.94,674.68
2016,9,16,13,45,907.5,99.0,1.95,33.0,767.5,925.29,657.0
2016,9,16,14,0,899.0,98.0,2.1,33.0,740.0,889.65,637.07
2016,9,16,14,15,889.0,96.5,2.15,32.5,706.0,849.44,614.18
2016,9,16,14,30,879.0,95.0,2.2,32.0,672.0,806.77,589.28
2016,9,16,14,45,863.5,93.0,2.3,32.0,631.5,757.2,558.44
2016,9,16,15,0,848.0,91.0,2.4,32.0,591.0,710.08,528.69
2016,9,16,15,15,829.5,88.0,2.45,31.5,545.5,654.22,491.65
2016,9,16,15,30,811.0,85.0,2.5,31.0,500.0,597.75,452.15
2016,9,16,15,45,784.5,81.5,2.55,30.5,450.5,535.97,407.28
2016,9,16,16,0,758.0,78.0,2.6,30.0,401.0,475.09,361.33
2016,9,16,16,15,722.0,73.5,2.55,29.0,349.0,410.13,310.98
2016,9,16,16,30,686.0,69.0,2.5,28.0,297.0,348.16,260.95
2016,9,16,16,45,632.0,62.5,2.45,27.5,244.5,280.87,205.01
2016,9,16,17,0,578.0,56.0,2.4,27.0,192.0,219.24,152.64
2016,9,16,17,15,493.0,47.5,2.1,25.5,142.5,155.17,100.17
2016,9,16,17,30,408.0,39.0,1.8,24.0,93.0,101.41,57.76
2016,9,16,17,45,264.5,26.0,1.5,22.5,54.5,48.58,18.82
2016,9,16,18,0,121.0,13.0,1.2,21.0,16.0,14.72,0.0
2016,9,16,18,15,60.5,6.5,1.1,20.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,6,15,186.0,17.5,0.9,13.5,39.0,29.92,5.56
2016,9,17,6,30,372.0,35.0,1.0,14.0,78.0,86.26,48.76
2016,9,17,6,45,467.0,43.5,1.1,15.0,126.5,138.39,90.49
2016,9,17,7,0,562.0,52.0,1.2,16.0,175.0,202.15,144.11
2016,9,17,7,15,618.0,58.0,1.1,17.0,226.5,262.21,196.46
2016,9,17,7,30,674.0,64.0,1.0,18.0,278.0,328.26,252.45
2016,9,17,7,45,382.0,116.5,0.95,19.0,242.0,293.9,230.77
2016,9,17,8,0,90.0,169.0,0.9,20.0,206.0,211.27,166.37
2016,9,17,8,15,107.0,192.0,0.8,21.0,241.5,255.08,200.34
2016,9,17,8,30,124.0,215.0,0.7,22.0,277.0,295.42,230.06
2016,9,17,8,45,327.0,197.0,0.6,23.5,380.5,422.36,325.7
2016,9,17,9,0,530.0,179.0,0.5,25.0,484.0,570.41,430.08
2016,9,17,9,15,535.5,192.0,0.45,26.0,518.5,613.33,455.45
2016,9,17,9,30,541.0,205.0,0.4,27.0,553.0,655.06,480.21
2016,9,17,9,45,721.0,147.5,0.4,28.0,638.5,768.0,553.97
2016,9,17,10,0,901.0,90.0,0.4,29.0,724.0,875.07,616.68
2016,9,17,10,15,908.5,91.5,0.45,30.0,751.5,911.12,634.73
2016,9,17,10,30,916.0,93.0,0.5,31.0,779.0,944.16,651.77
2016,9,17,10,45,771.5,167.5,0.55,32.0,756.5,924.26,637.0
2016,9,17,11,0,627.0,242.0,0.6,33.0,734.0,881.28,608.23
2016,9,17,11,15,638.0,238.0,0.7,33.5,745.0,898.23,619.66
2016,9,17,11,30,649.0,234.0,0.8,34.0,756.0,912.51,628.64
2016,9,17,11,45,649.0,235.5,0.9,34.5,760.0,918.86,632.56
2016,9,17,12,0,649.0,237.0,1.0,35.0,764.0,922.22,634.77
2016,9,17,12,15,649.0,235.5,1.1,35.0,761.0,919.46,634.71
2016,9,17,12,30,649.0,234.0,1.2,35.0,758.0,913.71,632.89
2016,9,17,12,45,640.5,234.5,1.35,35.5,745.5,898.81,624.64
2016,9,17,13,0,632.0,235.0,1.5,36.0,733.0,881.2,614.61
2016,9,17,13,15,765.5,168.5,1.6,36.0,756.5,923.08,643.08
2016,9,17,13,30,899.0,102.0,1.7,36.0,780.0,943.03,656.86
2016,9,17,13,45,892.0,100.0,1.8,36.0,753.0,910.98,638.75
2016,9,17,14,0,885.0,98.0,1.9,36.0,726.0,875.92,619.01
2016,9,17,14,15,874.5,96.0,1.95,35.5,692.0,835.15,596.09
2016,9,17,14,30,864.0,94.0,2.0,35.0,658.0,792.01,571.22
2016,9,17,14,45,849.5,92.0,2.1,35.0,618.0,748.21,544.64
2016,9,17,15,0,835.0,90.0,2.2,35.0,578.0,697.92,513.13
2016,9,17,15,15,816.0,87.0,2.25,34.5,532.5,642.31,476.63
2016,9,17,15,30,797.0,84.0,2.3,34.0,487.0,586.2,437.86
2016,9,17,15,45,769.0,80.5,2.4,33.5,438.0,524.33,393.62
2016,9,17,16,0,741.0,77.0,2.5,33.0,389.0,463.56,348.37
2016,9,17,16,15,704.0,72.5,2.45,32.0,338.0,399.16,298.97
2016,9,17,16,30,667.0,68.0,2.4,31.0,287.0,337.95,250.06
2016,9,17,16,45,610.0,62.0,2.35,30.0,235.0,271.46,195.85
2016,9,17,17,0,553.0,56.0,2.3,29.0,183.0,211.01,145.39
2016,9,17,17,15,467.0,46.5,2.0,27.5,135.0,147.51,94.0
2016,9,17,17,30,381.0,37.0,1.7,26.0,87.0,94.51,52.73
2016,9,17,17,45,239.5,24.0,1.45,24.5,50.0,43.61,14.53
2016,9,17,18,0,98.0,11.0,1.2,23.0,13.0,12.11,0.0
2016,9,17,18,15,49.0,5.5,1.1,22.0,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,198.0,16.0,0.85,17.0,38.5,29.26,3.36
2016,9,18,6,30,396.0,32.0,0.9,18.0,77.0,86.62,47.04
2016,9,18,6,45,486.5,40.5,1.0,19.0,125.5,139.31,88.94
2016,9,18,7,0,577.0,49.0,1.1,20.0,174.0,203.09,142.05
2016,9,18,7,15,633.0,55.0,1.0,21.0,226.0,264.01,194.37
2016,9,18,7,30,689.0,61.0,0.9,22.0,278.0,330.76,250.07
2016,9,18,7,45,726.5,66.0,0.8,23.0,330.0,394.02,301.18
2016,9,18,8,0,764.0,71.0,0.7,24.0,382.0,460.24,351.96
2016,9,18,8,15,790.0,74.5,0.8,25.5,431.5,521.1,397.03
2016,9,18,8,30,816.0,78.0,0.9,27.0,481.0,582.86,440.76
2016,9,18,8,45,835.5,80.5,1.0,28.5,527.0,639.83,479.33
2016,9,18,9,0,855.0,83.0,1.1,30.0,573.0,692.6,513.0
2016,9,18,9,15,869.0,85.5,1.15,31.0,613.5,743.75,543.73
2016,9,18,9,30,883.0,88.0,1.2,32.0,654.0,793.32,572.71
2016,9,18,9,45,901.0,86.0,1.3,33.0,690.5,839.3,599.39
2016,9,18,10,0,919.0,84.0,1.4,34.0,727.0,883.38,624.43
2016,9,18,10,15,926.0,85.0,1.4,34.5,755.0,918.89,643.81
2016,9,18,10,30,933.0,86.0,1.4,35.0,783.0,951.29,661.15
2016,9,18,10,45,937.5,87.0,1.45,35.5,803.0,978.08,675.66
2016,9,18,11,0,942.0,88.0,1.5,36.0,823.0,1001.31,688.06
2016,9,18,11,15,945.0,88.5,1.55,36.0,835.5,1018.84,698.55
2016,9,18,11,30,948.0,89.0,1.6,36.0,848.0,1032.55,706.91
2016,9,18,11,45,948.5,89.5,1.7,36.5,852.5,1039.88,710.87
2016,9,18,12,0,949.0,90.0,1.8,37.0,857.0,1043.24,712.6
2016,9,18,12,15,948.5,90.0,1.85,37.0,853.5,1041.05,711.98
2016,9,18,12,30,948.0,90.0,1.9,37.0,850.0,1034.87,709.15
2016,9,18,12,45,940.0,92.0,1.95,37.5,837.0,1019.71,699.58
2016,9,18,13,0,932.0,94.0,2.0,38.0,824.0,1000.84,687.95
2016,9,18,13,15,927.5,93.0,2.0,38.0,804.0,978.35,675.08
2016,9,18,13,30,923.0,92.0,2.0,38.0,784.0,952.33,660.1
2016,9,18,13,45,916.0,91.0,2.05,38.0,757.0,920.69,642.15
2016,9,18,14,0,909.0,90.0,2.1,38.0,730.0,885.96,622.15
2016,9,18,14,15,899.0,88.0,2.1,37.5,696.0,844.74,598.67
2016,9,18,14,30,889.0,86.0,2.1,37.0,662.0,801.04,573.27
2016,9,18,14,45,875.5,84.0,2.1,37.0,621.5,752.5,543.11
2016,9,18,15,0,862.0,82.0,2.1,37.0,581.0,702.27,511.4
2016,9,18,15,15,843.5,79.5,2.05,36.5,536.0,650.13,477.42
2016,9,18,15,30,825.0,77.0,2.0,36.0,491.0,593.57,438.35
2016,9,18,15,45,799.5,73.5,2.0,36.0,441.5,531.72,393.57
2016,9,18,16,0,774.0,70.0,2.0,36.0,392.0,470.66,347.81
2016,9,18,16,15,738.5,65.5,1.75,34.5,340.0,405.22,298.55
2016,9,18,16,30,703.0,61.0,1.5,33.0,288.0,342.42,249.24
2016,9,18,16,45,649.5,55.5,1.3,32.0,236.0,275.72,195.23
2016,9,18,17,0,596.0,50.0,1.1,31.0,184.0,214.68,144.6
2016,9,18,17,15,510.0,42.0,1.1,29.5,135.0,150.36,93.23
2016,9,18,17,30,424.0,34.0,1.1,28.0,86.0,96.48,51.68
2016,9,18,17,45,270.5,22.0,1.1,27.0,49.0,43.05,10.96
2016,9,18,18,0,117.0,10.0,1.1,26.0,12.0,11.17,0.0
2016,9,18,18,15,58.5,5.0,1.05,25.0,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
