Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,15,130.5,18.0,1.25,20.0,32.5,26.25,1.37
2016,9,19,6,30,261.0,36.0,1.4,21.0,65.0,72.3,40.57
2016,9,19,6,45,356.0,48.5,1.6,22.0,111.0,122.39,79.51
2016,9,19,7,0,451.0,61.0,1.8,23.0,157.0,183.37,129.0
2016,9,19,7,15,511.0,70.5,1.75,23.5,207.5,241.68,178.51
2016,9,19,7,30,571.0,80.0,1.7,24.0,258.0,306.66,232.75
2016,9,19,7,45,620.5,85.0,1.65,25.0,309.5,368.64,283.0
2016,9,19,8,0,670.0,90.0,1.6,26.0,361.0,435.11,334.79
2016,9,19,8,15,699.5,95.0,1.6,27.5,409.5,494.71,378.9
2016,9,19,8,30,729.0,100.0,1.6,29.0,458.0,555.81,422.09
2016,9,19,8,45,629.0,138.5,1.65,30.5,468.5,569.89,428.89
2016,9,19,9,0,529.0,177.0,1.7,32.0,479.0,567.94,423.81
2016,9,19,9,15,673.0,143.5,1.7,32.5,555.5,668.55,494.7
2016,9,19,9,30,817.0,110.0,1.7,33.0,632.0,770.84,561.46
2016,9,19,9,45,829.5,112.0,1.75,33.5,666.0,814.82,587.44
2016,9,19,10,0,842.0,114.0,1.8,34.0,700.0,856.72,612.25
2016,9,19,10,15,850.5,116.0,1.9,34.5,728.0,892.77,633.55
2016,9,19,10,30,859.0,118.0,2.0,35.0,756.0,926.02,653.01
2016,9,19,10,45,868.5,117.5,2.1,35.5,777.5,946.78,664.59
2016,9,19,11,0,878.0,117.0,2.2,36.0,799.0,971.76,678.93
2016,9,19,11,15,881.5,117.5,2.3,36.0,811.5,988.76,689.73
2016,9,19,11,30,885.0,118.0,2.4,36.0,824.0,1002.19,698.5
2016,9,19,11,45,890.5,116.5,2.5,36.5,829.5,1011.75,703.58
2016,9,19,12,0,896.0,115.0,2.6,37.0,835.0,1017.61,706.5
2016,9,19,12,15,895.0,114.5,2.7,37.0,831.5,1014.38,705.45
2016,9,19,12,30,894.0,114.0,2.8,37.0,828.0,1007.39,702.24
2016,9,19,12,45,892.0,113.0,2.9,37.0,816.5,995.15,695.88
2016,9,19,13,0,890.0,112.0,3.0,37.0,805.0,979.25,687.32
2016,9,19,13,15,884.5,111.0,3.05,36.5,785.0,956.51,675.53
2016,9,19,13,30,879.0,110.0,3.1,36.0,765.0,930.44,661.6
2016,9,19,13,45,875.0,106.5,3.2,36.0,739.0,899.79,643.59
2016,9,19,14,0,871.0,103.0,3.3,36.0,713.0,866.01,623.43
2016,9,19,14,15,860.0,101.0,3.35,35.5,679.0,825.18,599.37
2016,9,19,14,30,849.0,99.0,3.4,35.0,645.0,787.17,576.87
2016,9,19,14,45,838.0,95.0,3.45,35.0,605.5,739.29,546.11
2016,9,19,15,0,827.0,91.0,3.5,35.0,566.0,689.64,513.72
2016,9,19,15,15,807.0,88.0,3.5,34.5,521.0,633.71,475.47
2016,9,19,15,30,787.0,85.0,3.5,34.0,476.0,577.39,435.43
2016,9,19,15,45,762.5,80.5,3.5,33.5,427.5,516.91,390.98
2016,9,19,16,0,738.0,76.0,3.5,33.0,379.0,457.21,345.49
2016,9,19,16,15,700.0,71.0,3.4,32.0,327.5,392.13,294.84
2016,9,19,16,30,662.0,66.0,3.3,31.0,276.0,330.43,244.92
2016,9,19,16,45,604.5,59.5,3.25,30.0,224.5,263.84,190.11
2016,9,19,17,0,547.0,53.0,3.2,29.0,173.0,203.4,139.31
2016,9,19,17,15,457.0,43.5,3.0,27.5,125.5,139.98,88.04
2016,9,19,17,30,367.0,34.0,2.8,26.0,78.0,87.59,47.36
2016,9,19,17,45,183.5,17.0,2.6,25.0,39.0,30.79,4.18
2016,9,19,18,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,6,15,141.5,18.0,2.35,14.5,33.5,27.01,0.0
2016,9,20,6,30,283.0,36.0,2.5,15.0,67.0,76.28,43.62
2016,9,20,6,45,397.5,45.0,2.65,16.0,114.5,127.14,83.67
2016,9,20,7,0,512.0,54.0,2.8,17.0,162.0,192.11,137.47
2016,9,20,7,15,571.0,61.5,2.8,17.5,212.5,251.66,190.03
2016,9,20,7,30,630.0,69.0,2.8,18.0,263.0,317.64,247.37
2016,9,20,7,45,679.5,72.0,2.85,19.0,315.5,380.67,300.77
2016,9,20,8,0,729.0,75.0,2.9,20.0,368.0,447.51,355.41
2016,9,20,8,15,756.5,78.5,2.9,20.5,416.5,507.27,403.34
2016,9,20,8,30,784.0,82.0,2.9,21.0,465.0,568.14,450.43
2016,9,20,8,45,650.0,131.5,2.95,21.5,469.0,576.28,454.59
2016,9,20,9,0,516.0,181.0,3.0,22.0,473.0,563.29,442.22
2016,9,20,9,15,687.5,136.0,3.0,22.5,555.0,671.2,523.73
2016,9,20,9,30,859.0,91.0,3.0,23.0,637.0,777.4,597.6
2016,9,20,9,45,872.0,91.5,3.05,24.0,671.5,821.03,623.98
2016,9,20,10,0,885.0,92.0,3.1,25.0,706.0,862.5,648.87
2016,9,20,10,15,892.5,93.5,3.15,25.5,733.5,897.82,670.54
2016,9,20,10,30,900.0,95.0,3.2,26.0,761.0,930.18,690.09
2016,9,20,10,45,815.5,138.0,3.25,26.5,753.0,927.16,686.0
2016,9,20,11,0,731.0,181.0,3.3,27.0,745.0,914.79,676.11
2016,9,20,11,15,714.5,197.5,3.35,27.0,756.5,928.27,685.05
2016,9,20,11,30,698.0,214.0,3.4,27.0,768.0,937.98,691.38
2016,9,20,11,45,714.5,202.5,3.5,27.5,772.0,946.69,696.16
2016,9,20,12,0,731.0,191.0,3.6,28.0,776.0,952.12,698.86
2016,9,20,12,15,649.5,226.5,3.65,28.0,744.0,908.57,670.18
2016,9,20,12,30,568.0,262.0,3.7,28.0,712.0,858.25,634.96
2016,9,20,12,45,555.0,266.5,3.8,28.0,701.0,844.11,626.07
2016,9,20,13,0,542.0,271.0,3.9,28.0,690.0,827.73,615.38
2016,9,20,13,15,553.0,254.5,3.95,28.0,673.0,809.19,604.02
2016,9,20,13,30,564.0,238.0,4.0,28.0,656.0,787.81,590.66
2016,9,20,13,45,663.0,189.5,4.05,28.0,663.5,812.11,610.69
2016,9,20,14,0,762.0,141.0,4.1,28.0,671.0,822.61,619.01
2016,9,20,14,15,754.0,136.0,4.1,27.5,638.5,783.62,594.08
2016,9,20,14,30,746.0,131.0,4.1,27.0,606.0,742.49,567.64
2016,9,20,14,45,689.5,137.5,4.15,27.0,555.0,676.03,520.84
2016,9,20,15,0,633.0,144.0,4.2,27.0,504.0,611.67,473.68
2016,9,20,15,15,705.5,114.0,4.15,26.0,485.5,595.54,464.7
2016,9,20,15,30,778.0,84.0,4.1,25.0,467.0,568.96,446.67
2016,9,20,15,45,747.5,81.0,4.05,24.5,418.0,507.29,398.98
2016,9,20,16,0,717.0,78.0,4.0,24.0,369.0,447.03,350.95
2016,9,20,16,15,678.0,73.0,3.9,23.0,318.0,383.3,299.19
2016,9,20,16,30,639.0,68.0,3.8,22.0,267.0,322.12,247.68
2016,9,20,16,45,577.5,61.5,3.7,21.5,216.0,255.72,190.63
2016,9,20,17,0,516.0,55.0,3.6,21.0,165.0,195.98,138.57
2016,9,20,17,15,423.5,45.0,3.45,20.0,118.5,133.7,86.73
2016,9,20,17,30,331.0,35.0,3.3,19.0,72.0,82.8,46.08
2016,9,20,17,45,165.5,17.5,3.2,18.5,36.0,29.33,0.58
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,21,6,15,147.5,18.0,3.65,13.0,33.5,27.43,0.0
2016,9,21,6,30,295.0,36.0,3.8,13.0,67.0,78.01,44.57
2016,9,21,6,45,406.5,45.0,4.0,13.5,114.5,129.07,85.69
2016,9,21,7,0,518.0,54.0,4.2,14.0,162.0,193.84,140.49
2016,9,21,7,15,578.5,61.0,4.25,14.5,212.5,253.71,194.28
2016,9,21,7,30,639.0,68.0,4.3,15.0,263.0,320.15,253.19
2016,9,21,7,45,685.0,71.5,4.4,15.5,315.0,382.67,308.09
2016,9,21,8,0,731.0,75.0,4.5,16.0,367.0,448.57,364.23
2016,9,21,8,15,759.0,79.0,4.55,16.5,415.5,509.21,414.48
2016,9,21,8,30,787.0,83.0,4.6,17.0,464.0,571.02,464.02
2016,9,21,8,45,810.0,85.0,4.65,17.5,510.0,628.17,508.52
2016,9,21,9,0,833.0,87.0,4.7,18.0,556.0,685.22,551.42
2016,9,21,9,15,848.0,89.0,4.75,18.0,596.0,735.91,587.96
2016,9,21,9,30,863.0,91.0,4.8,18.0,636.0,780.23,619.42
2016,9,21,9,45,717.0,153.5,4.85,18.5,623.0,770.87,610.04
2016,9,21,10,0,571.0,216.0,4.9,19.0,610.0,734.37,579.02
2016,9,21,10,15,572.5,227.5,4.9,19.0,635.5,766.75,602.22
2016,9,21,10,30,574.0,239.0,4.9,19.0,661.0,796.97,623.28
2016,9,21,10,45,581.5,241.5,4.9,19.5,679.0,820.76,638.72
2016,9,21,11,0,589.0,244.0,4.9,20.0,697.0,842.38,652.51
2016,9,21,11,15,589.5,249.0,4.85,20.0,708.0,857.66,662.53
2016,9,21,11,30,590.0,254.0,4.8,20.0,719.0,870.33,670.74
2016,9,21,11,45,590.5,255.5,4.75,20.0,723.5,876.52,674.54
2016,9,21,12,0,591.0,257.0,4.7,20.0,728.0,880.01,676.55
2016,9,21,12,15,593.0,255.0,4.75,20.0,725.5,878.45,675.91
2016,9,21,12,30,595.0,253.0,4.8,20.0,723.0,874.17,673.45
2016,9,21,12,45,596.5,248.5,4.85,20.0,713.0,867.46,669.33
2016,9,21,13,0,598.0,244.0,4.9,20.0,703.0,854.6,661.0
2016,9,21,13,15,760.0,170.5,5.0,19.5,739.0,915.47,708.54
2016,9,21,13,30,922.0,97.0,5.1,19.0,775.0,951.95,736.93
2016,9,21,13,45,917.5,95.0,5.2,19.0,749.5,921.21,716.54
2016,9,21,14,0,913.0,93.0,5.3,19.0,724.0,887.23,694.11
2016,9,21,14,15,905.0,91.5,5.3,18.5,691.0,847.89,668.34
2016,9,21,14,30,897.0,90.0,5.3,18.0,658.0,805.91,640.35
2016,9,21,14,45,887.5,87.0,5.35,18.0,619.0,758.76,607.17
2016,9,21,15,0,878.0,84.0,5.4,18.0,580.0,709.57,572.03
2016,9,21,15,15,860.0,81.5,5.3,18.0,534.0,657.02,531.58
2016,9,21,15,30,842.0,79.0,5.2,18.0,488.0,599.88,485.97
2016,9,21,15,45,819.5,74.5,5.15,18.0,438.5,537.7,435.37
2016,9,21,16,0,797.0,70.0,5.1,18.0,389.0,475.97,383.6
2016,9,21,16,15,759.0,65.5,4.95,17.5,336.0,408.29,326.03
2016,9,21,16,30,721.0,61.0,4.8,17.0,283.0,343.51,269.11
2016,9,21,16,45,666.0,55.0,4.7,16.5,230.0,275.08,208.21
2016,9,21,17,0,611.0,49.0,4.6,16.0,177.0,212.68,151.77
2016,9,21,17,15,512.0,40.5,4.35,15.5,126.5,145.11,93.82
2016,9,21,17,30,413.0,32.0,4.1,15.0,76.0,89.66,48.34
2016,9,21,17,45,206.5,16.0,3.95,14.5,38.0,29.99,0.0
2016,9,21,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,6,15,136.5,18.0,3.7,12.5,32.0,26.7,0.0
2016,9,22,6,30,273.0,36.0,3.8,13.0,64.0,74.61,42.44
2016,9,22,6,45,379.0,47.0,3.95,13.5,110.5,125.91,84.06
2016,9,22,7,0,485.0,58.0,4.1,14.0,157.0,189.62,137.95
2016,9,22,7,15,549.0,66.0,4.05,14.0,208.0,249.71,191.86
2016,9,22,7,30,613.0,74.0,4.0,14.0,259.0,316.82,251.5
2016,9,22,7,45,325.0,113.0,4.0,14.5,213.0,266.77,216.47
2016,9,22,8,0,37.0,152.0,4.0,15.0,167.0,168.64,136.27
2016,9,22,8,15,199.0,166.5,3.95,15.5,261.0,279.86,228.73
2016,9,22,8,30,361.0,181.0,3.9,16.0,355.0,409.8,333.99
2016,9,22,8,45,448.5,176.0,3.85,17.0,413.0,488.63,395.34
2016,9,22,9,0,536.0,171.0,3.8,18.0,471.0,566.78,454.84
2016,9,22,9,15,550.0,180.5,3.8,18.5,508.0,612.31,488.0
2016,9,22,9,30,564.0,190.0,3.8,19.0,545.0,657.29,520.16
2016,9,22,9,45,561.0,204.5,3.85,19.5,573.0,692.99,544.61
2016,9,22,10,0,558.0,219.0,3.9,20.0,601.0,726.48,567.09
2016,9,22,10,15,559.5,228.5,3.9,20.0,624.5,756.26,587.73
2016,9,22,10,30,561.0,238.0,3.9,20.0,648.0,783.92,606.69
2016,9,22,10,45,561.5,245.5,3.95,20.5,665.5,806.27,620.83
2016,9,22,11,0,562.0,253.0,4.0,21.0,683.0,826.26,633.25
2016,9,22,11,15,561.0,258.5,4.0,21.0,693.5,840.19,642.44
2016,9,22,11,30,560.0,264.0,4.0,21.0,704.0,851.58,649.93
2016,9,22,11,45,753.0,179.5,4.05,21.5,774.0,957.82,724.65
2016,9,22,12,0,946.0,95.0,4.1,22.0,844.0,1041.12,779.05
2016,9,22,12,15,945.0,94.5,4.1,22.0,839.5,1037.5,776.04
2016,9,22,12,30,944.0,94.0,4.1,22.0,835.0,1029.92,771.22
2016,9,22,12,45,939.5,94.0,4.1,22.0,822.5,1015.61,762.03
2016,9,22,13,0,935.0,94.0,4.1,22.0,810.0,997.52,750.45
2016,9,22,13,15,930.0,93.5,4.05,22.0,789.5,974.74,735.5
2016,9,22,13,30,925.0,93.0,4.0,22.0,769.0,948.44,718.24
2016,9,22,13,45,915.0,92.5,4.0,22.0,741.0,914.39,695.94
2016,9,22,14,0,905.0,92.0,4.0,22.0,713.0,877.42,671.56
2016,9,22,14,15,894.0,90.0,4.0,22.0,678.0,835.29,643.4
2016,9,22,14,30,883.0,88.0,4.0,22.0,643.0,790.78,613.31
2016,9,22,14,45,866.5,86.5,4.0,22.0,602.0,740.67,578.84
2016,9,22,15,0,850.0,85.0,4.0,22.0,561.0,693.09,545.79
2016,9,22,15,15,830.0,82.0,4.05,21.5,515.0,636.1,504.41
2016,9,22,15,30,810.0,79.0,4.1,21.0,469.0,578.68,461.04
2016,9,22,15,45,777.5,76.5,4.15,20.5,419.0,514.93,411.2
2016,9,22,16,0,745.0,74.0,4.2,20.0,369.0,452.74,360.82
2016,9,22,16,15,704.5,69.0,4.15,19.5,317.0,386.39,305.35
2016,9,22,16,30,664.0,64.0,4.1,19.0,265.0,323.84,251.22
2016,9,22,16,45,596.5,58.5,4.1,18.5,212.5,255.47,191.68
2016,9,22,17,0,529.0,53.0,4.1,18.0,160.0,194.44,137.88
2016,9,22,17,15,428.0,43.0,3.9,17.0,113.0,130.27,84.15
2016,9,22,17,30,327.0,33.0,3.7,16.0,66.0,78.56,42.28
2016,9,22,17,45,163.5,16.5,3.55,15.5,33.0,26.97,0.0
2016,9,22,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,6,15,186.0,14.5,1.05,11.0,33.0,27.12,0.0
2016,9,23,6,30,372.0,29.0,1.2,12.0,66.0,81.57,43.63
2016,9,23,6,45,472.5,37.0,1.35,13.0,113.0,134.07,86.84
2016,9,23,7,0,573.0,45.0,1.5,14.0,160.0,198.89,141.94
2016,9,23,7,15,630.5,51.0,1.6,15.0,211.5,259.65,196.02
2016,9,23,7,30,688.0,57.0,1.7,16.0,263.0,326.75,254.45
2016,9,23,7,45,725.5,61.0,1.8,17.0,314.0,388.69,307.42
2016,9,23,8,0,763.0,65.0,1.9,18.0,365.0,453.52,360.69
2016,9,23,8,15,789.0,68.5,2.1,18.5,413.5,514.04,409.75
2016,9,23,8,30,815.0,72.0,2.3,19.0,462.0,575.44,457.91
2016,9,23,8,45,834.0,74.5,2.55,20.0,507.0,628.36,497.72
2016,9,23,9,0,853.0,77.0,2.8,21.0,552.0,683.62,537.14
2016,9,23,9,15,866.5,79.0,2.85,21.5,591.5,733.41,570.56
2016,9,23,9,30,880.0,81.0,2.9,22.0,631.0,781.56,602.27
2016,9,23,9,45,891.0,82.0,3.0,22.5,665.0,824.62,630.26
2016,9,23,10,0,902.0,83.0,3.1,23.0,699.0,865.32,656.33
2016,9,23,10,15,909.0,84.0,3.15,23.5,725.5,899.89,677.66
2016,9,23,10,30,916.0,85.0,3.2,24.0,752.0,931.4,696.81
2016,9,23,10,45,920.0,86.0,3.3,24.5,771.5,956.89,712.2
2016,9,23,11,0,924.0,87.0,3.4,25.0,791.0,978.86,725.3
2016,9,23,11,15,926.5,87.5,3.45,25.0,802.5,995.19,735.8
2016,9,23,11,30,929.0,88.0,3.5,25.0,814.0,1007.74,743.96
2016,9,23,11,45,928.0,89.0,3.6,25.5,817.0,1013.6,746.76
2016,9,23,12,0,927.0,90.0,3.7,26.0,820.0,1015.54,747.16
2016,9,23,12,15,925.5,89.5,3.75,26.0,815.5,1011.39,744.83
2016,9,23,12,30,924.0,89.0,3.8,26.0,811.0,1003.36,740.12
2016,9,23,12,45,917.0,90.5,3.85,26.0,797.5,988.47,731.01
2016,9,23,13,0,910.0,92.0,3.9,26.0,784.0,969.97,719.61
2016,9,23,13,15,904.0,91.5,3.9,25.5,763.5,946.66,706.15
2016,9,23,13,30,898.0,91.0,3.9,25.0,743.0,919.98,690.41
2016,9,23,13,45,888.5,90.0,3.95,25.0,715.5,886.47,668.86
2016,9,23,14,0,879.0,89.0,4.0,25.0,688.0,850.12,645.25
2016,9,23,14,15,868.0,87.5,4.0,24.5,654.0,809.39,619.38
2016,9,23,14,30,857.0,86.0,4.0,24.0,620.0,766.39,591.56
2016,9,23,14,45,843.0,83.0,4.05,24.0,580.0,717.48,558.14
2016,9,23,15,0,829.0,80.0,4.1,24.0,540.0,670.92,525.96
2016,9,23,15,15,706.5,102.5,4.1,23.5,471.5,578.6,456.68
2016,9,23,15,30,584.0,125.0,4.1,23.0,403.0,493.34,390.98
2016,9,23,15,45,662.0,96.0,4.15,23.0,379.0,472.57,374.58
2016,9,23,16,0,740.0,67.0,4.2,23.0,355.0,440.8,347.65
2016,9,23,16,15,701.0,62.5,4.1,22.0,304.5,376.09,294.28
2016,9,23,16,30,662.0,58.0,4.0,21.0,254.0,314.53,241.67
2016,9,23,16,45,597.5,52.5,3.9,20.5,203.5,247.83,183.68
2016,9,23,17,0,533.0,47.0,3.8,20.0,153.0,187.84,130.95
2016,9,23,17,15,433.0,38.0,3.65,19.0,107.0,125.02,78.72
2016,9,23,17,30,333.0,29.0,3.5,18.0,61.0,74.56,37.78
2016,9,23,17,45,166.5,14.5,3.4,17.5,30.5,24.61,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,6,15,200.0,13.0,1.1,14.0,32.5,26.58,0.0
2016,9,24,6,30,400.0,26.0,1.3,15.0,65.0,82.12,41.92
2016,9,24,6,45,497.0,34.0,1.5,16.0,112.5,135.64,86.03
2016,9,24,7,0,594.0,42.0,1.7,17.0,160.0,201.02,141.37
2016,9,24,7,15,651.5,47.0,1.85,17.5,211.5,262.15,195.87
2016,9,24,7,30,709.0,52.0,2.0,18.0,263.0,329.33,254.73
2016,9,24,7,45,746.5,56.0,2.15,19.0,314.5,392.36,308.59
2016,9,24,8,0,784.0,60.0,2.3,20.0,366.0,458.26,362.71
2016,9,24,8,15,810.5,63.0,2.35,20.5,415.0,519.52,411.78
2016,9,24,8,30,837.0,66.0,2.4,21.0,464.0,578.83,457.7
2016,9,24,8,45,856.5,68.5,2.45,22.0,509.5,635.94,499.41
2016,9,24,9,0,876.0,71.0,2.5,23.0,555.0,692.51,538.09
2016,9,24,9,15,890.0,73.0,2.6,24.0,595.5,743.58,571.04
2016,9,24,9,30,904.0,75.0,2.7,25.0,636.0,792.98,602.18
2016,9,24,9,45,917.5,74.5,2.85,26.0,671.0,837.16,629.49
2016,9,24,10,0,931.0,74.0,3.0,27.0,706.0,879.06,654.87
2016,9,24,10,15,938.0,75.0,3.05,27.5,733.5,914.4,676.2
2016,9,24,10,30,945.0,76.0,3.1,28.0,761.0,946.58,695.33
2016,9,24,10,45,950.5,76.5,3.15,28.5,781.0,973.44,710.89
2016,9,24,11,0,956.0,77.0,3.2,29.0,801.0,996.73,724.13
2016,9,24,11,15,959.0,77.5,3.15,29.0,813.5,1013.9,734.14
2016,9,24,11,30,962.0,78.0,3.1,29.0,826.0,1027.18,741.76
2016,9,24,11,45,963.0,78.0,3.1,29.5,830.0,1033.96,744.28
2016,9,24,12,0,964.0,78.0,3.1,30.0,834.0,1036.7,744.42
2016,9,24,12,15,963.0,78.0,3.1,30.0,830.0,1033.43,742.39
2016,9,24,12,30,962.0,78.0,3.1,30.0,826.0,1026.12,737.98
2016,9,24,12,45,950.0,83.0,3.1,30.5,811.5,1010.0,726.63
2016,9,24,13,0,938.0,88.0,3.1,31.0,797.0,990.22,713.14
2016,9,24,13,15,932.5,87.0,3.1,31.0,776.5,966.21,698.47
2016,9,24,13,30,927.0,86.0,3.1,31.0,756.0,938.7,681.58
2016,9,24,13,45,919.0,85.0,3.15,31.5,728.0,905.67,660.05
2016,9,24,14,0,911.0,84.0,3.2,32.0,700.0,869.62,636.5
2016,9,24,14,15,900.0,82.5,3.2,31.5,665.5,827.75,611.16
2016,9,24,14,30,889.0,81.0,3.2,31.0,631.0,783.52,583.86
2016,9,24,14,45,874.0,79.0,3.2,31.0,590.0,733.67,551.1
2016,9,24,15,0,859.0,77.0,3.2,31.0,549.0,682.32,516.84
2016,9,24,15,15,839.0,74.5,3.15,30.5,503.5,629.32,479.81
2016,9,24,15,30,819.0,72.0,3.1,30.0,458.0,572.1,438.08
2016,9,24,15,45,791.0,68.5,3.1,30.0,408.5,509.37,390.17
2016,9,24,16,0,763.0,65.0,3.1,30.0,359.0,447.76,341.53
2016,9,24,16,15,723.0,60.5,2.8,29.0,307.0,381.43,288.52
2016,9,24,16,30,683.0,56.0,2.5,28.0,255.0,318.33,236.23
2016,9,24,16,45,621.5,50.0,2.2,27.0,203.5,250.64,179.44
2016,9,24,17,0,560.0,44.0,1.9,26.0,152.0,189.92,127.7
2016,9,24,17,15,456.0,35.5,1.75,24.5,105.5,125.54,75.92
2016,9,24,17,30,352.0,27.0,1.6,23.0,59.0,74.02,34.7
2016,9,24,17,45,176.0,13.5,1.5,22.0,29.5,23.2,0.0
2016,9,24,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,201.5,13.0,1.25,15.0,32.0,26.7,0.0
2016,9,25,6,30,403.0,26.0,1.5,16.0,64.0,82.61,41.44
2016,9,25,6,45,504.0,34.0,1.75,17.0,112.0,137.08,86.47
2016,9,25,7,0,605.0,42.0,2.0,18.0,160.0,203.89,142.8
2016,9,25,7,15,663.0,47.5,2.0,19.0,212.0,266.37,197.89
2016,9,25,7,30,721.0,53.0,2.0,20.0,264.0,334.95,256.96
2016,9,25,7,45,758.5,56.5,2.05,21.0,316.0,398.1,310.36
2016,9,25,8,0,796.0,60.0,2.1,22.0,368.0,464.09,363.82
2016,9,25,8,15,821.5,63.0,2.25,23.0,417.0,522.97,410.19
2016,9,25,8,30,847.0,66.0,2.4,24.0,466.0,584.58,456.75
2016,9,25,8,45,864.5,69.0,2.55,25.5,511.5,641.39,497.12
2016,9,25,9,0,882.0,72.0,2.7,27.0,557.0,697.44,534.32
2016,9,25,9,15,895.0,74.0,2.75,28.0,597.0,747.96,566.11
2016,9,25,9,30,908.0,76.0,2.8,29.0,637.0,796.71,596.01
2016,9,25,9,45,921.0,75.5,2.85,30.0,671.5,840.55,621.98
2016,9,25,10,0,934.0,75.0,2.9,31.0,706.0,882.05,645.95
2016,9,25,10,15,940.5,76.5,2.85,31.5,733.0,917.53,666.23
2016,9,25,10,30,947.0,78.0,2.8,32.0,760.0,949.8,684.22
2016,9,25,10,45,949.0,79.5,2.75,33.0,779.0,974.52,695.79
2016,9,25,11,0,951.0,81.0,2.7,34.0,798.0,995.53,704.93
2016,9,25,11,15,953.5,81.5,2.55,34.0,809.5,1012.05,713.22
2016,9,25,11,30,956.0,82.0,2.4,34.0,821.0,1024.69,719.07
2016,9,25,11,45,953.0,84.0,2.25,34.5,824.0,1029.74,718.77
2016,9,25,12,0,950.0,86.0,2.1,35.0,827.0,1030.74,716.09
2016,9,25,12,15,949.0,86.0,1.9,35.0,822.5,1027.42,711.7
2016,9,25,12,30,948.0,86.0,1.7,35.0,818.0,1020.11,704.9
2016,9,25,12,45,931.5,92.0,1.5,35.5,802.0,1000.85,689.46
2016,9,25,13,0,915.0,98.0,1.3,36.0,786.0,978.11,672.1
2016,9,25,13,15,909.5,97.0,1.1,36.0,765.5,954.46,655.6
2016,9,25,13,30,904.0,96.0,0.9,36.0,745.0,927.41,637.01
2016,9,25,13,45,890.5,96.5,0.75,36.5,715.5,891.8,612.82
2016,9,25,14,0,877.0,97.0,0.6,37.0,686.0,853.59,587.21
2016,9,25,14,15,865.0,95.0,0.55,36.5,651.5,811.45,563.29
2016,9,25,14,30,853.0,93.0,0.5,36.0,617.0,772.15,540.88
2016,9,25,14,45,833.0,92.0,0.5,36.0,575.5,720.71,510.05
2016,9,25,15,0,813.0,91.0,0.5,36.0,534.0,668.25,477.72
2016,9,25,15,15,791.0,87.5,0.65,35.5,488.0,611.1,442.55
2016,9,25,15,30,769.0,84.0,0.8,35.0,442.0,553.85,405.32
2016,9,25,15,45,736.0,80.5,0.95,35.0,392.5,490.93,361.23
2016,9,25,16,0,703.0,77.0,1.1,35.0,343.0,430.67,316.91
2016,9,25,16,15,659.0,71.0,1.05,33.5,292.0,364.26,267.27
2016,9,25,16,30,615.0,65.0,1.0,32.0,241.0,301.71,218.37
2016,9,25,16,45,549.5,57.5,0.95,31.0,191.0,235.28,164.93
2016,9,25,17,0,484.0,50.0,0.9,30.0,141.0,176.1,116.49
2016,9,25,17,15,378.5,38.5,0.95,28.5,96.0,113.33,67.74
2016,9,25,17,30,273.0,27.0,1.0,27.0,51.0,63.29,28.03
2016,9,25,17,45,136.5,13.5,1.05,26.0,25.5,20.52,0.0
2016,9,25,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,123.0,15.0,1.05,20.5,26.5,22.55,0.0
2016,9,26,6,30,246.0,30.0,1.0,21.0,53.0,66.7,34.25
2016,9,26,6,45,348.5,43.0,1.0,22.0,98.0,116.71,74.42
2016,9,26,7,0,451.0,56.0,1.0,23.0,143.0,179.51,125.03
2016,9,26,7,15,516.5,65.0,1.1,24.0,193.0,238.93,174.97
2016,9,26,7,30,582.0,74.0,1.2,25.0,243.0,305.6,230.03
2016,9,26,7,45,627.0,81.0,1.3,26.0,294.0,368.09,280.77
2016,9,26,8,0,672.0,88.0,1.4,27.0,345.0,434.56,332.73
2016,9,26,8,15,704.0,93.0,1.4,28.0,394.0,495.33,378.23
2016,9,26,8,30,736.0,98.0,1.4,29.0,443.0,557.79,423.06
2016,9,26,8,45,759.5,102.0,1.4,30.5,488.5,614.97,461.4
2016,9,26,9,0,783.0,106.0,1.4,32.0,534.0,670.23,496.82
2016,9,26,9,15,800.0,109.5,1.35,32.5,574.5,721.71,529.06
2016,9,26,9,30,817.0,113.0,1.3,33.0,615.0,772.0,558.94
2016,9,26,9,45,830.5,115.0,1.3,34.0,649.5,816.31,583.61
2016,9,26,10,0,844.0,117.0,1.3,35.0,684.0,858.56,606.47
2016,9,26,10,15,853.5,119.0,1.35,35.5,711.5,895.0,627.19
2016,9,26,10,30,863.0,121.0,1.4,36.0,739.0,928.66,646.07
2016,9,26,10,45,869.5,122.0,1.45,36.5,759.0,955.45,660.66
2016,9,26,11,0,876.0,123.0,1.5,37.0,779.0,978.93,673.29
2016,9,26,11,15,879.5,123.5,1.6,37.0,791.0,995.54,683.94
2016,9,26,11,30,883.0,124.0,1.7,37.0,803.0,999.85,687.35
2016,9,26,11,45,884.5,124.5,1.85,37.5,807.0,1007.03,691.92
2016,9,26,12,0,886.0,125.0,2.0,38.0,811.0,1010.5,694.23
2016,9,26,12,15,884.5,124.5,2.15,38.0,806.5,1006.21,693.38
2016,9,26,12,30,883.0,124.0,2.3,38.0,802.0,998.2,690.34
2016,9,26,12,45,904.0,111.0,2.5,38.0,795.5,994.23,690.3
2016,9,26,13,0,925.0,98.0,2.7,38.0,789.0,985.79,687.43
2016,9,26,13,15,919.5,97.0,2.8,38.0,768.5,961.88,674.08
2016,9,26,13,30,914.0,96.0,2.9,38.0,748.0,934.53,658.61
2016,9,26,13,45,906.5,94.5,3.0,38.0,720.0,901.59,639.48
2016,9,26,14,0,899.0,93.0,3.1,38.0,692.0,865.66,618.25
2016,9,26,14,15,888.0,91.0,3.15,37.5,657.5,823.54,593.69
2016,9,26,14,30,877.0,89.0,3.2,37.0,623.0,779.11,567.19
2016,9,26,14,45,863.0,86.0,3.3,36.5,582.0,733.73,539.76
2016,9,26,15,0,849.0,83.0,3.4,36.0,541.0,681.87,507.12
2016,9,26,15,15,828.5,80.0,3.35,35.5,495.0,624.61,467.35
2016,9,26,15,30,808.0,77.0,3.3,35.0,449.0,567.02,426.03
2016,9,26,15,45,767.5,75.5,3.3,34.5,397.5,500.39,376.75
2016,9,26,16,0,727.0,74.0,3.3,34.0,346.0,436.17,327.55
2016,9,26,16,15,683.5,68.5,2.9,33.0,294.5,370.13,275.41
2016,9,26,16,30,640.0,63.0,2.5,32.0,243.0,307.01,223.9
2016,9,26,16,45,561.5,56.5,2.15,31.0,190.5,236.4,166.3
2016,9,26,17,0,483.0,50.0,1.8,30.0,138.0,174.55,115.46
2016,9,26,17,15,376.5,38.0,1.65,28.5,93.0,111.46,66.16
2016,9,26,17,30,270.0,26.0,1.5,27.0,48.0,60.72,24.58
2016,9,26,17,45,135.0,13.0,1.35,25.5,24.0,19.61,0.0
2016,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,15,78.5,14.5,1.25,19.5,21.5,19.09,0.0
2016,9,27,6,30,157.0,29.0,1.2,20.0,43.0,53.57,27.54
2016,9,27,6,45,225.0,48.5,1.15,21.0,83.0,97.66,64.27
2016,9,27,7,0,293.0,68.0,1.1,22.0,123.0,150.27,107.22
2016,9,27,7,15,352.5,84.0,1.2,23.0,170.5,204.89,152.58
2016,9,27,7,30,412.0,100.0,1.3,24.0,218.0,266.38,203.0
2016,9,27,7,45,447.5,114.0,1.45,25.0,265.0,321.9,248.06
2016,9,27,8,0,483.0,128.0,1.6,26.0,312.0,380.76,294.3
2016,9,27,8,15,517.0,138.5,1.5,27.0,358.5,438.1,337.23
2016,9,27,8,30,551.0,149.0,1.4,28.0,405.0,497.88,380.16
2016,9,27,8,45,574.0,158.0,1.35,29.0,448.0,551.0,416.77
2016,9,27,9,0,597.0,167.0,1.3,30.0,491.0,604.74,452.42
2016,9,27,9,15,617.0,173.5,1.4,31.0,530.0,657.81,487.35
2016,9,27,9,30,637.0,180.0,1.5,32.0,569.0,706.98,518.79
2016,9,27,9,45,734.0,150.0,1.6,33.0,622.0,779.2,565.68
2016,9,27,10,0,831.0,120.0,1.7,34.0,675.0,850.26,608.65
2016,9,27,10,15,840.0,122.0,1.8,34.0,702.0,885.8,630.7
2016,9,27,10,30,849.0,124.0,1.9,34.0,729.0,918.59,651.29
2016,9,27,10,45,821.5,141.5,2.05,34.5,740.0,931.72,658.71
2016,9,27,11,0,794.0,159.0,2.2,35.0,751.0,939.99,663.29
2016,9,27,11,15,798.0,160.0,2.3,35.0,762.5,956.51,674.08
2016,9,27,11,30,802.0,161.0,2.4,35.0,774.0,969.69,682.8
2016,9,27,11,45,779.0,173.0,2.55,35.5,771.0,971.4,683.52
2016,9,27,12,0,756.0,185.0,2.7,36.0,768.0,963.63,678.45
2016,9,27,12,15,754.5,184.5,2.75,36.0,763.5,959.49,676.42
2016,9,27,12,30,753.0,184.0,2.8,36.0,759.0,952.01,672.36
2016,9,27,12,45,785.5,165.0,2.9,36.0,756.0,953.07,674.23
2016,9,27,13,0,818.0,146.0,3.0,36.0,753.0,944.96,670.32
2016,9,27,13,15,810.5,144.0,3.05,36.0,732.0,919.65,655.2
2016,9,27,13,30,803.0,142.0,3.1,36.0,711.0,891.33,638.24
2016,9,27,13,45,769.0,149.5,3.15,36.0,677.0,851.92,613.95
2016,9,27,14,0,735.0,157.0,3.2,36.0,643.0,806.94,585.79
2016,9,27,14,15,719.5,153.0,3.2,35.5,608.5,763.52,559.28
2016,9,27,14,30,704.0,149.0,3.2,35.0,574.0,718.62,530.88
2016,9,27,14,45,688.5,142.5,3.2,34.5,535.0,669.84,498.67
2016,9,27,15,0,673.0,136.0,3.2,34.0,496.0,620.17,464.98
2016,9,27,15,15,646.0,130.0,3.15,33.5,451.0,563.13,424.81
2016,9,27,15,30,619.0,124.0,3.1,33.0,406.0,506.86,384.06
2016,9,27,15,45,606.5,111.0,3.05,32.5,361.5,452.23,343.37
2016,9,27,16,0,594.0,98.0,3.0,32.0,317.0,397.59,301.16
2016,9,27,16,15,545.5,89.0,2.8,31.0,267.0,332.22,249.81
2016,9,27,16,30,497.0,80.0,2.6,30.0,217.0,271.45,200.58
2016,9,27,16,45,454.0,66.5,2.4,29.0,171.5,212.88,151.92
2016,9,27,17,0,411.0,53.0,2.2,28.0,126.0,159.09,106.57
2016,9,27,17,15,307.0,39.0,1.95,26.5,83.0,99.25,59.65
2016,9,27,17,30,203.0,25.0,1.7,25.0,40.0,51.01,18.49
2016,9,27,17,45,101.5,12.5,1.5,24.0,20.0,17.09,0.0
2016,9,27,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,28,6,15,88.5,15.0,2.05,14.5,22.5,20.26,0.0
2016,9,28,6,30,177.0,30.0,2.2,15.0,45.0,57.17,29.27
2016,9,28,6,45,273.0,45.5,2.4,15.5,87.5,103.99,68.87
2016,9,28,7,0,369.0,61.0,2.6,16.0,130.0,162.54,117.62
2016,9,28,7,15,434.0,72.5,2.55,17.0,178.0,218.76,166.26
2016,9,28,7,30,499.0,84.0,2.5,18.0,226.0,284.71,222.43
2016,9,28,7,45,556.5,90.0,2.45,19.0,276.5,346.95,274.56
2016,9,28,8,0,614.0,96.0,2.4,20.0,327.0,414.59,329.31
2016,9,28,8,15,647.0,102.0,2.35,20.5,374.5,473.88,376.45
2016,9,28,8,30,680.0,108.0,2.3,21.0,422.0,535.08,423.4
2016,9,28,8,45,704.5,112.5,2.3,22.0,466.0,590.7,463.91
2016,9,28,9,0,729.0,117.0,2.3,23.0,510.0,646.63,503.2
2016,9,28,9,15,747.0,121.0,2.3,24.0,549.5,697.2,537.3
2016,9,28,9,30,765.0,125.0,2.3,25.0,589.0,746.82,568.52
2016,9,28,9,45,777.5,128.0,2.3,26.0,622.5,786.28,591.94
2016,9,28,10,0,790.0,131.0,2.3,27.0,656.0,826.94,615.8
2016,9,28,10,15,800.0,133.5,2.35,27.5,683.0,862.67,637.58
2016,9,28,10,30,810.0,136.0,2.4,28.0,710.0,895.83,657.5
2016,9,28,10,45,792.5,149.0,2.5,28.5,723.0,912.18,666.73
2016,9,28,11,0,775.0,162.0,2.6,29.0,736.0,930.16,677.23
2016,9,28,11,15,779.0,163.0,2.7,29.0,748.0,946.45,688.04
2016,9,28,11,30,783.0,164.0,2.8,29.0,760.0,959.46,696.84
2016,9,28,11,45,766.0,173.5,2.95,29.5,758.5,958.31,695.59
2016,9,28,12,0,749.0,183.0,3.1,30.0,757.0,953.54,692.18
2016,9,28,12,15,747.5,182.5,3.25,30.0,752.5,949.35,690.64
2016,9,28,12,30,746.0,182.0,3.4,30.0,748.0,941.85,687.0
2016,9,28,12,45,753.5,175.0,3.55,30.0,738.5,932.47,682.19
2016,9,28,13,0,761.0,168.0,3.7,30.0,729.0,919.6,675.14
2016,9,28,13,15,753.0,166.0,3.75,29.5,708.5,894.62,660.8
2016,9,28,13,30,745.0,164.0,3.8,29.0,688.0,866.85,644.57
2016,9,28,13,45,726.5,164.0,3.9,29.0,658.5,829.55,620.68
2016,9,28,14,0,708.0,164.0,4.0,29.0,629.0,790.42,595.32
2016,9,28,14,15,692.5,160.0,4.0,28.5,595.0,747.86,567.98
2016,9,28,14,30,677.0,156.0,4.0,28.0,561.0,703.89,538.36
2016,9,28,14,45,665.0,147.5,4.0,27.5,523.0,656.58,505.82
2016,9,28,15,0,653.0,139.0,4.0,27.0,485.0,608.17,471.64
2016,9,28,15,15,626.0,132.5,3.9,26.0,440.5,551.54,430.86
2016,9,28,15,30,599.0,126.0,3.8,25.0,396.0,495.76,389.45
2016,9,28,15,45,585.0,113.0,3.75,24.5,352.0,441.39,347.25
2016,9,28,16,0,571.0,100.0,3.7,24.0,308.0,387.23,303.7
2016,9,28,16,15,521.5,91.0,3.6,23.0,259.0,322.82,251.24
2016,9,28,16,30,472.0,82.0,3.5,22.0,210.0,261.13,199.56
2016,9,28,16,45,424.0,68.0,3.4,21.0,164.5,202.57,149.38
2016,9,28,17,0,376.0,54.0,3.3,20.0,119.0,149.49,103.39
2016,9,28,17,15,270.0,39.5,3.25,19.0,77.5,91.69,56.68
2016,9,28,17,30,164.0,25.0,3.2,18.0,36.0,45.18,13.77
2016,9,28,17,45,82.0,12.5,3.2,17.0,18.0,15.91,0.0
2016,9,28,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
