Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,6,15,135.0,13.5,2.1,11.5,24.5,21.98,0.0
2016,9,29,6,30,270.0,27.0,2.3,12.0,49.0,66.73,32.06
2016,9,29,6,45,380.0,38.0,2.5,12.5,93.5,118.2,76.9
2016,9,29,7,0,490.0,49.0,2.7,13.0,138.0,182.69,131.58
2016,9,29,7,15,556.0,56.5,2.7,13.5,188.0,242.83,185.42
2016,9,29,7,30,622.0,64.0,2.7,14.0,238.0,310.19,244.93
2016,9,29,7,45,667.5,69.0,2.7,15.0,289.0,372.74,299.03
2016,9,29,8,0,713.0,74.0,2.7,16.0,340.0,439.2,354.34
2016,9,29,8,15,743.0,78.0,2.7,16.5,388.5,498.61,402.88
2016,9,29,8,30,773.0,82.0,2.7,17.0,437.0,560.31,451.45
2016,9,29,8,45,795.5,85.0,2.7,18.0,482.0,617.05,493.69
2016,9,29,9,0,818.0,88.0,2.7,19.0,527.0,673.63,534.26
2016,9,29,9,15,834.0,90.5,2.7,19.5,566.5,724.4,568.59
2016,9,29,9,30,850.0,93.0,2.7,20.0,606.0,773.78,601.21
2016,9,29,9,45,864.0,94.0,2.7,21.0,640.5,812.51,624.56
2016,9,29,10,0,878.0,95.0,2.7,22.0,675.0,854.33,649.71
2016,9,29,10,15,886.0,96.5,2.7,22.5,701.5,889.11,670.86
2016,9,29,10,30,894.0,98.0,2.7,23.0,728.0,920.96,689.87
2016,9,29,10,45,899.0,99.5,2.75,23.5,747.5,946.92,705.26
2016,9,29,11,0,904.0,101.0,2.8,24.0,767.0,969.48,718.4
2016,9,29,11,15,907.0,101.5,2.85,24.0,778.5,985.47,728.69
2016,9,29,11,30,910.0,102.0,2.9,24.0,790.0,997.76,736.73
2016,9,29,11,45,911.0,102.0,2.95,24.5,793.5,1003.8,739.38
2016,9,29,12,0,912.0,102.0,3.0,25.0,797.0,1006.01,739.7
2016,9,29,12,15,911.0,101.5,3.1,25.0,792.0,1001.88,737.91
2016,9,29,12,30,910.0,101.0,3.2,25.0,787.0,993.93,733.76
2016,9,29,12,45,910.5,98.5,3.3,25.0,775.0,981.37,726.68
2016,9,29,13,0,911.0,96.0,3.4,25.0,763.0,965.04,717.19
2016,9,29,13,15,905.0,95.0,3.45,25.0,742.5,940.74,702.06
2016,9,29,13,30,899.0,94.0,3.5,25.0,722.0,913.1,684.72
2016,9,29,13,45,890.0,93.0,3.55,25.0,694.0,879.69,663.38
2016,9,29,14,0,881.0,92.0,3.6,25.0,666.0,843.44,639.97
2016,9,29,14,15,869.0,90.0,3.6,24.5,631.0,801.04,613.03
2016,9,29,14,30,857.0,88.0,3.6,24.0,596.0,756.48,584.18
2016,9,29,14,45,841.0,85.0,3.6,24.0,555.5,710.46,552.73
2016,9,29,15,0,825.0,82.0,3.6,24.0,515.0,658.19,515.74
2016,9,29,15,15,802.5,79.0,3.6,23.5,469.5,600.86,473.55
2016,9,29,15,30,780.0,76.0,3.6,23.0,424.0,543.47,429.92
2016,9,29,15,45,751.0,71.5,3.6,22.5,375.0,481.31,381.1
2016,9,29,16,0,722.0,67.0,3.6,22.0,326.0,420.51,331.54
2016,9,29,16,15,676.5,62.0,3.55,21.0,275.0,354.08,276.38
2016,9,29,16,30,631.0,57.0,3.5,20.0,224.0,292.32,223.14
2016,9,29,16,45,562.5,49.5,3.45,19.0,174.5,224.88,164.64
2016,9,29,17,0,494.0,42.0,3.4,18.0,125.0,165.11,112.37
2016,9,29,17,15,375.0,31.5,3.3,17.0,81.5,101.79,60.41
2016,9,29,17,30,256.0,21.0,3.2,16.0,38.0,50.94,9.86
2016,9,29,17,45,128.0,10.5,3.1,15.0,19.0,15.96,0.0
2016,9,29,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,6,15,142.0,13.0,2.9,11.0,24.0,21.99,0.0
2016,9,30,6,30,284.0,26.0,3.0,11.0,48.0,67.35,30.83
2016,9,30,6,45,394.0,36.5,3.15,11.5,92.5,119.49,77.52
2016,9,30,7,0,504.0,47.0,3.3,12.0,137.0,184.25,132.9
2016,9,30,7,15,570.5,54.0,3.35,12.5,187.0,244.78,187.57
2016,9,30,7,30,637.0,61.0,3.4,13.0,237.0,312.56,248.05
2016,9,30,7,45,323.5,95.5,3.45,13.5,185.5,249.12,202.7
2016,9,30,8,0,10.0,130.0,3.5,14.0,134.0,129.58,104.22
2016,9,30,8,15,91.5,162.0,3.55,14.5,203.5,212.08,173.29
2016,9,30,8,30,173.0,194.0,3.6,15.0,273.0,306.22,250.35
2016,9,30,8,45,502.5,138.5,3.65,15.5,399.5,483.71,395.95
2016,9,30,9,0,832.0,83.0,3.7,16.0,526.0,677.2,547.99
2016,9,30,9,15,847.5,85.5,3.75,16.5,565.5,728.07,582.61
2016,9,30,9,30,863.0,88.0,3.8,17.0,605.0,772.38,612.69
2016,9,30,9,45,876.5,88.5,3.85,17.5,639.0,815.7,641.67
2016,9,30,10,0,890.0,89.0,3.9,18.0,673.0,856.84,668.74
2016,9,30,10,15,898.0,90.5,3.95,18.0,700.0,891.88,692.53
2016,9,30,10,30,906.0,92.0,4.0,18.0,727.0,923.94,714.19
2016,9,30,10,45,911.0,93.0,4.1,18.5,746.0,949.51,730.2
2016,9,30,11,0,916.0,94.0,4.2,19.0,765.0,971.62,743.87
2016,9,30,11,15,919.0,94.5,4.25,19.0,777.0,987.68,754.57
2016,9,30,11,30,922.0,95.0,4.3,19.0,789.0,1000.0,762.87
2016,9,30,11,45,923.0,95.5,4.35,19.5,792.5,1006.58,765.93
2016,9,30,12,0,924.0,96.0,4.4,20.0,796.0,1009.29,766.45
2016,9,30,12,15,922.5,96.0,4.45,20.0,791.0,1005.13,764.16
2016,9,30,12,30,921.0,96.0,4.5,20.0,786.0,997.11,759.42
2016,9,30,12,45,912.0,98.0,4.55,20.0,771.5,980.45,748.86
2016,9,30,13,0,903.0,100.0,4.6,20.0,757.0,960.27,735.99
2016,9,30,13,15,897.0,98.5,4.6,19.5,736.0,935.5,720.99
2016,9,30,13,30,891.0,97.0,4.6,19.0,715.0,907.43,703.64
2016,9,30,13,45,882.0,95.5,4.6,19.0,687.0,873.62,680.78
2016,9,30,14,0,873.0,94.0,4.6,19.0,659.0,837.01,655.83
2016,9,30,14,15,860.5,92.0,4.55,18.5,624.0,794.47,627.34
2016,9,30,14,30,848.0,90.0,4.5,18.0,589.0,754.81,600.67
2016,9,30,14,45,832.5,87.0,4.5,18.0,548.0,704.56,564.85
2016,9,30,15,0,817.0,84.0,4.5,18.0,507.0,652.99,526.79
2016,9,30,15,15,793.5,80.5,4.45,17.5,461.5,594.86,482.27
2016,9,30,15,30,770.0,77.0,4.4,17.0,416.0,536.8,436.46
2016,9,30,15,45,739.5,72.5,4.35,17.0,367.5,474.43,384.99
2016,9,30,16,0,709.0,68.0,4.3,17.0,319.0,413.59,333.23
2016,9,30,16,15,662.5,62.5,4.15,16.5,268.5,347.82,276.51
2016,9,30,16,30,616.0,57.0,4.0,16.0,218.0,285.41,221.16
2016,9,30,16,45,545.5,49.5,3.85,15.5,168.5,218.48,161.8
2016,9,30,17,0,475.0,42.0,3.7,15.0,119.0,159.47,109.37
2016,9,30,17,15,354.0,31.0,3.45,14.5,76.5,96.85,57.31
2016,9,30,17,30,233.0,20.0,3.2,14.0,34.0,46.53,2.36
2016,9,30,17,45,116.5,10.0,2.95,13.5,17.0,14.69,0.0
2016,9,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,6,15,149.0,12.5,1.65,10.0,24.0,22.0,0.0
2016,10,1,6,30,298.0,25.0,2.0,11.0,48.0,67.96,29.17
2016,10,1,6,45,413.5,35.0,2.35,12.0,93.5,121.8,78.21
2016,10,1,7,0,529.0,45.0,2.7,13.0,139.0,188.56,134.85
2016,10,1,7,15,597.0,51.5,2.9,13.5,190.0,250.44,190.59
2016,10,1,7,30,665.0,58.0,3.1,14.0,241.0,318.94,251.62
2016,10,1,7,45,712.0,62.0,3.3,15.0,293.0,383.36,307.94
2016,10,1,8,0,759.0,66.0,3.5,16.0,345.0,451.67,365.54
2016,10,1,8,15,788.5,70.0,3.5,16.5,394.0,513.99,416.87
2016,10,1,8,30,818.0,74.0,3.5,17.0,443.0,577.5,467.3
2016,10,1,8,45,841.5,76.0,3.5,17.5,489.0,635.69,512.02
2016,10,1,9,0,865.0,78.0,3.5,18.0,535.0,689.62,551.69
2016,10,1,9,15,880.5,80.0,3.45,18.5,575.5,740.75,586.44
2016,10,1,9,30,896.0,82.0,3.4,19.0,616.0,790.34,619.37
2016,10,1,9,45,911.5,82.0,3.4,19.5,651.0,835.79,649.0
2016,10,1,10,0,927.0,82.0,3.4,20.0,686.0,879.08,676.69
2016,10,1,10,15,935.0,83.0,3.4,20.5,713.5,914.54,698.6
2016,10,1,10,30,943.0,84.0,3.4,21.0,741.0,946.88,718.23
2016,10,1,10,45,948.0,85.0,3.4,21.5,761.0,973.15,733.62
2016,10,1,11,0,953.0,86.0,3.4,22.0,781.0,995.83,746.59
2016,10,1,11,15,956.0,86.5,3.4,22.0,792.5,1012.3,756.92
2016,10,1,11,30,959.0,87.0,3.4,22.0,804.0,1024.89,764.81
2016,10,1,11,45,959.5,87.0,3.4,22.5,807.5,1030.53,766.76
2016,10,1,12,0,960.0,87.0,3.4,23.0,811.0,1032.14,766.25
2016,10,1,12,15,959.0,87.0,3.45,23.0,806.0,1028.28,764.19
2016,10,1,12,30,958.0,87.0,3.5,23.0,801.0,1020.41,759.65
2016,10,1,12,45,953.5,87.0,3.6,23.5,787.5,1005.26,749.32
2016,10,1,13,0,949.0,87.0,3.7,24.0,774.0,986.31,736.58
2016,10,1,13,15,943.5,86.0,3.75,23.5,753.0,961.62,722.55
2016,10,1,13,30,938.0,85.0,3.8,23.0,732.0,933.42,706.1
2016,10,1,13,45,928.5,84.5,3.85,23.0,703.0,899.01,683.92
2016,10,1,14,0,919.0,84.0,3.9,23.0,674.0,861.67,659.58
2016,10,1,14,15,907.5,82.5,3.9,22.5,638.5,818.89,632.19
2016,10,1,14,30,896.0,81.0,3.9,22.0,603.0,773.79,602.76
2016,10,1,14,45,878.0,79.0,3.95,22.0,561.0,721.42,566.63
2016,10,1,15,0,860.0,77.0,4.0,22.0,519.0,671.71,531.42
2016,10,1,15,15,838.0,74.0,4.0,21.5,472.5,613.13,487.74
2016,10,1,15,30,816.0,71.0,4.0,21.0,426.0,554.37,442.47
2016,10,1,15,45,782.0,68.0,4.05,21.0,375.5,489.55,390.19
2016,10,1,16,0,748.0,65.0,4.1,21.0,325.0,426.52,337.61
2016,10,1,16,15,701.5,60.0,3.95,20.0,273.5,358.44,280.42
2016,10,1,16,30,655.0,55.0,3.8,19.0,222.0,294.4,224.66
2016,10,1,16,45,577.5,48.0,3.7,18.5,170.5,224.66,163.6
2016,10,1,17,0,500.0,41.0,3.6,18.0,119.0,162.85,109.49
2016,10,1,17,15,366.5,30.5,3.3,17.0,75.5,97.51,55.96
2016,10,1,17,30,233.0,20.0,3.0,16.0,32.0,45.58,0.0
2016,10,1,17,45,116.5,10.0,2.75,15.5,16.0,14.44,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,15,138.5,12.0,1.7,10.5,22.0,20.82,0.0
2016,10,2,6,30,277.0,24.0,2.0,11.0,44.0,64.05,25.44
2016,10,2,6,45,390.0,34.5,2.4,12.0,88.5,116.88,74.9
2016,10,2,7,0,503.0,45.0,2.8,13.0,133.0,182.01,130.19
2016,10,2,7,15,571.0,52.0,2.9,13.5,182.5,242.81,184.84
2016,10,2,7,30,639.0,59.0,3.0,14.0,232.0,311.02,245.44
2016,10,2,7,45,319.5,69.0,3.15,14.5,155.5,218.61,176.93
2016,10,2,8,0,0.0,79.0,3.3,15.0,79.0,73.87,57.13
2016,10,2,8,15,44.0,134.0,3.4,15.5,153.5,156.77,126.72
2016,10,2,8,30,88.0,189.0,3.5,16.0,228.0,243.63,197.83
2016,10,2,8,45,44.0,158.5,3.6,16.5,178.0,186.01,149.6
2016,10,2,9,0,0.0,128.0,3.7,17.0,128.0,120.98,94.9
2016,10,2,9,15,79.5,199.0,3.75,17.0,246.5,258.21,208.17
2016,10,2,9,30,159.0,270.0,3.8,17.0,365.0,410.06,328.76
2016,10,2,9,45,190.5,284.5,3.9,17.5,404.0,457.44,364.54
2016,10,2,10,0,222.0,299.0,4.0,18.0,443.0,506.43,401.43
2016,10,2,10,15,132.5,295.0,4.05,18.0,382.0,430.8,340.71
2016,10,2,10,30,43.0,291.0,4.1,18.0,321.0,337.2,265.45
2016,10,2,10,45,156.0,314.0,4.2,18.5,426.5,480.13,378.38
2016,10,2,11,0,269.0,337.0,4.3,19.0,532.0,627.98,490.28
2016,10,2,11,15,209.5,349.0,4.35,19.0,502.0,575.28,448.78
2016,10,2,11,30,150.0,361.0,4.4,19.0,472.0,533.94,416.11
2016,10,2,11,45,131.0,360.0,4.45,19.0,457.5,515.38,401.8
2016,10,2,12,0,112.0,359.0,4.5,19.0,443.0,481.94,376.31
2016,10,2,12,15,110.5,356.0,4.55,19.0,439.0,476.8,372.69
2016,10,2,12,30,109.0,353.0,4.6,19.0,435.0,471.28,368.72
2016,10,2,12,45,110.0,346.5,4.65,19.0,428.0,463.79,363.44
2016,10,2,13,0,111.0,340.0,4.7,19.0,421.0,455.9,357.89
2016,10,2,13,15,111.5,330.5,4.7,19.0,409.5,443.78,349.07
2016,10,2,13,30,112.0,321.0,4.7,19.0,398.0,431.3,340.0
2016,10,2,13,45,495.5,207.0,4.75,19.0,525.5,667.12,530.42
2016,10,2,14,0,879.0,93.0,4.8,19.0,653.0,836.73,658.58
2016,10,2,14,15,867.5,91.0,4.8,18.5,618.5,794.73,629.41
2016,10,2,14,30,856.0,89.0,4.8,18.0,584.0,755.52,603.2
2016,10,2,14,45,840.0,86.0,4.8,18.0,543.5,704.58,566.67
2016,10,2,15,0,824.0,83.0,4.8,18.0,503.0,652.36,527.68
2016,10,2,15,15,801.0,80.0,4.7,17.5,457.0,594.83,483.16
2016,10,2,15,30,778.0,77.0,4.6,17.0,411.0,537.3,437.32
2016,10,2,15,45,743.0,73.0,4.6,17.0,361.5,472.84,384.02
2016,10,2,16,0,708.0,69.0,4.6,17.0,312.0,410.37,330.73
2016,10,2,16,15,658.0,63.5,4.45,16.5,261.0,343.65,272.97
2016,10,2,16,30,608.0,58.0,4.3,16.0,210.0,280.51,216.77
2016,10,2,16,45,520.0,51.0,4.15,15.5,159.5,209.96,154.78
2016,10,2,17,0,432.0,44.0,4.0,15.0,109.0,149.39,101.86
2016,10,2,17,15,297.0,32.0,3.65,14.5,68.5,86.84,50.07
2016,10,2,17,30,162.0,20.0,3.3,14.0,28.0,37.16,0.0
2016,10,2,17,45,81.0,10.0,2.95,13.5,14.0,12.78,0.0
2016,10,2,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,6,15,81.0,12.0,1.2,10.5,17.5,16.93,0.0
2016,10,3,6,30,162.0,24.0,1.4,11.0,35.0,48.31,17.49
2016,10,3,6,45,238.5,39.0,1.65,12.0,71.5,91.53,60.04
2016,10,3,7,0,315.0,54.0,1.9,13.0,108.0,142.28,103.3
2016,10,3,7,15,359.5,68.5,1.85,13.0,149.5,191.73,147.56
2016,10,3,7,30,404.0,83.0,1.8,13.0,191.0,246.22,195.83
2016,10,3,7,45,436.0,95.0,1.8,13.5,233.0,297.33,240.29
2016,10,3,8,0,468.0,107.0,1.8,14.0,275.0,351.36,285.8
2016,10,3,8,15,378.0,141.5,1.8,14.5,290.0,366.17,298.02
2016,10,3,8,30,288.0,176.0,1.8,15.0,305.0,362.93,294.63
2016,10,3,8,45,158.5,188.5,1.85,15.5,260.5,299.83,242.67
2016,10,3,9,0,29.0,201.0,1.9,16.0,216.0,223.04,178.19
2016,10,3,9,15,14.5,149.0,1.9,16.5,156.5,152.22,120.46
2016,10,3,9,30,0.0,97.0,1.9,17.0,97.0,90.57,69.46
2016,10,3,9,45,10.5,168.5,1.95,17.5,175.5,169.12,133.25
2016,10,3,10,0,21.0,240.0,2.0,18.0,254.0,250.77,197.44
2016,10,3,10,15,39.0,270.5,2.0,18.0,297.5,310.59,243.87
2016,10,3,10,30,57.0,301.0,2.0,18.0,341.0,361.15,282.54
2016,10,3,10,45,29.0,230.5,2.05,18.5,251.0,259.5,202.84
2016,10,3,11,0,1.0,160.0,2.1,19.0,161.0,152.71,117.81
2016,10,3,11,15,15.0,225.5,2.15,19.0,237.0,231.47,180.55
2016,10,3,11,30,29.0,291.0,2.2,19.0,313.0,326.28,253.76
2016,10,3,11,45,32.0,298.0,2.25,19.5,322.0,337.0,261.12
2016,10,3,12,0,35.0,305.0,2.3,20.0,331.0,347.66,268.79
2016,10,3,12,15,40.0,310.0,2.3,19.5,340.0,357.91,277.24
2016,10,3,12,30,45.0,315.0,2.3,19.0,349.0,368.0,285.63
2016,10,3,12,45,24.0,246.5,2.3,19.0,265.0,272.69,212.35
2016,10,3,13,0,3.0,178.0,2.3,19.0,181.0,172.4,133.59
2016,10,3,13,15,4.5,187.0,2.3,19.0,190.5,182.75,142.21
2016,10,3,13,30,6.0,196.0,2.3,19.0,200.0,193.13,150.63
2016,10,3,13,45,3.0,170.0,2.3,19.0,172.0,164.48,128.0
2016,10,3,14,0,0.0,144.0,2.3,19.0,144.0,136.26,105.59
2016,10,3,14,15,0.0,147.0,2.25,19.0,147.0,139.36,108.34
2016,10,3,14,30,0.0,150.0,2.2,19.0,150.0,142.53,111.14
2016,10,3,14,45,0.0,126.0,2.2,19.0,126.0,118.96,92.35
2016,10,3,15,0,0.0,102.0,2.2,19.0,102.0,95.61,73.58
2016,10,3,15,15,0.0,95.0,2.15,18.5,95.0,88.95,68.49
2016,10,3,15,30,0.0,88.0,2.1,18.0,88.0,82.33,63.35
2016,10,3,15,45,0.0,77.0,2.1,18.0,77.0,71.84,54.79
2016,10,3,16,0,0.0,66.0,2.1,18.0,66.0,61.4,46.17
2016,10,3,16,15,298.0,60.0,1.95,17.5,132.5,190.2,150.66
2016,10,3,16,30,596.0,54.0,1.8,17.0,199.0,270.52,206.6
2016,10,3,16,45,519.0,46.5,1.7,17.0,151.0,203.6,147.47
2016,10,3,17,0,442.0,39.0,1.6,17.0,103.0,145.44,96.71
2016,10,3,17,15,308.0,28.0,1.35,16.5,63.5,83.95,45.8
2016,10,3,17,30,174.0,17.0,1.1,16.0,24.0,32.96,0.0
2016,10,3,17,45,87.0,8.5,0.9,16.0,12.0,8.1,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,68.0,13.0,1.0,12.0,17.5,17.0,0.0
2016,10,4,6,30,136.0,26.0,1.2,12.0,35.0,46.91,15.03
2016,10,4,6,45,224.5,44.0,1.4,12.5,74.5,94.41,62.53
2016,10,4,7,0,313.0,62.0,1.6,13.0,114.0,150.38,109.8
2016,10,4,7,15,169.0,80.5,1.7,13.0,109.5,140.73,109.49
2016,10,4,7,30,25.0,99.0,1.8,13.0,105.0,108.31,86.42
2016,10,4,7,45,34.5,118.5,1.9,13.5,129.5,133.63,107.87
2016,10,4,8,0,44.0,138.0,2.0,14.0,154.0,160.1,129.85
2016,10,4,8,15,74.5,162.5,2.0,14.5,193.5,204.46,166.33
2016,10,4,8,30,105.0,187.0,2.0,15.0,233.0,252.06,204.83
2016,10,4,8,45,90.5,204.5,2.05,15.5,247.5,266.08,215.09
2016,10,4,9,0,76.0,222.0,2.1,16.0,262.0,278.64,223.97
2016,10,4,9,15,144.5,242.5,2.1,16.5,325.0,363.23,291.06
2016,10,4,9,30,213.0,263.0,2.1,17.0,388.0,444.3,353.5
2016,10,4,9,45,278.0,267.5,2.1,17.5,440.0,520.56,410.75
2016,10,4,10,0,343.0,272.0,2.1,18.0,492.0,589.81,461.62
2016,10,4,10,15,286.0,296.0,2.1,18.5,484.5,577.85,449.31
2016,10,4,10,30,229.0,320.0,2.1,19.0,477.0,548.92,425.35
2016,10,4,10,45,127.5,298.0,2.15,19.5,386.0,436.58,338.99
2016,10,4,11,0,26.0,276.0,2.2,20.0,295.0,293.74,227.45
2016,10,4,11,15,26.0,280.5,2.25,20.0,299.5,298.61,231.61
2016,10,4,11,30,26.0,285.0,2.3,20.0,304.0,303.43,235.21
2016,10,4,11,45,26.5,286.5,2.4,20.5,306.5,305.54,236.41
2016,10,4,12,0,27.0,288.0,2.5,21.0,309.0,321.48,248.15
2016,10,4,12,15,186.0,306.5,2.65,21.0,443.0,507.9,393.54
2016,10,4,12,30,345.0,325.0,2.8,21.0,577.0,692.15,530.2
2016,10,4,12,45,348.0,317.5,2.95,21.5,568.0,682.2,521.91
2016,10,4,13,0,351.0,310.0,3.1,22.0,559.0,670.64,513.85
2016,10,4,13,15,352.0,299.5,3.2,22.0,543.0,652.33,501.74
2016,10,4,13,30,353.0,289.0,3.3,22.0,527.0,632.54,488.51
2016,10,4,13,45,615.5,191.5,3.4,22.0,585.5,754.9,584.46
2016,10,4,14,0,878.0,94.0,3.5,22.0,644.0,832.83,641.52
2016,10,4,14,15,865.0,92.0,3.55,21.5,609.0,795.13,616.91
2016,10,4,14,30,852.0,90.0,3.6,21.0,574.0,749.42,586.99
2016,10,4,14,45,837.5,86.5,3.7,21.0,533.5,699.13,552.3
2016,10,4,15,0,823.0,83.0,3.8,21.0,493.0,647.46,514.69
2016,10,4,15,15,799.0,79.5,3.8,20.5,447.0,588.87,470.59
2016,10,4,15,30,775.0,76.0,3.8,20.0,401.0,530.4,425.13
2016,10,4,15,45,743.5,71.0,3.85,19.5,352.0,466.96,374.24
2016,10,4,16,0,712.0,66.0,3.9,19.0,303.0,405.19,322.77
2016,10,4,16,15,661.0,60.5,3.8,18.5,252.0,338.13,265.3
2016,10,4,16,30,610.0,55.0,3.7,18.0,201.0,274.81,209.42
2016,10,4,16,45,528.0,47.5,3.6,17.5,151.5,205.84,149.06
2016,10,4,17,0,446.0,40.0,3.5,17.0,102.0,146.19,97.02
2016,10,4,17,15,301.5,28.0,3.3,16.0,62.0,82.2,43.42
2016,10,4,17,30,157.0,16.0,3.1,15.0,22.0,29.98,0.0
2016,10,4,17,45,78.5,8.0,2.95,14.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,15,109.5,11.5,1.4,9.0,18.5,18.4,0.0
2016,10,5,6,30,219.0,23.0,1.6,10.0,37.0,54.88,13.85
2016,10,5,6,45,354.5,34.0,1.8,11.0,81.0,109.8,69.92
2016,10,5,7,0,490.0,45.0,2.0,12.0,125.0,178.73,127.7
2016,10,5,7,15,564.5,52.5,2.25,12.5,176.0,241.16,183.6
2016,10,5,7,30,639.0,60.0,2.5,13.0,227.0,311.77,246.23
2016,10,5,7,45,692.5,64.0,2.75,14.0,279.0,376.14,302.59
2016,10,5,8,0,746.0,68.0,3.0,15.0,331.0,446.29,361.84
2016,10,5,8,15,778.0,72.0,3.1,15.5,380.5,509.0,413.78
2016,10,5,8,30,810.0,76.0,3.2,16.0,430.0,573.15,465.09
2016,10,5,8,45,837.5,77.5,3.3,17.0,476.5,632.65,510.32
2016,10,5,9,0,865.0,79.0,3.4,18.0,523.0,692.28,553.93
2016,10,5,9,15,881.0,81.0,3.4,18.5,563.5,739.23,585.74
2016,10,5,9,30,897.0,83.0,3.4,19.0,604.0,788.84,618.99
2016,10,5,9,45,912.0,83.5,3.4,19.5,639.0,834.1,648.52
2016,10,5,10,0,927.0,84.0,3.4,20.0,674.0,877.14,676.09
2016,10,5,10,15,935.0,85.0,3.4,20.5,701.0,912.22,697.78
2016,10,5,10,30,943.0,86.0,3.4,21.0,728.0,944.18,717.18
2016,10,5,10,45,951.0,86.0,3.4,21.5,748.5,971.66,733.44
2016,10,5,11,0,959.0,86.0,3.4,22.0,769.0,995.65,747.3
2016,10,5,11,15,962.0,86.5,3.4,22.0,780.5,1011.84,757.44
2016,10,5,11,30,965.0,87.0,3.4,22.0,792.0,1024.12,765.15
2016,10,5,11,45,967.5,86.5,3.45,22.5,795.0,1030.79,768.19
2016,10,5,12,0,970.0,86.0,3.5,23.0,798.0,1033.41,768.75
2016,10,5,12,15,968.5,85.5,3.55,23.0,793.0,1028.15,765.74
2016,10,5,12,30,967.0,85.0,3.6,23.0,788.0,1018.86,760.26
2016,10,5,12,45,957.0,88.0,3.65,23.0,773.0,1001.68,749.65
2016,10,5,13,0,947.0,91.0,3.7,23.0,758.0,980.84,736.7
2016,10,5,13,15,940.5,90.0,3.7,23.0,736.0,955.08,720.15
2016,10,5,13,30,934.0,89.0,3.7,23.0,714.0,925.87,701.3
2016,10,5,13,45,924.5,87.5,3.75,23.0,684.5,890.29,678.3
2016,10,5,14,0,915.0,86.0,3.8,23.0,655.0,851.81,653.15
2016,10,5,14,15,902.0,84.0,3.8,23.0,619.0,807.35,623.29
2016,10,5,14,30,889.0,82.0,3.8,23.0,583.0,760.72,591.59
2016,10,5,14,45,869.5,80.0,3.8,23.0,540.5,712.03,557.99
2016,10,5,15,0,850.0,78.0,3.8,23.0,498.0,657.42,518.39
2016,10,5,15,15,825.0,75.0,3.8,22.5,450.5,597.59,473.72
2016,10,5,15,30,800.0,72.0,3.8,22.0,403.0,537.92,427.65
2016,10,5,15,45,761.5,68.5,3.8,21.5,352.5,471.38,374.58
2016,10,5,16,0,723.0,65.0,3.8,21.0,302.0,407.18,321.47
2016,10,5,16,15,669.5,59.5,3.6,20.0,250.0,338.68,263.65
2016,10,5,16,30,616.0,54.0,3.4,19.0,198.0,274.18,207.44
2016,10,5,16,45,529.0,46.5,3.2,18.5,148.0,203.72,146.19
2016,10,5,17,0,442.0,39.0,3.0,18.0,98.0,143.18,93.82
2016,10,5,17,15,290.5,26.5,2.8,17.0,58.5,77.62,38.39
2016,10,5,17,30,139.0,14.0,2.6,16.0,19.0,26.05,0.0
2016,10,5,17,45,69.5,7.0,2.4,15.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,15,118.5,10.5,1.4,9.5,18.0,18.07,0.0
2016,10,6,6,30,237.0,21.0,1.6,10.0,36.0,55.03,9.46
2016,10,6,6,45,368.0,31.5,1.8,11.0,79.0,109.9,69.07
2016,10,6,7,0,499.0,42.0,2.0,12.0,122.0,177.85,126.5
2016,10,6,7,15,571.5,49.0,2.15,12.5,172.0,239.5,181.88
2016,10,6,7,30,644.0,56.0,2.3,13.0,222.0,309.08,243.72
2016,10,6,7,45,693.5,60.5,2.45,14.0,273.0,372.54,299.27
2016,10,6,8,0,743.0,65.0,2.6,15.0,324.0,441.18,357.12
2016,10,6,8,15,773.5,68.5,2.6,15.5,373.0,502.24,407.42
2016,10,6,8,30,804.0,72.0,2.6,16.0,422.0,564.58,456.87
2016,10,6,8,45,828.0,74.5,2.6,17.0,467.0,622.53,500.32
2016,10,6,9,0,852.0,77.0,2.6,18.0,512.0,680.36,541.85
2016,10,6,9,15,867.5,79.0,2.6,19.0,551.5,726.28,571.54
2016,10,6,9,30,883.0,81.0,2.6,20.0,591.0,774.87,602.53
2016,10,6,9,45,901.0,80.0,2.65,21.0,625.5,820.18,630.82
2016,10,6,10,0,919.0,79.0,2.7,22.0,660.0,863.52,657.24
2016,10,6,10,15,926.5,80.0,2.7,22.5,686.5,897.84,678.01
2016,10,6,10,30,934.0,81.0,2.7,23.0,713.0,929.03,696.55
2016,10,6,10,45,938.5,82.0,2.75,23.5,732.0,954.19,711.38
2016,10,6,11,0,943.0,83.0,2.8,24.0,751.0,975.77,723.88
2016,10,6,11,15,945.5,83.5,2.75,24.5,762.0,991.19,731.5
2016,10,6,11,30,948.0,84.0,2.7,25.0,773.0,1002.76,736.69
2016,10,6,11,45,949.0,84.0,2.7,25.5,775.5,1008.41,738.63
2016,10,6,12,0,950.0,84.0,2.7,26.0,778.0,1010.08,738.19
2016,10,6,12,15,948.5,84.0,2.7,26.0,773.0,1005.4,735.26
2016,10,6,12,30,947.0,84.0,2.7,26.0,768.0,996.77,729.97
2016,10,6,12,45,944.5,83.0,2.7,26.0,754.5,982.15,720.95
2016,10,6,13,0,942.0,82.0,2.7,26.0,741.0,963.73,709.59
2016,10,6,13,15,936.5,81.0,2.7,26.0,720.0,938.92,694.12
2016,10,6,13,30,931.0,80.0,2.7,26.0,699.0,910.65,676.41
2016,10,6,13,45,922.0,79.0,2.7,26.5,670.0,876.13,653.18
2016,10,6,14,0,913.0,78.0,2.7,27.0,641.0,838.71,627.99
2016,10,6,14,15,901.0,76.0,2.7,26.5,605.5,795.1,600.83
2016,10,6,14,30,889.0,74.0,2.7,26.0,570.0,749.26,571.71
2016,10,6,14,45,872.0,72.0,2.7,26.0,529.0,697.97,537.11
2016,10,6,15,0,855.0,70.0,2.7,26.0,488.0,645.43,500.26
2016,10,6,15,15,832.0,67.5,2.65,25.5,442.0,591.12,460.3
2016,10,6,15,30,809.0,65.0,2.6,25.0,396.0,532.95,416.15
2016,10,6,15,45,775.5,61.5,2.6,25.0,346.5,468.66,365.18
2016,10,6,16,0,742.0,58.0,2.6,25.0,297.0,406.18,313.84
2016,10,6,16,15,692.0,53.0,2.25,24.0,246.0,337.78,256.95
2016,10,6,16,30,642.0,48.0,1.9,23.0,195.0,273.89,202.02
2016,10,6,16,45,558.5,41.0,1.6,22.0,145.5,203.67,142.22
2016,10,6,17,0,475.0,34.0,1.3,21.0,96.0,143.97,91.26
2016,10,6,17,15,237.5,25.5,1.25,20.0,56.5,67.3,30.33
2016,10,6,17,30,0.0,17.0,1.2,19.0,17.0,16.2,0.0
2016,10,6,17,45,0.0,8.5,1.2,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,6,15,50.5,10.0,0.8,13.5,13.0,12.96,0.0
2016,10,7,6,30,101.0,20.0,0.8,14.0,26.0,35.74,1.32
2016,10,7,6,45,166.0,37.0,0.85,14.5,58.0,76.44,49.05
2016,10,7,7,0,231.0,54.0,0.9,15.0,90.0,121.75,87.73
2016,10,7,7,15,263.5,71.5,1.0,15.5,127.0,165.4,126.11
2016,10,7,7,30,296.0,89.0,1.1,16.0,164.0,212.76,167.23
2016,10,7,7,45,319.5,105.0,1.2,17.0,202.0,258.14,205.68
2016,10,7,8,0,343.0,121.0,1.3,18.0,240.0,305.7,244.69
2016,10,7,8,15,512.5,103.5,1.5,19.0,310.0,401.25,321.01
2016,10,7,8,30,682.0,86.0,1.7,20.0,380.0,509.41,405.09
2016,10,7,8,45,765.5,80.0,1.9,21.0,442.0,588.31,464.4
2016,10,7,9,0,849.0,74.0,2.1,22.0,504.0,669.88,523.85
2016,10,7,9,15,864.0,76.0,2.2,22.5,543.0,719.4,556.94
2016,10,7,9,30,879.0,78.0,2.3,23.0,582.0,767.37,588.66
2016,10,7,9,45,876.0,86.0,2.45,24.0,612.5,805.99,612.61
2016,10,7,10,0,873.0,94.0,2.6,25.0,643.0,841.25,634.01
2016,10,7,10,15,881.5,95.5,2.55,25.5,669.0,875.59,654.37
2016,10,7,10,30,890.0,97.0,2.5,26.0,695.0,907.04,672.54
2016,10,7,10,45,894.0,98.5,2.5,26.5,713.5,931.31,686.23
2016,10,7,11,0,898.0,100.0,2.5,27.0,732.0,952.15,697.71
2016,10,7,11,15,901.0,100.5,2.4,27.5,742.5,967.36,704.62
2016,10,7,11,30,904.0,101.0,2.3,28.0,753.0,978.93,709.21
2016,10,7,11,45,903.0,102.0,2.25,28.5,755.5,983.52,709.93
2016,10,7,12,0,902.0,103.0,2.2,29.0,758.0,984.32,708.43
2016,10,7,12,15,900.5,102.5,2.15,29.0,752.5,979.16,704.72
2016,10,7,12,30,899.0,102.0,2.1,29.0,747.0,970.26,698.82
2016,10,7,12,45,873.0,111.5,2.05,29.5,728.5,954.16,687.12
2016,10,7,13,0,847.0,121.0,2.0,30.0,710.0,927.04,668.57
2016,10,7,13,15,840.0,119.5,1.95,30.0,689.0,901.78,652.73
2016,10,7,13,30,833.0,118.0,1.9,30.0,668.0,873.44,634.91
2016,10,7,13,45,635.0,175.0,1.85,30.0,584.0,749.75,553.29
2016,10,7,14,0,437.0,232.0,1.8,30.0,500.0,624.91,464.82
2016,10,7,14,15,529.0,188.0,1.75,29.5,494.0,631.97,474.15
2016,10,7,14,30,621.0,144.0,1.7,29.0,488.0,635.15,479.29
2016,10,7,14,45,525.5,157.0,1.7,29.0,432.5,550.67,418.28
2016,10,7,15,0,430.0,170.0,1.7,29.0,377.0,477.64,364.66
2016,10,7,15,15,413.5,154.5,1.55,28.5,338.5,429.03,329.33
2016,10,7,15,30,397.0,139.0,1.4,28.0,300.0,380.99,293.33
2016,10,7,15,45,361.5,128.5,1.25,28.0,260.5,329.56,253.16
2016,10,7,16,0,326.0,118.0,1.1,28.0,221.0,275.18,210.03
2016,10,7,16,15,294.0,100.0,1.05,26.5,181.0,224.44,170.04
2016,10,7,16,30,262.0,82.0,1.0,25.0,141.0,177.05,131.44
2016,10,7,16,45,211.0,64.0,1.0,24.0,103.5,128.12,91.18
2016,10,7,17,0,160.0,46.0,1.0,23.0,66.0,85.32,55.85
2016,10,7,17,15,80.0,27.5,1.0,22.5,37.5,42.33,16.97
2016,10,7,17,30,0.0,9.0,1.0,22.0,9.0,8.58,0.0
2016,10,7,17,45,0.0,4.5,1.05,21.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,72.0,10.5,1.0,16.5,14.0,14.9,0.0
2016,10,8,6,30,144.0,21.0,0.9,17.0,28.0,42.14,0.0
2016,10,8,6,45,274.5,34.0,0.85,17.5,68.5,94.69,58.09
2016,10,8,7,0,405.0,47.0,0.8,18.0,109.0,159.21,110.92
2016,10,8,7,15,484.5,56.0,0.85,18.5,158.0,219.57,162.58
2016,10,8,7,30,564.0,65.0,0.9,19.0,207.0,288.77,221.2
2016,10,8,7,45,617.0,71.0,1.0,20.0,257.0,351.79,273.88
2016,10,8,8,0,670.0,77.0,1.1,21.0,307.0,419.57,328.47
2016,10,8,8,15,705.5,82.0,1.15,22.0,355.0,481.15,376.23
2016,10,8,8,30,741.0,87.0,1.2,23.0,403.0,544.73,423.56
2016,10,8,8,45,767.0,90.5,1.3,24.0,447.5,600.22,463.65
2016,10,8,9,0,793.0,94.0,1.4,25.0,492.0,657.76,503.81
2016,10,8,9,15,811.0,96.5,1.4,26.0,531.5,708.23,536.0
2016,10,8,9,30,829.0,99.0,1.4,27.0,571.0,757.48,565.78
2016,10,8,9,45,875.0,88.0,1.45,28.0,611.5,806.39,595.1
2016,10,8,10,0,921.0,77.0,1.5,29.0,652.0,860.4,627.14
2016,10,8,10,15,929.0,78.5,1.45,29.5,678.5,895.6,646.4
2016,10,8,10,30,937.0,80.0,1.4,30.0,705.0,927.69,663.57
2016,10,8,10,45,941.5,81.0,1.35,30.5,724.0,952.73,676.12
2016,10,8,11,0,946.0,82.0,1.3,31.0,743.0,974.19,686.41
2016,10,8,11,15,949.0,82.5,1.2,31.5,754.0,989.95,692.34
2016,10,8,11,30,952.0,83.0,1.1,32.0,765.0,1001.86,695.93
2016,10,8,11,45,952.0,83.5,1.05,32.5,768.0,1007.0,696.38
2016,10,8,12,0,952.0,84.0,1.0,33.0,771.0,1008.16,694.65
2016,10,8,12,15,951.0,83.5,0.95,33.0,765.5,1003.22,690.86
2016,10,8,12,30,950.0,83.0,0.9,33.0,760.0,994.33,684.92
2016,10,8,12,45,945.5,83.0,0.85,33.5,746.0,978.87,673.86
2016,10,8,13,0,941.0,83.0,0.8,34.0,732.0,959.67,660.79
2016,10,8,13,15,935.0,82.0,0.8,34.0,710.5,934.35,646.48
2016,10,8,13,30,929.0,81.0,0.8,34.0,689.0,905.61,630.15
2016,10,8,13,45,919.5,80.0,0.8,34.0,660.0,870.68,609.97
2016,10,8,14,0,910.0,79.0,0.8,34.0,631.0,832.89,587.91
2016,10,8,14,15,897.5,77.0,0.85,33.5,595.5,788.99,563.61
2016,10,8,14,30,885.0,75.0,0.9,33.0,560.0,742.92,537.34
2016,10,8,14,45,867.0,73.0,1.0,33.0,518.5,691.15,506.06
2016,10,8,15,0,849.0,71.0,1.1,33.0,477.0,642.1,474.51
2016,10,8,15,15,824.5,68.0,1.1,32.5,430.5,582.85,433.82
2016,10,8,15,30,800.0,65.0,1.1,32.0,384.0,523.74,391.64
2016,10,8,15,45,764.5,61.0,1.15,31.5,334.5,458.54,343.53
2016,10,8,16,0,729.0,57.0,1.2,31.0,285.0,395.4,294.76
2016,10,8,16,15,676.5,52.0,1.15,29.5,234.0,327.06,240.92
2016,10,8,16,30,624.0,47.0,1.1,28.0,183.0,263.53,188.69
2016,10,8,16,45,537.5,39.5,1.05,26.5,134.5,193.55,131.2
2016,10,8,17,0,451.0,32.0,1.0,25.0,86.0,134.64,82.19
2016,10,8,17,15,292.0,21.0,1.05,24.0,49.0,68.48,21.31
2016,10,8,17,30,133.0,10.0,1.1,23.0,12.0,20.77,0.0
2016,10,8,17,45,66.5,5.0,1.15,22.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
