Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,15,123.5,9.0,1.25,15.5,15.0,16.98,0.0
2016,10,9,6,30,247.0,18.0,1.2,16.0,30.0,52.6,0.0
2016,10,9,6,45,376.0,28.0,1.15,17.0,72.5,107.88,63.98
2016,10,9,7,0,505.0,38.0,1.1,18.0,115.0,174.91,120.12
2016,10,9,7,15,578.5,45.0,1.15,19.0,164.5,236.89,173.94
2016,10,9,7,30,652.0,52.0,1.2,20.0,214.0,305.93,232.94
2016,10,9,7,45,698.0,57.0,1.3,21.0,264.0,369.58,286.71
2016,10,9,8,0,744.0,62.0,1.4,22.0,314.0,437.0,341.43
2016,10,9,8,15,775.0,66.0,1.3,23.0,362.5,498.65,388.8
2016,10,9,8,30,806.0,70.0,1.2,24.0,411.0,561.62,434.75
2016,10,9,8,45,828.0,73.0,1.1,25.0,455.5,618.67,474.17
2016,10,9,9,0,850.0,76.0,1.0,26.0,500.0,675.4,511.36
2016,10,9,9,15,865.5,78.0,1.0,27.0,539.5,720.9,538.54
2016,10,9,9,30,881.0,80.0,1.0,28.0,579.0,769.12,566.92
2016,10,9,9,45,893.0,82.0,1.05,29.0,612.0,812.72,592.2
2016,10,9,10,0,905.0,84.0,1.1,30.0,645.0,853.97,615.53
2016,10,9,10,15,913.0,85.0,1.15,30.5,671.0,888.04,635.21
2016,10,9,10,30,921.0,86.0,1.2,31.0,697.0,919.06,652.92
2016,10,9,10,45,924.5,87.5,1.25,31.5,715.5,943.36,666.38
2016,10,9,11,0,928.0,89.0,1.3,32.0,734.0,964.09,677.73
2016,10,9,11,15,930.5,89.5,1.35,32.0,744.5,979.07,687.0
2016,10,9,11,30,933.0,90.0,1.4,32.0,755.0,990.26,694.14
2016,10,9,11,45,931.0,91.0,1.5,32.5,756.5,993.92,696.16
2016,10,9,12,0,929.0,92.0,1.6,33.0,758.0,993.68,695.95
2016,10,9,12,15,927.0,92.0,1.7,33.0,752.0,988.4,694.18
2016,10,9,12,30,925.0,92.0,1.8,33.0,746.0,979.27,690.14
2016,10,9,12,45,912.0,95.0,1.9,33.0,730.0,959.65,679.61
2016,10,9,13,0,899.0,98.0,2.0,33.0,714.0,936.63,666.97
2016,10,9,13,15,892.0,97.0,2.05,32.5,692.5,911.22,653.57
2016,10,9,13,30,885.0,96.0,2.1,32.0,671.0,882.6,638.0
2016,10,9,13,45,873.0,95.0,2.2,32.0,641.5,846.76,616.68
2016,10,9,14,0,861.0,94.0,2.3,32.0,612.0,814.3,597.38
2016,10,9,14,15,846.5,92.0,2.4,31.5,576.5,770.09,570.97
2016,10,9,14,30,832.0,90.0,2.5,31.0,541.0,723.99,542.73
2016,10,9,14,45,812.0,87.0,2.6,31.0,499.5,671.35,508.12
2016,10,9,15,0,792.0,84.0,2.7,31.0,458.0,617.88,470.27
2016,10,9,15,15,765.0,80.0,2.75,30.0,412.5,558.63,428.55
2016,10,9,15,30,738.0,76.0,2.8,29.0,367.0,499.9,385.46
2016,10,9,15,45,700.0,71.0,2.85,28.5,318.0,436.92,336.61
2016,10,9,16,0,662.0,66.0,2.9,28.0,269.0,375.04,286.8
2016,10,9,16,15,604.5,59.5,2.8,27.0,219.5,306.94,231.01
2016,10,9,16,30,547.0,53.0,2.7,26.0,170.0,244.44,178.17
2016,10,9,16,45,455.0,44.0,2.65,25.0,123.5,176.19,121.24
2016,10,9,17,0,363.0,35.0,2.6,24.0,77.0,118.64,73.09
2016,10,9,17,15,181.5,17.5,2.55,23.0,38.5,47.96,9.51
2016,10,9,17,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,12.5,12.5,11.91,0.0
2016,10,10,6,30,0.0,25.0,1.5,13.0,25.0,24.16,0.0
2016,10,10,6,45,196.0,36.0,1.7,13.5,64.5,81.68,50.79
2016,10,10,7,0,392.0,47.0,1.9,14.0,104.0,155.76,110.22
2016,10,10,7,15,471.5,56.0,1.9,14.5,152.0,215.25,162.38
2016,10,10,7,30,551.0,65.0,1.9,15.0,200.0,283.53,221.83
2016,10,10,7,45,606.5,71.0,1.95,15.5,249.5,346.74,276.65
2016,10,10,8,0,662.0,77.0,2.0,16.0,299.0,414.96,333.91
2016,10,10,8,15,697.5,82.0,1.95,16.5,347.0,475.96,383.47
2016,10,10,8,30,733.0,87.0,1.9,17.0,395.0,538.94,432.68
2016,10,10,8,45,765.0,88.5,1.9,18.0,440.0,595.37,474.66
2016,10,10,9,0,797.0,90.0,1.9,19.0,485.0,654.46,517.01
2016,10,10,9,15,815.0,93.0,1.95,19.5,524.0,705.42,552.27
2016,10,10,9,30,833.0,96.0,2.0,20.0,563.0,755.18,585.31
2016,10,10,9,45,856.0,94.0,2.05,21.0,598.5,801.67,614.34
2016,10,10,10,0,879.0,92.0,2.1,22.0,634.0,840.36,637.48
2016,10,10,10,15,888.0,93.5,2.15,22.5,660.0,875.03,658.88
2016,10,10,10,30,897.0,95.0,2.2,23.0,686.0,906.8,678.2
2016,10,10,10,45,903.0,96.0,2.25,24.0,705.0,932.2,691.86
2016,10,10,11,0,909.0,97.0,2.3,25.0,724.0,954.21,703.27
2016,10,10,11,15,912.0,97.5,2.35,25.0,735.0,969.33,712.98
2016,10,10,11,30,915.0,98.0,2.4,25.0,746.0,980.76,720.47
2016,10,10,11,45,915.5,98.0,2.5,25.5,748.5,985.48,722.84
2016,10,10,12,0,916.0,98.0,2.6,26.0,751.0,986.37,722.9
2016,10,10,12,15,914.5,98.0,2.65,26.0,745.5,981.55,720.34
2016,10,10,12,30,913.0,98.0,2.7,26.0,740.0,972.93,715.49
2016,10,10,12,45,902.0,100.5,2.8,26.5,724.5,954.67,703.46
2016,10,10,13,0,891.0,103.0,2.9,27.0,709.0,933.01,689.31
2016,10,10,13,15,884.0,101.5,2.95,26.5,687.5,907.16,674.69
2016,10,10,13,30,877.0,100.0,3.0,26.0,666.0,884.95,662.47
2016,10,10,13,45,863.5,99.5,3.1,26.0,636.5,848.25,639.27
2016,10,10,14,0,850.0,99.0,3.2,26.0,607.0,809.08,614.18
2016,10,10,14,15,835.0,97.0,3.25,25.5,571.0,764.83,586.1
2016,10,10,14,30,820.0,95.0,3.3,25.0,535.0,718.76,556.23
2016,10,10,14,45,794.0,93.5,3.4,24.5,493.0,664.14,519.18
2016,10,10,15,0,768.0,92.0,3.5,24.0,451.0,609.2,479.46
2016,10,10,15,15,739.0,87.5,3.5,23.5,405.5,551.3,435.9
2016,10,10,15,30,710.0,83.0,3.5,23.0,360.0,492.14,389.98
2016,10,10,15,45,662.5,79.0,3.5,22.5,310.5,425.63,336.75
2016,10,10,16,0,615.0,75.0,3.5,22.0,261.0,362.63,284.6
2016,10,10,16,15,553.5,67.5,3.45,21.0,211.5,294.57,227.51
2016,10,10,16,30,492.0,60.0,3.4,20.0,162.0,232.58,174.02
2016,10,10,16,45,391.0,49.0,3.35,19.0,116.0,163.28,115.45
2016,10,10,17,0,290.0,38.0,3.3,18.0,70.0,105.55,66.65
2016,10,10,17,15,145.0,19.0,3.15,17.0,35.0,42.77,2.66
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.5,1.0,11.5,2.5,2.38,0.0
2016,10,11,6,30,0.0,5.0,1.2,12.0,5.0,4.63,0.0
2016,10,11,6,45,0.0,14.5,1.45,12.5,14.5,13.44,4.84
2016,10,11,7,0,0.0,24.0,1.7,13.0,24.0,22.26,13.05
2016,10,11,7,15,0.0,35.5,1.75,13.0,35.5,32.96,22.5
2016,10,11,7,30,0.0,47.0,1.8,13.0,47.0,43.68,31.9
2016,10,11,7,45,0.0,58.5,1.85,13.5,58.5,54.4,41.1
2016,10,11,8,0,0.0,70.0,1.9,14.0,70.0,65.33,50.3
2016,10,11,8,15,0.0,97.0,1.9,14.5,97.0,91.74,72.38
2016,10,11,8,30,0.0,124.0,1.9,15.0,124.0,118.48,94.32
2016,10,11,8,45,7.0,150.0,1.95,15.5,153.5,148.88,119.06
2016,10,11,9,0,14.0,176.0,2.0,16.0,183.0,180.13,144.1
2016,10,11,9,15,63.0,213.0,2.0,16.5,247.5,263.53,211.58
2016,10,11,9,30,112.0,250.0,2.0,17.0,312.0,343.86,274.69
2016,10,11,9,45,114.0,266.0,2.05,17.5,333.0,366.66,291.06
2016,10,11,10,0,116.0,282.0,2.1,18.0,354.0,389.37,307.43
2016,10,11,10,15,504.0,188.0,2.1,18.5,516.0,656.28,515.76
2016,10,11,10,30,892.0,94.0,2.1,19.0,678.0,899.79,685.43
2016,10,11,10,45,899.0,94.0,2.1,19.5,697.0,924.75,697.67
2016,10,11,11,0,906.0,94.0,2.1,20.0,716.0,946.37,709.93
2016,10,11,11,15,909.5,95.0,2.05,20.0,727.0,962.41,719.34
2016,10,11,11,30,913.0,96.0,2.0,20.0,738.0,974.79,726.44
2016,10,11,11,45,914.0,96.0,2.0,20.5,740.5,979.9,728.11
2016,10,11,12,0,915.0,96.0,2.0,21.0,743.0,981.2,727.5
2016,10,11,12,15,913.5,95.5,2.0,21.0,737.5,975.75,724.05
2016,10,11,12,30,912.0,95.0,2.0,21.0,732.0,966.52,718.33
2016,10,11,12,45,722.0,161.0,2.0,21.5,659.5,868.36,652.04
2016,10,11,13,0,532.0,227.0,2.0,22.0,587.0,751.71,569.98
2016,10,11,13,15,478.5,239.0,2.05,22.0,555.0,705.99,538.54
2016,10,11,13,30,425.0,251.0,2.1,22.0,523.0,660.28,505.98
2016,10,11,13,45,446.5,232.5,2.15,22.0,507.0,645.02,496.97
2016,10,11,14,0,468.0,214.0,2.2,22.0,491.0,626.72,485.37
2016,10,11,14,15,434.5,207.5,2.3,21.5,453.0,576.15,449.94
2016,10,11,14,30,401.0,201.0,2.4,21.0,415.0,526.48,414.5
2016,10,11,14,45,519.5,154.5,2.55,20.5,409.0,539.02,428.11
2016,10,11,15,0,638.0,108.0,2.7,20.0,403.0,544.12,434.8
2016,10,11,15,15,586.5,106.5,2.75,19.5,356.5,480.06,385.36
2016,10,11,15,30,535.0,105.0,2.8,19.0,310.0,419.2,337.36
2016,10,11,15,45,564.5,90.5,2.9,19.0,281.5,388.31,311.23
2016,10,11,16,0,594.0,76.0,3.0,19.0,253.0,353.02,279.76
2016,10,11,16,15,530.5,68.0,3.0,18.0,204.0,285.01,222.16
2016,10,11,16,30,467.0,60.0,3.0,17.0,155.0,223.34,168.58
2016,10,11,16,45,368.5,48.5,3.0,16.5,110.0,155.95,110.88
2016,10,11,17,0,270.0,37.0,3.0,16.0,65.0,100.04,62.75
2016,10,11,17,15,135.0,18.5,2.95,15.5,32.5,40.26,0.0
2016,10,11,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,6,15,68.5,8.5,1.15,10.5,11.0,8.1,0.0
2016,10,12,6,30,137.0,17.0,1.3,11.0,22.0,33.42,0.0
2016,10,12,6,45,269.0,30.5,1.5,11.5,61.0,90.3,53.45
2016,10,12,7,0,401.0,44.0,1.7,12.0,100.0,154.82,109.45
2016,10,12,7,15,483.5,53.0,1.65,12.5,148.0,215.52,163.02
2016,10,12,7,30,566.0,62.0,1.6,13.0,196.0,285.35,224.11
2016,10,12,7,45,283.0,79.5,1.6,13.5,146.5,215.01,173.55
2016,10,12,8,0,0.0,97.0,1.6,14.0,97.0,92.5,73.03
2016,10,12,8,15,0.0,114.0,1.55,14.5,114.0,109.1,86.88
2016,10,12,8,30,0.0,131.0,1.5,15.0,131.0,125.78,100.31
2016,10,12,8,45,4.0,148.5,1.5,16.0,150.5,145.58,115.95
2016,10,12,9,0,8.0,166.0,1.5,17.0,170.0,165.83,131.69
2016,10,12,9,15,165.5,197.5,1.55,17.5,289.0,329.73,265.17
2016,10,12,9,30,323.0,229.0,1.6,18.0,408.0,501.31,397.31
2016,10,12,9,45,598.0,162.5,1.7,18.5,517.5,674.44,528.28
2016,10,12,10,0,873.0,96.0,1.8,19.0,627.0,843.68,646.03
2016,10,12,10,15,881.5,97.5,1.9,19.0,652.5,877.98,667.68
2016,10,12,10,30,890.0,99.0,2.0,19.0,678.0,902.28,683.96
2016,10,12,10,45,894.0,100.5,2.15,19.5,696.0,926.14,699.3
2016,10,12,11,0,898.0,102.0,2.3,20.0,714.0,946.57,712.35
2016,10,12,11,15,901.0,102.5,2.4,20.0,724.5,961.41,722.6
2016,10,12,11,30,904.0,103.0,2.5,20.0,735.0,972.59,730.59
2016,10,12,11,45,906.0,102.5,2.7,20.0,737.5,977.96,735.81
2016,10,12,12,0,908.0,102.0,2.9,20.0,740.0,979.57,738.6
2016,10,12,12,15,906.0,101.5,2.9,20.0,734.0,973.62,734.72
2016,10,12,12,30,904.0,101.0,2.9,20.0,728.0,963.93,728.54
2016,10,12,12,45,711.5,165.5,2.9,20.5,653.5,862.19,658.02
2016,10,12,13,0,519.0,230.0,2.9,21.0,579.0,742.22,571.12
2016,10,12,13,15,703.5,161.5,2.85,21.0,618.0,823.35,632.51
2016,10,12,13,30,888.0,93.0,2.8,21.0,657.0,875.31,668.57
2016,10,12,13,45,671.0,154.5,2.8,21.0,569.5,750.01,581.06
2016,10,12,14,0,454.0,216.0,2.8,21.0,482.0,616.72,481.67
2016,10,12,14,15,305.5,225.5,2.9,20.5,400.0,486.02,384.0
2016,10,12,14,30,157.0,235.0,3.0,20.0,318.0,366.89,291.35
2016,10,12,14,45,472.0,158.5,3.2,20.0,380.0,509.83,408.78
2016,10,12,15,0,787.0,82.0,3.4,20.0,442.0,606.35,485.81
2016,10,12,15,15,758.5,78.0,3.35,19.5,396.0,546.66,439.07
2016,10,12,15,30,730.0,74.0,3.3,19.0,350.0,487.67,392.25
2016,10,12,15,45,695.5,68.0,3.25,18.5,302.0,426.12,341.77
2016,10,12,16,0,661.0,62.0,3.2,18.0,254.0,365.25,290.07
2016,10,12,16,15,600.5,55.5,2.8,17.0,205.0,296.64,230.95
2016,10,12,16,30,540.0,49.0,2.4,16.0,156.0,234.0,175.54
2016,10,12,16,45,443.5,39.5,2.05,15.5,110.5,165.34,115.91
2016,10,12,17,0,347.0,30.0,1.7,15.0,65.0,108.07,65.17
2016,10,12,17,15,173.5,15.0,1.55,14.0,32.5,41.96,0.0
2016,10,12,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.15,10.5,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,1.2,11.0,18.0,17.16,0.0
2016,10,13,6,45,135.5,31.5,1.25,11.5,50.0,66.05,39.14
2016,10,13,7,0,271.0,45.0,1.3,12.0,82.0,122.63,87.18
2016,10,13,7,15,316.0,60.5,1.5,12.0,121.0,170.16,129.92
2016,10,13,7,30,361.0,76.0,1.7,12.0,160.0,222.79,177.01
2016,10,13,7,45,392.5,90.0,1.95,12.5,201.0,272.85,221.3
2016,10,13,8,0,424.0,104.0,2.2,13.0,242.0,325.83,266.92
2016,10,13,8,15,446.0,116.5,2.25,13.5,281.0,374.72,307.79
2016,10,13,8,30,468.0,129.0,2.3,14.0,320.0,424.91,348.45
2016,10,13,8,45,579.5,115.0,2.35,15.0,377.5,507.85,413.97
2016,10,13,9,0,691.0,101.0,2.4,16.0,435.0,595.01,480.71
2016,10,13,9,15,777.5,88.5,2.4,16.5,492.5,670.5,536.51
2016,10,13,9,30,864.0,76.0,2.4,17.0,550.0,746.97,589.68
2016,10,13,9,45,726.5,126.0,2.4,18.0,541.0,735.23,577.1
2016,10,13,10,0,589.0,176.0,2.4,19.0,532.0,701.25,548.18
2016,10,13,10,15,566.5,193.0,2.4,19.5,547.0,713.85,555.39
2016,10,13,10,30,544.0,210.0,2.4,20.0,562.0,727.95,563.05
2016,10,13,10,45,550.5,215.0,2.4,20.5,579.5,751.43,578.09
2016,10,13,11,0,557.0,220.0,2.4,21.0,597.0,772.84,591.45
2016,10,13,11,15,544.5,228.5,2.45,21.0,602.0,778.34,594.74
2016,10,13,11,30,532.0,237.0,2.5,21.0,607.0,781.17,596.35
2016,10,13,11,45,538.5,234.0,2.6,21.5,609.0,786.49,599.65
2016,10,13,12,0,545.0,231.0,2.7,22.0,611.0,789.4,601.3
2016,10,13,12,15,521.5,239.0,2.8,22.0,600.5,774.03,590.56
2016,10,13,12,30,498.0,247.0,2.9,22.0,590.0,756.5,578.41
2016,10,13,12,45,500.0,241.0,3.0,22.5,579.5,745.08,570.34
2016,10,13,13,0,502.0,235.0,3.1,23.0,569.0,731.4,560.62
2016,10,13,13,15,507.5,225.0,3.15,23.0,553.5,714.17,549.41
2016,10,13,13,30,513.0,215.0,3.2,23.0,538.0,694.59,536.48
2016,10,13,13,45,550.0,191.5,3.25,23.0,523.5,683.76,530.64
2016,10,13,14,0,587.0,168.0,3.3,23.0,509.0,673.43,524.83
2016,10,13,14,15,468.5,187.5,3.3,22.5,449.5,578.4,454.21
2016,10,13,14,30,350.0,207.0,3.3,22.0,390.0,484.68,383.28
2016,10,13,14,45,398.0,180.0,3.3,22.0,372.5,481.84,382.64
2016,10,13,15,0,446.0,153.0,3.3,22.0,355.0,463.81,369.66
2016,10,13,15,15,457.0,133.5,3.3,21.5,322.0,426.46,341.28
2016,10,13,15,30,468.0,114.0,3.3,21.0,289.0,386.86,310.12
2016,10,13,15,45,439.5,102.0,3.3,20.5,248.5,334.19,267.18
2016,10,13,16,0,411.0,90.0,3.3,20.0,208.0,283.72,224.77
2016,10,13,16,15,372.5,76.0,3.05,19.5,167.0,229.85,178.47
2016,10,13,16,30,334.0,62.0,2.8,19.0,126.0,179.95,134.67
2016,10,13,16,45,268.5,47.0,2.55,18.5,88.5,126.38,88.62
2016,10,13,17,0,203.0,32.0,2.3,18.0,51.0,80.76,47.88
2016,10,13,17,15,101.5,16.0,2.05,17.5,25.5,32.03,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,3.65,15.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,3.8,15.0,6.0,5.72,0.0
2016,10,14,6,45,0.0,19.0,3.95,15.0,19.0,17.63,7.18
2016,10,14,7,0,0.0,32.0,4.1,15.0,32.0,29.75,18.95
2016,10,14,7,15,0.0,48.0,4.2,15.0,48.0,45.21,32.49
2016,10,14,7,30,0.0,64.0,4.3,15.0,64.0,60.68,45.94
2016,10,14,7,45,0.0,80.5,4.45,15.5,80.5,76.68,59.57
2016,10,14,8,0,0.0,97.0,4.6,16.0,97.0,92.74,72.99
2016,10,14,8,15,0.0,112.5,4.75,16.5,112.5,107.82,85.36
2016,10,14,8,30,0.0,128.0,4.9,17.0,128.0,122.97,97.58
2016,10,14,8,45,0.0,107.0,5.05,17.5,107.0,101.08,79.01
2016,10,14,9,0,0.0,86.0,5.2,18.0,86.0,80.19,61.36
2016,10,14,9,15,0.0,101.0,5.25,18.5,101.0,94.68,73.05
2016,10,14,9,30,0.0,116.0,5.3,19.0,116.0,109.28,84.67
2016,10,14,9,45,0.0,70.5,5.35,19.5,70.5,65.64,48.6
2016,10,14,10,0,0.0,25.0,5.4,20.0,25.0,23.24,13.55
2016,10,14,10,15,0.0,42.0,5.35,20.0,42.0,39.08,26.57
2016,10,14,10,30,0.0,59.0,5.3,20.0,59.0,54.94,39.52
2016,10,14,10,45,0.0,51.0,5.3,20.0,51.0,47.49,33.36
2016,10,14,11,0,0.0,43.0,5.3,20.0,43.0,40.03,27.23
2016,10,14,11,15,0.0,77.5,5.2,20.0,77.5,72.25,53.49
2016,10,14,11,30,0.0,112.0,5.1,20.0,112.0,105.04,80.01
2016,10,14,11,45,0.0,123.0,5.1,20.5,123.0,115.73,88.41
2016,10,14,12,0,0.0,134.0,5.1,21.0,134.0,126.5,96.85
2016,10,14,12,15,0.0,75.0,5.05,21.0,75.0,69.91,51.31
2016,10,14,12,30,0.0,16.0,5.0,21.0,16.0,14.88,6.54
2016,10,14,12,45,0.0,37.5,5.0,21.0,37.5,34.9,22.93
2016,10,14,13,0,0.0,59.0,5.0,21.0,59.0,54.95,39.3
2016,10,14,13,15,0.0,53.5,4.9,20.5,53.5,49.81,35.23
2016,10,14,13,30,0.0,48.0,4.8,20.0,48.0,44.67,31.15
2016,10,14,13,45,0.0,36.5,4.7,20.0,36.5,33.95,22.39
2016,10,14,14,0,0.0,25.0,4.6,20.0,25.0,23.23,13.59
2016,10,14,14,15,0.0,81.0,4.45,20.0,81.0,75.44,56.68
2016,10,14,14,30,0.0,137.0,4.3,20.0,137.0,130.45,101.73
2016,10,14,14,45,0.0,74.0,4.15,20.0,74.0,68.88,51.5
2016,10,14,15,0,0.0,11.0,4.0,20.0,11.0,10.2,2.88
2016,10,14,15,15,0.0,23.5,3.8,19.5,23.5,21.81,12.67
2016,10,14,15,30,0.0,36.0,3.6,19.0,36.0,33.42,22.52
2016,10,14,15,45,0.0,30.5,3.4,19.0,30.5,28.3,18.24
2016,10,14,16,0,0.0,25.0,3.2,19.0,25.0,23.18,13.93
2016,10,14,16,15,0.0,20.0,2.9,18.5,20.0,18.54,9.99
2016,10,14,16,30,0.0,15.0,2.6,18.0,15.0,13.89,5.99
2016,10,14,16,45,0.0,10.0,2.3,17.5,10.0,9.26,1.96
2016,10,14,17,0,0.0,5.0,2.0,17.0,5.0,4.62,0.0
2016,10,14,17,15,0.0,2.5,1.75,16.5,2.5,2.38,0.0
2016,10,14,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,6,15,58.5,6.5,1.5,12.5,8.5,0.0,0.0
2016,10,15,6,30,117.0,13.0,1.8,13.0,17.0,26.95,0.0
2016,10,15,6,45,261.5,25.0,2.1,14.0,54.0,82.47,43.49
2016,10,15,7,0,406.0,37.0,2.4,15.0,91.0,148.59,102.29
2016,10,15,7,15,489.0,45.0,2.7,15.5,137.0,208.1,154.91
2016,10,15,7,30,572.0,53.0,3.0,16.0,183.0,276.83,215.42
2016,10,15,7,45,623.0,59.0,3.3,16.5,231.0,338.56,270.14
2016,10,15,8,0,674.0,65.0,3.6,17.0,279.0,404.81,327.17
2016,10,15,8,15,708.5,69.0,3.9,17.5,325.0,462.67,376.11
2016,10,15,8,30,743.0,73.0,4.2,18.0,371.0,523.77,426.12
2016,10,15,8,45,766.0,76.5,4.5,18.5,413.5,578.49,470.09
2016,10,15,9,0,789.0,80.0,4.8,19.0,456.0,633.12,512.96
2016,10,15,9,15,806.5,82.5,4.95,19.5,493.5,682.25,549.14
2016,10,15,9,30,824.0,85.0,5.1,20.0,531.0,730.15,583.19
2016,10,15,9,45,559.0,172.0,5.35,20.5,482.5,646.88,516.83
2016,10,15,10,0,294.0,259.0,5.6,21.0,434.0,533.77,423.86
2016,10,15,10,15,150.5,228.5,5.75,21.0,318.0,373.74,297.6
2016,10,15,10,30,7.0,198.0,5.9,21.0,202.0,197.24,153.88
2016,10,15,10,45,21.0,235.5,6.05,21.5,249.5,248.52,194.69
2016,10,15,11,0,35.0,273.0,6.2,22.0,297.0,314.88,246.43
2016,10,15,11,15,35.0,276.5,6.3,22.0,301.0,319.06,249.46
2016,10,15,11,30,35.0,280.0,6.4,22.0,305.0,323.17,252.58
2016,10,15,11,45,261.0,266.5,6.5,22.0,446.5,547.33,432.69
2016,10,15,12,0,487.0,253.0,6.6,22.0,588.0,757.55,595.16
2016,10,15,12,15,491.5,247.5,6.65,22.0,583.5,753.52,591.88
2016,10,15,12,30,496.0,242.0,6.7,22.0,579.0,747.2,587.78
2016,10,15,12,45,357.0,274.0,6.75,22.0,514.0,636.42,501.9
2016,10,15,13,0,218.0,306.0,6.8,22.0,449.0,529.19,417.24
2016,10,15,13,15,216.5,296.0,6.75,21.5,434.5,512.06,405.56
2016,10,15,13,30,215.0,286.0,6.7,21.0,420.0,494.22,393.03
2016,10,15,13,45,107.5,155.0,6.7,21.0,222.0,252.84,202.58
2016,10,15,14,0,0.0,24.0,6.7,21.0,24.0,22.3,12.72
2016,10,15,14,15,0.0,89.0,6.65,20.5,89.0,82.93,62.74
2016,10,15,14,30,0.0,154.0,6.6,20.0,154.0,147.84,116.08
2016,10,15,14,45,0.0,120.5,6.55,20.0,120.5,114.29,88.91
2016,10,15,15,0,0.0,87.0,6.5,20.0,87.0,81.33,62.0
2016,10,15,15,15,0.0,91.5,6.3,19.5,91.5,86.04,66.21
2016,10,15,15,30,0.0,96.0,6.1,19.0,96.0,91.02,70.64
2016,10,15,15,45,0.0,81.5,5.95,19.0,81.5,76.98,59.02
2016,10,15,16,0,0.0,67.0,5.8,19.0,67.0,62.98,47.29
2016,10,15,16,15,0.0,53.0,5.6,18.5,53.0,49.53,35.95
2016,10,15,16,30,0.0,39.0,5.4,18.0,39.0,36.23,24.58
2016,10,15,16,45,0.0,26.5,5.2,17.5,26.5,24.6,14.48
2016,10,15,17,0,0.0,14.0,5.0,17.0,14.0,12.98,3.62
2016,10,15,17,15,0.0,7.0,4.95,17.0,7.0,6.67,0.0
2016,10,15,17,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.0,3.35,16.0,3.0,0.0,0.0
2016,10,16,6,30,0.0,6.0,3.4,16.0,6.0,5.72,0.0
2016,10,16,6,45,0.0,19.0,3.5,16.0,19.0,17.64,6.26
2016,10,16,7,0,0.0,32.0,3.6,16.0,32.0,29.89,18.85
2016,10,16,7,15,0.0,48.5,3.6,16.0,48.5,45.92,32.87
2016,10,16,7,30,0.0,65.0,3.6,16.0,65.0,61.93,46.77
2016,10,16,7,45,0.0,82.5,3.6,16.5,82.5,79.01,61.26
2016,10,16,8,0,0.0,100.0,3.6,17.0,100.0,96.13,75.51
2016,10,16,8,15,1.0,116.5,3.65,17.0,117.0,112.79,89.31
2016,10,16,8,30,2.0,133.0,3.7,17.0,134.0,129.63,103.08
2016,10,16,8,45,1.0,92.5,3.8,17.5,93.0,87.4,67.67
2016,10,16,9,0,0.0,52.0,3.9,18.0,52.0,48.35,34.9
2016,10,16,9,15,0.0,42.5,4.0,18.0,42.5,39.5,27.44
2016,10,16,9,30,0.0,33.0,4.1,18.0,33.0,30.67,20.0
2016,10,16,9,45,0.0,61.5,4.25,18.5,61.5,57.24,41.93
2016,10,16,10,0,0.0,90.0,4.4,19.0,90.0,83.88,63.61
2016,10,16,10,15,0.0,78.5,4.55,19.0,78.5,73.14,54.69
2016,10,16,10,30,0.0,67.0,4.7,19.0,67.0,62.41,45.82
2016,10,16,10,45,0.0,56.5,4.9,19.5,56.5,52.61,37.66
2016,10,16,11,0,0.0,46.0,5.1,20.0,46.0,42.82,29.54
2016,10,16,11,15,0.0,58.0,5.2,20.0,58.0,54.03,38.67
2016,10,16,11,30,0.0,70.0,5.3,20.0,70.0,65.23,47.78
2016,10,16,11,45,0.0,93.5,5.4,20.0,93.5,87.21,65.62
2016,10,16,12,0,0.0,117.0,5.5,20.0,117.0,109.91,83.98
2016,10,16,12,15,0.0,95.5,5.5,20.0,95.5,89.11,67.16
2016,10,16,12,30,0.0,74.0,5.5,20.0,74.0,68.97,50.83
2016,10,16,12,45,0.0,64.5,5.55,20.0,64.5,60.09,43.64
2016,10,16,13,0,0.0,55.0,5.6,20.0,55.0,51.21,36.43
2016,10,16,13,15,0.0,62.5,5.75,20.0,62.5,58.2,42.21
2016,10,16,13,30,0.0,70.0,5.9,20.0,70.0,65.2,48.0
2016,10,16,13,45,0.0,47.0,6.05,20.0,47.0,43.73,30.45
2016,10,16,14,0,0.0,24.0,6.2,20.0,24.0,22.3,12.82
2016,10,16,14,15,0.0,22.0,6.3,20.0,22.0,20.44,11.32
2016,10,16,14,30,0.0,20.0,6.4,20.0,20.0,18.57,9.8
2016,10,16,14,45,0.0,18.0,6.5,20.0,18.0,16.71,8.29
2016,10,16,15,0,0.0,16.0,6.6,20.0,16.0,14.84,6.76
2016,10,16,15,15,0.0,14.0,6.35,19.5,14.0,12.98,5.25
2016,10,16,15,30,0.0,12.0,6.1,19.0,12.0,11.12,3.73
2016,10,16,15,45,323.0,34.0,5.9,18.5,122.0,200.73,163.28
2016,10,16,16,0,646.0,56.0,5.7,18.0,232.0,344.52,275.47
2016,10,16,16,15,582.0,50.0,5.35,17.5,184.5,278.18,216.18
2016,10,16,16,30,518.0,44.0,5.0,17.0,137.0,216.92,160.91
2016,10,16,16,45,404.0,35.0,4.7,16.5,93.5,146.96,100.43
2016,10,16,17,0,290.0,26.0,4.4,16.0,50.0,89.09,45.24
2016,10,16,17,15,145.0,13.0,4.3,15.5,25.0,30.71,0.0
2016,10,16,17,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,15,21.0,6.5,1.15,11.5,7.0,0.0,0.0
2016,10,17,6,30,42.0,13.0,1.2,12.0,14.0,17.58,0.0
2016,10,17,6,45,176.0,28.5,1.3,12.5,48.0,68.81,33.32
2016,10,17,7,0,310.0,44.0,1.4,13.0,82.0,131.35,91.48
2016,10,17,7,15,402.0,54.0,1.5,13.5,127.5,190.28,142.75
2016,10,17,7,30,494.0,64.0,1.6,14.0,173.0,259.41,202.66
2016,10,17,7,45,562.5,69.0,1.75,14.5,221.5,323.22,258.23
2016,10,17,8,0,631.0,74.0,1.9,15.0,270.0,393.35,317.69
2016,10,17,8,15,669.5,79.0,1.9,15.5,316.5,453.6,367.41
2016,10,17,8,30,708.0,84.0,1.9,16.0,363.0,516.16,417.18
2016,10,17,8,45,455.0,142.5,1.9,16.5,329.0,453.71,366.47
2016,10,17,9,0,202.0,201.0,1.9,17.0,295.0,352.24,283.48
2016,10,17,9,15,203.5,218.5,1.9,17.0,320.5,381.11,306.19
2016,10,17,9,30,205.0,236.0,1.9,17.0,346.0,409.59,327.6
2016,10,17,9,45,331.0,226.0,1.9,17.5,415.0,515.26,409.54
2016,10,17,10,0,457.0,216.0,1.9,18.0,484.0,629.79,494.69
2016,10,17,10,15,492.0,213.0,1.9,18.0,513.0,670.02,523.23
2016,10,17,10,30,527.0,210.0,1.9,18.0,542.0,709.97,551.85
2016,10,17,10,45,702.5,154.5,1.9,18.5,609.5,821.31,630.64
2016,10,17,11,0,878.0,99.0,1.9,19.0,677.0,916.34,692.64
2016,10,17,11,15,881.0,99.5,1.95,19.0,687.0,930.57,701.25
2016,10,17,11,30,884.0,100.0,2.0,19.0,697.0,941.25,708.51
2016,10,17,11,45,886.0,99.0,2.1,19.5,699.5,945.65,710.95
2016,10,17,12,0,888.0,98.0,2.2,20.0,702.0,946.38,711.1
2016,10,17,12,15,886.5,97.5,2.3,20.0,696.0,940.75,708.5
2016,10,17,12,30,885.0,97.0,2.4,20.0,690.0,931.48,703.58
2016,10,17,12,45,885.5,94.0,2.55,20.0,677.0,917.51,696.03
2016,10,17,13,0,886.0,91.0,2.7,20.0,664.0,899.94,686.0
2016,10,17,13,15,879.0,90.0,2.75,20.0,642.5,874.66,669.86
2016,10,17,13,30,872.0,89.0,2.8,20.0,621.0,846.26,651.56
2016,10,17,13,45,863.5,86.5,2.85,20.0,592.5,811.96,629.01
2016,10,17,14,0,855.0,84.0,2.9,20.0,564.0,780.73,608.51
2016,10,17,14,15,840.0,81.5,2.95,19.5,529.0,736.01,579.13
2016,10,17,14,30,825.0,79.0,3.0,19.0,494.0,689.52,547.96
2016,10,17,14,45,805.5,76.0,3.05,19.0,454.0,637.96,510.7
2016,10,17,15,0,786.0,73.0,3.1,19.0,414.0,585.61,470.61
2016,10,17,15,15,757.0,69.5,3.05,18.5,369.0,526.74,424.79
2016,10,17,15,30,728.0,66.0,3.0,18.0,324.0,468.66,378.03
2016,10,17,15,45,684.5,62.0,3.0,18.0,276.5,404.29,324.12
2016,10,17,16,0,641.0,58.0,3.0,18.0,229.0,344.56,272.28
2016,10,17,16,15,575.0,51.5,2.65,17.0,181.0,276.03,212.93
2016,10,17,16,30,509.0,45.0,2.3,16.0,133.0,214.13,158.07
2016,10,17,16,45,394.5,35.5,2.0,15.5,90.0,144.32,98.04
2016,10,17,17,0,280.0,26.0,1.7,15.0,47.0,85.9,40.09
2016,10,17,17,15,140.0,13.0,1.6,14.5,23.5,29.81,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,15,47.5,5.5,1.15,9.5,6.5,0.0,0.0
2016,10,18,6,30,95.0,11.0,1.2,10.0,13.0,22.18,0.0
2016,10,18,6,45,245.0,23.5,1.3,11.0,48.5,76.24,33.28
2016,10,18,7,0,395.0,36.0,1.4,12.0,84.0,144.3,99.06
2016,10,18,7,15,484.0,44.5,1.7,12.5,130.5,205.18,153.25
2016,10,18,7,30,573.0,53.0,2.0,13.0,177.0,275.96,215.76
2016,10,18,7,45,630.5,58.0,2.35,13.5,225.5,339.04,272.06
2016,10,18,8,0,688.0,63.0,2.7,14.0,274.0,405.7,330.04
2016,10,18,8,15,724.0,67.0,2.85,14.5,320.5,466.23,381.28
2016,10,18,8,30,760.0,71.0,3.0,15.0,367.0,528.64,432.33
2016,10,18,8,45,790.0,72.5,3.2,15.5,411.0,585.92,478.07
2016,10,18,9,0,820.0,74.0,3.4,16.0,455.0,643.63,522.9
2016,10,18,9,15,837.5,76.5,3.45,16.5,493.0,693.7,558.93
2016,10,18,9,30,855.0,79.0,3.5,17.0,531.0,742.46,592.75
2016,10,18,9,45,869.5,80.0,3.55,17.5,563.5,779.8,617.69
2016,10,18,10,0,884.0,81.0,3.6,18.0,596.0,820.3,644.71
2016,10,18,10,15,893.0,82.0,3.6,18.0,621.5,853.8,667.4
2016,10,18,10,30,902.0,83.0,3.6,18.0,647.0,884.4,687.98
2016,10,18,10,45,907.0,84.5,3.6,18.5,665.0,908.94,702.93
2016,10,18,11,0,912.0,86.0,3.6,19.0,683.0,930.06,715.52
2016,10,18,11,15,657.0,181.0,3.55,19.0,614.5,829.1,643.5
2016,10,18,11,30,402.0,276.0,3.5,19.0,546.0,686.43,535.1
2016,10,18,11,45,663.5,180.5,3.5,19.5,627.5,843.32,653.5
2016,10,18,12,0,925.0,85.0,3.5,20.0,709.0,963.44,734.76
2016,10,18,12,15,923.0,84.5,3.5,20.0,703.0,957.15,729.6
2016,10,18,12,30,921.0,84.0,3.5,20.0,697.0,947.09,723.05
2016,10,18,12,45,918.0,83.0,3.5,20.0,683.0,931.81,713.07
2016,10,18,13,0,915.0,82.0,3.5,20.0,669.0,912.91,700.73
2016,10,18,13,15,908.0,81.0,3.5,20.0,647.5,887.03,683.6
2016,10,18,13,30,901.0,80.0,3.5,20.0,626.0,857.95,664.26
2016,10,18,13,45,893.5,77.5,3.55,20.5,597.5,823.64,640.21
2016,10,18,14,0,886.0,75.0,3.6,21.0,569.0,786.52,614.07
2016,10,18,14,15,871.5,73.0,3.55,20.5,533.5,742.15,584.34
2016,10,18,14,30,857.0,71.0,3.5,20.0,498.0,695.91,552.81
2016,10,18,14,45,835.0,69.5,3.5,20.0,457.0,648.01,518.25
2016,10,18,15,0,813.0,68.0,3.5,20.0,416.0,594.67,477.08
2016,10,18,15,15,784.5,64.5,3.35,19.5,370.5,534.96,430.33
2016,10,18,15,30,756.0,61.0,3.2,19.0,325.0,475.93,382.6
2016,10,18,15,45,709.5,57.5,3.1,19.0,276.5,409.48,326.85
2016,10,18,16,0,663.0,54.0,3.0,19.0,228.0,346.35,272.2
2016,10,18,16,15,597.5,48.0,2.6,18.0,180.0,278.95,213.68
2016,10,18,16,30,532.0,42.0,2.2,17.0,132.0,216.75,158.5
2016,10,18,16,45,414.5,32.5,1.85,16.0,88.5,145.25,97.26
2016,10,18,17,0,297.0,23.0,1.5,15.0,45.0,84.88,34.39
2016,10,18,17,15,148.5,11.5,1.5,14.5,22.5,29.16,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
