Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,15,70.5,5.0,1.4,8.5,6.0,0.0,0.0
2016,10,19,6,30,141.0,10.0,1.5,9.0,12.0,26.82,0.0
2016,10,19,6,45,299.0,20.5,1.65,10.0,48.0,82.49,31.72
2016,10,19,7,0,457.0,31.0,1.8,11.0,84.0,152.14,103.27
2016,10,19,7,15,540.5,38.0,1.95,11.5,131.0,213.35,158.94
2016,10,19,7,30,624.0,45.0,2.1,12.0,178.0,283.57,221.81
2016,10,19,7,45,675.5,49.5,2.25,12.5,226.0,346.28,278.28
2016,10,19,8,0,727.0,54.0,2.4,13.0,274.0,413.33,336.69
2016,10,19,8,15,760.5,57.5,2.45,13.5,320.5,473.71,387.8
2016,10,19,8,30,794.0,61.0,2.5,14.0,367.0,535.66,438.3
2016,10,19,8,45,818.0,63.5,2.65,15.0,410.0,591.7,482.0
2016,10,19,9,0,842.0,66.0,2.8,16.0,453.0,643.29,521.0
2016,10,19,9,15,858.5,68.0,2.9,16.5,491.0,692.39,555.83
2016,10,19,9,30,875.0,70.0,3.0,17.0,529.0,740.06,588.88
2016,10,19,9,45,887.5,71.0,3.1,18.0,561.0,781.68,615.88
2016,10,19,10,0,900.0,72.0,3.2,19.0,593.0,821.01,640.86
2016,10,19,10,15,908.0,73.0,3.25,19.5,618.0,854.02,662.0
2016,10,19,10,30,916.0,74.0,3.3,20.0,643.0,884.03,680.93
2016,10,19,10,45,920.5,75.0,3.35,20.5,660.5,907.75,695.43
2016,10,19,11,0,925.0,76.0,3.4,21.0,678.0,927.99,707.58
2016,10,19,11,15,928.0,76.5,3.4,21.0,688.0,942.66,717.03
2016,10,19,11,30,931.0,77.0,3.4,21.0,698.0,953.61,724.09
2016,10,19,11,45,928.5,78.5,3.4,21.5,699.5,956.88,724.67
2016,10,19,12,0,926.0,80.0,3.4,22.0,701.0,956.29,722.85
2016,10,19,12,15,924.0,80.0,3.4,22.0,694.5,950.56,719.12
2016,10,19,12,30,922.0,80.0,3.4,22.0,688.0,941.05,713.0
2016,10,19,12,45,912.5,81.5,3.4,22.5,673.0,922.86,699.74
2016,10,19,13,0,903.0,83.0,3.4,23.0,658.0,901.25,684.34
2016,10,19,13,15,896.5,82.0,3.4,23.0,637.0,876.05,667.87
2016,10,19,13,30,890.0,81.0,3.4,23.0,616.0,847.66,649.2
2016,10,19,13,45,882.0,78.5,3.4,23.0,587.5,813.28,626.28
2016,10,19,14,0,874.0,76.0,3.4,23.0,559.0,776.15,601.3
2016,10,19,14,15,860.5,74.0,3.35,23.0,524.5,732.98,571.54
2016,10,19,14,30,847.0,72.0,3.3,23.0,490.0,687.91,540.11
2016,10,19,14,45,829.0,69.0,3.3,23.0,449.5,641.38,506.83
2016,10,19,15,0,811.0,66.0,3.3,23.0,409.0,589.11,466.98
2016,10,19,15,15,783.0,63.0,2.95,22.5,364.5,530.47,421.01
2016,10,19,15,30,755.0,60.0,2.6,22.0,320.0,472.47,374.17
2016,10,19,15,45,713.5,55.5,2.3,21.5,272.0,407.44,320.58
2016,10,19,16,0,672.0,51.0,2.0,21.0,224.0,345.27,267.58
2016,10,19,16,15,606.5,45.0,1.8,19.5,176.0,276.16,208.97
2016,10,19,16,30,541.0,39.0,1.6,18.0,128.0,213.46,154.24
2016,10,19,16,45,427.0,30.0,1.4,17.0,85.0,144.78,95.25
2016,10,19,17,0,313.0,21.0,1.2,16.0,42.0,84.57,27.58
2016,10,19,17,15,156.5,10.5,1.2,15.5,21.0,28.91,0.0
2016,10,19,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,45,225.0,15.5,1.2,11.5,41.5,63.0,19.12
2016,10,20,7,0,450.0,31.0,1.2,12.0,83.0,151.94,102.29
2016,10,20,7,15,537.5,38.5,1.35,12.5,130.0,212.44,157.02
2016,10,20,7,30,625.0,46.0,1.5,13.0,177.0,284.35,220.67
2016,10,20,7,45,679.5,51.0,1.65,14.0,226.0,348.86,277.55
2016,10,20,8,0,734.0,56.0,1.8,15.0,275.0,418.01,336.33
2016,10,20,8,15,768.5,60.0,1.75,15.5,322.5,479.8,387.38
2016,10,20,8,30,803.0,64.0,1.7,16.0,370.0,543.23,437.6
2016,10,20,8,45,828.5,66.5,1.7,17.0,414.0,600.56,480.62
2016,10,20,9,0,854.0,69.0,1.7,18.0,458.0,657.85,521.89
2016,10,20,9,15,871.0,71.0,1.8,18.5,496.5,703.37,553.41
2016,10,20,9,30,888.0,73.0,1.9,19.0,535.0,751.78,586.13
2016,10,20,9,45,903.0,73.5,2.05,20.0,568.0,795.12,614.0
2016,10,20,10,0,918.0,74.0,2.2,21.0,601.0,836.28,639.98
2016,10,20,10,15,926.0,75.0,2.25,21.5,626.5,869.71,660.74
2016,10,20,10,30,934.0,76.0,2.3,22.0,652.0,900.07,679.33
2016,10,20,10,45,939.5,77.0,2.35,22.5,670.0,924.97,694.19
2016,10,20,11,0,945.0,78.0,2.4,23.0,688.0,946.35,706.74
2016,10,20,11,15,947.5,78.5,2.45,23.5,698.0,960.75,714.73
2016,10,20,11,30,950.0,79.0,2.5,24.0,708.0,971.34,720.37
2016,10,20,11,45,950.0,79.0,2.65,24.5,709.5,975.16,722.62
2016,10,20,12,0,950.0,79.0,2.8,25.0,711.0,975.06,722.44
2016,10,20,12,15,948.5,79.0,2.85,25.0,705.0,969.65,719.46
2016,10,20,12,30,947.0,79.0,2.9,25.0,699.0,960.37,714.08
2016,10,20,12,45,939.0,80.0,3.0,25.5,684.0,942.62,702.2
2016,10,20,13,0,931.0,81.0,3.1,26.0,669.0,921.32,688.05
2016,10,20,13,15,924.5,80.0,3.05,26.0,647.5,895.55,671.25
2016,10,20,13,30,918.0,79.0,3.0,26.0,626.0,866.49,652.27
2016,10,20,13,45,908.5,77.0,3.0,26.0,597.0,830.72,628.96
2016,10,20,14,0,899.0,75.0,3.0,26.0,568.0,792.2,603.62
2016,10,20,14,15,885.0,73.0,2.9,25.5,532.0,747.82,574.54
2016,10,20,14,30,871.0,71.0,2.8,25.0,496.0,701.51,543.68
2016,10,20,14,45,851.0,68.5,2.7,25.0,455.0,653.31,509.36
2016,10,20,15,0,831.0,66.0,2.6,25.0,414.0,599.47,468.66
2016,10,20,15,15,802.5,63.0,2.25,24.5,368.0,539.69,422.35
2016,10,20,15,30,774.0,60.0,1.9,24.0,322.0,480.54,375.13
2016,10,20,15,45,731.5,55.5,1.55,23.5,273.5,414.18,320.98
2016,10,20,16,0,689.0,51.0,1.2,23.0,225.0,350.72,267.44
2016,10,20,16,15,622.0,45.0,1.15,22.0,176.5,280.28,208.52
2016,10,20,16,30,555.0,39.0,1.1,21.0,128.0,216.36,153.43
2016,10,20,16,45,436.5,30.0,1.1,20.0,84.0,146.25,93.99
2016,10,20,17,0,318.0,21.0,1.1,19.0,40.0,84.26,18.85
2016,10,20,17,15,159.0,10.5,1.1,18.5,20.0,28.93,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,6,45,214.5,15.5,0.6,13.5,39.0,60.67,13.41
2016,10,21,7,0,429.0,31.0,0.6,14.0,78.0,146.61,97.18
2016,10,21,7,15,517.0,38.5,0.65,14.5,124.0,207.47,151.42
2016,10,21,7,30,605.0,46.0,0.7,15.0,170.0,276.53,211.52
2016,10,21,7,45,660.0,50.5,0.8,15.5,218.0,339.48,266.52
2016,10,21,8,0,715.0,55.0,0.9,16.0,266.0,407.11,323.58
2016,10,21,8,15,749.5,59.0,0.85,17.0,312.5,467.78,371.9
2016,10,21,8,30,784.0,63.0,0.8,18.0,359.0,530.13,419.13
2016,10,21,8,45,809.5,65.0,0.75,19.0,402.0,585.85,459.28
2016,10,21,9,0,835.0,67.0,0.7,20.0,445.0,641.57,497.57
2016,10,21,9,15,851.5,69.5,0.8,21.0,482.5,686.43,527.1
2016,10,21,9,30,868.0,72.0,0.9,22.0,520.0,734.23,557.65
2016,10,21,9,45,878.0,74.0,1.05,23.0,551.5,774.67,583.23
2016,10,21,10,0,888.0,76.0,1.2,24.0,583.0,812.7,606.89
2016,10,21,10,15,896.5,77.5,1.2,24.0,608.0,846.23,627.78
2016,10,21,10,30,905.0,79.0,1.2,24.0,633.0,876.83,646.66
2016,10,21,10,45,909.0,80.0,1.3,24.5,650.0,899.75,660.67
2016,10,21,11,0,913.0,81.0,1.4,25.0,667.0,919.22,672.54
2016,10,21,11,15,915.5,81.5,1.5,25.0,676.5,933.18,682.27
2016,10,21,11,30,918.0,82.0,1.6,25.0,686.0,943.46,689.79
2016,10,21,11,45,916.5,83.0,1.7,25.5,687.5,946.92,691.7
2016,10,21,12,0,915.0,84.0,1.8,26.0,689.0,946.59,691.34
2016,10,21,12,15,913.0,84.0,1.9,26.0,682.5,940.85,688.96
2016,10,21,12,30,911.0,84.0,2.0,26.0,676.0,931.38,684.27
2016,10,21,12,45,902.0,85.0,2.1,26.0,661.0,913.17,673.91
2016,10,21,13,0,893.0,86.0,2.2,26.0,646.0,891.6,661.36
2016,10,21,13,15,885.5,85.0,2.25,26.0,624.5,865.75,645.48
2016,10,21,13,30,878.0,84.0,2.3,26.0,603.0,836.81,627.46
2016,10,21,13,45,866.5,82.5,2.35,26.0,574.0,801.15,604.74
2016,10,21,14,0,855.0,81.0,2.4,26.0,545.0,768.71,584.06
2016,10,21,14,15,768.5,93.0,2.45,25.5,490.0,688.18,530.11
2016,10,21,14,30,682.0,105.0,2.5,25.0,435.0,613.78,478.16
2016,10,21,14,45,669.0,97.5,2.55,25.0,398.0,567.19,444.29
2016,10,21,15,0,656.0,90.0,2.6,25.0,361.0,519.72,408.58
2016,10,21,15,15,618.0,88.0,2.45,24.0,320.5,463.66,365.96
2016,10,21,15,30,580.0,86.0,2.3,23.0,280.0,409.48,323.41
2016,10,21,15,45,605.5,70.0,2.2,22.5,245.5,371.97,291.83
2016,10,21,16,0,631.0,54.0,2.1,22.0,211.0,330.32,254.95
2016,10,21,16,15,561.0,47.5,1.9,21.0,164.0,261.76,196.56
2016,10,21,16,30,491.0,41.0,1.7,20.0,117.0,200.31,143.1
2016,10,21,16,45,369.0,30.5,1.5,19.0,76.0,130.09,83.39
2016,10,21,17,0,247.0,20.0,1.3,18.0,35.0,69.65,5.82
2016,10,21,17,15,123.5,10.0,1.3,17.5,17.5,24.03,0.0
2016,10,21,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,6,45,193.0,16.5,1.2,11.5,37.0,57.51,6.97
2016,10,22,7,0,386.0,33.0,1.3,12.0,74.0,138.07,92.08
2016,10,22,7,15,480.0,41.5,1.4,12.5,120.0,199.28,147.23
2016,10,22,7,30,574.0,50.0,1.5,13.0,166.0,270.96,210.21
2016,10,22,7,45,636.0,55.0,1.6,13.5,214.5,335.4,267.23
2016,10,22,8,0,698.0,60.0,1.7,14.0,263.0,403.79,325.98
2016,10,22,8,15,691.5,66.0,1.65,14.5,295.5,444.56,360.87
2016,10,22,8,30,685.0,72.0,1.6,15.0,328.0,484.77,393.61
2016,10,22,8,45,558.0,113.5,1.6,15.5,338.0,486.6,393.94
2016,10,22,9,0,431.0,155.0,1.6,16.0,348.0,470.68,379.62
2016,10,22,9,15,648.0,116.5,1.55,16.5,434.0,603.89,482.8
2016,10,22,9,30,865.0,78.0,1.5,17.0,520.0,742.85,582.12
2016,10,22,9,45,865.0,84.5,1.5,17.5,550.0,781.13,605.36
2016,10,22,10,0,865.0,91.0,1.5,18.0,580.0,816.33,627.17
2016,10,22,10,15,874.5,92.5,1.5,18.5,605.5,850.38,647.95
2016,10,22,10,30,884.0,94.0,1.5,19.0,631.0,881.58,666.58
2016,10,22,10,45,890.5,94.5,1.5,19.5,648.5,898.69,675.66
2016,10,22,11,0,897.0,95.0,1.5,20.0,666.0,919.45,687.38
2016,10,22,11,15,900.0,95.5,1.55,20.0,676.0,933.62,696.73
2016,10,22,11,30,903.0,96.0,1.6,20.0,686.0,944.19,703.9
2016,10,22,11,45,904.5,96.0,1.65,20.5,688.0,949.12,706.2
2016,10,22,12,0,906.0,96.0,1.7,21.0,690.0,950.33,706.26
2016,10,22,12,15,903.5,95.5,1.75,21.0,683.5,943.55,702.59
2016,10,22,12,30,901.0,95.0,1.8,21.0,677.0,933.1,696.69
2016,10,22,12,45,892.0,96.0,1.85,21.5,662.0,914.99,684.5
2016,10,22,13,0,883.0,97.0,1.9,22.0,647.0,900.81,675.11
2016,10,22,13,15,874.5,96.0,1.95,21.5,625.0,874.02,659.78
2016,10,22,13,30,866.0,95.0,2.0,21.0,603.0,844.17,642.34
2016,10,22,13,45,854.0,93.0,2.1,21.0,573.5,807.48,619.17
2016,10,22,14,0,842.0,91.0,2.2,21.0,544.0,768.35,593.97
2016,10,22,14,15,789.0,90.0,2.2,20.5,493.0,698.0,546.3
2016,10,22,14,30,736.0,89.0,2.2,20.0,442.0,628.8,498.19
2016,10,22,14,45,660.0,97.5,2.25,20.0,393.5,559.76,446.07
2016,10,22,15,0,584.0,106.0,2.3,20.0,345.0,492.02,393.69
2016,10,22,15,15,542.0,103.0,2.25,19.0,305.0,435.65,350.33
2016,10,22,15,30,500.0,100.0,2.2,18.0,265.0,378.95,305.25
2016,10,22,15,45,465.0,88.5,2.2,17.5,223.0,323.0,258.9
2016,10,22,16,0,430.0,77.0,2.2,17.0,181.0,269.92,213.42
2016,10,22,16,15,374.0,63.5,2.0,16.0,140.0,210.48,162.14
2016,10,22,16,30,318.0,50.0,1.8,15.0,99.0,157.06,115.24
2016,10,22,16,45,222.0,35.5,1.6,14.5,63.0,99.7,65.23
2016,10,22,17,0,126.0,21.0,1.4,14.0,27.0,48.27,0.0
2016,10,22,17,15,63.0,10.5,1.3,13.5,13.5,17.32,0.0
2016,10,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,45,187.0,16.0,1.1,10.5,35.5,55.45,0.0
2016,10,23,7,0,374.0,32.0,1.1,11.0,71.0,133.93,88.71
2016,10,23,7,15,468.5,40.5,1.3,11.5,116.0,194.38,143.72
2016,10,23,7,30,563.0,49.0,1.5,12.0,161.0,265.38,206.41
2016,10,23,7,45,622.5,55.0,1.7,13.0,209.0,329.15,262.84
2016,10,23,8,0,682.0,61.0,1.9,14.0,257.0,396.49,320.63
2016,10,23,8,15,719.5,65.0,1.95,14.5,303.0,456.95,371.47
2016,10,23,8,30,757.0,69.0,2.0,15.0,349.0,519.39,422.06
2016,10,23,8,45,783.5,72.5,2.1,16.0,392.0,576.11,465.86
2016,10,23,9,0,810.0,76.0,2.2,17.0,435.0,632.98,508.25
2016,10,23,9,15,828.5,78.5,2.3,17.5,473.0,682.88,544.42
2016,10,23,9,30,847.0,81.0,2.4,18.0,511.0,731.56,577.96
2016,10,23,9,45,865.5,81.0,2.55,19.0,544.0,775.74,606.92
2016,10,23,10,0,884.0,81.0,2.7,20.0,577.0,811.96,629.82
2016,10,23,10,15,892.5,82.0,2.8,20.5,602.0,844.64,650.94
2016,10,23,10,30,901.0,83.0,2.9,21.0,627.0,874.4,669.93
2016,10,23,10,45,906.5,84.5,3.0,21.5,644.5,899.02,685.33
2016,10,23,11,0,912.0,86.0,3.1,22.0,662.0,920.26,698.47
2016,10,23,11,15,914.5,86.5,3.15,22.0,671.5,934.11,707.64
2016,10,23,11,30,917.0,87.0,3.2,22.0,681.0,944.29,714.51
2016,10,23,11,45,915.0,87.5,3.3,22.5,682.0,946.62,715.19
2016,10,23,12,0,913.0,88.0,3.4,23.0,683.0,945.18,713.51
2016,10,23,12,15,910.0,88.0,3.45,23.0,676.0,938.49,709.46
2016,10,23,12,30,907.0,88.0,3.5,23.0,669.0,928.12,703.08
2016,10,23,12,45,895.5,89.5,3.55,23.5,653.0,908.33,689.02
2016,10,23,13,0,884.0,91.0,3.6,24.0,637.0,885.27,672.87
2016,10,23,13,15,875.5,89.5,3.6,23.5,615.0,858.19,656.29
2016,10,23,13,30,867.0,88.0,3.6,23.0,593.0,834.62,642.12
2016,10,23,13,45,855.0,86.0,3.65,23.0,563.5,797.97,617.6
2016,10,23,14,0,843.0,84.0,3.7,23.0,534.0,758.9,591.19
2016,10,23,14,15,826.0,82.0,3.7,22.5,499.0,713.98,561.12
2016,10,23,14,30,809.0,80.0,3.7,22.0,464.0,667.49,529.39
2016,10,23,14,45,784.5,77.0,3.75,22.0,423.0,613.69,489.22
2016,10,23,15,0,760.0,74.0,3.8,22.0,382.0,559.6,447.38
2016,10,23,15,15,727.5,70.0,3.75,21.5,337.5,499.95,400.6
2016,10,23,15,30,695.0,66.0,3.7,21.0,293.0,441.5,353.19
2016,10,23,15,45,641.5,61.5,3.65,20.5,245.5,376.37,298.91
2016,10,23,16,0,588.0,57.0,3.6,20.0,198.0,313.71,245.07
2016,10,23,16,15,513.0,49.5,3.35,19.0,152.0,245.01,185.81
2016,10,23,16,30,438.0,42.0,3.1,18.0,106.0,184.05,132.27
2016,10,23,16,45,219.0,35.0,2.9,17.0,67.0,98.34,62.7
2016,10,23,17,0,0.0,28.0,2.7,16.0,28.0,28.65,0.0
2016,10,23,17,15,0.0,14.0,2.7,15.5,14.0,13.34,0.0
2016,10,23,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,2.75,12.5,13.5,12.53,0.0
2016,10,24,7,0,0.0,27.0,3.0,13.0,27.0,25.39,14.46
2016,10,24,7,15,0.0,45.5,3.25,13.5,45.5,43.86,31.07
2016,10,24,7,30,0.0,64.0,3.5,14.0,64.0,62.17,47.05
2016,10,24,7,45,3.0,82.0,3.8,14.5,83.0,81.11,63.35
2016,10,24,8,0,6.0,100.0,4.1,15.0,102.0,100.41,79.72
2016,10,24,8,15,11.0,117.0,4.25,15.0,121.0,120.01,96.29
2016,10,24,8,30,16.0,134.0,4.4,15.0,140.0,140.18,113.16
2016,10,24,8,45,46.5,159.5,4.6,15.5,179.5,193.39,157.47
2016,10,24,9,0,77.0,185.0,4.8,16.0,219.0,243.26,198.45
2016,10,24,9,15,76.0,201.0,4.75,16.0,237.0,262.7,213.82
2016,10,24,9,30,75.0,217.0,4.7,16.0,255.0,282.01,228.96
2016,10,24,9,45,56.0,221.0,4.7,16.5,250.5,273.4,220.66
2016,10,24,10,0,37.0,225.0,4.7,17.0,246.0,263.59,211.41
2016,10,24,10,15,49.0,242.5,4.65,17.0,271.5,293.87,235.63
2016,10,24,10,30,61.0,260.0,4.6,17.0,297.0,324.79,260.09
2016,10,24,10,45,50.5,260.0,4.6,17.5,291.0,316.26,252.16
2016,10,24,11,0,40.0,260.0,4.6,18.0,285.0,307.32,244.07
2016,10,24,11,15,27.0,242.5,4.55,18.0,259.5,262.94,208.47
2016,10,24,11,30,14.0,225.0,4.5,18.0,234.0,232.63,183.88
2016,10,24,11,45,28.0,248.0,4.45,18.5,266.5,283.11,223.94
2016,10,24,12,0,42.0,271.0,4.4,19.0,299.0,322.17,254.4
2016,10,24,12,15,32.5,256.0,4.4,19.0,277.5,296.27,233.8
2016,10,24,12,30,23.0,241.0,4.4,19.0,256.0,257.75,203.36
2016,10,24,12,45,132.0,260.5,4.45,19.5,342.0,402.84,320.29
2016,10,24,13,0,241.0,280.0,4.5,20.0,428.0,518.33,410.76
2016,10,24,13,15,120.5,199.0,4.55,20.0,273.0,317.93,253.77
2016,10,24,13,30,0.0,118.0,4.6,20.0,118.0,111.25,85.5
2016,10,24,13,45,148.5,170.5,4.65,20.0,249.0,301.97,243.84
2016,10,24,14,0,297.0,223.0,4.7,20.0,380.0,482.63,387.58
2016,10,24,14,15,148.5,162.5,4.65,19.5,241.0,283.45,229.08
2016,10,24,14,30,0.0,102.0,4.6,19.0,102.0,96.04,74.11
2016,10,24,14,45,0.0,59.5,4.6,19.0,59.5,55.33,40.67
2016,10,24,15,0,0.0,17.0,4.6,19.0,17.0,15.77,7.62
2016,10,24,15,15,0.0,15.0,4.4,18.5,15.0,13.91,6.11
2016,10,24,15,30,0.0,13.0,4.2,18.0,13.0,12.05,4.56
2016,10,24,15,45,0.0,11.0,4.05,18.0,11.0,10.19,2.98
2016,10,24,16,0,0.0,9.0,3.9,18.0,9.0,8.33,1.39
2016,10,24,16,15,0.0,6.5,3.65,17.0,6.5,6.01,0.0
2016,10,24,16,30,0.0,4.0,3.4,16.0,4.0,3.7,0.0
2016,10,24,16,45,0.0,2.5,3.15,15.5,2.5,2.31,0.0
2016,10,24,17,0,0.0,1.0,2.9,15.0,1.0,0.92,0.0
2016,10,24,17,15,0.0,0.5,2.9,14.5,0.5,0.48,0.0
2016,10,24,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,2.3,13.5,6.5,6.02,0.0
2016,10,25,7,0,0.0,13.0,2.5,14.0,13.0,12.04,3.75
2016,10,25,7,15,0.0,21.5,2.7,14.5,21.5,19.94,10.99
2016,10,25,7,30,0.0,30.0,2.9,15.0,30.0,27.84,17.93
2016,10,25,7,45,0.0,40.0,3.1,15.5,40.0,37.15,25.99
2016,10,25,8,0,0.0,50.0,3.3,16.0,50.0,46.47,33.93
2016,10,25,8,15,0.0,59.0,3.45,16.5,59.0,54.86,40.97
2016,10,25,8,30,0.0,68.0,3.6,17.0,68.0,63.26,47.9
2016,10,25,8,45,0.0,66.0,3.75,17.5,66.0,61.39,46.13
2016,10,25,9,0,0.0,64.0,3.9,18.0,64.0,59.53,44.36
2016,10,25,9,15,63.5,142.5,3.95,18.5,174.5,188.04,151.57
2016,10,25,9,30,127.0,221.0,4.0,19.0,285.0,335.53,269.9
2016,10,25,9,45,63.5,149.5,4.1,19.5,181.5,199.29,159.27
2016,10,25,10,0,0.0,78.0,4.2,20.0,78.0,72.64,54.25
2016,10,25,10,15,0.0,113.5,4.15,20.0,113.5,106.81,82.1
2016,10,25,10,30,0.0,149.0,4.1,20.0,149.0,142.16,110.5
2016,10,25,10,45,2.0,167.0,4.1,20.0,168.0,162.04,126.35
2016,10,25,11,0,4.0,185.0,4.1,20.0,187.0,182.16,142.35
2016,10,25,11,15,76.0,243.5,4.05,20.0,291.5,321.25,254.48
2016,10,25,11,30,148.0,302.0,4.0,20.0,396.0,468.53,368.82
2016,10,25,11,45,151.5,300.5,4.0,20.5,397.5,470.47,369.08
2016,10,25,12,0,155.0,299.0,4.0,21.0,399.0,471.86,369.56
2016,10,25,12,15,77.5,209.5,3.95,21.0,259.5,284.87,224.67
2016,10,25,12,30,0.0,120.0,3.9,21.0,120.0,113.02,86.19
2016,10,25,12,45,27.0,190.5,3.85,21.5,207.0,217.9,170.81
2016,10,25,13,0,54.0,261.0,3.8,22.0,294.0,320.74,251.25
2016,10,25,13,15,59.5,254.5,3.7,22.0,290.0,317.39,248.77
2016,10,25,13,30,65.0,248.0,3.6,22.0,286.0,313.71,246.38
2016,10,25,13,45,230.0,224.0,3.55,22.0,347.0,439.72,348.36
2016,10,25,14,0,395.0,200.0,3.5,22.0,408.0,530.47,420.65
2016,10,25,14,15,593.5,136.0,3.4,21.5,424.5,604.9,480.89
2016,10,25,14,30,792.0,72.0,3.3,21.0,441.0,642.61,512.5
2016,10,25,14,45,769.5,69.5,3.25,21.0,402.0,591.65,473.4
2016,10,25,15,0,747.0,67.0,3.2,21.0,363.0,540.29,433.16
2016,10,25,15,15,715.0,63.5,3.0,20.5,320.0,482.42,387.17
2016,10,25,15,30,683.0,60.0,2.8,20.0,277.0,425.75,340.69
2016,10,25,15,45,636.5,55.0,2.6,20.0,231.5,362.4,286.96
2016,10,25,16,0,590.0,50.0,2.4,20.0,186.0,304.29,236.05
2016,10,25,16,15,514.5,43.0,2.1,19.0,141.5,236.43,177.56
2016,10,25,16,30,439.0,36.0,1.8,18.0,97.0,176.45,124.89
2016,10,25,16,45,309.0,26.0,1.5,17.5,60.0,109.39,64.93
2016,10,25,17,0,179.0,16.0,1.2,17.0,23.0,45.33,0.0
2016,10,25,17,15,89.5,8.0,1.2,16.5,11.5,7.63,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,6,45,199.0,13.5,1.25,12.5,32.0,53.47,0.0
2016,10,26,7,0,398.0,27.0,1.3,13.0,64.0,133.56,83.49
2016,10,26,7,15,494.0,34.5,1.5,13.5,108.0,192.06,139.13
2016,10,26,7,30,590.0,42.0,1.7,14.0,152.0,263.42,202.17
2016,10,26,7,45,648.0,46.5,1.9,15.0,199.0,326.02,257.83
2016,10,26,8,0,706.0,51.0,2.1,16.0,246.0,393.61,315.95
2016,10,26,8,15,742.5,54.5,2.2,16.5,291.5,453.62,366.72
2016,10,26,8,30,779.0,58.0,2.3,17.0,337.0,515.51,417.19
2016,10,26,8,45,804.5,60.5,2.4,18.0,379.0,570.97,460.2
2016,10,26,9,0,830.0,63.0,2.5,19.0,421.0,622.1,498.56
2016,10,26,9,15,847.5,65.0,2.6,19.5,458.5,670.69,533.44
2016,10,26,9,30,865.0,67.0,2.7,20.0,496.0,717.98,566.04
2016,10,26,9,45,877.5,68.5,2.8,21.0,527.5,759.21,592.64
2016,10,26,10,0,890.0,70.0,2.9,22.0,559.0,798.2,617.26
2016,10,26,10,15,899.0,71.5,2.95,22.0,584.0,831.83,639.93
2016,10,26,10,30,908.0,73.0,3.0,22.0,609.0,862.55,660.54
2016,10,26,10,45,911.0,75.0,3.15,22.5,626.0,885.57,675.18
2016,10,26,11,0,914.0,77.0,3.3,23.0,643.0,905.12,687.51
2016,10,26,11,15,918.0,77.5,3.35,23.0,653.5,920.2,697.56
2016,10,26,11,30,922.0,78.0,3.4,23.0,664.0,931.64,705.29
2016,10,26,11,45,920.5,79.5,3.5,23.5,665.5,935.58,707.03
2016,10,26,12,0,919.0,81.0,3.6,24.0,667.0,935.75,706.38
2016,10,26,12,15,918.0,81.0,3.65,24.0,661.5,930.81,703.49
2016,10,26,12,30,917.0,81.0,3.7,24.0,656.0,922.14,698.22
2016,10,26,12,45,910.5,81.5,3.8,24.5,642.0,905.54,686.59
2016,10,26,13,0,904.0,82.0,3.9,25.0,628.0,885.49,672.71
2016,10,26,13,15,897.0,81.0,3.9,24.5,606.5,859.93,657.15
2016,10,26,13,30,890.0,80.0,3.9,24.0,585.0,831.25,639.35
2016,10,26,13,45,878.5,78.5,3.95,24.0,556.5,795.46,615.39
2016,10,26,14,0,867.0,77.0,4.0,24.0,528.0,757.18,589.47
2016,10,26,14,15,851.5,75.0,3.95,23.5,492.5,718.37,563.63
2016,10,26,14,30,836.0,73.0,3.9,23.0,457.0,672.21,531.98
2016,10,26,14,45,814.0,70.0,3.85,23.0,417.0,619.23,492.17
2016,10,26,15,0,792.0,67.0,3.8,23.0,377.0,565.69,450.48
2016,10,26,15,15,759.5,63.5,3.6,22.0,332.0,505.52,403.74
2016,10,26,15,30,727.0,60.0,3.4,21.0,287.0,446.48,356.18
2016,10,26,15,45,680.0,55.0,3.25,20.5,240.0,380.74,301.07
2016,10,26,16,0,633.0,50.0,3.1,20.0,193.0,318.45,247.03
2016,10,26,16,15,555.0,43.0,2.7,19.0,146.5,249.37,187.02
2016,10,26,16,30,477.0,36.0,2.3,18.0,100.0,186.51,131.46
2016,10,26,16,45,337.0,25.5,1.9,17.0,61.0,114.18,65.54
2016,10,26,17,0,197.0,15.0,1.5,16.0,22.0,47.08,0.0
2016,10,26,17,15,98.5,7.5,1.4,15.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.5,2.0,13.5,3.5,3.34,0.0
2016,10,27,7,0,0.0,7.0,2.2,14.0,7.0,6.48,0.0
2016,10,27,7,15,0.0,12.5,2.4,14.5,12.5,11.57,3.97
2016,10,27,7,30,0.0,18.0,2.6,15.0,18.0,16.68,8.47
2016,10,27,7,45,0.0,23.5,2.8,15.5,23.5,21.79,12.92
2016,10,27,8,0,0.0,29.0,3.0,16.0,29.0,26.9,17.31
2016,10,27,8,15,0.0,35.0,3.0,16.5,35.0,32.49,22.03
2016,10,27,8,30,0.0,41.0,3.0,17.0,41.0,38.07,26.68
2016,10,27,8,45,30.0,108.5,3.0,18.0,121.5,126.69,100.98
2016,10,27,9,0,60.0,176.0,3.0,19.0,202.0,222.53,178.75
2016,10,27,9,15,30.0,126.5,3.0,19.0,139.5,147.54,117.09
2016,10,27,9,30,0.0,77.0,3.0,19.0,77.0,71.68,53.97
2016,10,27,9,45,24.5,152.0,3.05,19.5,165.5,172.31,136.55
2016,10,27,10,0,49.0,227.0,3.1,20.0,254.0,276.37,219.11
2016,10,27,10,15,32.0,218.5,3.05,20.0,236.5,253.15,199.7
2016,10,27,10,30,15.0,210.0,3.0,20.0,219.0,218.38,171.48
2016,10,27,10,45,7.5,164.5,2.95,20.5,169.0,164.42,128.02
2016,10,27,11,0,0.0,119.0,2.9,21.0,119.0,112.11,85.62
2016,10,27,11,15,0.0,103.5,3.05,20.5,103.5,96.89,73.53
2016,10,27,11,30,0.0,88.0,3.2,20.0,88.0,82.03,61.6
2016,10,27,11,45,0.0,88.0,3.35,20.0,88.0,82.03,61.61
2016,10,27,12,0,0.0,88.0,3.5,20.0,88.0,82.03,61.61
2016,10,27,12,15,0.0,70.5,3.55,19.5,70.5,65.67,48.41
2016,10,27,12,30,0.0,53.0,3.6,19.0,53.0,49.33,35.13
2016,10,27,12,45,0.0,104.5,3.7,18.5,104.5,97.89,75.08
2016,10,27,13,0,0.0,156.0,3.8,18.0,156.0,149.29,117.08
2016,10,27,13,15,4.0,172.5,3.7,18.0,175.0,169.8,133.89
2016,10,27,13,30,8.0,189.0,3.6,18.0,194.0,190.59,150.92
2016,10,27,13,45,4.0,152.0,3.55,18.0,154.5,149.11,117.46
2016,10,27,14,0,0.0,115.0,3.5,18.0,115.0,108.7,84.58
2016,10,27,14,15,2.0,134.0,3.35,18.0,135.0,129.73,102.13
2016,10,27,14,30,4.0,153.0,3.2,18.0,155.0,151.51,120.2
2016,10,27,14,45,2.0,93.0,3.1,18.5,94.0,88.79,68.6
2016,10,27,15,0,0.0,33.0,3.0,19.0,33.0,30.63,20.14
2016,10,27,15,15,0.0,29.0,2.75,18.5,29.0,26.91,17.11
2016,10,27,15,30,0.0,25.0,2.5,18.0,25.0,23.19,14.02
2016,10,27,15,45,0.0,20.5,2.25,18.0,20.5,19.0,10.46
2016,10,27,16,0,0.0,16.0,2.0,18.0,16.0,14.82,6.87
2016,10,27,16,15,0.0,12.0,1.7,17.5,12.0,11.11,3.65
2016,10,27,16,30,0.0,8.0,1.4,17.0,8.0,7.4,0.41
2016,10,27,16,45,0.0,4.5,1.1,17.0,4.5,4.16,0.0
2016,10,27,17,0,0.0,1.0,0.8,17.0,1.0,0.95,0.0
2016,10,27,17,15,0.0,0.5,0.8,16.5,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,45,31.0,15.0,0.6,14.5,17.5,19.65,0.0
2016,10,28,7,0,62.0,30.0,0.6,15.0,35.0,49.01,28.39
2016,10,28,7,15,100.0,48.5,0.7,15.0,63.5,88.11,64.17
2016,10,28,7,30,138.0,67.0,0.8,15.0,92.0,127.45,98.3
2016,10,28,7,45,162.0,85.5,0.9,15.5,123.5,165.31,131.13
2016,10,28,8,0,186.0,104.0,1.0,16.0,155.0,205.62,165.43
2016,10,28,8,15,202.0,122.0,1.1,16.0,185.5,243.55,197.44
2016,10,28,8,30,218.0,140.0,1.2,16.0,216.0,282.77,229.83
2016,10,28,8,45,163.0,160.5,1.35,16.0,221.0,274.45,222.94
2016,10,28,9,0,108.0,181.0,1.5,16.0,226.0,268.83,217.61
2016,10,28,9,15,111.5,197.5,1.6,16.0,248.5,293.95,237.57
2016,10,28,9,30,115.0,214.0,1.7,16.0,271.0,319.16,257.22
2016,10,28,9,45,70.0,210.5,1.8,16.5,245.5,273.03,218.98
2016,10,28,10,0,25.0,207.0,1.9,17.0,220.0,223.76,178.03
2016,10,28,10,15,21.0,209.5,1.95,17.5,221.0,223.14,176.99
2016,10,28,10,30,17.0,212.0,2.0,18.0,222.0,222.38,175.69
2016,10,28,10,45,8.5,156.0,2.05,18.5,161.0,156.67,122.67
2016,10,28,11,0,0.0,100.0,2.1,19.0,100.0,93.51,71.19
2016,10,28,11,15,5.0,154.5,2.2,19.0,158.0,152.05,118.69
2016,10,28,11,30,10.0,209.0,2.3,19.0,216.0,212.77,166.99
2016,10,28,11,45,31.5,240.0,2.45,19.5,260.5,278.21,218.6
2016,10,28,12,0,53.0,271.0,2.6,20.0,305.0,333.36,261.37
2016,10,28,12,15,53.5,269.0,2.7,20.0,303.0,331.38,259.84
2016,10,28,12,30,54.0,267.0,2.8,20.0,301.0,329.3,258.49
2016,10,28,12,45,41.5,250.5,2.95,20.0,276.0,298.87,234.86
2016,10,28,13,0,29.0,234.0,3.1,20.0,251.0,268.87,211.46
2016,10,28,13,15,14.5,188.0,3.15,20.0,196.5,194.9,153.0
2016,10,28,13,30,0.0,142.0,3.2,20.0,142.0,135.53,105.25
2016,10,28,13,45,12.0,168.5,3.3,20.0,175.0,172.64,135.85
2016,10,28,14,0,24.0,195.0,3.4,20.0,208.0,210.2,166.5
2016,10,28,14,15,22.5,182.5,3.4,19.5,193.5,195.8,155.46
2016,10,28,14,30,21.0,170.0,3.4,19.0,179.0,181.55,144.53
2016,10,28,14,45,13.0,151.5,3.45,19.0,157.0,156.8,124.52
2016,10,28,15,0,5.0,133.0,3.5,19.0,135.0,132.82,104.99
2016,10,28,15,15,339.0,97.5,3.3,18.5,201.0,307.64,251.45
2016,10,28,15,30,673.0,62.0,3.1,18.0,267.0,420.63,339.98
2016,10,28,15,45,627.5,56.0,2.95,18.0,222.0,357.52,285.03
2016,10,28,16,0,582.0,50.0,2.8,18.0,177.0,297.96,232.31
2016,10,28,16,15,501.0,43.0,2.4,17.0,132.5,229.25,172.47
2016,10,28,16,30,420.0,36.0,2.0,16.0,88.0,168.98,118.92
2016,10,28,16,45,210.0,26.5,1.65,15.5,52.5,83.82,43.61
2016,10,28,17,0,0.0,17.0,1.3,15.0,17.0,16.2,0.0
2016,10,28,17,15,0.0,8.5,1.25,14.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
