Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,10.5,1.8,13.5,10.5,10.01,0.0
2016,10,29,7,0,0.0,21.0,2.0,14.0,21.0,19.5,8.28
2016,10,29,7,15,0.0,38.5,2.2,14.5,38.5,37.01,24.9
2016,10,29,7,30,0.0,56.0,2.4,15.0,56.0,54.37,40.1
2016,10,29,7,45,3.0,75.0,2.65,15.5,75.5,74.52,57.4
2016,10,29,8,0,6.0,94.0,2.9,16.0,95.0,94.98,74.75
2016,10,29,8,15,11.5,110.5,3.05,16.0,114.5,114.29,91.08
2016,10,29,8,30,17.0,127.0,3.2,16.0,134.0,134.21,107.74
2016,10,29,8,45,8.5,119.0,3.35,16.5,122.5,120.0,95.47
2016,10,29,9,0,0.0,111.0,3.5,17.0,111.0,105.81,83.16
2016,10,29,9,15,92.5,161.5,3.6,17.5,206.0,239.11,194.25
2016,10,29,9,30,185.0,212.0,3.7,18.0,301.0,367.7,297.76
2016,10,29,9,45,245.5,219.0,3.85,18.5,345.5,438.79,353.44
2016,10,29,10,0,306.0,226.0,4.0,19.0,390.0,502.36,402.68
2016,10,29,10,15,377.0,220.5,4.0,19.0,432.0,562.42,449.55
2016,10,29,10,30,448.0,215.0,4.0,19.0,474.0,637.84,506.96
2016,10,29,10,45,671.0,148.0,4.0,19.5,548.5,769.54,606.57
2016,10,29,11,0,894.0,81.0,4.0,20.0,623.0,886.09,687.68
2016,10,29,11,15,898.0,81.5,3.95,20.0,633.0,900.81,696.49
2016,10,29,11,30,902.0,82.0,3.9,20.0,643.0,911.99,703.66
2016,10,29,11,45,906.0,81.0,3.85,20.5,645.5,917.75,705.83
2016,10,29,12,0,910.0,80.0,3.8,21.0,648.0,919.83,705.6
2016,10,29,12,15,568.0,181.5,3.7,21.0,535.0,733.34,572.2
2016,10,29,12,30,226.0,283.0,3.6,21.0,422.0,514.43,402.66
2016,10,29,12,45,561.5,181.0,3.55,21.0,515.0,714.55,560.88
2016,10,29,13,0,897.0,79.0,3.5,21.0,608.0,869.38,671.82
2016,10,29,13,15,889.0,78.0,3.4,21.0,586.5,843.22,652.4
2016,10,29,13,30,881.0,77.0,3.3,21.0,565.0,814.03,632.25
2016,10,29,13,45,870.0,75.0,3.25,21.0,536.5,778.44,607.76
2016,10,29,14,0,859.0,73.0,3.2,21.0,508.0,740.38,581.38
2016,10,29,14,15,842.5,71.0,3.1,20.5,473.5,701.3,554.89
2016,10,29,14,30,826.0,69.0,3.0,20.0,439.0,655.06,522.68
2016,10,29,14,45,670.5,89.0,2.9,20.0,371.5,546.68,438.73
2016,10,29,15,0,515.0,109.0,2.8,20.0,304.0,441.45,355.57
2016,10,29,15,15,489.0,99.5,2.55,19.5,266.5,391.48,315.63
2016,10,29,15,30,463.0,90.0,2.3,19.0,229.0,342.87,275.39
2016,10,29,15,45,534.5,69.0,2.1,19.0,203.0,329.43,261.07
2016,10,29,16,0,606.0,48.0,1.9,19.0,177.0,304.07,234.81
2016,10,29,16,15,523.5,41.0,1.7,18.0,132.0,233.77,174.08
2016,10,29,16,30,441.0,34.0,1.5,17.0,87.0,172.1,119.53
2016,10,29,16,45,288.5,23.0,1.3,16.0,51.0,97.33,46.32
2016,10,29,17,0,136.0,12.0,1.1,15.0,15.0,33.47,0.0
2016,10,29,17,15,68.0,6.0,1.1,14.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,1.0,3.75,13.5,1.0,0.92,0.0
2016,10,30,7,30,0.0,2.0,3.9,14.0,2.0,1.85,0.0
2016,10,30,7,45,0.0,2.5,4.05,14.5,2.5,2.31,0.0
2016,10,30,8,0,0.0,3.0,4.2,15.0,3.0,2.78,0.0
2016,10,30,8,15,0.0,4.0,4.4,15.0,4.0,3.7,0.0
2016,10,30,8,30,0.0,5.0,4.6,15.0,5.0,4.63,0.0
2016,10,30,8,45,0.0,7.5,4.85,15.5,7.5,6.95,0.28
2016,10,30,9,0,0.0,10.0,5.1,16.0,10.0,9.27,2.23
2016,10,30,9,15,0.0,17.5,5.25,16.0,17.5,16.24,8.13
2016,10,30,9,30,0.0,25.0,5.4,16.0,25.0,23.21,14.0
2016,10,30,9,45,0.0,18.5,5.6,16.5,18.5,17.18,8.83
2016,10,30,10,0,0.0,12.0,5.8,17.0,12.0,11.14,3.71
2016,10,30,10,15,0.0,11.5,5.85,17.0,11.5,10.68,3.3
2016,10,30,10,30,0.0,11.0,5.9,17.0,11.0,10.22,2.9
2016,10,30,10,45,12.0,120.5,5.95,17.5,127.5,124.03,97.6
2016,10,30,11,0,24.0,230.0,6.0,18.0,244.0,247.94,197.84
2016,10,30,11,15,24.0,233.5,5.95,18.0,248.5,251.7,200.52
2016,10,30,11,30,24.0,237.0,5.9,18.0,253.0,255.46,203.42
2016,10,30,11,45,12.0,143.0,5.9,18.5,151.0,146.8,115.31
2016,10,30,12,0,0.0,49.0,5.9,19.0,49.0,45.6,32.04
2016,10,30,12,15,3.0,121.0,5.85,19.0,123.0,116.79,90.52
2016,10,30,12,30,6.0,193.0,5.8,19.0,197.0,192.78,152.07
2016,10,30,12,45,5.0,187.5,5.75,19.0,191.0,186.28,146.81
2016,10,30,13,0,4.0,182.0,5.7,19.0,185.0,179.85,141.73
2016,10,30,13,15,2.0,131.0,5.55,18.5,132.5,126.03,98.4
2016,10,30,13,30,0.0,80.0,5.4,18.0,80.0,74.51,56.32
2016,10,30,13,45,8.0,131.5,5.3,18.0,135.5,131.53,103.72
2016,10,30,14,0,16.0,183.0,5.2,18.0,191.0,191.64,153.15
2016,10,30,14,15,8.0,100.0,5.05,18.0,104.0,99.81,77.85
2016,10,30,14,30,0.0,17.0,4.9,18.0,17.0,15.77,7.63
2016,10,30,14,45,9.5,78.0,4.75,18.0,81.5,78.76,60.78
2016,10,30,15,0,19.0,139.0,4.6,18.0,146.0,148.09,118.52
2016,10,30,15,15,328.5,104.0,4.3,17.5,202.0,308.36,253.26
2016,10,30,15,30,638.0,69.0,4.0,17.0,258.0,408.88,332.58
2016,10,30,15,45,579.0,63.5,3.75,16.5,212.5,342.27,274.95
2016,10,30,16,0,520.0,58.0,3.5,16.0,167.0,280.55,220.61
2016,10,30,16,15,427.5,49.0,3.15,15.5,123.0,209.37,158.44
2016,10,30,16,30,335.0,40.0,2.8,15.0,79.0,147.87,103.97
2016,10,30,16,45,167.5,26.5,2.45,14.5,46.0,73.11,31.45
2016,10,30,17,0,0.0,13.0,2.1,14.0,13.0,12.39,0.0
2016,10,30,17,15,0.0,6.5,2.05,13.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,45,135.0,13.5,0.95,9.5,23.5,35.73,0.0
2016,10,31,7,0,270.0,27.0,0.9,10.0,47.0,99.74,52.09
2016,10,31,7,15,384.0,36.5,1.1,10.5,89.0,161.83,116.72
2016,10,31,7,30,498.0,46.0,1.3,11.0,131.0,234.25,180.37
2016,10,31,7,45,570.0,52.0,1.5,12.0,177.0,298.28,237.21
2016,10,31,8,0,642.0,58.0,1.7,13.0,223.0,369.02,298.29
2016,10,31,8,15,338.0,94.0,1.75,13.5,182.5,287.38,235.59
2016,10,31,8,30,34.0,130.0,1.8,14.0,142.0,153.93,124.64
2016,10,31,8,45,43.0,148.5,1.85,14.5,165.0,180.53,146.84
2016,10,31,9,0,52.0,167.0,1.9,15.0,188.0,207.99,168.99
2016,10,31,9,15,133.0,186.0,1.9,15.0,247.5,295.63,241.23
2016,10,31,9,30,214.0,205.0,1.9,15.0,307.0,380.36,309.4
2016,10,31,9,45,319.5,200.5,1.95,15.5,363.5,472.64,382.01
2016,10,31,10,0,425.0,196.0,2.0,16.0,420.0,572.28,458.01
2016,10,31,10,15,250.5,223.5,2.0,16.0,357.5,462.12,369.79
2016,10,31,10,30,76.0,251.0,2.0,16.0,295.0,328.97,262.28
2016,10,31,10,45,205.5,252.5,2.0,16.5,374.5,455.23,363.39
2016,10,31,11,0,335.0,254.0,2.0,17.0,454.0,586.47,462.99
2016,10,31,11,15,412.5,236.5,2.05,17.0,487.0,651.83,511.79
2016,10,31,11,30,490.0,219.0,2.1,17.0,520.0,704.88,551.81
2016,10,31,11,45,489.5,220.5,2.2,17.5,521.5,708.09,553.14
2016,10,31,12,0,489.0,222.0,2.3,18.0,523.0,709.14,553.38
2016,10,31,12,15,384.5,246.0,2.4,18.0,481.0,627.5,492.34
2016,10,31,12,30,280.0,270.0,2.5,18.0,439.0,560.23,440.8
2016,10,31,12,45,572.5,180.0,2.65,18.0,515.5,720.53,567.93
2016,10,31,13,0,865.0,90.0,2.8,18.0,592.0,858.06,667.57
2016,10,31,13,15,857.0,88.5,2.9,18.0,571.0,831.74,649.17
2016,10,31,13,30,849.0,87.0,3.0,18.0,550.0,802.47,629.98
2016,10,31,13,45,515.5,153.5,3.1,18.0,430.5,592.44,474.39
2016,10,31,14,0,182.0,220.0,3.2,18.0,311.0,379.59,305.03
2016,10,31,14,15,125.5,201.5,3.25,17.5,262.5,311.97,252.15
2016,10,31,14,30,69.0,183.0,3.3,17.0,214.0,238.65,193.03
2016,10,31,14,45,74.0,167.5,3.35,17.0,197.5,222.56,180.52
2016,10,31,15,0,79.0,152.0,3.4,17.0,181.0,206.03,167.26
2016,10,31,15,15,72.0,134.0,3.3,16.5,158.0,179.53,145.59
2016,10,31,15,30,65.0,116.0,3.2,16.0,135.0,153.68,124.07
2016,10,31,15,45,55.5,96.5,3.1,16.0,111.0,125.62,100.1
2016,10,31,16,0,46.0,77.0,3.0,16.0,87.0,98.52,76.65
2016,10,31,16,15,31.5,58.0,2.7,15.0,64.0,71.34,53.29
2016,10,31,16,30,17.0,39.0,2.4,14.0,41.0,45.57,30.84
2016,10,31,16,45,8.5,22.5,2.1,13.5,23.5,24.66,6.46
2016,10,31,17,0,0.0,6.0,1.8,13.0,6.0,5.72,0.0
2016,10,31,17,15,0.0,3.0,1.9,13.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,45,124.5,13.0,1.1,10.5,22.0,33.33,0.0
2016,11,1,7,0,249.0,26.0,1.1,11.0,44.0,93.04,44.32
2016,11,1,7,15,365.5,36.0,1.3,11.5,84.5,155.56,111.27
2016,11,1,7,30,482.0,46.0,1.5,12.0,125.0,228.07,174.82
2016,11,1,7,45,555.0,52.0,1.7,12.5,171.0,291.48,231.45
2016,11,1,8,0,628.0,58.0,1.9,13.0,217.0,361.7,292.71
2016,11,1,8,15,672.5,62.5,1.9,13.0,262.0,422.23,345.06
2016,11,1,8,30,717.0,67.0,1.9,13.0,307.0,483.5,396.41
2016,11,1,8,45,399.5,118.5,1.95,13.5,255.5,385.05,317.0
2016,11,1,9,0,82.0,170.0,2.0,14.0,204.0,231.03,188.5
2016,11,1,9,15,453.0,124.0,2.0,14.5,335.0,462.79,380.61
2016,11,1,9,30,824.0,78.0,2.0,15.0,466.0,696.39,559.56
2016,11,1,9,45,843.0,78.5,2.0,15.5,498.0,739.9,587.09
2016,11,1,10,0,862.0,79.0,2.0,16.0,530.0,781.65,614.59
2016,11,1,10,15,669.5,140.5,2.0,16.0,500.5,724.8,572.25
2016,11,1,10,30,477.0,202.0,2.0,16.0,471.0,644.89,510.16
2016,11,1,10,45,372.0,233.5,2.0,16.5,447.0,588.15,465.3
2016,11,1,11,0,267.0,265.0,2.0,17.0,423.0,539.87,425.67
2016,11,1,11,15,586.0,174.5,2.0,17.0,529.0,738.96,579.8
2016,11,1,11,30,905.0,84.0,2.0,17.0,635.0,910.62,698.48
2016,11,1,11,45,904.0,85.0,2.05,17.0,636.5,914.28,699.48
2016,11,1,12,0,903.0,86.0,2.1,17.0,638.0,914.26,699.97
2016,11,1,12,15,901.0,85.5,2.1,17.0,631.5,907.9,695.79
2016,11,1,12,30,899.0,85.0,2.1,17.0,625.0,897.92,689.33
2016,11,1,12,45,891.0,85.5,2.15,17.5,610.0,880.38,677.04
2016,11,1,13,0,883.0,86.0,2.2,18.0,595.0,859.56,662.61
2016,11,1,13,15,874.5,85.0,2.15,17.5,573.5,840.07,650.78
2016,11,1,13,30,866.0,84.0,2.1,17.0,552.0,810.65,631.93
2016,11,1,13,45,853.0,82.0,2.1,17.0,523.5,773.72,606.95
2016,11,1,14,0,840.0,80.0,2.1,17.0,495.0,734.48,580.11
2016,11,1,14,15,822.0,77.5,2.05,17.0,460.0,689.01,548.07
2016,11,1,14,30,804.0,75.0,2.0,17.0,425.0,642.11,514.13
2016,11,1,14,45,776.5,72.5,1.95,17.0,384.5,588.06,472.71
2016,11,1,15,0,749.0,70.0,1.9,17.0,344.0,533.98,430.17
2016,11,1,15,15,712.0,66.0,1.8,16.5,300.0,473.43,381.87
2016,11,1,15,30,675.0,62.0,1.7,16.0,256.0,416.78,334.98
2016,11,1,15,45,615.5,56.5,1.6,16.0,210.0,348.53,276.89
2016,11,1,16,0,556.0,51.0,1.5,16.0,164.0,285.24,221.45
2016,11,1,16,15,464.5,43.0,1.4,15.0,120.0,214.1,160.13
2016,11,1,16,30,373.0,35.0,1.3,14.0,76.0,152.57,105.23
2016,11,1,16,45,186.5,17.5,1.2,13.0,38.0,66.69,18.13
2016,11,1,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,6,45,129.5,12.0,0.9,7.5,21.0,33.07,0.0
2016,11,2,7,0,259.0,24.0,0.9,8.0,42.0,92.49,39.43
2016,11,2,7,15,375.5,34.5,1.1,8.5,83.5,156.37,112.22
2016,11,2,7,30,492.0,45.0,1.3,9.0,125.0,229.68,177.33
2016,11,2,7,45,559.5,52.0,1.55,10.0,170.5,292.38,233.74
2016,11,2,8,0,627.0,59.0,1.8,11.0,216.0,361.36,294.14
2016,11,2,8,15,671.5,64.0,1.9,11.5,261.0,422.32,346.83
2016,11,2,8,30,716.0,69.0,2.0,12.0,306.0,486.14,400.07
2016,11,2,8,45,748.5,72.5,2.15,13.0,348.5,541.17,444.19
2016,11,2,9,0,781.0,76.0,2.3,14.0,391.0,599.31,489.17
2016,11,2,9,15,802.0,78.5,2.3,14.5,428.0,648.85,526.43
2016,11,2,9,30,823.0,81.0,2.3,15.0,465.0,697.43,560.67
2016,11,2,9,45,851.0,78.5,2.35,16.0,498.5,744.06,591.62
2016,11,2,10,0,879.0,76.0,2.4,17.0,532.0,783.36,616.69
2016,11,2,10,15,889.0,77.5,2.3,17.5,557.0,817.04,637.46
2016,11,2,10,30,899.0,79.0,2.2,18.0,582.0,847.93,655.96
2016,11,2,10,45,906.0,79.5,2.15,18.5,599.0,872.08,669.99
2016,11,2,11,0,913.0,80.0,2.1,19.0,616.0,892.96,681.73
2016,11,2,11,15,916.0,80.5,2.0,19.0,625.5,906.91,689.54
2016,11,2,11,30,919.0,81.0,1.9,19.0,635.0,917.25,694.99
2016,11,2,11,45,919.5,81.0,1.8,19.5,637.0,921.09,694.84
2016,11,2,12,0,920.0,81.0,1.7,20.0,639.0,921.2,692.35
2016,11,2,12,15,918.0,80.5,1.55,20.0,632.5,914.77,686.3
2016,11,2,12,30,916.0,80.0,1.4,20.0,626.0,904.67,677.95
2016,11,2,12,45,912.0,79.0,1.3,20.5,612.0,888.61,665.18
2016,11,2,13,0,908.0,78.0,1.2,21.0,598.0,869.08,650.32
2016,11,2,13,15,900.0,76.5,1.1,21.0,576.0,842.27,631.97
2016,11,2,13,30,892.0,75.0,1.0,21.0,554.0,812.4,611.67
2016,11,2,13,45,879.0,74.0,0.9,21.0,525.0,776.4,587.21
2016,11,2,14,0,866.0,73.0,0.8,21.0,496.0,738.04,561.08
2016,11,2,14,15,849.0,70.5,0.8,21.0,461.0,698.07,534.98
2016,11,2,14,30,832.0,68.0,0.8,21.0,426.0,650.97,503.28
2016,11,2,14,45,806.5,65.5,0.85,21.0,385.5,597.24,464.86
2016,11,2,15,0,781.0,63.0,0.9,21.0,345.0,543.27,424.86
2016,11,2,15,15,745.5,59.5,0.85,20.0,301.0,482.85,379.25
2016,11,2,15,30,710.0,56.0,0.8,19.0,257.0,423.87,332.78
2016,11,2,15,45,654.5,51.0,0.8,18.5,210.5,356.29,277.45
2016,11,2,16,0,599.0,46.0,0.8,18.0,164.0,293.06,223.6
2016,11,2,16,15,510.5,38.0,0.85,17.0,120.0,223.11,164.05
2016,11,2,16,30,422.0,30.0,0.9,16.0,76.0,160.36,107.98
2016,11,2,16,45,211.0,15.0,1.0,15.0,38.0,68.4,11.48
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,141.0,11.0,0.95,8.5,20.0,33.87,0.0
2016,11,3,7,0,282.0,22.0,0.9,9.0,40.0,94.74,33.6
2016,11,3,7,15,399.5,32.0,1.1,9.5,81.5,160.0,113.31
2016,11,3,7,30,517.0,42.0,1.3,10.0,123.0,234.14,179.4
2016,11,3,7,45,586.0,48.0,1.5,11.0,169.0,297.38,236.22
2016,11,3,8,0,655.0,54.0,1.7,12.0,215.0,364.8,295.26
2016,11,3,8,15,698.5,58.5,1.7,12.5,260.5,426.05,347.86
2016,11,3,8,30,742.0,63.0,1.7,13.0,306.0,489.89,400.55
2016,11,3,8,45,773.0,66.0,1.75,14.0,348.0,546.79,445.36
2016,11,3,9,0,804.0,69.0,1.8,15.0,390.0,604.24,488.91
2016,11,3,9,15,824.5,71.5,1.8,15.5,427.5,654.18,525.94
2016,11,3,9,30,845.0,74.0,1.8,16.0,465.0,703.07,559.54
2016,11,3,9,45,863.5,74.5,1.8,16.5,497.0,746.7,588.53
2016,11,3,10,0,882.0,75.0,1.8,17.0,529.0,782.51,611.49
2016,11,3,10,15,891.5,76.5,1.7,17.5,553.5,815.81,631.46
2016,11,3,10,30,901.0,78.0,1.6,18.0,578.0,846.3,649.09
2016,11,3,10,45,907.5,78.5,1.55,19.0,595.5,870.02,661.16
2016,11,3,11,0,914.0,79.0,1.5,20.0,613.0,890.45,670.92
2016,11,3,11,15,917.0,79.5,1.4,20.5,622.5,904.39,676.91
2016,11,3,11,30,920.0,80.0,1.3,21.0,632.0,914.73,680.55
2016,11,3,11,45,919.0,80.5,1.2,21.5,633.0,917.85,679.49
2016,11,3,12,0,918.0,81.0,1.1,22.0,634.0,917.24,676.17
2016,11,3,12,15,915.5,81.0,1.0,22.0,627.5,911.0,670.62
2016,11,3,12,30,913.0,81.0,0.9,22.0,621.0,901.11,662.87
2016,11,3,12,45,906.0,81.0,0.8,22.5,606.5,883.75,649.18
2016,11,3,13,0,899.0,81.0,0.7,23.0,592.0,863.02,633.54
2016,11,3,13,15,890.5,79.5,0.65,23.0,570.0,836.03,616.07
2016,11,3,13,30,882.0,78.0,0.6,23.0,548.0,806.06,596.73
2016,11,3,13,45,868.0,77.0,0.55,23.0,519.0,775.57,577.04
2016,11,3,14,0,854.0,76.0,0.5,23.0,490.0,736.5,551.48
2016,11,3,14,15,836.0,73.5,0.5,22.5,455.0,690.75,522.95
2016,11,3,14,30,818.0,71.0,0.5,22.0,420.0,643.53,492.38
2016,11,3,14,45,704.0,79.5,0.55,22.0,359.5,550.07,425.33
2016,11,3,15,0,590.0,88.0,0.6,22.0,299.0,461.46,359.93
2016,11,3,15,15,640.0,73.0,0.6,21.5,275.0,442.62,345.71
2016,11,3,15,30,690.0,58.0,0.6,21.0,251.0,415.09,322.69
2016,11,3,15,45,632.5,53.0,0.65,20.5,205.5,349.99,269.81
2016,11,3,16,0,575.0,48.0,0.7,20.0,160.0,287.53,217.33
2016,11,3,16,15,482.5,39.5,0.8,19.0,116.0,214.95,156.56
2016,11,3,16,30,390.0,31.0,0.9,18.0,72.0,152.25,100.91
2016,11,3,16,45,195.0,15.5,1.0,17.0,36.0,64.99,2.56
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,45,121.5,11.0,1.05,10.5,18.5,30.49,0.0
2016,11,4,7,0,243.0,22.0,1.0,11.0,37.0,85.08,22.21
2016,11,4,7,15,365.0,32.5,1.15,11.5,78.0,150.34,104.97
2016,11,4,7,30,487.0,43.0,1.3,12.0,119.0,224.33,170.37
2016,11,4,7,45,560.5,50.0,1.45,13.0,164.5,288.72,227.44
2016,11,4,8,0,634.0,57.0,1.6,14.0,210.0,360.03,288.9
2016,11,4,8,15,679.5,62.0,1.45,14.5,255.0,421.54,340.73
2016,11,4,8,30,725.0,67.0,1.3,15.0,300.0,483.62,390.81
2016,11,4,8,45,756.5,70.0,1.2,16.0,342.5,540.04,433.76
2016,11,4,9,0,788.0,73.0,1.1,17.0,385.0,597.06,475.09
2016,11,4,9,15,809.0,76.0,1.05,17.5,422.0,647.25,510.88
2016,11,4,9,30,830.0,79.0,1.0,18.0,459.0,696.48,543.57
2016,11,4,9,45,845.0,80.5,0.95,19.0,490.0,738.19,568.59
2016,11,4,10,0,860.0,82.0,0.9,20.0,521.0,777.89,591.58
2016,11,4,10,15,870.0,83.5,0.85,20.5,545.5,811.31,610.9
2016,11,4,10,30,880.0,85.0,0.8,21.0,570.0,841.98,628.11
2016,11,4,10,45,887.0,86.0,0.75,21.5,587.5,859.59,636.5
2016,11,4,11,0,894.0,87.0,0.7,22.0,605.0,880.71,647.31
2016,11,4,11,15,897.0,87.5,0.65,22.0,614.0,894.41,654.46
2016,11,4,11,30,900.0,88.0,0.6,22.0,623.0,904.58,659.5
2016,11,4,11,45,706.0,146.5,0.55,22.5,567.0,817.19,600.48
2016,11,4,12,0,512.0,205.0,0.5,23.0,511.0,706.13,523.8
2016,11,4,12,15,703.0,146.0,0.6,23.0,561.5,810.47,598.77
2016,11,4,12,30,894.0,87.0,0.7,23.0,612.0,889.66,650.95
2016,11,4,12,45,887.5,86.5,0.85,23.5,597.5,872.41,640.56
2016,11,4,13,0,881.0,86.0,1.0,24.0,583.0,851.84,629.16
2016,11,4,13,15,871.5,84.5,1.1,24.0,561.0,831.1,617.91
2016,11,4,13,30,862.0,83.0,1.2,24.0,539.0,800.52,599.88
2016,11,4,13,45,848.5,81.5,1.3,24.0,510.5,764.13,577.64
2016,11,4,14,0,835.0,80.0,1.4,24.0,482.0,725.46,553.39
2016,11,4,14,15,816.0,77.5,1.4,23.5,447.0,679.72,523.78
2016,11,4,14,30,797.0,75.0,1.4,23.0,412.0,632.63,491.85
2016,11,4,14,45,770.5,72.0,1.45,23.0,372.0,579.23,452.8
2016,11,4,15,0,744.0,69.0,1.5,23.0,332.0,525.74,412.38
2016,11,4,15,15,706.5,64.5,1.35,22.0,288.5,464.96,365.56
2016,11,4,15,30,669.0,60.0,1.2,21.0,245.0,408.25,320.07
2016,11,4,15,45,611.5,54.0,1.05,20.5,199.5,341.11,264.42
2016,11,4,16,0,554.0,48.0,0.9,20.0,154.0,278.74,211.07
2016,11,4,16,15,460.0,39.5,0.95,19.0,111.0,207.03,150.68
2016,11,4,16,30,366.0,31.0,1.0,18.0,68.0,145.34,95.36
2016,11,4,16,45,183.0,15.5,1.05,17.0,34.0,61.88,0.0
2016,11,4,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,124.5,10.5,1.05,10.0,17.5,30.35,0.0
2016,11,5,7,0,249.0,21.0,1.0,10.0,35.0,84.52,12.59
2016,11,5,7,15,368.5,31.0,1.15,11.0,75.0,149.25,103.28
2016,11,5,7,30,488.0,41.0,1.3,12.0,115.0,221.75,167.85
2016,11,5,7,45,555.5,48.5,1.5,13.0,159.5,284.16,223.58
2016,11,5,8,0,623.0,56.0,1.7,14.0,204.0,352.91,283.27
2016,11,5,8,15,667.5,61.0,1.7,14.5,248.5,413.21,334.84
2016,11,5,8,30,712.0,66.0,1.7,15.0,293.0,474.02,385.02
2016,11,5,8,45,738.0,70.5,1.75,16.0,333.5,528.17,427.6
2016,11,5,9,0,764.0,75.0,1.8,17.0,374.0,582.54,468.73
2016,11,5,9,15,785.0,78.0,1.75,17.0,410.5,631.71,505.83
2016,11,5,9,30,806.0,81.0,1.7,17.0,447.0,679.98,540.37
2016,11,5,9,45,823.0,82.5,1.7,17.5,478.0,722.32,568.55
2016,11,5,10,0,840.0,84.0,1.7,18.0,509.0,762.85,594.98
2016,11,5,10,15,850.0,85.5,1.7,18.5,533.0,795.71,615.63
2016,11,5,10,30,860.0,87.0,1.7,19.0,557.0,825.88,634.26
2016,11,5,10,45,868.5,87.0,1.7,19.5,574.0,850.1,648.67
2016,11,5,11,0,877.0,87.0,1.7,20.0,591.0,864.02,656.07
2016,11,5,11,15,879.5,87.5,1.75,20.0,600.0,877.07,664.9
2016,11,5,11,30,882.0,88.0,1.8,20.0,609.0,886.66,671.52
2016,11,5,11,45,884.0,87.0,1.85,20.5,610.5,890.49,673.14
2016,11,5,12,0,886.0,86.0,1.9,21.0,612.0,890.76,672.55
2016,11,5,12,15,883.0,85.5,1.95,21.0,605.0,883.66,668.43
2016,11,5,12,30,880.0,85.0,2.0,21.0,598.0,873.06,662.13
2016,11,5,12,45,751.5,118.5,2.1,21.0,549.5,803.07,615.37
2016,11,5,13,0,623.0,152.0,2.2,21.0,501.0,720.82,559.27
2016,11,5,13,15,537.5,170.5,2.25,21.0,463.5,653.0,510.3
2016,11,5,13,30,452.0,189.0,2.3,21.0,426.0,592.44,465.17
2016,11,5,13,45,454.5,177.0,2.35,21.0,404.5,567.49,447.93
2016,11,5,14,0,457.0,165.0,2.4,21.0,383.0,540.73,428.78
2016,11,5,14,15,484.0,146.0,2.35,20.5,362.0,521.47,415.91
2016,11,5,14,30,511.0,127.0,2.3,20.0,341.0,498.57,399.74
2016,11,5,14,45,488.0,119.0,2.3,20.0,307.5,453.45,364.56
2016,11,5,15,0,465.0,111.0,2.3,20.0,274.0,408.89,329.1
2016,11,5,15,15,444.0,98.5,2.15,19.5,237.5,361.12,290.57
2016,11,5,15,30,423.0,86.0,2.0,19.0,201.0,314.33,251.67
2016,11,5,15,45,386.0,73.0,1.85,18.5,163.5,261.3,206.66
2016,11,5,16,0,349.0,60.0,1.7,18.0,126.0,211.52,163.25
2016,11,5,16,15,287.0,46.0,1.55,17.0,90.0,156.07,115.31
2016,11,5,16,30,225.0,32.0,1.4,16.0,54.0,107.51,70.53
2016,11,5,16,45,112.5,16.0,1.25,15.0,27.0,45.88,0.0
2016,11,5,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,45,22.0,10.0,0.8,13.0,11.0,13.1,0.0
2016,11,6,7,0,44.0,20.0,0.8,13.0,22.0,31.94,0.0
2016,11,6,7,15,99.5,36.0,0.85,13.0,48.5,74.33,50.52
2016,11,6,7,30,155.0,52.0,0.9,13.0,75.0,115.85,87.67
2016,11,6,7,45,179.0,70.0,0.95,13.5,105.5,153.79,121.33
2016,11,6,8,0,203.0,88.0,1.0,14.0,136.0,194.05,156.39
2016,11,6,8,15,218.5,105.5,1.2,14.5,166.5,231.72,188.75
2016,11,6,8,30,234.0,123.0,1.4,15.0,197.0,270.57,221.29
2016,11,6,8,45,245.5,139.0,1.6,16.0,225.5,306.29,250.1
2016,11,6,9,0,257.0,155.0,1.8,17.0,254.0,342.5,278.54
2016,11,6,9,15,286.0,167.0,1.8,17.0,287.5,386.01,313.1
2016,11,6,9,30,315.0,179.0,1.8,17.0,321.0,431.0,348.18
2016,11,6,9,45,182.5,194.0,1.85,17.5,277.5,349.86,281.62
2016,11,6,10,0,50.0,209.0,1.9,18.0,234.0,259.0,206.27
2016,11,6,10,15,183.0,219.0,1.9,18.5,317.0,389.06,311.17
2016,11,6,10,30,316.0,229.0,1.9,19.0,400.0,526.67,416.56
2016,11,6,10,45,288.5,241.5,1.9,19.5,402.0,524.55,412.09
2016,11,6,11,0,261.0,254.0,1.9,20.0,404.0,520.36,407.1
2016,11,6,11,15,307.5,249.5,1.9,20.0,428.5,558.48,436.27
2016,11,6,11,30,354.0,245.0,1.9,20.0,453.0,596.28,464.65
2016,11,6,11,45,355.5,245.5,1.9,20.0,455.0,599.53,466.68
2016,11,6,12,0,357.0,246.0,1.9,20.0,457.0,601.32,467.98
2016,11,6,12,15,608.5,163.5,1.9,20.0,518.0,744.14,576.67
2016,11,6,12,30,860.0,81.0,1.9,20.0,579.0,848.92,648.76
2016,11,6,12,45,598.5,156.5,1.9,20.5,499.0,714.36,552.82
2016,11,6,13,0,337.0,232.0,1.9,21.0,419.0,553.15,430.75
2016,11,6,13,15,240.5,233.5,1.9,21.0,364.5,469.28,367.86
2016,11,6,13,30,144.0,235.0,1.9,21.0,310.0,376.65,296.37
2016,11,6,13,45,169.5,220.5,1.9,21.0,304.5,375.62,297.17
2016,11,6,14,0,195.0,206.0,1.9,21.0,299.0,372.64,295.9
2016,11,6,14,15,193.0,190.5,1.8,20.5,277.0,347.03,276.81
2016,11,6,14,30,191.0,175.0,1.7,20.0,255.0,321.1,257.26
2016,11,6,14,45,186.0,158.5,1.65,20.0,230.0,291.84,234.27
2016,11,6,15,0,181.0,142.0,1.6,20.0,205.0,262.63,210.91
2016,11,6,15,15,172.5,124.0,1.4,19.5,177.5,229.88,184.39
2016,11,6,15,30,164.0,106.0,1.2,19.0,150.0,197.65,157.69
2016,11,6,15,45,147.0,87.5,1.05,18.5,121.5,161.76,127.4
2016,11,6,16,0,130.0,69.0,0.9,18.0,93.0,127.42,97.86
2016,11,6,16,15,101.0,50.5,0.85,17.5,66.0,90.83,66.36
2016,11,6,16,30,72.0,32.0,0.8,17.0,39.0,61.46,38.95
2016,11,6,16,45,36.0,16.0,0.8,16.5,19.5,24.95,0.0
2016,11,6,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,12.5,0.75,12.5,12.5,11.91,0.0
2016,11,7,7,0,0.0,25.0,0.7,13.0,25.0,25.71,0.0
2016,11,7,7,15,158.5,35.0,0.8,13.5,57.5,94.69,63.89
2016,11,7,7,30,317.0,45.0,0.9,14.0,90.0,166.6,124.92
2016,11,7,7,45,365.5,57.5,1.0,14.5,127.5,216.96,169.71
2016,11,7,8,0,414.0,70.0,1.1,15.0,165.0,272.13,217.71
2016,11,7,8,15,445.0,81.0,1.05,15.5,202.5,321.32,259.55
2016,11,7,8,30,476.0,92.0,1.0,16.0,240.0,372.7,301.63
2016,11,7,8,45,497.0,101.5,1.0,17.0,275.0,418.32,337.31
2016,11,7,9,0,518.0,111.0,1.0,18.0,310.0,464.52,372.11
2016,11,7,9,15,472.5,134.0,0.95,18.5,328.5,482.32,383.81
2016,11,7,9,30,427.0,157.0,0.9,19.0,347.0,494.88,391.13
2016,11,7,9,45,590.0,127.5,0.9,20.0,410.0,601.85,470.44
2016,11,7,10,0,753.0,98.0,0.9,21.0,473.0,711.86,546.06
2016,11,7,10,15,765.0,100.0,0.8,21.5,496.5,741.07,561.64
2016,11,7,10,30,777.0,102.0,0.7,22.0,520.0,771.5,578.6
2016,11,7,10,45,598.5,160.5,0.65,22.5,488.5,708.52,532.62
2016,11,7,11,0,420.0,219.0,0.6,23.0,457.0,627.51,471.73
2016,11,7,11,15,383.5,231.5,0.6,23.0,452.0,602.5,454.49
2016,11,7,11,30,347.0,244.0,0.6,23.0,447.0,588.44,443.83
2016,11,7,11,45,397.0,232.5,0.65,23.5,465.0,619.97,466.79
2016,11,7,12,0,447.0,221.0,0.7,24.0,483.0,664.02,497.25
2016,11,7,12,15,444.5,220.0,0.75,24.0,478.0,658.61,493.67
2016,11,7,12,30,442.0,219.0,0.8,24.0,473.0,651.27,489.37
2016,11,7,12,45,391.5,224.0,0.9,24.0,445.0,595.14,450.9
2016,11,7,13,0,341.0,229.0,1.0,24.0,417.0,552.5,421.26
2016,11,7,13,15,577.0,156.5,1.05,24.0,460.5,666.89,508.49
2016,11,7,13,30,813.0,84.0,1.1,24.0,504.0,757.52,571.92
2016,11,7,13,45,734.0,97.0,1.15,24.0,460.5,692.93,527.8
2016,11,7,14,0,655.0,110.0,1.2,24.0,417.0,626.93,482.84
2016,11,7,14,15,574.5,119.0,1.2,23.5,373.5,557.1,433.01
2016,11,7,14,30,494.0,128.0,1.2,23.0,330.0,486.9,381.61
2016,11,7,14,45,472.5,119.0,1.2,23.0,297.0,442.41,348.29
2016,11,7,15,0,451.0,110.0,1.2,23.0,264.0,398.42,314.24
2016,11,7,15,15,427.5,97.5,1.05,22.5,228.0,350.13,276.05
2016,11,7,15,30,404.0,85.0,0.9,22.0,192.0,303.1,237.74
2016,11,7,15,45,364.5,72.0,0.8,21.5,155.0,250.17,193.88
2016,11,7,16,0,325.0,59.0,0.7,21.0,118.0,200.8,151.84
2016,11,7,16,15,259.0,45.0,0.7,20.5,83.5,145.67,105.17
2016,11,7,16,30,193.0,31.0,0.7,20.0,49.0,97.97,60.96
2016,11,7,16,45,96.5,15.5,0.75,19.5,24.5,41.36,0.0
2016,11,7,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.5,0.85,12.0,13.5,12.87,0.0
2016,11,8,7,0,0.0,27.0,0.8,12.0,27.0,28.63,0.0
2016,11,8,7,15,223.0,32.5,0.9,12.5,64.0,109.16,72.39
2016,11,8,7,30,446.0,38.0,1.0,13.0,101.0,202.32,151.06
2016,11,8,7,45,519.0,45.0,1.1,14.0,143.5,263.36,205.06
2016,11,8,8,0,592.0,52.0,1.2,15.0,186.0,331.39,263.62
2016,11,8,8,15,638.5,57.0,1.1,15.5,229.0,390.6,313.68
2016,11,8,8,30,685.0,62.0,1.0,16.0,272.0,450.73,362.45
2016,11,8,8,45,716.5,65.0,0.9,17.0,312.0,504.78,403.71
2016,11,8,9,0,748.0,68.0,0.8,18.0,352.0,559.56,443.47
2016,11,8,9,15,769.5,71.0,0.7,18.5,387.5,608.08,477.59
2016,11,8,9,30,791.0,74.0,0.6,19.0,423.0,655.82,508.98
2016,11,8,9,45,809.0,75.0,0.55,20.0,453.5,697.49,533.97
2016,11,8,10,0,827.0,76.0,0.5,21.0,484.0,737.49,557.11
2016,11,8,10,15,837.0,77.5,0.45,21.0,508.0,769.81,576.66
