Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,10,30,847.0,79.0,0.4,21.0,532.0,799.52,594.33
2016,11,8,10,45,852.0,80.5,0.35,21.5,548.0,815.43,601.64
2016,11,8,11,0,857.0,82.0,0.3,22.0,564.0,834.81,611.41
2016,11,8,11,15,860.0,82.5,0.3,22.5,573.0,848.04,618.05
2016,11,8,11,30,863.0,83.0,0.3,23.0,582.0,857.92,622.71
2016,11,8,11,45,861.5,83.5,0.3,23.5,583.0,860.45,622.84
2016,11,8,12,0,860.0,84.0,0.3,24.0,584.0,859.51,621.01
2016,11,8,12,15,857.5,84.0,0.35,24.0,578.0,853.66,618.38
2016,11,8,12,30,855.0,84.0,0.4,24.0,572.0,844.41,613.79
2016,11,8,12,45,848.5,83.5,0.45,24.5,558.5,834.88,607.98
2016,11,8,13,0,842.0,83.0,0.5,25.0,545.0,814.96,595.53
2016,11,8,13,15,833.0,82.0,0.55,25.0,524.0,789.35,580.63
2016,11,8,13,30,824.0,81.0,0.6,25.0,503.0,760.95,563.82
2016,11,8,13,45,811.0,79.0,0.65,25.0,476.0,725.71,542.21
2016,11,8,14,0,798.0,77.0,0.7,25.0,449.0,688.32,518.83
2016,11,8,14,15,779.5,74.5,0.7,24.5,415.5,644.6,490.96
2016,11,8,14,30,761.0,72.0,0.7,24.0,382.0,599.62,460.53
2016,11,8,14,45,735.5,68.5,0.75,24.0,344.0,548.19,423.57
2016,11,8,15,0,710.0,65.0,0.8,24.0,306.0,496.71,385.25
2016,11,8,15,15,671.5,61.0,0.7,23.5,264.5,438.08,339.84
2016,11,8,15,30,633.0,57.0,0.6,23.0,223.0,383.72,296.08
2016,11,8,15,45,574.0,51.0,0.55,23.0,179.5,318.41,242.41
2016,11,8,16,0,515.0,45.0,0.5,23.0,136.0,258.09,191.31
2016,11,8,16,15,418.5,36.0,0.6,22.0,95.5,187.97,133.27
2016,11,8,16,30,322.0,27.0,0.7,21.0,55.0,128.18,77.22
2016,11,8,16,45,161.0,13.5,0.85,20.0,27.5,46.19,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,6,45,69.0,8.5,0.8,11.5,11.5,19.04,0.0
2016,11,9,7,0,138.0,17.0,0.8,12.0,23.0,52.75,0.0
2016,11,9,7,15,255.0,30.0,0.95,12.5,58.5,115.27,74.61
2016,11,9,7,30,372.0,43.0,1.1,13.0,94.0,182.49,136.26
2016,11,9,7,45,452.5,51.5,1.25,14.0,136.5,244.2,190.45
2016,11,9,8,0,533.0,60.0,1.4,15.0,179.0,313.68,250.08
2016,11,9,8,15,582.5,66.5,1.4,15.5,222.0,373.21,300.81
2016,11,9,8,30,632.0,73.0,1.4,16.0,265.0,436.25,352.62
2016,11,9,8,45,671.0,76.5,1.45,16.5,306.0,492.81,397.93
2016,11,9,9,0,710.0,80.0,1.5,17.0,347.0,550.92,442.98
2016,11,9,9,15,734.0,83.5,1.55,17.5,383.0,600.22,480.01
2016,11,9,9,30,758.0,87.0,1.6,18.0,419.0,645.97,513.54
2016,11,9,9,45,789.5,85.0,1.7,19.0,452.0,693.15,545.3
2016,11,9,10,0,821.0,83.0,1.8,20.0,485.0,739.39,575.71
2016,11,9,10,15,831.5,84.5,1.7,20.0,509.0,771.97,596.5
2016,11,9,10,30,842.0,86.0,1.6,20.0,533.0,801.97,615.29
2016,11,9,10,45,850.0,86.5,1.55,20.5,550.0,825.91,629.04
2016,11,9,11,0,858.0,87.0,1.5,21.0,567.0,846.8,640.66
2016,11,9,11,15,861.5,88.0,1.4,21.5,576.0,861.25,647.26
2016,11,9,11,30,865.0,89.0,1.3,22.0,585.0,872.3,651.62
2016,11,9,11,45,864.5,89.0,1.25,22.5,586.5,875.17,651.31
2016,11,9,12,0,864.0,89.0,1.2,23.0,588.0,874.53,648.89
2016,11,9,12,15,861.5,88.5,1.15,23.0,581.5,868.03,644.04
2016,11,9,12,30,859.0,88.0,1.1,23.0,575.0,858.06,637.12
2016,11,9,12,45,859.0,85.0,1.05,23.5,562.5,843.78,626.29
2016,11,9,13,0,859.0,82.0,1.0,24.0,550.0,826.08,613.41
2016,11,9,13,15,849.5,81.0,0.9,24.0,528.5,799.8,595.39
2016,11,9,13,30,840.0,80.0,0.8,24.0,507.0,770.7,575.61
2016,11,9,13,45,824.0,79.0,0.75,24.5,479.0,734.04,550.34
2016,11,9,14,0,808.0,78.0,0.7,25.0,451.0,695.33,523.67
2016,11,9,14,15,788.5,75.5,0.65,24.5,417.0,650.65,494.61
2016,11,9,14,30,769.0,73.0,0.6,24.0,383.0,604.75,463.01
2016,11,9,14,45,739.0,70.0,0.6,24.0,344.0,550.89,423.99
2016,11,9,15,0,709.0,67.0,0.6,24.0,305.0,497.3,383.97
2016,11,9,15,15,669.5,62.5,0.55,23.5,263.0,440.14,340.15
2016,11,9,15,30,630.0,58.0,0.5,23.0,221.0,382.68,294.54
2016,11,9,15,45,568.5,51.5,0.5,22.5,177.5,315.99,240.65
2016,11,9,16,0,507.0,45.0,0.5,22.0,134.0,254.57,189.21
2016,11,9,16,15,410.0,36.0,0.6,21.5,93.5,184.9,130.98
2016,11,9,16,30,313.0,27.0,0.7,21.0,53.0,124.88,73.3
2016,11,9,16,45,156.5,13.5,0.8,20.5,26.5,45.13,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,11.0,0.9,12.5,11.0,10.48,0.0
2016,11,10,7,0,0.0,22.0,0.9,13.0,22.0,20.97,0.0
2016,11,10,7,15,201.5,30.5,1.15,13.5,57.5,100.61,63.28
2016,11,10,7,30,403.0,39.0,1.4,14.0,93.0,187.86,139.12
2016,11,10,7,45,479.0,47.0,1.65,15.0,135.0,248.57,192.93
2016,11,10,8,0,555.0,55.0,1.9,16.0,177.0,316.62,251.84
2016,11,10,8,15,549.0,68.0,1.9,16.5,210.5,357.55,288.24
2016,11,10,8,30,543.0,81.0,1.9,17.0,244.0,396.62,321.49
2016,11,10,8,45,586.0,83.5,1.95,17.5,281.5,450.46,365.33
2016,11,10,9,0,629.0,86.0,2.0,18.0,319.0,506.28,409.32
2016,11,10,9,15,402.5,136.5,2.0,18.5,291.0,436.26,352.0
2016,11,10,9,30,176.0,187.0,2.0,19.0,263.0,331.62,266.26
2016,11,10,9,45,300.5,182.0,2.0,19.5,323.0,432.67,346.92
2016,11,10,10,0,425.0,177.0,2.0,20.0,383.0,542.68,430.76
2016,11,10,10,15,369.0,199.0,1.95,20.5,384.5,523.72,413.43
2016,11,10,10,30,313.0,221.0,1.9,21.0,386.0,512.99,402.77
2016,11,10,10,45,343.5,222.5,1.85,21.5,409.0,546.17,426.75
2016,11,10,11,0,374.0,224.0,1.8,22.0,432.0,579.13,449.9
2016,11,10,11,15,477.0,197.5,1.7,22.5,467.0,654.96,504.81
2016,11,10,11,30,580.0,171.0,1.6,23.0,502.0,717.42,548.71
2016,11,10,11,45,577.5,172.5,1.5,23.5,503.0,719.31,547.36
2016,11,10,12,0,575.0,174.0,1.4,24.0,504.0,718.76,544.92
2016,11,10,12,15,448.5,207.0,1.3,24.0,463.0,644.8,489.67
2016,11,10,12,30,322.0,240.0,1.2,24.0,422.0,557.65,425.15
2016,11,10,12,45,321.5,233.5,1.1,24.5,411.5,545.58,416.13
2016,11,10,13,0,321.0,227.0,1.0,25.0,401.0,532.28,405.6
2016,11,10,13,15,291.0,222.0,0.95,25.0,375.5,495.74,378.92
2016,11,10,13,30,261.0,217.0,0.9,25.0,350.0,459.46,352.39
2016,11,10,13,45,130.5,180.5,0.85,25.0,247.0,298.5,231.21
2016,11,10,14,0,0.0,144.0,0.8,25.0,144.0,139.91,106.47
2016,11,10,14,15,211.0,140.5,0.7,25.0,225.0,310.51,244.3
2016,11,10,14,30,422.0,137.0,0.6,25.0,306.0,447.94,347.82
2016,11,10,14,45,404.0,126.0,0.5,25.0,274.5,406.47,314.77
2016,11,10,15,0,386.0,115.0,0.4,25.0,243.0,365.38,283.03
2016,11,10,15,15,364.5,101.0,0.35,24.5,209.0,319.69,247.83
2016,11,10,15,30,343.0,87.0,0.3,24.0,175.0,275.22,212.46
2016,11,10,15,45,309.5,72.5,0.3,24.0,140.0,226.54,172.57
2016,11,10,16,0,276.0,58.0,0.3,24.0,105.0,180.87,134.14
2016,11,10,16,15,217.0,43.0,0.4,23.0,73.0,129.85,91.76
2016,11,10,16,30,158.0,28.0,0.5,22.0,41.0,83.87,47.37
2016,11,10,16,45,79.0,14.0,0.6,21.5,20.5,29.57,0.0
2016,11,10,17,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.5,1.1,12.5,9.5,9.05,0.0
2016,11,11,7,0,0.0,19.0,1.1,13.0,19.0,18.11,0.0
2016,11,11,7,15,177.0,29.5,1.35,13.5,52.0,91.95,55.78
2016,11,11,7,30,354.0,40.0,1.6,14.0,85.0,172.32,127.32
2016,11,11,7,45,421.5,50.0,1.85,15.0,125.5,229.2,177.96
2016,11,11,8,0,489.0,60.0,2.1,16.0,166.0,292.66,233.12
2016,11,11,8,15,535.5,67.0,2.05,16.5,206.5,348.85,281.54
2016,11,11,8,30,582.0,74.0,2.0,17.0,247.0,408.35,331.05
2016,11,11,8,45,628.5,74.5,2.0,18.0,285.0,463.27,374.94
2016,11,11,9,0,675.0,75.0,2.0,19.0,323.0,520.3,418.93
2016,11,11,9,15,662.0,87.0,2.05,19.5,350.5,553.88,444.05
2016,11,11,9,30,649.0,99.0,2.1,20.0,378.0,584.29,466.1
2016,11,11,9,45,636.0,111.5,2.2,21.0,401.0,612.09,484.9
2016,11,11,10,0,623.0,124.0,2.3,22.0,424.0,636.72,500.87
2016,11,11,10,15,484.0,168.5,2.35,22.0,408.5,590.68,463.98
2016,11,11,10,30,345.0,213.0,2.4,22.0,393.0,528.88,415.27
2016,11,11,10,45,243.5,232.5,2.5,22.5,362.0,474.8,371.98
2016,11,11,11,0,142.0,252.0,2.6,23.0,331.0,403.05,314.78
2016,11,11,11,15,84.5,236.5,2.65,23.0,283.5,323.37,252.86
2016,11,11,11,30,27.0,221.0,2.7,23.0,236.0,242.93,189.01
2016,11,11,11,45,45.5,235.0,2.75,23.5,260.5,288.33,224.58
2016,11,11,12,0,64.0,249.0,2.8,24.0,285.0,321.05,249.7
2016,11,11,12,15,85.0,251.5,2.75,24.0,299.5,342.09,266.35
2016,11,11,12,30,106.0,254.0,2.7,24.0,314.0,362.74,282.68
2016,11,11,12,45,92.0,245.0,2.7,24.0,296.0,339.38,264.6
2016,11,11,13,0,78.0,236.0,2.7,24.0,278.0,316.26,246.79
2016,11,11,13,15,42.5,203.5,2.6,23.5,226.5,248.24,193.89
2016,11,11,13,30,7.0,171.0,2.5,23.0,175.0,173.06,134.35
2016,11,11,13,45,3.5,130.5,2.45,23.0,132.5,127.9,98.59
2016,11,11,14,0,0.0,90.0,2.4,23.0,90.0,84.33,63.52
2016,11,11,14,15,155.0,121.5,2.3,22.5,183.5,249.2,200.25
2016,11,11,14,30,310.0,153.0,2.2,22.0,277.0,382.42,306.39
2016,11,11,14,45,289.5,141.5,2.15,21.5,248.0,344.2,275.93
2016,11,11,15,0,269.0,130.0,2.1,21.0,219.0,307.02,246.45
2016,11,11,15,15,251.5,113.5,1.9,20.0,187.5,266.65,214.06
2016,11,11,15,30,234.0,97.0,1.7,19.0,156.0,227.46,181.71
2016,11,11,15,45,206.0,79.5,1.55,18.5,124.0,183.92,144.74
2016,11,11,16,0,178.0,62.0,1.4,18.0,92.0,142.98,109.32
2016,11,11,16,15,130.0,45.0,1.3,17.5,63.0,99.12,71.48
2016,11,11,16,30,82.0,28.0,1.2,17.0,34.0,58.72,31.89
2016,11,11,16,45,41.0,14.0,1.15,16.5,17.0,21.74,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,6,45,74.5,7.0,0.8,12.5,9.5,0.0,0.0
2016,11,12,7,0,149.0,14.0,0.8,13.0,19.0,44.29,0.0
2016,11,12,7,15,282.5,25.0,0.85,13.5,53.5,114.5,66.16
2016,11,12,7,30,416.0,36.0,0.9,14.0,88.0,187.41,137.04
2016,11,12,7,45,494.5,43.5,1.0,15.0,130.5,248.69,191.34
2016,11,12,8,0,573.0,51.0,1.1,16.0,173.0,317.58,250.46
2016,11,12,8,15,622.5,56.5,1.05,16.5,215.5,377.3,301.16
2016,11,12,8,30,672.0,62.0,1.0,17.0,258.0,440.51,352.64
2016,11,12,8,45,707.0,65.0,1.0,17.5,298.0,493.05,394.41
2016,11,12,9,0,742.0,68.0,1.0,18.0,338.0,549.2,437.31
2016,11,12,9,15,765.0,71.0,0.95,18.0,374.0,598.17,473.8
2016,11,12,9,30,788.0,74.0,0.9,18.0,410.0,646.5,508.36
2016,11,12,9,45,811.0,74.0,0.9,18.5,441.5,690.27,537.17
2016,11,12,10,0,834.0,74.0,0.9,19.0,473.0,732.65,564.47
2016,11,12,10,15,845.0,75.5,0.85,19.5,497.0,765.79,584.22
2016,11,12,10,30,856.0,77.0,0.8,20.0,521.0,789.87,597.55
2016,11,12,10,45,865.0,77.0,0.75,20.5,538.0,813.96,610.82
2016,11,12,11,0,874.0,77.0,0.7,21.0,555.0,835.05,621.95
2016,11,12,11,15,877.5,77.5,0.75,21.5,564.5,848.92,630.05
2016,11,12,11,30,881.0,78.0,0.8,22.0,574.0,859.41,636.12
2016,11,12,11,45,881.5,78.5,0.85,22.5,576.0,863.85,638.37
2016,11,12,12,0,882.0,79.0,0.9,23.0,578.0,864.78,638.54
2016,11,12,12,15,730.5,122.0,1.0,23.0,532.5,793.82,593.12
2016,11,12,12,30,579.0,165.0,1.1,23.0,487.0,701.95,532.35
2016,11,12,12,45,483.5,187.0,1.25,23.0,451.5,639.97,489.56
2016,11,12,13,0,388.0,209.0,1.4,23.0,416.0,565.31,436.24
2016,11,12,13,15,503.0,170.0,1.45,23.0,427.5,617.83,477.82
2016,11,12,13,30,618.0,131.0,1.5,23.0,439.0,655.86,507.61
2016,11,12,13,45,632.5,119.0,1.6,23.0,419.0,635.57,494.1
2016,11,12,14,0,647.0,107.0,1.7,23.0,399.0,612.03,478.4
2016,11,12,14,15,711.0,88.0,1.7,22.5,386.5,611.0,479.61
2016,11,12,14,30,775.0,69.0,1.7,22.0,374.0,600.36,473.09
2016,11,12,14,45,747.5,65.5,1.7,22.0,335.5,547.6,432.8
2016,11,12,15,0,720.0,62.0,1.7,22.0,297.0,494.91,391.67
2016,11,12,15,15,680.0,58.0,1.6,21.5,255.5,435.56,344.38
2016,11,12,15,30,640.0,54.0,1.5,21.0,214.0,380.6,298.85
2016,11,12,15,45,576.0,48.0,1.45,20.5,170.5,313.42,242.59
2016,11,12,16,0,512.0,42.0,1.4,20.0,127.0,251.73,189.31
2016,11,12,16,15,408.0,33.5,1.4,19.0,87.5,180.69,128.54
2016,11,12,16,30,304.0,25.0,1.4,18.0,48.0,118.16,62.85
2016,11,12,16,45,152.0,12.5,1.4,17.0,24.0,42.94,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,45,71.0,6.5,0.55,12.0,8.5,0.0,0.0
2016,11,13,7,0,142.0,13.0,0.6,12.0,17.0,41.64,0.0
2016,11,13,7,15,277.5,24.5,0.65,12.5,51.5,111.43,61.05
2016,11,13,7,30,413.0,36.0,0.7,13.0,86.0,185.66,135.46
2016,11,13,7,45,487.0,44.5,0.75,13.5,128.0,246.05,189.61
2016,11,13,8,0,561.0,53.0,0.8,14.0,170.0,313.6,248.17
2016,11,13,8,15,611.5,58.5,0.75,14.0,212.5,373.14,299.32
2016,11,13,8,30,662.0,64.0,0.7,14.0,255.0,436.24,351.46
2016,11,13,8,45,694.5,68.5,0.65,14.5,295.0,491.0,394.58
2016,11,13,9,0,727.0,73.0,0.6,15.0,335.0,544.0,434.68
2016,11,13,9,15,751.0,76.0,0.55,15.0,370.5,593.05,471.08
2016,11,13,9,30,775.0,79.0,0.5,15.0,406.0,641.55,505.87
2016,11,13,9,45,794.5,80.5,0.5,15.5,437.0,684.17,533.83
2016,11,13,10,0,814.0,82.0,0.5,16.0,468.0,725.26,560.16
2016,11,13,10,15,826.0,83.5,0.55,17.0,492.0,758.69,580.49
2016,11,13,10,30,838.0,85.0,0.6,18.0,516.0,789.66,598.97
2016,11,13,10,45,848.5,85.0,0.65,19.0,534.0,814.91,613.44
2016,11,13,11,0,859.0,85.0,0.7,20.0,552.0,837.23,625.93
2016,11,13,11,15,863.0,86.0,0.75,20.0,561.5,852.14,635.94
2016,11,13,11,30,867.0,87.0,0.8,20.0,571.0,863.69,643.94
2016,11,13,11,45,867.5,87.0,0.85,20.5,573.0,867.55,645.82
2016,11,13,12,0,868.0,87.0,0.9,21.0,575.0,867.9,645.63
2016,11,13,12,15,865.5,86.5,0.95,21.0,569.0,861.55,642.41
2016,11,13,12,30,863.0,86.0,1.0,21.0,563.0,851.75,637.08
2016,11,13,12,45,861.5,84.0,1.05,21.5,550.0,837.56,627.73
2016,11,13,13,0,860.0,82.0,1.1,22.0,537.0,820.03,616.25
2016,11,13,13,15,850.5,80.5,1.1,22.0,516.0,793.42,599.18
2016,11,13,13,30,841.0,79.0,1.1,22.0,495.0,764.01,580.22
2016,11,13,13,45,827.5,77.5,1.1,22.5,467.5,728.97,556.2
2016,11,13,14,0,814.0,76.0,1.1,23.0,440.0,691.75,530.54
2016,11,13,14,15,794.0,73.5,1.05,22.5,406.5,646.94,500.7
2016,11,13,14,30,774.0,71.0,1.0,22.0,373.0,600.92,468.04
2016,11,13,14,45,745.5,67.5,1.0,22.0,334.5,547.67,428.44
2016,11,13,15,0,717.0,64.0,1.0,22.0,296.0,494.57,387.71
2016,11,13,15,15,676.0,59.5,0.9,21.5,254.0,434.34,340.31
2016,11,13,15,30,635.0,55.0,0.8,21.0,212.0,378.8,294.85
2016,11,13,15,45,571.0,49.0,0.7,20.5,169.0,311.99,239.37
2016,11,13,16,0,507.0,43.0,0.6,20.0,126.0,250.62,186.85
2016,11,13,16,15,402.5,33.5,0.7,19.0,86.0,178.72,126.14
2016,11,13,16,30,298.0,24.0,0.8,18.0,46.0,114.93,57.83
2016,11,13,16,45,149.0,12.0,0.9,17.5,23.0,41.78,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,73.0,6.0,0.6,11.0,8.0,0.0,0.0
2016,11,14,7,0,146.0,12.0,0.6,11.0,16.0,41.27,0.0
2016,11,14,7,15,286.0,23.0,0.55,11.5,50.0,110.89,56.49
2016,11,14,7,30,426.0,34.0,0.5,12.0,84.0,186.9,135.78
2016,11,14,7,45,505.5,41.5,0.5,12.5,126.5,248.61,191.17
2016,11,14,8,0,585.0,49.0,0.5,13.0,169.0,318.04,251.08
2016,11,14,8,15,635.5,54.5,0.45,13.5,212.0,378.52,302.25
2016,11,14,8,30,686.0,60.0,0.4,14.0,255.0,440.02,352.22
2016,11,14,8,45,718.5,64.0,0.4,15.0,295.5,495.24,395.0
2016,11,14,9,0,751.0,68.0,0.4,16.0,336.0,551.3,436.56
2016,11,14,9,15,774.5,71.0,0.4,16.5,372.0,600.82,472.52
2016,11,14,9,30,798.0,74.0,0.4,17.0,408.0,649.7,506.69
2016,11,14,9,45,813.0,76.5,0.45,17.5,438.0,690.91,533.91
2016,11,14,10,0,828.0,79.0,0.5,18.0,468.0,730.29,559.53
2016,11,14,10,15,839.5,80.5,0.5,18.5,492.5,763.65,579.9
2016,11,14,10,30,851.0,82.0,0.5,19.0,517.0,794.5,598.37
2016,11,14,10,45,858.0,83.5,0.55,19.5,534.0,818.92,613.31
2016,11,14,11,0,865.0,85.0,0.6,20.0,551.0,840.28,626.28
2016,11,14,11,15,869.0,85.5,0.55,20.0,560.5,854.67,634.07
2016,11,14,11,30,873.0,86.0,0.5,20.0,570.0,865.67,639.79
2016,11,14,11,45,874.5,85.5,0.45,20.5,572.0,869.83,639.98
2016,11,14,12,0,876.0,85.0,0.4,21.0,574.0,870.47,638.13
2016,11,14,12,15,873.5,84.5,0.4,21.5,568.0,864.14,632.97
2016,11,14,12,30,871.0,84.0,0.4,22.0,562.0,854.33,625.82
2016,11,14,12,45,868.0,82.5,0.45,22.5,549.0,839.47,616.53
2016,11,14,13,0,865.0,81.0,0.5,23.0,536.0,821.27,605.2
2016,11,14,13,15,855.5,79.5,0.55,23.0,515.0,794.65,589.49
2016,11,14,13,30,846.0,78.0,0.6,23.0,494.0,765.21,571.86
2016,11,14,13,45,833.0,76.0,0.7,23.0,466.5,729.91,550.75
2016,11,14,14,0,820.0,74.0,0.8,23.0,439.0,692.39,527.64
2016,11,14,14,15,800.5,71.5,0.85,22.5,405.5,647.84,499.36
2016,11,14,14,30,781.0,69.0,0.9,22.0,372.0,602.04,468.02
2016,11,14,14,45,752.5,66.0,0.95,22.0,333.5,549.23,429.22
2016,11,14,15,0,724.0,63.0,1.0,22.0,295.0,496.53,389.12
2016,11,14,15,15,683.0,58.5,0.95,21.0,253.0,436.12,342.45
2016,11,14,15,30,642.0,54.0,0.9,20.0,211.0,380.34,297.4
2016,11,14,15,45,577.5,48.0,0.85,19.5,167.5,313.11,241.38
2016,11,14,16,0,513.0,42.0,0.8,19.0,124.0,251.38,188.26
2016,11,14,16,15,406.0,32.5,0.85,18.0,84.0,178.55,126.12
2016,11,14,16,30,299.0,23.0,0.9,17.0,44.0,113.58,53.9
2016,11,14,16,45,149.5,11.5,0.95,16.0,22.0,41.34,0.0
2016,11,14,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,45,98.0,5.5,0.9,9.5,7.5,0.0,0.0
2016,11,15,7,0,196.0,11.0,0.9,10.0,15.0,50.2,0.0
2016,11,15,7,15,339.0,20.0,1.1,10.5,49.5,118.11,54.32
2016,11,15,7,30,482.0,29.0,1.3,11.0,84.0,195.45,141.59
2016,11,15,7,45,555.0,35.5,1.55,12.0,126.0,256.58,198.31
2016,11,15,8,0,628.0,42.0,1.8,13.0,168.0,324.51,258.64
2016,11,15,8,15,674.0,46.0,1.9,13.5,210.0,383.15,310.61
2016,11,15,8,30,720.0,50.0,2.0,14.0,252.0,444.71,363.23
2016,11,15,8,45,365.5,89.0,2.1,14.5,192.0,321.75,265.31
2016,11,15,9,0,11.0,128.0,2.2,15.0,132.0,133.42,106.94
2016,11,15,9,15,44.0,151.0,2.3,15.5,169.0,187.93,152.74
2016,11,15,9,30,77.0,174.0,2.4,16.0,206.0,238.0,193.74
2016,11,15,9,45,439.5,126.5,2.5,16.5,329.5,476.94,390.7
2016,11,15,10,0,802.0,79.0,2.6,17.0,453.0,708.91,568.0
2016,11,15,10,15,503.5,152.0,2.65,17.0,391.5,582.63,468.62
2016,11,15,10,30,205.0,225.0,2.7,17.0,330.0,416.91,335.31
2016,11,15,10,45,202.5,234.0,2.8,17.5,340.5,429.19,344.75
2016,11,15,11,0,200.0,243.0,2.9,18.0,351.0,440.75,352.73
2016,11,15,11,15,121.0,235.5,2.95,18.0,301.5,366.93,293.3
2016,11,15,11,30,42.0,228.0,3.0,18.0,252.0,277.99,221.21
2016,11,15,11,45,42.0,229.0,3.15,18.5,252.5,279.19,222.06
2016,11,15,12,0,42.0,230.0,3.3,19.0,253.0,280.39,222.66
2016,11,15,12,15,28.5,213.5,3.4,19.0,229.0,249.3,197.74
2016,11,15,12,30,15.0,197.0,3.5,19.0,205.0,207.19,163.95
2016,11,15,12,45,7.5,132.5,3.65,19.0,136.5,132.8,103.99
2016,11,15,13,0,0.0,68.0,3.8,19.0,68.0,63.29,46.93
2016,11,15,13,15,0.0,99.5,3.85,18.5,99.5,93.46,72.05
2016,11,15,13,30,0.0,131.0,3.9,18.0,131.0,125.73,98.83
2016,11,15,13,45,0.0,123.5,3.95,18.0,123.5,118.33,92.87
2016,11,15,14,0,0.0,116.0,4.0,18.0,116.0,110.99,87.0
2016,11,15,14,15,11.0,130.5,3.95,17.5,134.5,134.5,107.11
2016,11,15,14,30,22.0,145.0,3.9,17.0,153.0,158.36,127.41
2016,11,15,14,45,18.5,131.0,3.85,16.5,137.5,141.37,113.59
2016,11,15,15,0,15.0,117.0,3.8,16.0,122.0,124.75,99.94
2016,11,15,15,15,10.5,101.5,3.65,15.5,104.5,106.29,84.53
2016,11,15,15,30,6.0,86.0,3.5,15.0,87.0,88.33,69.31
2016,11,15,15,45,3.0,69.0,3.35,15.0,69.5,69.74,53.26
2016,11,15,16,0,0.0,52.0,3.2,15.0,52.0,51.42,37.32
2016,11,15,16,15,0.0,35.0,2.85,14.5,35.0,34.17,22.07
2016,11,15,16,30,0.0,18.0,2.5,14.0,18.0,16.71,3.67
2016,11,15,16,45,0.0,9.0,2.2,13.5,9.0,8.58,0.0
2016,11,15,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,45,70.5,5.5,1.55,7.5,7.0,0.0,0.0
2016,11,16,7,0,141.0,11.0,1.6,8.0,14.0,38.82,0.0
2016,11,16,7,15,300.0,21.5,1.95,8.5,48.5,110.52,44.62
2016,11,16,7,30,459.0,32.0,2.3,9.0,83.0,193.42,140.99
2016,11,16,7,45,546.5,39.0,2.65,10.0,127.0,255.78,199.55
2016,11,16,8,0,634.0,46.0,3.0,11.0,171.0,329.89,265.78
2016,11,16,8,15,684.5,50.5,3.25,11.5,215.0,391.64,321.42
2016,11,16,8,30,735.0,55.0,3.5,12.0,259.0,456.63,378.13
2016,11,16,8,45,768.0,58.0,3.75,12.5,300.0,512.88,426.21
2016,11,16,9,0,801.0,61.0,4.0,13.0,341.0,569.9,473.44
2016,11,16,9,15,823.5,63.5,4.05,13.0,377.5,619.93,514.3
2016,11,16,9,30,846.0,66.0,4.1,13.0,414.0,669.12,553.03
2016,11,16,9,45,860.0,68.5,4.15,13.5,444.5,711.08,583.17
2016,11,16,10,0,874.0,71.0,4.2,14.0,475.0,745.21,607.03
2016,11,16,10,15,884.5,72.0,4.2,14.0,499.5,777.99,630.56
2016,11,16,10,30,895.0,73.0,4.2,14.0,524.0,808.11,651.96
2016,11,16,10,45,900.0,74.5,4.2,14.5,540.5,831.5,667.14
2016,11,16,11,0,905.0,76.0,4.2,15.0,557.0,851.65,679.93
2016,11,16,11,15,908.0,76.5,4.2,15.0,566.5,865.54,689.46
2016,11,16,11,30,911.0,77.0,4.2,15.0,576.0,875.93,696.61
2016,11,16,11,45,908.5,78.0,4.25,15.0,577.5,878.69,698.6
2016,11,16,12,0,906.0,79.0,4.3,15.0,579.0,877.83,698.34
2016,11,16,12,15,903.5,79.0,4.25,15.0,573.0,872.17,694.0
2016,11,16,12,30,901.0,79.0,4.2,15.0,567.0,862.97,687.43
2016,11,16,12,45,893.5,78.5,4.2,15.0,552.5,845.53,675.21
2016,11,16,13,0,886.0,78.0,4.2,15.0,538.0,824.85,660.73
2016,11,16,13,15,877.0,77.0,4.15,14.5,517.0,805.73,648.47
2016,11,16,13,30,868.0,76.0,4.1,14.0,496.0,776.97,628.98
2016,11,16,13,45,849.0,75.5,4.1,14.0,467.5,738.63,601.22
2016,11,16,14,0,830.0,75.0,4.1,14.0,439.0,698.32,571.74
2016,11,16,14,15,809.5,72.5,4.0,14.0,405.0,652.95,537.7
2016,11,16,14,30,789.0,70.0,3.9,14.0,371.0,606.35,500.61
2016,11,16,14,45,755.0,67.5,3.85,14.0,331.5,550.66,455.43
2016,11,16,15,0,721.0,65.0,3.8,14.0,292.0,495.47,409.48
2016,11,16,15,15,678.0,60.5,3.5,13.5,250.0,437.1,359.93
2016,11,16,15,30,635.0,56.0,3.2,13.0,208.0,378.39,308.7
2016,11,16,15,45,561.5,50.0,2.95,12.5,164.0,307.92,246.81
2016,11,16,16,0,488.0,44.0,2.7,12.0,120.0,243.78,189.11
2016,11,16,16,15,376.0,34.0,2.4,11.0,80.5,170.4,123.58
2016,11,16,16,30,264.0,24.0,2.1,10.0,41.0,104.37,43.5
2016,11,16,16,45,132.0,12.0,1.85,9.5,20.5,38.19,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,7,15,204.0,16.5,0.8,5.5,38.5,79.43,25.05
2016,11,17,7,30,408.0,33.0,0.9,6.0,77.0,177.78,129.71
2016,11,17,7,45,504.0,39.5,1.0,6.5,120.0,242.8,190.28
2016,11,17,8,0,600.0,46.0,1.1,7.0,163.0,314.33,254.23
2016,11,17,8,15,652.5,51.0,1.2,7.5,206.0,375.74,309.08
2016,11,17,8,30,705.0,56.0,1.3,8.0,249.0,440.67,365.1
2016,11,17,8,45,746.5,58.5,1.4,8.5,291.0,499.69,414.67
2016,11,17,9,0,788.0,61.0,1.5,9.0,333.0,560.23,463.83
2016,11,17,9,15,811.0,63.5,1.6,9.5,369.5,610.0,503.15
2016,11,17,9,30,834.0,66.0,1.7,10.0,406.0,659.01,540.53
2016,11,17,9,45,854.5,66.5,1.85,11.0,437.5,702.71,571.08
2016,11,17,10,0,875.0,67.0,2.0,12.0,469.0,739.0,595.65
2016,11,17,10,15,886.0,68.5,2.05,12.5,493.5,772.78,618.46
2016,11,17,10,30,897.0,70.0,2.1,13.0,518.0,803.94,639.16
2016,11,17,10,45,905.5,70.0,2.2,13.5,535.5,828.36,655.35
2016,11,17,11,0,914.0,70.0,2.3,14.0,553.0,849.67,669.35
2016,11,17,11,15,917.5,70.5,2.25,14.0,562.5,864.11,678.48
2016,11,17,11,30,921.0,71.0,2.2,14.0,572.0,875.04,685.28
2016,11,17,11,45,923.0,71.0,2.2,14.5,574.5,880.49,687.57
2016,11,17,12,0,925.0,71.0,2.2,15.0,577.0,882.3,687.51
2016,11,17,12,15,922.5,70.5,2.2,15.0,571.0,876.01,683.23
2016,11,17,12,30,920.0,70.0,2.2,15.0,565.0,866.12,676.64
2016,11,17,12,45,915.0,69.0,2.25,15.5,551.5,849.99,665.02
2016,11,17,13,0,910.0,68.0,2.3,16.0,538.0,830.47,651.14
2016,11,17,13,15,901.5,67.0,2.25,16.0,517.0,804.91,633.4
2016,11,17,13,30,893.0,66.0,2.2,16.0,496.0,776.37,613.58
2016,11,17,13,45,879.5,64.5,2.2,16.0,468.5,740.7,588.87
2016,11,17,14,0,866.0,63.0,2.2,16.0,441.0,702.74,562.28
2016,11,17,14,15,847.5,61.0,2.1,15.5,407.0,658.72,531.22
2016,11,17,14,30,829.0,59.0,2.0,15.0,373.0,617.98,500.99
2016,11,17,14,45,802.5,56.5,1.95,15.0,334.5,565.56,459.53
2016,11,17,15,0,776.0,54.0,1.9,15.0,296.0,512.96,416.77
2016,11,17,15,15,736.0,50.5,1.65,14.5,253.5,452.4,366.35
2016,11,17,15,30,696.0,47.0,1.4,14.0,211.0,393.67,315.81
2016,11,17,15,45,635.0,41.5,1.15,13.5,167.5,326.16,256.93
2016,11,17,16,0,574.0,36.0,0.9,13.0,124.0,263.52,200.66
2016,11,17,16,15,465.0,28.0,0.95,12.0,83.5,188.81,134.28
2016,11,17,16,30,356.0,20.0,1.0,11.0,43.0,121.46,45.09
2016,11,17,16,45,178.0,10.0,1.05,10.5,21.5,45.57,0.0
2016,11,17,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,7,15,212.5,15.5,1.75,6.0,37.5,79.49,16.93
2016,11,18,7,30,425.0,31.0,2.0,7.0,75.0,180.13,129.96
2016,11,18,7,45,517.0,38.5,2.25,8.0,118.0,245.33,191.7
2016,11,18,8,0,609.0,46.0,2.5,9.0,161.0,316.63,255.83
2016,11,18,8,15,663.5,51.0,2.45,9.5,205.5,379.32,312.11
2016,11,18,8,30,718.0,56.0,2.4,10.0,250.0,445.68,369.53
2016,11,18,8,45,754.5,59.5,2.4,11.0,292.0,503.56,417.58
2016,11,18,9,0,791.0,63.0,2.4,12.0,334.0,562.55,464.59
2016,11,18,9,15,815.0,66.0,2.65,13.0,370.5,613.65,504.75
2016,11,18,9,30,839.0,69.0,2.9,14.0,407.0,664.07,543.13
2016,11,18,9,45,857.0,70.5,3.15,15.0,439.0,707.38,573.68
2016,11,18,10,0,875.0,72.0,3.4,16.0,471.0,748.93,602.43
2016,11,18,10,15,885.5,73.5,3.5,16.5,495.0,776.55,620.97
2016,11,18,10,30,896.0,75.0,3.6,17.0,519.0,807.29,641.79
2016,11,18,10,45,901.0,76.5,3.75,17.5,536.0,830.72,657.39
2016,11,18,11,0,906.0,78.0,3.9,18.0,553.0,850.93,670.72
2016,11,18,11,15,907.5,78.5,3.95,18.0,561.5,863.63,679.5
2016,11,18,11,30,909.0,79.0,4.0,18.0,570.0,872.82,685.95
2016,11,18,11,45,906.0,79.5,4.1,18.5,570.5,874.64,686.22
2016,11,18,12,0,903.0,80.0,4.2,19.0,571.0,872.86,684.1
2016,11,18,12,15,898.5,80.0,4.25,19.0,564.5,865.64,679.32
