Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,15,207.0,10.5,1.6,3.5,24.5,57.41,0.0
2016,11,29,7,30,414.0,21.0,1.8,4.0,49.0,149.62,72.77
2016,11,29,7,45,516.5,28.0,2.05,5.0,89.5,218.3,164.05
2016,11,29,8,0,619.0,35.0,2.3,6.0,130.0,293.4,234.06
2016,11,29,8,15,677.0,39.0,2.35,6.5,172.5,355.05,291.4
2016,11,29,8,30,735.0,43.0,2.4,7.0,215.0,420.79,350.43
2016,11,29,8,45,771.5,46.0,2.45,7.5,255.5,477.55,400.33
2016,11,29,9,0,808.0,49.0,2.5,8.0,296.0,531.4,446.24
2016,11,29,9,15,832.0,51.5,2.4,8.5,332.0,581.39,486.82
2016,11,29,9,30,856.0,54.0,2.3,9.0,368.0,630.83,525.4
2016,11,29,9,45,872.5,55.5,2.2,9.5,399.0,672.93,555.58
2016,11,29,10,0,889.0,57.0,2.1,10.0,430.0,713.28,583.32
2016,11,29,10,15,899.5,58.5,2.05,10.5,454.5,747.14,605.95
2016,11,29,10,30,910.0,60.0,2.0,11.0,479.0,778.39,626.35
2016,11,29,10,45,916.5,61.0,2.0,11.5,496.5,803.04,642.13
2016,11,29,11,0,923.0,62.0,2.0,12.0,514.0,824.54,655.61
2016,11,29,11,15,926.5,62.0,2.05,12.0,524.0,839.04,665.78
2016,11,29,11,30,930.0,62.0,2.1,12.0,534.0,850.07,673.66
2016,11,29,11,45,929.5,63.0,2.2,12.5,536.5,855.52,676.94
2016,11,29,12,0,929.0,64.0,2.3,13.0,539.0,857.36,677.8
2016,11,29,12,15,926.5,63.5,2.35,13.0,534.0,852.03,674.52
2016,11,29,12,30,924.0,63.0,2.4,13.0,529.0,843.13,668.87
2016,11,29,12,45,906.0,67.0,2.45,13.5,515.0,823.87,654.65
2016,11,29,13,0,888.0,71.0,2.5,14.0,501.0,801.58,638.39
2016,11,29,13,15,879.0,70.0,2.5,13.5,481.5,777.27,622.67
2016,11,29,13,30,870.0,69.0,2.5,13.0,462.0,750.1,604.74
2016,11,29,13,45,854.0,68.0,2.55,13.0,435.0,720.91,584.36
2016,11,29,14,0,838.0,67.0,2.6,13.0,408.0,683.5,557.54
2016,11,29,14,15,818.0,64.5,2.55,12.5,376.0,639.71,525.82
2016,11,29,14,30,798.0,62.0,2.5,12.0,344.0,594.62,490.87
2016,11,29,14,45,770.5,59.0,2.5,12.0,306.5,543.46,449.41
2016,11,29,15,0,743.0,56.0,2.5,12.0,269.0,492.21,406.6
2016,11,29,15,15,699.5,51.5,2.15,11.0,228.5,431.36,355.15
2016,11,29,15,30,656.0,47.0,1.8,10.0,188.0,372.61,303.75
2016,11,29,15,45,587.0,41.0,1.5,9.5,146.0,304.21,242.84
2016,11,29,16,0,518.0,35.0,1.2,9.0,104.0,241.34,185.2
2016,11,29,16,15,392.5,26.5,1.15,8.5,67.0,168.53,115.41
2016,11,29,16,30,267.0,18.0,1.1,8.0,30.0,96.7,0.0
2016,11,29,16,45,133.5,9.0,1.1,7.5,15.0,36.04,0.0
2016,11,29,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,18.5,11.5,0.85,6.5,13.0,15.16,0.0
2016,11,30,7,30,37.0,23.0,0.8,7.0,26.0,37.83,13.32
2016,11,30,7,45,72.5,39.5,0.75,7.5,49.0,72.73,52.94
2016,11,30,8,0,108.0,56.0,0.7,8.0,72.0,108.33,85.18
2016,11,30,8,15,124.5,73.5,0.85,8.5,98.0,140.35,113.96
2016,11,30,8,30,141.0,91.0,1.0,9.0,124.0,173.71,143.45
2016,11,30,8,45,150.5,107.5,1.15,9.5,148.5,203.39,169.27
2016,11,30,9,0,160.0,124.0,1.3,10.0,173.0,233.67,195.04
2016,11,30,9,15,171.5,137.5,1.35,10.0,195.5,261.89,218.91
2016,11,30,9,30,183.0,151.0,1.4,10.0,218.0,290.71,242.88
2016,11,30,9,45,252.5,157.0,1.5,10.5,257.5,360.93,300.61
2016,11,30,10,0,322.0,163.0,1.6,11.0,297.0,425.0,352.19
2016,11,30,10,15,276.5,180.0,1.6,11.0,300.0,420.44,346.93
2016,11,30,10,30,231.0,197.0,1.6,11.0,303.0,400.55,330.02
2016,11,30,10,45,310.0,192.0,1.6,11.5,340.0,472.94,387.8
2016,11,30,11,0,389.0,187.0,1.6,12.0,377.0,535.11,435.99
2016,11,30,11,15,386.0,192.0,1.6,12.0,384.0,543.59,441.64
2016,11,30,11,30,383.0,197.0,1.6,12.0,391.0,550.57,446.59
2016,11,30,11,45,315.5,210.5,1.65,12.5,370.5,513.0,415.55
2016,11,30,12,0,248.0,224.0,1.7,13.0,350.0,473.83,383.37
2016,11,30,12,15,315.5,210.0,1.85,13.0,369.0,511.91,415.42
2016,11,30,12,30,383.0,196.0,2.0,13.0,388.0,548.18,445.36
2016,11,30,12,45,216.5,198.5,2.15,13.0,306.5,399.43,326.8
2016,11,30,13,0,50.0,201.0,2.3,13.0,225.0,255.23,207.78
2016,11,30,13,15,42.5,190.0,2.35,12.5,210.0,236.02,193.02
2016,11,30,13,30,35.0,179.0,2.4,12.0,195.0,217.17,177.98
2016,11,30,13,45,80.5,176.5,2.45,12.0,210.5,247.81,204.83
2016,11,30,14,0,126.0,174.0,2.5,12.0,226.0,286.6,237.76
2016,11,30,14,15,128.0,160.5,2.4,11.5,209.0,268.6,223.4
2016,11,30,14,30,130.0,147.0,2.3,11.0,192.0,250.24,208.7
2016,11,30,14,45,117.0,133.0,2.2,11.0,170.5,221.99,184.84
2016,11,30,15,0,104.0,119.0,2.1,11.0,149.0,194.67,161.47
2016,11,30,15,15,93.5,102.0,1.9,10.5,126.0,165.78,136.72
2016,11,30,15,30,83.0,85.0,1.7,10.0,103.0,137.76,112.25
2016,11,30,15,45,61.0,67.0,1.55,10.0,78.5,104.52,82.9
2016,11,30,16,0,39.0,49.0,1.4,10.0,54.0,68.01,50.85
2016,11,30,16,15,19.5,31.5,1.3,9.5,34.0,40.61,25.46
2016,11,30,16,30,0.0,14.0,1.2,9.0,14.0,12.99,0.0
2016,11,30,16,45,0.0,7.0,1.2,9.0,7.0,6.67,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,7,15,168.5,10.5,1.35,4.5,21.0,47.91,0.0
2016,12,1,7,30,337.0,21.0,1.4,5.0,42.0,124.99,45.05
2016,12,1,7,45,455.0,28.5,1.5,6.0,81.5,195.91,144.56
2016,12,1,8,0,573.0,36.0,1.6,7.0,121.0,273.91,216.29
2016,12,1,8,15,636.0,41.5,1.9,7.5,163.5,337.01,274.52
2016,12,1,8,30,699.0,47.0,2.2,8.0,206.0,404.81,335.28
2016,12,1,8,45,742.0,50.0,2.55,8.5,247.0,463.4,387.26
2016,12,1,9,0,785.0,53.0,2.9,9.0,288.0,523.77,439.19
2016,12,1,9,15,811.5,55.5,2.95,9.0,324.5,574.83,482.23
2016,12,1,9,30,838.0,58.0,3.0,9.0,361.0,625.52,523.81
2016,12,1,9,45,851.5,61.5,3.15,9.5,392.0,667.88,556.53
2016,12,1,10,0,865.0,65.0,3.3,10.0,423.0,708.33,586.3
2016,12,1,10,15,878.0,66.5,3.35,10.5,448.0,737.88,606.92
2016,12,1,10,30,891.0,68.0,3.4,11.0,473.0,770.58,629.8
2016,12,1,10,45,899.5,68.5,3.45,11.5,491.5,795.88,646.9
2016,12,1,11,0,908.0,69.0,3.5,12.0,510.0,818.18,661.76
2016,12,1,11,15,912.5,70.0,3.55,12.0,520.5,834.71,673.59
2016,12,1,11,30,917.0,71.0,3.6,12.0,531.0,847.85,683.08
2016,12,1,11,45,918.0,71.0,3.65,12.5,534.0,853.38,685.86
2016,12,1,12,0,919.0,71.0,3.7,13.0,537.0,855.36,686.23
2016,12,1,12,15,917.0,71.0,3.65,13.0,532.5,851.3,683.06
2016,12,1,12,30,915.0,71.0,3.6,13.0,528.0,843.71,677.51
2016,12,1,12,45,910.5,70.0,3.55,13.0,515.5,829.37,667.14
2016,12,1,13,0,906.0,69.0,3.5,13.0,503.0,811.68,654.46
2016,12,1,13,15,896.5,68.0,3.45,13.0,483.5,786.88,636.57
2016,12,1,13,30,887.0,67.0,3.4,13.0,464.0,759.18,616.56
2016,12,1,13,45,872.5,65.5,3.4,13.0,437.5,724.5,591.42
2016,12,1,14,0,858.0,64.0,3.4,13.0,411.0,693.02,568.53
2016,12,1,14,15,838.0,62.0,3.3,13.0,378.0,649.45,535.62
2016,12,1,14,30,818.0,60.0,3.2,13.0,345.0,604.5,499.43
2016,12,1,14,45,788.0,57.0,3.1,13.0,307.5,551.32,455.86
2016,12,1,15,0,758.0,54.0,3.0,13.0,270.0,498.2,411.15
2016,12,1,15,15,714.5,50.0,2.6,12.0,229.0,437.46,359.72
2016,12,1,15,30,671.0,46.0,2.2,11.0,188.0,378.77,308.26
2016,12,1,15,45,600.5,40.0,1.85,10.5,146.0,309.17,246.28
2016,12,1,16,0,530.0,34.0,1.5,10.0,104.0,245.23,187.65
2016,12,1,16,15,405.0,25.5,1.5,9.0,66.5,168.3,114.2
2016,12,1,16,30,280.0,17.0,1.5,8.0,29.0,97.29,0.0
2016,12,1,16,45,140.0,8.5,1.5,7.5,14.5,37.1,0.0
2016,12,1,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,15,189.5,9.5,2.3,3.5,21.0,51.31,0.0
2016,12,2,7,30,379.0,19.0,2.5,4.0,42.0,133.74,38.1
2016,12,2,7,45,487.0,26.5,2.75,5.0,81.0,203.5,149.79
2016,12,2,8,0,595.0,34.0,3.0,6.0,120.0,278.9,221.46
2016,12,2,8,15,656.0,38.5,3.15,6.5,162.5,340.85,279.63
2016,12,2,8,30,717.0,43.0,3.3,7.0,205.0,407.25,339.98
2016,12,2,8,45,753.0,47.0,3.45,7.5,245.0,463.96,390.74
2016,12,2,9,0,789.0,51.0,3.6,8.0,285.0,521.91,440.83
2016,12,2,9,15,815.0,53.5,3.75,8.5,321.5,572.76,483.67
2016,12,2,9,30,841.0,56.0,3.9,9.0,358.0,618.36,521.23
2016,12,2,9,45,854.0,59.5,4.1,10.0,388.5,660.13,552.91
2016,12,2,10,0,867.0,63.0,4.3,11.0,419.0,699.99,581.89
2016,12,2,10,15,879.0,64.5,4.25,11.0,444.0,734.43,607.21
2016,12,2,10,30,891.0,66.0,4.2,11.0,469.0,766.44,630.41
2016,12,2,10,45,898.5,67.0,4.2,11.5,487.0,791.64,647.39
2016,12,2,11,0,906.0,68.0,4.2,12.0,505.0,813.81,662.05
2016,12,2,11,15,910.0,68.5,4.15,12.0,515.5,829.35,672.66
2016,12,2,11,30,914.0,69.0,4.1,12.0,526.0,841.51,681.08
2016,12,2,11,45,915.5,69.0,4.1,12.5,529.0,847.53,683.98
2016,12,2,12,0,917.0,69.0,4.1,13.0,532.0,850.01,684.46
2016,12,2,12,15,915.0,69.0,4.1,13.0,527.5,846.05,681.62
2016,12,2,12,30,913.0,69.0,4.1,13.0,523.0,838.58,676.37
2016,12,2,12,45,907.5,68.0,4.2,13.5,511.0,823.56,664.87
2016,12,2,13,0,902.0,67.0,4.3,14.0,499.0,805.22,651.29
2016,12,2,13,15,893.0,66.0,4.35,14.0,479.5,780.99,634.22
2016,12,2,13,30,884.0,65.0,4.4,14.0,460.0,753.86,614.92
2016,12,2,13,45,868.0,64.5,4.45,14.0,433.0,719.54,590.0
2016,12,2,14,0,852.0,64.0,4.5,14.0,406.0,688.51,567.38
2016,12,2,14,15,831.5,61.5,4.3,13.5,374.0,644.29,534.06
2016,12,2,14,30,811.0,59.0,4.1,13.0,342.0,598.75,497.55
2016,12,2,14,45,779.0,56.5,3.95,13.0,304.5,545.36,453.28
2016,12,2,15,0,747.0,54.0,3.8,13.0,267.0,492.19,408.05
2016,12,2,15,15,702.0,50.0,3.35,12.0,226.0,431.25,356.17
2016,12,2,15,30,657.0,46.0,2.9,11.0,185.0,372.51,304.43
2016,12,2,15,45,584.0,40.5,2.45,10.5,143.5,303.11,242.31
2016,12,2,16,0,511.0,35.0,2.0,10.0,102.0,239.5,183.8
2016,12,2,16,15,384.0,26.0,1.9,9.0,65.0,166.2,112.95
2016,12,2,16,30,257.0,17.0,1.8,8.0,28.0,93.48,0.0
2016,12,2,16,45,128.5,8.5,1.7,7.5,14.0,34.82,0.0
2016,12,2,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,15,155.0,9.5,1.35,4.0,18.5,43.31,0.0
2016,12,3,7,30,310.0,19.0,1.5,5.0,37.0,113.42,20.77
2016,12,3,7,45,423.5,27.0,1.65,6.0,74.5,182.06,132.05
2016,12,3,8,0,537.0,35.0,1.8,7.0,112.0,256.59,201.95
2016,12,3,8,15,601.0,40.5,1.95,7.5,153.0,318.04,258.71
2016,12,3,8,30,665.0,46.0,2.1,8.0,194.0,384.37,318.1
2016,12,3,8,45,707.5,49.5,2.25,8.5,233.5,441.56,368.6
2016,12,3,9,0,750.0,53.0,2.4,9.0,273.0,500.62,419.01
2016,12,3,9,15,777.0,55.5,2.4,9.5,309.0,550.54,460.1
2016,12,3,9,30,804.0,58.0,2.4,10.0,345.0,600.23,499.66
2016,12,3,9,45,820.0,61.0,2.4,10.5,375.0,642.52,531.89
2016,12,3,10,0,836.0,64.0,2.4,11.0,405.0,683.2,560.95
2016,12,3,10,15,849.0,65.5,2.45,11.0,430.0,717.89,586.37
2016,12,3,10,30,862.0,67.0,2.5,11.0,455.0,744.12,605.3
2016,12,3,10,45,872.0,67.5,2.6,11.5,473.0,770.1,623.25
2016,12,3,11,0,882.0,68.0,2.7,12.0,491.0,793.25,639.04
2016,12,3,11,15,886.5,68.5,2.75,12.5,502.0,808.95,649.04
2016,12,3,11,30,891.0,69.0,2.8,13.0,513.0,821.39,656.78
2016,12,3,11,45,893.0,69.0,2.9,13.5,516.0,827.78,660.57
2016,12,3,12,0,895.0,69.0,3.0,14.0,519.0,830.74,662.03
2016,12,3,12,15,893.5,68.5,3.0,14.0,515.0,826.72,659.17
2016,12,3,12,30,892.0,68.0,3.0,14.0,511.0,819.26,654.02
2016,12,3,12,45,887.0,67.5,3.0,14.5,499.0,805.59,643.27
2016,12,3,13,0,882.0,67.0,3.0,15.0,487.0,788.69,630.33
2016,12,3,13,15,874.0,66.0,2.95,15.0,468.5,765.7,613.89
2016,12,3,13,30,866.0,65.0,2.9,15.0,450.0,739.84,595.37
2016,12,3,13,45,853.0,63.5,2.9,15.0,424.5,707.0,571.83
2016,12,3,14,0,840.0,62.0,2.9,15.0,399.0,677.37,550.55
2016,12,3,14,15,821.0,60.0,2.7,15.0,367.5,635.28,518.59
2016,12,3,14,30,802.0,58.0,2.5,15.0,336.0,591.79,483.53
2016,12,3,14,45,772.5,55.5,2.35,15.0,299.5,540.34,441.65
2016,12,3,15,0,743.0,53.0,2.2,15.0,263.0,488.94,398.73
2016,12,3,15,15,700.0,49.0,1.9,14.0,223.0,429.3,348.96
2016,12,3,15,30,657.0,45.0,1.6,13.0,183.0,371.68,299.16
2016,12,3,15,45,583.5,39.5,1.3,12.0,142.0,302.17,238.55
2016,12,3,16,0,510.0,34.0,1.0,11.0,101.0,238.54,181.27
2016,12,3,16,15,385.5,25.5,1.0,10.5,64.5,166.45,111.83
2016,12,3,16,30,261.0,17.0,1.0,10.0,28.0,94.69,0.0
2016,12,3,16,45,130.5,8.5,1.05,9.5,14.0,35.34,0.0
2016,12,3,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,7.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,7,15,120.5,10.0,0.45,7.0,16.5,35.92,0.0
2016,12,4,7,30,241.0,20.0,0.4,7.0,33.0,96.83,5.86
2016,12,4,7,45,360.0,29.5,0.4,7.5,69.5,166.73,118.8
2016,12,4,8,0,479.0,39.0,0.4,8.0,106.0,241.29,187.27
2016,12,4,8,15,548.5,45.5,0.45,8.5,146.5,303.02,242.34
2016,12,4,8,30,618.0,52.0,0.5,9.0,187.0,370.44,300.54
2016,12,4,8,45,666.0,55.5,0.6,9.5,227.0,425.25,347.57
2016,12,4,9,0,714.0,59.0,0.7,10.0,267.0,485.77,397.56
2016,12,4,9,15,743.0,62.5,0.8,10.5,302.5,536.76,438.6
2016,12,4,9,30,772.0,66.0,0.9,11.0,338.0,587.77,478.48
2016,12,4,9,45,763.0,75.5,1.05,12.0,364.5,619.79,502.23
2016,12,4,10,0,754.0,85.0,1.2,13.0,391.0,652.43,525.61
2016,12,4,10,15,769.0,87.0,1.2,13.0,415.5,683.38,547.32
2016,12,4,10,30,784.0,89.0,1.2,13.0,440.0,716.16,570.16
2016,12,4,10,45,796.0,90.0,1.25,13.5,458.5,743.22,588.14
2016,12,4,11,0,808.0,91.0,1.3,14.0,477.0,767.71,604.24
2016,12,4,11,15,812.5,91.5,1.3,14.0,487.0,782.79,614.21
2016,12,4,11,30,817.0,92.0,1.3,14.0,497.0,794.8,622.19
2016,12,4,11,45,822.0,91.0,1.3,14.5,501.0,802.29,625.97
2016,12,4,12,0,827.0,90.0,1.3,15.0,505.0,806.55,627.65
2016,12,4,12,15,742.5,105.5,1.4,15.0,475.5,757.97,594.51
2016,12,4,12,30,658.0,121.0,1.5,15.0,446.0,702.8,556.55
2016,12,4,12,45,557.0,144.0,1.6,15.0,415.0,635.23,507.79
2016,12,4,13,0,456.0,167.0,1.7,15.0,384.0,574.4,461.58
2016,12,4,13,15,444.5,162.0,1.75,15.0,366.5,551.24,444.95
2016,12,4,13,30,433.0,157.0,1.8,15.0,349.0,526.84,426.84
2016,12,4,13,45,324.0,162.5,1.9,15.0,301.5,430.91,351.66
2016,12,4,14,0,215.0,168.0,2.0,15.0,254.0,341.86,280.16
2016,12,4,14,15,192.5,160.0,1.8,14.5,232.5,311.6,256.11
2016,12,4,14,30,170.0,152.0,1.6,14.0,211.0,282.53,232.42
2016,12,4,14,45,162.5,136.0,1.45,13.5,187.5,253.56,208.88
2016,12,4,15,0,155.0,120.0,1.3,13.0,164.0,224.92,185.1
2016,12,4,15,15,137.0,103.0,1.2,12.5,137.5,190.01,155.59
2016,12,4,15,30,119.0,86.0,1.1,12.0,111.0,156.52,126.73
2016,12,4,15,45,98.5,68.0,1.0,11.5,85.5,122.16,96.7
2016,12,4,16,0,78.0,50.0,0.9,11.0,60.0,89.54,67.77
2016,12,4,16,15,39.0,32.5,0.9,10.5,37.5,53.43,34.42
2016,12,4,16,30,0.0,15.0,0.9,10.0,15.0,14.0,0.0
2016,12,4,16,45,0.0,7.5,0.95,10.0,7.5,7.15,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.9,7.0,8.5,8.1,0.0
2016,12,5,7,30,0.0,17.0,1.0,7.0,17.0,16.07,0.0
2016,12,5,7,45,23.5,33.5,1.15,7.5,36.5,44.61,29.42
2016,12,5,8,0,47.0,50.0,1.3,8.0,56.0,77.86,59.7
2016,12,5,8,15,59.0,67.5,1.3,8.0,78.0,98.86,79.0
2016,12,5,8,30,71.0,85.0,1.3,8.0,100.0,132.9,109.14
2016,12,5,8,45,79.0,101.5,1.3,8.5,121.5,158.56,131.56
2016,12,5,9,0,87.0,118.0,1.3,9.0,143.0,184.87,154.07
2016,12,5,9,15,94.5,132.0,1.3,9.5,162.5,208.28,173.7
2016,12,5,9,30,102.0,146.0,1.3,10.0,182.0,232.21,193.38
2016,12,5,9,45,59.0,148.0,1.3,10.5,169.5,197.64,163.44
2016,12,5,10,0,16.0,150.0,1.3,11.0,157.0,160.87,131.43
2016,12,5,10,15,9.0,150.0,1.3,11.0,154.0,155.07,126.34
2016,12,5,10,30,2.0,150.0,1.3,11.0,151.0,149.17,121.04
2016,12,5,10,45,1.0,144.0,1.35,11.0,144.5,141.31,114.36
2016,12,5,11,0,0.0,138.0,1.4,11.0,138.0,133.72,107.91
2016,12,5,11,15,24.0,172.0,1.45,11.0,184.0,189.57,155.05
2016,12,5,11,30,48.0,206.0,1.5,11.0,230.0,260.36,213.3
2016,12,5,11,45,24.0,167.5,1.6,11.5,179.5,184.53,150.18
2016,12,5,12,0,0.0,129.0,1.7,12.0,129.0,123.74,98.99
2016,12,5,12,15,4.0,150.5,1.7,12.0,152.5,149.76,120.9
2016,12,5,12,30,8.0,172.0,1.7,12.0,176.0,176.48,143.07
2016,12,5,12,45,7.0,167.5,1.75,12.0,171.0,170.96,138.52
2016,12,5,13,0,6.0,163.0,1.8,12.0,166.0,165.56,134.17
2016,12,5,13,15,15.5,167.0,1.75,11.5,174.0,177.84,145.06
2016,12,5,13,30,25.0,171.0,1.7,11.0,182.0,190.02,155.83
2016,12,5,13,45,27.5,163.5,1.65,11.0,175.0,193.94,159.26
2016,12,5,14,0,30.0,156.0,1.6,11.0,168.0,187.27,153.96
2016,12,5,14,15,25.5,144.5,1.55,11.0,154.0,162.08,133.03
2016,12,5,14,30,21.0,133.0,1.5,11.0,140.0,146.91,120.37
2016,12,5,14,45,17.0,119.0,1.45,11.0,124.0,129.58,105.74
2016,12,5,15,0,13.0,105.0,1.4,11.0,108.0,112.64,91.31
2016,12,5,15,15,7.0,89.5,1.25,10.5,91.0,93.34,74.8
2016,12,5,15,30,1.0,74.0,1.1,10.0,74.0,74.62,58.6
2016,12,5,15,45,0.5,56.5,0.95,10.0,56.5,56.36,42.55
2016,12,5,16,0,0.0,39.0,0.8,10.0,39.0,38.0,26.31
2016,12,5,16,15,0.0,24.5,0.75,9.5,24.5,23.16,12.19
2016,12,5,16,30,0.0,10.0,0.7,9.0,10.0,9.27,0.0
2016,12,5,16,45,0.0,5.0,0.65,9.0,5.0,4.77,0.0
2016,12,5,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,1.15,2.5,13.0,12.39,0.0
2016,12,6,7,30,0.0,26.0,1.2,3.0,26.0,28.15,0.0
2016,12,6,7,45,170.0,34.5,1.25,4.0,57.5,109.93,77.97
2016,12,6,8,0,340.0,43.0,1.3,5.0,89.0,191.55,151.2
2016,12,6,8,15,391.5,53.5,1.5,5.5,123.5,243.04,198.84
2016,12,6,8,30,443.0,64.0,1.7,6.0,158.0,298.86,249.25
2016,12,6,8,45,478.5,72.0,1.9,7.0,192.5,347.67,292.34
2016,12,6,9,0,514.0,80.0,2.1,8.0,227.0,398.36,335.68
2016,12,6,9,15,538.0,86.0,2.25,8.5,257.5,441.5,372.18
2016,12,6,9,30,562.0,92.0,2.4,9.0,288.0,484.85,407.92
2016,12,6,9,45,539.5,106.5,2.55,9.5,308.5,506.34,424.74
2016,12,6,10,0,517.0,121.0,2.7,10.0,329.0,520.51,435.42
2016,12,6,10,15,559.5,119.5,2.75,10.0,357.0,569.45,474.75
2016,12,6,10,30,602.0,118.0,2.8,10.0,385.0,614.44,510.35
2016,12,6,10,45,675.0,104.0,2.85,10.5,414.5,667.88,550.8
2016,12,6,11,0,748.0,90.0,2.9,11.0,444.0,716.64,586.26
2016,12,6,11,15,825.0,81.0,2.9,11.0,479.5,778.03,631.56
2016,12,6,11,30,902.0,72.0,2.9,11.0,515.0,830.61,669.63
2016,12,6,11,45,900.5,72.5,2.95,11.5,518.0,835.1,671.34
2016,12,6,12,0,899.0,73.0,3.0,12.0,521.0,836.1,671.06
2016,12,6,12,15,682.5,123.0,3.0,12.0,461.5,728.22,591.07
2016,12,6,12,30,466.0,173.0,3.0,12.0,402.0,600.35,491.54
2016,12,6,12,45,674.5,122.5,3.05,12.0,445.0,709.92,579.84
2016,12,6,13,0,883.0,72.0,3.1,12.0,488.0,794.09,642.92
2016,12,6,13,15,873.0,71.0,3.15,11.5,469.0,776.21,630.98
2016,12,6,13,30,863.0,70.0,3.2,11.0,450.0,748.92,612.71
2016,12,6,13,45,846.5,69.0,3.25,11.0,424.0,714.24,587.57
2016,12,6,14,0,830.0,68.0,3.3,11.0,398.0,677.44,560.53
2016,12,6,14,15,809.0,65.5,3.25,11.0,366.5,633.96,527.22
2016,12,6,14,30,788.0,63.0,3.2,11.0,335.0,589.22,491.04
2016,12,6,14,45,751.5,61.0,3.2,11.0,297.5,534.88,446.34
2016,12,6,15,0,715.0,59.0,3.2,11.0,260.0,481.06,400.84
2016,12,6,15,15,669.0,54.5,2.8,10.0,220.0,420.55,349.18
2016,12,6,15,30,623.0,50.0,2.4,9.0,180.0,365.65,300.46
2016,12,6,15,45,546.0,44.0,2.05,8.5,139.5,295.9,238.1
2016,12,6,16,0,469.0,38.0,1.7,8.0,99.0,232.58,179.96
2016,12,6,16,15,339.0,28.0,1.6,7.5,63.0,155.58,106.05
2016,12,6,16,30,209.0,18.0,1.5,7.0,27.0,82.75,0.0
2016,12,6,16,45,104.5,9.0,1.4,6.5,13.5,30.7,0.0
2016,12,6,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,3.0,10.0,9.53,0.0
2016,12,7,7,30,0.0,20.0,0.5,3.0,20.0,20.08,0.0
2016,12,7,7,45,83.5,33.5,0.45,3.5,44.5,74.68,51.45
2016,12,7,8,0,167.0,47.0,0.4,4.0,69.0,124.35,97.72
2016,12,7,8,15,189.0,63.0,0.5,4.0,96.5,160.18,131.03
2016,12,7,8,30,211.0,79.0,0.6,4.0,124.0,197.82,165.33
2016,12,7,8,45,224.0,94.5,0.75,4.5,150.5,231.89,195.75
2016,12,7,9,0,237.0,110.0,0.9,5.0,177.0,266.67,226.03
2016,12,7,9,15,248.0,123.0,0.95,5.0,201.5,297.7,252.72
2016,12,7,9,30,259.0,136.0,1.0,5.0,226.0,329.04,279.12
2016,12,7,9,45,274.5,147.5,1.1,5.5,250.5,361.66,305.82
2016,12,7,10,0,290.0,159.0,1.2,6.0,275.0,394.54,332.25
2016,12,7,10,15,334.5,162.5,1.2,6.5,304.0,438.75,367.6
2016,12,7,10,30,379.0,166.0,1.2,7.0,333.0,484.27,403.2
2016,12,7,10,45,295.5,186.5,1.3,7.5,320.0,452.46,375.41
2016,12,7,11,0,212.0,207.0,1.4,8.0,307.0,403.86,334.73
2016,12,7,11,15,138.0,208.5,1.45,8.0,274.0,348.61,288.93
2016,12,7,11,30,64.0,210.0,1.5,8.0,241.0,278.55,230.32
2016,12,7,11,45,151.0,214.0,1.6,8.0,288.5,367.59,305.48
2016,12,7,12,0,238.0,218.0,1.7,8.0,336.0,444.12,368.44
2016,12,7,12,15,119.0,115.0,1.85,8.0,174.0,223.25,187.73
2016,12,7,12,30,0.0,12.0,2.0,8.0,12.0,11.14,4.03
2016,12,7,12,45,16.0,99.5,2.15,8.5,107.0,111.94,91.52
2016,12,7,13,0,32.0,187.0,2.3,9.0,202.0,224.84,186.32
2016,12,7,13,15,21.0,172.5,2.4,9.0,182.0,188.39,155.53
2016,12,7,13,30,10.0,158.0,2.5,9.0,162.0,164.27,135.23
2016,12,7,13,45,14.5,154.0,2.6,9.0,160.0,163.79,135.22
2016,12,7,14,0,19.0,150.0,2.7,9.0,158.0,163.23,135.08
2016,12,7,14,15,17.0,138.5,2.65,8.5,145.5,149.68,123.92
2016,12,7,14,30,15.0,127.0,2.6,8.0,133.0,136.35,112.86
2016,12,7,14,45,11.5,114.0,2.6,8.0,118.5,120.64,99.4
2016,12,7,15,0,8.0,101.0,2.6,8.0,104.0,105.31,86.12
2016,12,7,15,15,4.0,86.5,2.5,8.0,88.0,88.37,71.29
2016,12,7,15,30,0.0,72.0,2.4,8.0,72.0,71.84,56.7
2016,12,7,15,45,0.0,55.5,2.3,8.0,55.5,54.99,41.72
2016,12,7,16,0,0.0,39.0,2.2,8.0,39.0,38.02,26.51
2016,12,7,16,15,0.0,25.0,2.2,7.5,25.0,23.78,12.76
2016,12,7,16,30,0.0,11.0,2.2,7.0,11.0,10.2,0.0
2016,12,7,16,45,0.0,5.5,2.2,7.0,5.5,5.24,0.0
2016,12,7,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,4.2,12.0,4.5,4.29,0.0
2016,12,8,7,30,0.0,9.0,4.2,12.0,9.0,8.34,0.0
2016,12,8,7,45,0.0,21.5,4.2,12.5,21.5,19.96,9.37
2016,12,8,8,0,0.0,34.0,4.2,13.0,34.0,32.21,21.09
2016,12,8,8,15,0.0,48.0,4.15,13.0,48.0,46.3,33.54
2016,12,8,8,30,0.0,62.0,4.1,13.0,62.0,60.32,45.85
2016,12,8,8,45,0.0,76.0,4.1,13.0,76.0,74.33,58.04
2016,12,8,9,0,0.0,90.0,4.1,13.0,90.0,88.38,70.12
2016,12,8,9,15,0.0,102.5,4.0,13.0,102.5,100.83,80.69
2016,12,8,9,30,0.0,115.0,3.9,13.0,115.0,113.36,91.22
2016,12,8,9,45,0.5,125.5,3.85,13.5,126.0,124.11,99.97
2016,12,8,10,0,1.0,136.0,3.8,14.0,137.0,135.0,108.75
2016,12,8,10,15,0.5,102.5,3.7,14.0,103.0,97.97,77.56
2016,12,8,10,30,0.0,69.0,3.6,14.0,69.0,64.2,49.01
2016,12,8,10,45,2.0,114.5,3.55,14.5,115.5,110.97,88.2
2016,12,8,11,0,4.0,160.0,3.5,15.0,162.0,160.89,129.28
2016,12,8,11,15,2.0,117.0,3.4,15.0,118.0,113.22,89.62
2016,12,8,11,30,0.0,74.0,3.3,15.0,74.0,68.88,52.54
2016,12,8,11,45,0.0,74.5,3.2,15.0,74.5,69.35,52.94
2016,12,8,12,0,0.0,75.0,3.1,15.0,75.0,69.82,53.32
2016,12,8,12,15,0.0,115.0,3.0,15.0,115.0,109.38,86.34
2016,12,8,12,30,0.0,155.0,2.9,15.0,155.0,151.62,121.23
2016,12,8,12,45,0.0,144.0,2.85,15.5,144.0,140.02,111.45
2016,12,8,13,0,0.0,133.0,2.8,16.0,133.0,128.57,101.92
2016,12,8,13,15,0.0,127.5,2.7,15.5,127.5,123.07,97.68
2016,12,8,13,30,0.0,122.0,2.6,15.0,122.0,117.65,93.48
2016,12,8,13,45,1.5,130.0,2.55,15.0,130.5,127.88,102.17
2016,12,8,14,0,3.0,138.0,2.5,15.0,139.0,138.59,111.23
2016,12,8,14,15,1.5,127.5,2.35,15.0,128.0,126.96,101.63
2016,12,8,14,30,0.0,117.0,2.2,15.0,117.0,115.55,92.2
2016,12,8,14,45,0.0,104.0,2.1,15.0,104.0,102.45,81.31
2016,12,8,15,0,0.0,91.0,2.0,15.0,91.0,89.45,70.38
2016,12,8,15,15,0.0,77.0,1.8,14.5,77.0,75.39,58.54
2016,12,8,15,30,0.0,63.0,1.6,14.0,63.0,61.38,46.55
2016,12,8,15,45,0.0,48.5,1.45,14.0,48.5,46.79,33.85
2016,12,8,16,0,0.0,34.0,1.3,14.0,34.0,32.13,20.99
2016,12,8,16,15,0.0,21.5,1.25,13.5,21.5,19.96,9.51
2016,12,8,16,30,0.0,9.0,1.2,13.0,9.0,8.34,0.0
2016,12,8,16,45,0.0,4.5,1.15,13.0,4.5,4.29,0.0
2016,12,8,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
