Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,11,45,901.0,72.5,2.4,8.5,506.0,827.58,669.83
2016,12,19,12,0,902.0,73.0,2.4,9.0,511.0,832.06,671.69
2016,12,19,12,15,804.0,88.0,2.4,9.0,477.0,777.23,631.17
2016,12,19,12,30,706.0,103.0,2.4,9.0,443.0,716.61,586.39
2016,12,19,12,45,629.0,122.0,2.45,9.0,420.0,671.44,553.11
2016,12,19,13,0,552.0,141.0,2.5,9.0,397.0,619.16,512.64
2016,12,19,13,15,593.0,124.5,2.45,9.0,390.5,627.92,520.61
2016,12,19,13,30,634.0,108.0,2.4,9.0,384.0,627.92,521.38
2016,12,19,13,45,739.5,87.5,2.35,9.0,393.0,665.42,550.83
2016,12,19,14,0,845.0,67.0,2.3,9.0,402.0,691.56,570.99
2016,12,19,14,15,825.5,65.0,2.1,8.5,371.5,650.41,539.68
2016,12,19,14,30,806.0,63.0,1.9,8.0,341.0,607.74,505.73
2016,12,19,14,45,777.5,60.0,1.75,8.0,305.0,557.23,464.07
2016,12,19,15,0,749.0,57.0,1.6,8.0,269.0,506.51,421.24
2016,12,19,15,15,705.5,53.0,1.4,7.0,229.5,446.93,371.24
2016,12,19,15,30,662.0,49.0,1.2,6.0,190.0,389.14,321.01
2016,12,19,15,45,592.0,43.0,1.05,5.5,149.0,320.02,259.78
2016,12,19,16,0,522.0,37.0,0.9,5.0,108.0,259.99,204.53
2016,12,19,16,15,261.0,35.5,0.9,4.5,71.0,143.93,104.49
2016,12,19,16,30,0.0,34.0,0.9,4.0,34.0,40.11,1.76
2016,12,19,16,45,0.0,17.0,0.95,4.0,17.0,16.2,0.0
2016,12,19,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,69.5,5.5,1.2,0.5,6.5,0.0,0.0
2016,12,20,7,30,139.0,11.0,1.3,1.0,13.0,43.84,0.0
2016,12,20,7,45,283.0,21.0,1.4,2.0,44.5,118.07,49.31
2016,12,20,8,0,427.0,31.0,1.5,3.0,76.0,199.32,150.64
2016,12,20,8,15,509.0,37.5,1.5,3.5,115.0,261.09,210.11
2016,12,20,8,30,591.0,44.0,1.5,4.0,154.0,327.0,270.21
2016,12,20,8,45,641.0,49.0,1.55,4.5,193.5,385.57,323.04
2016,12,20,9,0,691.0,54.0,1.6,5.0,233.0,446.98,376.53
2016,12,20,9,15,724.0,57.0,1.55,5.5,269.0,498.73,420.09
2016,12,20,9,30,757.0,60.0,1.5,6.0,305.0,550.98,462.42
2016,12,20,9,45,783.5,61.5,1.5,7.0,337.0,597.34,498.11
2016,12,20,10,0,810.0,63.0,1.5,8.0,369.0,642.96,531.58
2016,12,20,10,15,825.5,64.5,1.55,8.5,395.0,679.69,557.75
2016,12,20,10,30,841.0,66.0,1.6,9.0,421.0,714.43,582.12
2016,12,20,10,45,851.0,67.0,1.65,9.5,440.5,742.13,601.01
2016,12,20,11,0,861.0,68.0,1.7,10.0,460.0,760.72,613.14
2016,12,20,11,15,867.0,69.0,1.7,10.5,472.5,779.5,625.03
2016,12,20,11,30,873.0,70.0,1.7,11.0,485.0,795.2,634.67
2016,12,20,11,45,875.0,70.0,1.75,11.5,490.5,803.2,639.34
2016,12,20,12,0,877.0,70.0,1.8,12.0,496.0,807.88,641.82
2016,12,20,12,15,876.0,70.0,1.85,12.0,493.5,806.77,641.47
2016,12,20,12,30,875.0,70.0,1.9,12.0,491.0,802.3,638.89
2016,12,20,12,45,865.5,71.5,1.95,12.5,480.5,789.59,629.32
2016,12,20,13,0,856.0,73.0,2.0,13.0,470.0,780.36,622.46
2016,12,20,13,15,847.5,71.5,2.05,12.5,453.5,758.42,608.62
2016,12,20,13,30,839.0,70.0,2.1,12.0,437.0,733.63,592.66
2016,12,20,13,45,825.5,68.5,2.15,12.0,413.5,702.49,570.71
2016,12,20,14,0,812.0,67.0,2.2,12.0,390.0,669.09,546.84
2016,12,20,14,15,792.5,65.0,2.05,11.5,360.0,628.99,517.34
2016,12,20,14,30,773.0,63.0,1.9,11.0,330.0,587.49,484.76
2016,12,20,14,45,746.0,59.5,1.75,11.0,295.5,538.54,444.7
2016,12,20,15,0,719.0,56.0,1.6,11.0,261.0,489.37,403.51
2016,12,20,15,15,676.5,52.0,1.45,10.0,223.0,431.61,355.64
2016,12,20,15,30,634.0,48.0,1.3,9.0,185.0,375.65,307.57
2016,12,20,15,45,571.0,42.0,1.15,8.5,145.5,310.88,250.42
2016,12,20,16,0,508.0,36.0,1.0,8.0,106.0,254.32,198.53
2016,12,20,16,15,392.0,27.5,1.0,7.5,70.0,179.7,129.4
2016,12,20,16,30,276.0,19.0,1.0,7.0,34.0,109.5,18.84
2016,12,20,16,45,138.0,9.5,1.05,6.5,17.0,40.91,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,5.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,6.0,12.0,11.44,0.0
2016,12,21,7,45,185.5,22.0,1.15,6.5,41.5,89.89,33.15
2016,12,21,8,0,371.0,32.0,1.3,7.0,71.0,180.46,133.99
2016,12,21,8,15,454.0,39.5,1.4,7.0,109.0,240.95,191.43
2016,12,21,8,30,537.0,47.0,1.5,7.0,147.0,308.99,252.81
2016,12,21,8,45,588.0,52.5,1.6,7.5,185.0,365.92,303.75
2016,12,21,9,0,639.0,58.0,1.7,8.0,223.0,426.06,355.87
2016,12,21,9,15,674.0,62.0,1.75,8.5,258.5,477.93,399.64
2016,12,21,9,30,709.0,66.0,1.8,9.0,294.0,527.66,440.44
2016,12,21,9,45,742.0,66.5,1.9,9.5,327.0,575.58,478.91
2016,12,21,10,0,775.0,67.0,2.0,10.0,360.0,623.23,516.16
2016,12,21,10,15,791.5,69.0,2.0,10.5,385.5,660.4,542.59
2016,12,21,10,30,808.0,71.0,2.0,11.0,411.0,695.74,567.28
2016,12,21,10,45,818.5,72.0,2.05,11.5,430.5,723.23,586.13
2016,12,21,11,0,829.0,73.0,2.1,12.0,450.0,748.14,603.01
2016,12,21,11,15,835.5,74.0,2.1,12.0,463.0,767.15,616.24
2016,12,21,11,30,842.0,75.0,2.1,12.0,476.0,783.15,627.37
2016,12,21,11,45,845.0,75.5,2.1,12.5,481.5,792.57,632.64
2016,12,21,12,0,848.0,76.0,2.1,13.0,487.0,798.75,635.73
2016,12,21,12,15,847.5,75.5,2.1,13.0,485.0,797.53,634.79
2016,12,21,12,30,847.0,75.0,2.1,13.0,483.0,793.01,631.68
2016,12,21,12,45,844.5,74.0,2.15,13.5,474.0,782.98,623.98
2016,12,21,13,0,842.0,73.0,2.2,14.0,465.0,769.75,614.11
2016,12,21,13,15,834.5,72.0,2.15,14.0,449.0,749.53,599.6
2016,12,21,13,30,827.0,71.0,2.1,14.0,433.0,726.46,583.08
2016,12,21,13,45,817.5,68.5,2.1,14.0,410.0,697.37,562.42
2016,12,21,14,0,808.0,66.0,2.1,14.0,387.0,665.86,539.82
2016,12,21,14,15,789.5,64.0,2.0,13.5,358.0,626.63,511.49
2016,12,21,14,30,771.0,62.0,1.9,13.0,329.0,585.95,480.15
2016,12,21,14,45,746.0,58.5,1.85,13.0,295.5,538.34,441.91
2016,12,21,15,0,721.0,55.0,1.8,13.0,262.0,490.37,402.33
2016,12,21,15,15,680.5,51.0,1.6,12.0,224.0,433.61,355.35
2016,12,21,15,30,640.0,47.0,1.4,11.0,186.0,378.48,308.09
2016,12,21,15,45,576.0,41.5,1.2,10.5,146.5,313.52,251.03
2016,12,21,16,0,512.0,36.0,1.0,10.0,107.0,253.27,196.52
2016,12,21,16,15,399.5,27.5,1.05,9.5,71.0,182.9,131.51
2016,12,21,16,30,287.0,19.0,1.1,9.0,35.0,113.45,25.75
2016,12,21,16,45,143.5,9.5,1.15,8.5,17.5,42.42,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,7,45,212.0,16.0,1.5,5.5,38.0,90.21,30.13
2016,12,22,8,0,424.0,32.0,1.5,6.0,76.0,197.85,146.92
2016,12,22,8,15,509.5,39.5,1.45,6.0,116.0,261.91,208.3
2016,12,22,8,30,595.0,47.0,1.4,6.0,156.0,333.66,272.96
2016,12,22,8,45,651.5,51.5,1.35,6.5,197.0,391.41,324.43
2016,12,22,9,0,708.0,56.0,1.3,7.0,238.0,456.28,379.75
2016,12,22,9,15,741.0,59.5,1.25,7.5,275.0,509.46,423.72
2016,12,22,9,30,774.0,63.0,1.2,8.0,312.0,563.09,466.35
2016,12,22,9,45,798.5,65.0,1.15,9.0,344.5,609.56,500.98
2016,12,22,10,0,823.0,67.0,1.1,10.0,377.0,655.11,533.34
2016,12,22,10,15,838.0,69.0,1.15,10.5,403.5,692.7,559.58
2016,12,22,10,30,853.0,71.0,1.2,11.0,430.0,728.23,583.99
2016,12,22,10,45,863.0,72.0,1.25,12.0,450.0,756.45,601.74
2016,12,22,11,0,873.0,73.0,1.3,13.0,470.0,781.91,617.39
2016,12,22,11,15,879.0,73.5,1.35,13.0,482.5,800.67,630.49
2016,12,22,11,30,885.0,74.0,1.4,13.0,495.0,809.5,636.71
2016,12,22,11,45,887.0,74.5,1.5,13.5,500.5,818.44,642.67
2016,12,22,12,0,889.0,75.0,1.6,14.0,506.0,824.02,646.32
2016,12,22,12,15,888.5,75.0,1.65,14.0,504.0,823.54,646.46
2016,12,22,12,30,888.0,75.0,1.7,14.0,502.0,819.64,644.39
2016,12,22,12,45,886.0,73.5,1.75,14.0,493.0,809.28,637.87
2016,12,22,13,0,884.0,72.0,1.8,14.0,484.0,795.6,629.11
2016,12,22,13,15,876.5,71.0,1.7,14.0,467.0,781.43,618.66
2016,12,22,13,30,869.0,70.0,1.6,14.0,450.0,757.66,601.35
2016,12,22,13,45,856.5,68.5,1.55,14.0,426.5,726.75,579.4
2016,12,22,14,0,844.0,67.0,1.5,14.0,403.0,693.41,555.59
2016,12,22,14,15,825.0,64.5,1.3,14.0,372.5,652.23,524.46
2016,12,22,14,30,806.0,62.0,1.1,14.0,342.0,609.51,490.61
2016,12,22,14,45,778.0,59.0,0.95,14.0,307.0,559.46,450.66
2016,12,22,15,0,750.0,56.0,0.8,14.0,272.0,509.14,409.58
2016,12,22,15,15,707.0,52.0,0.75,13.0,232.5,449.83,362.49
2016,12,22,15,30,664.0,48.0,0.7,12.0,193.0,392.28,314.91
2016,12,22,15,45,594.5,43.0,0.7,11.5,152.0,324.2,257.03
2016,12,22,16,0,525.0,38.0,0.7,11.0,111.0,265.01,204.47
2016,12,22,16,15,410.0,29.0,0.7,10.5,74.0,188.87,135.7
2016,12,22,16,30,295.0,20.0,0.7,10.0,37.0,117.67,32.88
2016,12,22,16,45,147.5,10.0,0.75,10.0,18.5,44.08,0.0
2016,12,22,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.5,4.8,7.0,7.5,6.94,0.0
2016,12,23,8,0,0.0,15.0,4.9,7.0,15.0,13.9,5.72
2016,12,23,8,15,0.0,23.5,4.95,7.0,23.5,21.8,13.02
2016,12,23,8,30,0.0,32.0,5.0,7.0,32.0,29.7,20.17
2016,12,23,8,45,0.0,40.0,5.05,7.5,40.0,37.15,26.82
2016,12,23,9,0,0.0,48.0,5.1,8.0,48.0,44.6,33.4
2016,12,23,9,15,0.0,56.0,5.0,8.5,56.0,52.06,39.88
2016,12,23,9,30,0.0,64.0,4.9,9.0,64.0,59.53,46.28
2016,12,23,9,45,0.0,71.0,4.85,9.5,71.0,66.25,51.97
2016,12,23,10,0,0.0,78.0,4.8,10.0,78.0,73.05,57.65
2016,12,23,10,15,0.0,60.0,4.6,10.0,60.0,55.79,42.7
2016,12,23,10,30,0.0,42.0,4.4,10.0,42.0,39.02,28.18
2016,12,23,10,45,0.0,83.5,4.2,10.5,83.5,77.99,61.54
2016,12,23,11,0,0.0,125.0,4.0,11.0,125.0,120.48,97.35
2016,12,23,11,15,0.0,94.5,4.0,11.0,94.5,88.81,70.42
2016,12,23,11,30,0.0,64.0,4.0,11.0,64.0,59.54,45.48
2016,12,23,11,45,38.5,138.0,4.0,11.0,157.0,172.85,142.7
2016,12,23,12,0,77.0,212.0,4.0,11.0,250.0,292.31,242.26
2016,12,23,12,15,59.5,205.0,4.25,11.0,234.0,269.38,222.75
2016,12,23,12,30,42.0,198.0,4.5,11.0,218.0,246.56,203.59
2016,12,23,12,45,27.5,184.5,4.75,11.0,197.5,218.52,180.1
2016,12,23,13,0,13.0,171.0,5.0,11.0,177.0,180.37,148.0
2016,12,23,13,15,6.5,105.0,5.0,10.5,108.0,104.67,84.36
2016,12,23,13,30,0.0,39.0,5.0,10.0,39.0,36.23,25.71
2016,12,23,13,45,0.0,42.0,5.0,10.0,42.0,39.02,28.18
2016,12,23,14,0,0.0,45.0,5.0,10.0,45.0,41.81,30.63
2016,12,23,14,15,0.0,41.5,4.85,10.0,41.5,38.54,27.86
2016,12,23,14,30,0.0,38.0,4.7,10.0,38.0,35.28,25.07
2016,12,23,14,45,0.0,34.0,4.55,10.0,34.0,31.56,21.85
2016,12,23,15,0,0.0,30.0,4.4,10.0,30.0,27.83,18.62
2016,12,23,15,15,0.0,25.5,4.05,9.5,25.5,23.65,14.99
2016,12,23,15,30,0.0,21.0,3.7,9.0,21.0,19.46,11.31
2016,12,23,15,45,0.0,16.5,3.35,8.5,16.5,15.29,7.59
2016,12,23,16,0,0.0,12.0,3.0,8.0,12.0,11.11,3.85
2016,12,23,16,15,0.0,8.0,2.75,7.5,8.0,7.4,0.41
2016,12,23,16,30,0.0,4.0,2.5,7.0,4.0,3.7,0.0
2016,12,23,16,45,0.0,2.0,2.3,7.0,2.0,1.91,0.0
2016,12,23,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,7,45,220.5,15.0,1.6,4.0,37.0,90.24,24.27
2016,12,24,8,0,441.0,30.0,1.7,5.0,74.0,200.11,148.02
2016,12,24,8,15,526.5,36.5,1.9,5.0,114.0,260.0,207.32
2016,12,24,8,30,612.0,43.0,2.1,5.0,154.0,331.49,272.97
2016,12,24,8,45,668.5,47.0,2.35,5.5,195.0,392.99,329.04
2016,12,24,9,0,725.0,51.0,2.6,6.0,236.0,457.85,386.4
2016,12,24,9,15,758.0,54.0,2.65,6.5,273.0,511.05,432.18
2016,12,24,9,30,791.0,57.0,2.7,7.0,310.0,564.72,476.85
2016,12,24,9,45,818.0,58.0,2.8,7.5,343.5,612.16,515.45
2016,12,24,10,0,845.0,59.0,2.9,8.0,377.0,653.58,547.73
2016,12,24,10,15,860.5,61.0,2.95,8.0,404.0,691.92,576.79
2016,12,24,10,30,876.0,63.0,3.0,8.0,431.0,728.24,603.99
2016,12,24,10,45,887.0,63.5,3.1,8.5,451.5,756.97,624.33
2016,12,24,11,0,898.0,64.0,3.2,9.0,472.0,782.98,642.54
2016,12,24,11,15,904.0,64.5,3.2,9.0,485.0,802.13,656.19
2016,12,24,11,30,910.0,65.0,3.2,9.0,498.0,818.07,667.53
2016,12,24,11,45,913.0,65.5,3.25,9.0,504.0,828.26,674.99
2016,12,24,12,0,916.0,66.0,3.3,9.0,510.0,834.99,680.07
2016,12,24,12,15,915.5,66.0,3.3,9.0,508.5,834.74,679.82
2016,12,24,12,30,915.0,66.0,3.3,9.0,507.0,830.97,677.16
2016,12,24,12,45,904.0,67.5,3.3,9.0,496.5,817.19,667.18
2016,12,24,13,0,893.0,69.0,3.3,9.0,486.0,800.18,654.96
2016,12,24,13,15,885.5,68.0,3.25,9.0,469.5,779.69,639.92
2016,12,24,13,30,878.0,67.0,3.2,9.0,453.0,756.19,622.66
2016,12,24,13,45,867.0,65.5,3.15,9.0,429.5,726.65,600.77
2016,12,24,14,0,856.0,64.0,3.1,9.0,406.0,700.2,581.18
2016,12,24,14,15,838.0,62.0,2.95,9.0,376.5,660.12,550.37
2016,12,24,14,30,820.0,60.0,2.8,9.0,347.0,618.39,516.92
2016,12,24,14,45,794.0,57.0,2.65,9.0,312.0,569.16,476.22
2016,12,24,15,0,768.0,54.0,2.5,9.0,277.0,519.47,434.15
2016,12,24,15,15,728.0,50.5,2.15,8.0,237.5,461.64,385.12
2016,12,24,15,30,688.0,47.0,1.8,7.0,198.0,405.23,335.64
2016,12,24,15,45,624.0,41.5,1.45,6.5,157.0,337.86,275.3
2016,12,24,16,0,560.0,36.0,1.1,6.0,116.0,275.13,217.52
2016,12,24,16,15,447.0,28.0,1.1,5.5,78.0,198.45,146.97
2016,12,24,16,30,334.0,20.0,1.1,5.0,40.0,128.24,49.46
2016,12,24,16,45,167.0,10.0,1.1,4.5,20.0,49.27,0.0
2016,12,24,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,45,216.5,15.0,1.25,2.5,36.5,88.6,21.04
2016,12,25,8,0,433.0,30.0,1.3,3.0,73.0,196.75,145.92
2016,12,25,8,15,519.5,37.0,1.5,3.5,113.0,260.62,208.41
2016,12,25,8,30,606.0,44.0,1.7,4.0,153.0,329.03,271.16
2016,12,25,8,45,659.0,48.5,1.9,5.0,193.5,389.2,325.48
2016,12,25,9,0,712.0,53.0,2.1,6.0,234.0,452.43,380.6
2016,12,25,9,15,745.5,56.0,2.15,6.5,271.0,505.49,426.01
2016,12,25,9,30,779.0,59.0,2.2,7.0,308.0,559.07,470.34
2016,12,25,9,45,799.0,62.5,2.25,7.5,340.5,604.73,506.99
2016,12,25,10,0,819.0,66.0,2.3,8.0,373.0,649.26,541.57
2016,12,25,10,15,834.5,67.5,2.3,8.0,400.0,686.73,569.4
2016,12,25,10,30,850.0,69.0,2.3,8.0,427.0,722.2,595.39
2016,12,25,10,45,860.5,70.5,2.3,8.5,447.0,751.63,615.48
2016,12,25,11,0,871.0,72.0,2.3,9.0,467.0,778.37,633.4
2016,12,25,11,15,876.5,72.5,2.3,9.0,480.0,797.03,646.42
2016,12,25,11,30,882.0,73.0,2.3,9.0,493.0,805.77,652.25
2016,12,25,11,45,725.0,109.0,2.35,9.5,457.0,740.24,602.42
2016,12,25,12,0,568.0,145.0,2.4,10.0,421.0,651.51,534.39
2016,12,25,12,15,525.0,155.5,2.4,10.0,410.0,629.18,517.04
2016,12,25,12,30,482.0,166.0,2.4,10.0,399.0,604.71,497.44
2016,12,25,12,45,474.5,165.5,2.4,10.0,391.5,594.34,489.59
2016,12,25,13,0,467.0,165.0,2.4,10.0,384.0,582.21,480.27
2016,12,25,13,15,660.5,118.0,2.35,10.0,415.5,675.92,555.81
2016,12,25,13,30,854.0,71.0,2.3,10.0,447.0,750.09,611.32
2016,12,25,13,45,840.5,69.5,2.25,10.0,423.5,719.03,587.7
2016,12,25,14,0,827.0,68.0,2.2,10.0,400.0,685.62,563.12
2016,12,25,14,15,807.5,65.5,2.05,9.5,370.0,644.79,532.98
2016,12,25,14,30,788.0,63.0,1.9,9.0,340.0,602.47,500.1
2016,12,25,14,45,763.0,59.5,1.8,9.0,305.5,554.4,460.93
2016,12,25,15,0,738.0,56.0,1.7,9.0,271.0,505.87,420.4
2016,12,25,15,15,697.0,52.5,1.55,8.0,232.5,448.69,372.89
2016,12,25,15,30,656.0,49.0,1.4,7.0,194.0,393.05,324.97
2016,12,25,15,45,594.5,43.0,1.25,6.5,154.0,327.6,267.03
2016,12,25,16,0,533.0,37.0,1.1,6.0,114.0,266.6,211.36
2016,12,25,16,15,423.5,29.0,1.2,5.5,77.0,195.82,146.11
2016,12,25,16,30,314.0,21.0,1.3,5.0,40.0,127.25,54.71
2016,12,25,16,45,157.0,10.5,1.4,4.5,20.0,47.66,0.0
2016,12,25,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,7,45,232.5,13.5,1.35,0.5,36.5,89.57,18.63
2016,12,26,8,0,465.0,27.0,1.5,1.0,73.0,199.96,148.62
2016,12,26,8,15,548.5,33.5,1.55,1.5,113.5,263.99,212.2
2016,12,26,8,30,632.0,40.0,1.6,2.0,154.0,335.35,277.81
2016,12,26,8,45,681.0,44.5,1.65,3.0,194.0,394.54,331.41
2016,12,26,9,0,730.0,49.0,1.7,4.0,234.0,456.51,385.34
2016,12,26,9,15,763.0,52.0,1.7,4.5,271.5,509.94,430.92
2016,12,26,9,30,796.0,55.0,1.7,5.0,309.0,563.88,475.26
2016,12,26,9,45,812.5,59.0,1.75,6.0,341.0,608.55,510.12
2016,12,26,10,0,829.0,63.0,1.8,7.0,373.0,651.84,542.47
2016,12,26,10,15,844.5,64.5,1.8,7.5,400.5,689.65,569.29
2016,12,26,10,30,860.0,66.0,1.8,8.0,428.0,725.45,594.15
2016,12,26,10,45,867.5,68.0,1.85,8.5,448.0,747.41,608.8
2016,12,26,11,0,875.0,70.0,1.9,9.0,468.0,772.45,625.8
2016,12,26,11,15,881.5,71.0,1.8,9.0,481.0,792.49,638.78
2016,12,26,11,30,888.0,72.0,1.7,9.0,494.0,809.43,649.45
2016,12,26,11,45,889.0,72.5,1.65,9.5,500.0,818.04,653.46
2016,12,26,12,0,890.0,73.0,1.6,10.0,506.0,823.28,655.22
2016,12,26,12,15,889.0,73.0,1.55,10.0,504.0,822.84,654.25
2016,12,26,12,30,888.0,73.0,1.5,10.0,502.0,818.99,651.04
2016,12,26,12,45,884.0,72.0,1.45,10.5,493.0,808.08,641.78
2016,12,26,13,0,880.0,71.0,1.4,11.0,484.0,793.88,630.39
2016,12,26,13,15,871.5,70.0,1.35,11.0,467.5,773.0,615.48
2016,12,26,13,30,863.0,69.0,1.3,11.0,451.0,755.39,603.05
2016,12,26,13,45,851.0,67.5,1.3,11.0,427.5,725.33,582.07
2016,12,26,14,0,839.0,66.0,1.3,11.0,404.0,692.81,559.23
2016,12,26,14,15,820.0,64.0,1.2,10.5,374.0,652.65,530.44
2016,12,26,14,30,801.0,62.0,1.1,10.0,344.0,610.93,499.05
2016,12,26,14,45,773.0,59.0,1.05,10.0,309.5,561.19,459.72
2016,12,26,15,0,745.0,56.0,1.0,10.0,275.0,511.18,419.11
2016,12,26,15,15,704.5,52.0,1.0,9.0,236.0,453.38,372.77
2016,12,26,15,30,664.0,48.0,1.0,8.0,197.0,397.12,325.69
2016,12,26,15,45,599.0,43.0,1.0,7.5,156.5,330.78,268.14
2016,12,26,16,0,534.0,38.0,1.0,7.0,116.0,269.08,212.72
2016,12,26,16,15,426.0,29.5,1.05,6.0,78.5,198.08,148.12
2016,12,26,16,30,318.0,21.0,1.1,5.0,41.0,129.51,60.74
2016,12,26,16,45,159.0,10.5,1.15,4.5,20.5,48.44,0.0
2016,12,26,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,7,45,195.5,15.0,0.65,2.5,34.5,81.76,14.01
2016,12,27,8,0,391.0,30.0,0.6,3.0,69.0,181.46,133.41
2016,12,27,8,15,477.5,38.0,0.65,3.5,108.0,244.2,193.98
2016,12,27,8,30,564.0,46.0,0.7,4.0,147.0,315.0,257.4
2016,12,27,8,45,623.5,50.0,0.75,4.5,187.0,375.36,311.05
2016,12,27,9,0,683.0,54.0,0.8,5.0,227.0,436.8,364.03
2016,12,27,9,15,717.5,57.5,0.8,5.5,264.0,489.91,408.25
2016,12,27,9,30,752.0,61.0,0.8,6.0,301.0,543.75,451.42
2016,12,27,9,45,777.5,63.5,0.85,7.0,334.0,590.95,487.6
2016,12,27,10,0,803.0,66.0,0.9,8.0,367.0,637.44,522.06
2016,12,27,10,15,819.0,68.0,1.0,8.5,394.0,675.59,549.49
2016,12,27,10,30,835.0,70.0,1.1,9.0,421.0,711.82,575.23
2016,12,27,10,45,844.5,71.5,1.2,9.5,441.0,740.37,595.11
2016,12,27,11,0,854.0,73.0,1.3,10.0,461.0,766.25,613.01
2016,12,27,11,15,860.5,74.0,1.4,10.5,474.5,786.29,626.66
2016,12,27,11,30,867.0,75.0,1.5,11.0,488.0,803.24,638.18
2016,12,27,11,45,869.0,75.5,1.65,11.5,494.0,812.72,644.96
2016,12,27,12,0,871.0,76.0,1.8,12.0,500.0,818.86,649.47
2016,12,27,12,15,870.5,76.0,1.85,12.0,498.5,818.93,649.94
2016,12,27,12,30,870.0,76.0,1.9,12.0,497.0,815.61,648.16
2016,12,27,12,45,861.5,76.5,1.95,12.0,487.5,803.09,639.9
2016,12,27,13,0,853.0,77.0,2.0,12.0,478.0,787.38,629.47
2016,12,27,13,15,845.0,76.0,1.95,12.0,461.5,767.16,614.98
2016,12,27,13,30,837.0,75.0,1.9,12.0,445.0,744.03,598.42
2016,12,27,13,45,711.5,92.0,1.9,12.0,395.5,656.54,534.11
2016,12,27,14,0,586.0,109.0,1.9,12.0,346.0,567.9,466.2
2016,12,27,14,15,564.0,106.0,1.8,11.5,320.5,531.36,438.51
2016,12,27,14,30,542.0,103.0,1.7,11.0,295.0,494.13,409.27
2016,12,27,14,45,522.5,95.0,1.6,11.0,265.0,452.72,375.53
2016,12,27,15,0,503.0,87.0,1.5,11.0,235.0,411.12,340.87
2016,12,27,15,15,472.5,78.0,1.35,10.0,202.0,362.63,300.73
2016,12,27,15,30,442.0,69.0,1.2,9.0,169.0,315.45,260.4
2016,12,27,15,45,394.5,58.5,1.05,8.0,134.5,260.82,212.78
2016,12,27,16,0,347.0,48.0,0.9,7.0,100.0,209.89,167.11
2016,12,27,16,15,268.5,35.5,0.95,6.5,68.0,149.36,112.33
2016,12,27,16,30,190.0,23.0,1.0,6.0,36.0,94.83,47.11
2016,12,27,16,45,95.0,11.5,1.05,6.0,18.0,34.1,0.0
2016,12,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,229.0,14.0,1.7,2.0,36.0,88.25,13.02
2016,12,28,8,0,458.0,28.0,1.9,3.0,72.0,197.08,144.76
2016,12,28,8,15,543.0,34.5,1.95,3.5,112.5,261.41,208.67
2016,12,28,8,30,628.0,41.0,2.0,4.0,153.0,333.14,274.44
2016,12,28,8,45,682.0,45.0,2.05,4.5,194.0,394.06,329.99
2016,12,28,9,0,736.0,49.0,2.1,5.0,235.0,458.18,386.43
2016,12,28,9,15,768.5,52.0,2.1,5.5,272.5,511.69,432.27
2016,12,28,9,30,801.0,55.0,2.1,6.0,310.0,565.66,476.86
2016,12,28,9,45,828.5,56.0,2.15,7.0,343.5,614.02,514.92
2016,12,28,10,0,856.0,57.0,2.2,8.0,377.0,656.42,546.5
2016,12,28,10,15,870.5,58.5,2.25,8.5,404.5,694.13,573.67
2016,12,28,10,30,885.0,60.0,2.3,9.0,432.0,729.76,598.89
2016,12,28,10,45,895.5,60.5,2.35,9.5,452.5,758.74,618.83
2016,12,28,11,0,906.0,61.0,2.4,10.0,473.0,784.98,636.64
2016,12,28,11,15,911.5,62.0,2.4,10.5,486.5,804.96,649.39
2016,12,28,11,30,917.0,63.0,2.4,11.0,500.0,821.7,659.81
2016,12,28,11,45,919.5,63.0,2.4,11.5,506.5,831.37,665.16
2016,12,28,12,0,922.0,63.0,2.4,12.0,513.0,837.56,668.16
2016,12,28,12,15,921.5,63.0,2.4,12.0,511.5,837.77,668.23
2016,12,28,12,30,921.0,63.0,2.4,12.0,510.0,834.45,665.94
2016,12,28,12,45,914.0,63.5,2.45,12.5,500.5,823.0,657.11
2016,12,28,13,0,907.0,64.0,2.5,13.0,491.0,808.2,646.04
2016,12,28,13,15,899.5,63.0,2.5,13.0,474.5,787.87,631.85
2016,12,28,13,30,892.0,62.0,2.5,13.0,458.0,764.48,615.45
2016,12,28,13,45,880.5,60.5,2.5,13.0,435.0,734.57,594.18
2016,12,28,14,0,869.0,59.0,2.5,13.0,412.0,702.12,570.89
2016,12,28,14,15,852.0,57.5,2.35,12.5,382.5,663.58,542.93
2016,12,28,14,30,835.0,56.0,2.2,12.0,353.0,623.31,512.93
2016,12,28,14,45,810.0,53.5,2.1,12.0,318.5,579.96,477.65
2016,12,28,15,0,785.0,51.0,2.0,12.0,284.0,531.0,437.2
2016,12,28,15,15,747.5,47.5,1.75,11.0,245.0,473.83,389.97
2016,12,28,15,30,710.0,44.0,1.5,10.0,206.0,417.85,342.05
2016,12,28,15,45,651.5,39.5,1.25,9.0,165.0,352.88,285.32
2016,12,28,16,0,593.0,35.0,1.0,8.0,124.0,291.93,230.26
2016,12,28,16,15,491.5,28.0,1.05,7.5,85.5,217.89,163.12
2016,12,28,16,30,390.0,21.0,1.1,7.0,47.0,150.41,80.09
2016,12,28,16,45,195.0,10.5,1.15,6.5,23.5,57.89,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,45,214.0,15.0,2.2,4.5,35.5,86.11,10.24
2016,12,29,8,0,428.0,30.0,2.3,5.0,71.0,192.58,140.52
2016,12,29,8,15,517.0,37.0,2.25,5.0,111.5,256.91,204.25
2016,12,29,8,30,606.0,44.0,2.2,5.0,152.0,326.01,267.9
2016,12,29,8,45,657.5,49.5,2.2,5.5,193.0,386.57,322.93
2016,12,29,9,0,709.0,55.0,2.2,6.0,234.0,450.19,378.68
2016,12,29,9,15,744.0,58.5,2.2,6.5,272.0,504.83,425.34
2016,12,29,9,30,779.0,62.0,2.2,7.0,310.0,560.16,470.92
2016,12,29,9,45,784.5,69.0,2.25,8.0,341.0,600.94,502.66
2016,12,29,10,0,790.0,76.0,2.3,9.0,372.0,639.62,531.7
2016,12,29,10,15,807.5,78.0,2.3,9.5,399.5,678.78,560.32
2016,12,29,10,30,825.0,80.0,2.3,10.0,427.0,716.11,586.56
2016,12,29,10,45,840.0,80.5,2.3,10.5,448.5,747.71,608.11
2016,12,29,11,0,855.0,81.0,2.3,11.0,470.0,776.83,627.65
2016,12,29,11,15,861.5,82.0,2.25,11.5,484.0,797.16,640.2
2016,12,29,11,30,868.0,83.0,2.2,12.0,498.0,814.38,650.5
2016,12,29,11,45,872.0,83.0,2.15,12.5,504.5,825.13,656.15
2016,12,29,12,0,876.0,83.0,2.1,13.0,511.0,832.53,659.53
2016,12,29,12,15,875.0,83.0,2.05,13.5,509.5,832.43,657.68
2016,12,29,12,30,874.0,83.0,2.0,14.0,508.0,828.89,653.59
2016,12,29,12,45,878.0,79.5,1.95,14.5,500.0,821.71,647.09
2016,12,29,13,0,882.0,76.0,1.9,15.0,492.0,811.03,638.29
2016,12,29,13,15,873.0,75.0,1.85,15.0,475.5,789.79,623.27
2016,12,29,13,30,864.0,74.0,1.8,15.0,459.0,765.57,606.24
2016,12,29,13,45,850.0,72.5,1.75,15.0,435.5,734.2,584.03
2016,12,29,14,0,836.0,71.0,1.7,15.0,412.0,700.43,559.98
2016,12,29,14,15,817.0,69.0,1.55,14.5,382.0,660.47,531.34
2016,12,29,14,30,798.0,67.0,1.4,14.0,352.0,618.9,500.13
2016,12,29,14,45,769.0,64.0,1.25,14.0,317.0,568.64,460.18
2016,12,29,15,0,740.0,61.0,1.1,14.0,282.0,518.12,419.15
2016,12,29,15,15,699.0,57.0,1.05,13.0,243.0,460.08,373.18
2016,12,29,15,30,658.0,53.0,1.0,12.0,204.0,403.53,326.58
2016,12,29,15,45,590.5,47.5,1.0,11.5,163.0,338.81,271.4
2016,12,29,16,0,523.0,42.0,1.0,11.0,122.0,275.96,216.19
2016,12,29,16,15,416.0,33.0,1.05,10.5,84.0,201.07,150.03
2016,12,29,16,30,309.0,24.0,1.1,10.0,46.0,133.45,74.11
2016,12,29,16,45,154.5,12.0,1.15,9.5,23.0,49.68,0.0
2016,12,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,45,164.0,16.0,1.05,7.5,32.0,73.09,6.14
2016,12,30,8,0,328.0,32.0,1.0,8.0,64.0,161.02,115.73
2016,12,30,8,15,418.0,41.0,1.25,8.5,102.0,222.96,174.64
2016,12,30,8,30,508.0,50.0,1.5,9.0,140.0,293.42,237.34
2016,12,30,8,45,562.0,56.0,1.75,10.0,179.0,351.09,288.45
2016,12,30,9,0,616.0,62.0,2.0,11.0,218.0,412.37,341.09
2016,12,30,9,15,653.5,66.5,2.0,11.5,254.5,465.69,385.83
2016,12,30,9,30,691.0,71.0,2.0,12.0,291.0,520.26,430.07
2016,12,30,9,45,734.5,70.5,2.05,12.5,326.5,570.22,469.87
2016,12,30,10,0,778.0,70.0,2.1,13.0,362.0,624.29,511.66
2016,12,30,10,15,795.0,72.0,2.15,13.5,389.0,662.72,539.32
2016,12,30,10,30,812.0,74.0,2.2,14.0,416.0,699.38,565.05
2016,12,30,10,45,824.5,75.0,2.3,14.5,437.0,729.41,585.87
2016,12,30,11,0,837.0,76.0,2.4,15.0,458.0,756.95,604.77
2016,12,30,11,15,844.0,77.0,2.4,15.0,471.5,777.46,618.95
2016,12,30,11,30,851.0,78.0,2.4,15.0,485.0,794.96,631.03
2016,12,30,11,45,443.0,138.5,2.45,15.5,350.5,540.69,438.19
2016,12,30,12,0,35.0,199.0,2.5,16.0,216.0,241.6,193.66
2016,12,30,12,15,35.5,198.5,2.5,16.0,215.5,241.39,194.4
2016,12,30,12,30,36.0,198.0,2.5,16.0,215.0,241.23,194.32
2016,12,30,12,45,441.0,138.5,2.5,16.0,347.0,537.23,438.5
2016,12,30,13,0,846.0,79.0,2.5,16.0,479.0,787.02,626.01
2016,12,30,13,15,838.0,77.5,2.5,15.5,463.5,766.55,610.54
2016,12,30,13,30,830.0,76.0,2.5,15.0,448.0,743.18,595.3
2016,12,30,13,45,816.5,75.0,2.5,15.0,425.0,713.58,574.28
2016,12,30,14,0,803.0,74.0,2.5,15.0,402.0,681.66,551.41
2016,12,30,14,15,784.5,71.5,2.45,14.5,373.0,642.41,523.47
2016,12,30,14,30,766.0,69.0,2.4,14.0,344.0,601.63,492.83
2016,12,30,14,45,735.5,66.5,2.4,14.0,309.5,552.11,453.5
2016,12,30,15,0,705.0,64.0,2.4,14.0,275.0,502.5,413.07
2016,12,30,15,15,665.0,59.5,2.1,13.0,237.5,448.98,368.84
2016,12,30,15,30,625.0,55.0,1.8,12.0,200.0,393.99,322.07
2016,12,30,15,45,556.0,49.5,1.55,11.5,159.5,326.74,263.73
2016,12,30,16,0,487.0,44.0,1.3,11.0,119.0,264.73,208.55
2016,12,30,16,15,384.5,34.5,1.35,10.0,82.0,192.43,144.84
2016,12,30,16,30,282.0,25.0,1.4,9.0,45.0,127.56,74.43
2016,12,30,16,45,141.0,12.5,1.45,8.5,22.5,47.1,0.0
2016,12,30,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
